Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,7,45,169.5,16.0,2.8,-0.5,31.5,79.74,0.0
2016,1,1,8,0,339.0,32.0,3.1,0.0,63.0,171.02,126.3
2016,1,1,8,15,435.0,40.5,3.05,0.5,102.0,230.96,187.01
2016,1,1,8,30,531.0,49.0,3.0,1.0,141.0,297.55,248.2
2016,1,1,8,45,592.0,55.0,2.95,1.5,182.0,351.04,297.36
2016,1,1,9,0,653.0,61.0,2.9,2.0,223.0,407.05,347.26
2016,1,1,9,15,692.0,65.0,2.75,2.5,260.5,451.2,385.7
2016,1,1,9,30,731.0,69.0,2.6,3.0,298.0,495.48,422.89
2016,1,1,9,45,766.0,70.0,2.5,4.0,333.0,531.08,451.31
2016,1,1,10,0,801.0,71.0,2.4,5.0,368.0,568.6,480.17
2016,1,1,10,15,818.5,73.5,2.3,5.5,396.0,595.73,500.63
2016,1,1,10,30,836.0,76.0,2.2,6.0,424.0,620.61,518.76
2016,1,1,10,45,846.5,77.5,2.1,6.5,445.0,637.41,530.16
2016,1,1,11,0,857.0,79.0,2.0,7.0,466.0,651.41,539.11
2016,1,1,11,15,864.5,80.0,1.9,7.0,480.5,659.97,544.63
2016,1,1,11,30,872.0,81.0,1.8,7.0,495.0,665.48,547.7
2016,1,1,11,45,873.5,82.0,1.75,7.5,501.5,663.98,544.69
2016,1,1,12,0,875.0,83.0,1.7,8.0,508.0,659.36,539.31
2016,1,1,12,15,874.5,83.0,1.65,8.0,507.0,649.27,530.7
2016,1,1,12,30,874.0,83.0,1.6,8.0,506.0,636.16,519.72
2016,1,1,12,45,871.5,82.0,1.55,8.0,497.5,617.79,504.63
2016,1,1,13,0,869.0,81.0,1.5,8.0,489.0,596.62,487.19
2016,1,1,13,15,861.0,80.0,1.45,8.0,473.0,569.71,465.03
2016,1,1,13,30,853.0,79.0,1.4,8.0,457.0,540.49,440.7
2016,1,1,13,45,837.0,78.0,1.4,8.0,433.5,505.17,411.39
2016,1,1,14,0,821.0,77.0,1.4,8.0,410.0,468.41,380.29
2016,1,1,14,15,801.0,74.5,1.3,8.0,380.5,427.19,344.5
2016,1,1,14,30,781.0,72.0,1.2,8.0,351.0,385.36,307.47
2016,1,1,14,45,750.0,69.5,1.2,8.0,316.0,339.32,266.72
2016,1,1,15,0,719.0,67.0,1.2,8.0,281.0,293.98,225.76
2016,1,1,15,15,676.5,62.5,1.1,7.0,242.5,244.83,182.0
2016,1,1,15,30,634.0,58.0,1.0,6.0,204.0,198.31,140.3
2016,1,1,15,45,564.5,52.0,0.95,5.5,163.0,148.67,97.72
2016,1,1,16,0,495.0,46.0,0.9,5.0,122.0,105.06,62.44
2016,1,1,16,15,387.0,36.0,0.95,4.5,84.0,61.22,31.64
2016,1,1,16,30,279.0,26.0,1.0,4.0,46.0,27.79,9.38
2016,1,1,16,45,139.5,13.0,1.05,3.5,23.0,12.78,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,7,45,72.0,16.0,1.8,0.5,23.0,48.36,0.0
2016,1,2,8,0,144.0,32.0,2.0,1.0,46.0,103.64,75.41
2016,1,2,8,15,181.0,48.0,2.0,1.5,73.5,134.73,108.11
2016,1,2,8,30,218.0,64.0,2.0,2.0,101.0,175.02,145.31
2016,1,2,8,45,239.5,79.0,2.05,2.5,129.5,208.94,176.46
2016,1,2,9,0,261.0,94.0,2.1,3.0,158.0,243.66,207.57
2016,1,2,9,15,273.5,108.0,2.0,3.5,185.0,273.03,233.22
2016,1,2,9,30,286.0,122.0,1.9,4.0,212.0,302.29,258.03
2016,1,2,9,45,304.0,131.5,1.85,4.5,236.5,329.01,280.27
2016,1,2,10,0,322.0,141.0,1.8,5.0,261.0,355.65,301.94
2016,1,2,10,15,210.0,160.5,1.65,5.5,241.0,306.6,258.89
2016,1,2,10,30,98.0,180.0,1.5,6.0,221.0,253.41,212.14
2016,1,2,10,45,187.0,185.0,1.4,7.0,268.0,322.46,269.62
2016,1,2,11,0,276.0,190.0,1.3,8.0,315.0,392.88,325.75
2016,1,2,11,15,407.0,170.0,1.2,8.5,360.5,462.52,381.13
2016,1,2,11,30,538.0,150.0,1.1,9.0,406.0,524.56,429.01
2016,1,2,11,45,298.5,179.0,1.05,10.0,321.5,391.21,319.61
2016,1,2,12,0,59.0,208.0,1.0,11.0,237.0,253.78,205.43
2016,1,2,12,15,146.5,211.0,1.05,11.0,282.0,316.85,258.35
2016,1,2,12,30,234.0,214.0,1.1,11.0,327.0,370.96,302.06
2016,1,2,12,45,147.0,207.5,1.2,11.5,278.0,306.64,249.16
2016,1,2,13,0,60.0,201.0,1.3,12.0,229.0,240.17,194.57
2016,1,2,13,15,58.0,194.0,1.25,12.0,220.5,229.58,186.25
2016,1,2,13,30,56.0,187.0,1.2,12.0,212.0,219.03,177.7
2016,1,2,13,45,43.5,174.0,1.2,12.0,193.0,196.98,159.71
2016,1,2,14,0,31.0,161.0,1.2,12.0,174.0,175.78,142.4
2016,1,2,14,15,110.0,155.5,1.0,12.0,196.0,205.66,166.74
2016,1,2,14,30,189.0,150.0,0.8,12.0,218.0,226.2,181.98
2016,1,2,14,45,179.5,137.0,0.65,12.0,196.5,201.18,160.38
2016,1,2,15,0,170.0,124.0,0.5,12.0,175.0,176.65,139.23
2016,1,2,15,15,160.0,108.0,0.6,11.0,151.0,149.62,116.54
2016,1,2,15,30,150.0,92.0,0.7,10.0,127.0,123.37,94.1
2016,1,2,15,45,133.5,75.5,0.8,9.5,102.0,96.37,70.99
2016,1,2,16,0,117.0,59.0,0.9,9.0,77.0,71.05,49.58
2016,1,2,16,15,84.5,42.5,0.95,8.0,53.5,46.15,29.68
2016,1,2,16,30,52.0,26.0,1.0,7.0,30.0,24.81,10.47
2016,1,2,16,45,26.0,13.0,1.1,6.0,15.0,12.78,0.0
2016,1,2,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.5,1.0,3.5,14.5,14.0,0.0
2016,1,3,8,0,0.0,29.0,1.0,4.0,29.0,29.64,18.11
2016,1,3,8,15,8.5,45.5,1.0,4.5,47.0,50.71,37.73
2016,1,3,8,30,17.0,62.0,1.0,5.0,65.0,75.73,60.02
2016,1,3,8,45,24.0,78.5,1.0,5.5,84.0,97.27,79.14
2016,1,3,9,0,31.0,95.0,1.0,6.0,103.0,119.09,98.22
2016,1,3,9,15,35.5,110.0,1.1,6.0,120.5,138.01,114.73
2016,1,3,9,30,40.0,125.0,1.2,6.0,138.0,157.1,131.16
2016,1,3,9,45,44.0,137.5,1.3,6.0,153.0,173.0,144.69
2016,1,3,10,0,48.0,150.0,1.4,6.0,168.0,189.03,158.2
2016,1,3,10,15,221.5,151.5,1.55,6.0,243.0,310.71,262.79
2016,1,3,10,30,395.0,153.0,1.7,6.0,318.0,430.96,362.66
2016,1,3,10,45,457.0,149.0,1.85,6.5,349.0,469.38,393.18
2016,1,3,11,0,519.0,145.0,2.0,7.0,380.0,507.31,423.49
2016,1,3,11,15,259.5,137.0,2.15,7.0,254.5,322.13,271.16
2016,1,3,11,30,0.0,129.0,2.3,7.0,129.0,126.94,103.34
2016,1,3,11,45,129.5,170.5,2.5,7.5,234.0,265.75,222.83
2016,1,3,12,0,259.0,212.0,2.7,8.0,339.0,399.65,333.04
2016,1,3,12,15,266.0,211.0,2.8,8.0,341.0,398.88,331.82
2016,1,3,12,30,273.0,210.0,2.9,8.0,343.0,397.06,330.37
2016,1,3,12,45,258.0,208.0,3.05,8.5,332.0,379.81,315.59
2016,1,3,13,0,243.0,206.0,3.2,9.0,321.0,362.28,300.59
2016,1,3,13,15,315.5,187.5,3.15,9.0,332.0,375.86,312.24
2016,1,3,13,30,388.0,169.0,3.1,9.0,343.0,389.67,323.35
2016,1,3,13,45,370.5,163.0,3.05,9.0,322.5,357.37,296.1
2016,1,3,14,0,353.0,157.0,3.0,9.0,302.0,329.69,272.46
2016,1,3,14,15,331.0,148.0,2.8,9.0,276.5,297.22,244.5
2016,1,3,14,30,309.0,139.0,2.6,9.0,251.0,265.59,216.99
2016,1,3,14,45,288.0,129.0,2.4,9.0,225.5,234.34,189.57
2016,1,3,15,0,267.0,119.0,2.2,9.0,200.0,204.25,162.93
2016,1,3,15,15,249.5,104.5,2.0,8.5,172.5,171.99,134.52
2016,1,3,15,30,232.0,90.0,1.8,8.0,145.0,141.0,107.08
2016,1,3,15,45,201.0,74.5,1.65,7.5,115.5,108.09,78.78
2016,1,3,16,0,170.0,59.0,1.5,7.0,86.0,78.07,53.64
2016,1,3,16,15,125.0,43.0,1.55,6.5,59.5,49.62,31.28
2016,1,3,16,30,80.0,27.0,1.6,6.0,33.0,25.77,11.31
2016,1,3,16,45,40.0,13.5,1.65,5.5,16.5,13.27,0.0
2016,1,3,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.5,2.15,6.5,7.5,7.23,0.0
2016,1,4,8,0,0.0,15.0,2.3,7.0,15.0,14.47,5.81
2016,1,4,8,15,0.0,24.0,2.4,7.5,24.0,23.16,14.03
2016,1,4,8,30,0.0,33.0,2.5,8.0,33.0,31.86,21.84
2016,1,4,8,45,0.0,42.5,2.7,8.5,42.5,41.05,29.99
2016,1,4,9,0,0.0,52.0,2.9,9.0,52.0,50.24,38.05
2016,1,4,9,15,0.0,61.0,2.95,9.5,61.0,59.14,45.74
2016,1,4,9,30,0.0,70.0,3.0,10.0,70.0,68.13,53.4
2016,1,4,9,45,0.0,77.5,3.1,10.5,77.5,75.57,59.62
2016,1,4,10,0,0.0,85.0,3.2,11.0,85.0,83.02,65.78
2016,1,4,10,15,28.0,129.5,3.3,11.0,141.5,152.08,124.76
2016,1,4,10,30,56.0,174.0,3.4,11.0,198.0,220.03,181.7
2016,1,4,10,45,195.0,178.5,3.55,11.5,266.0,320.33,266.4
2016,1,4,11,0,334.0,183.0,3.7,12.0,334.0,423.01,350.67
2016,1,4,11,15,440.5,166.0,3.8,12.5,372.5,481.0,397.45
2016,1,4,11,30,547.0,149.0,3.9,13.0,411.0,530.78,437.3
2016,1,4,11,45,462.0,171.0,4.0,13.5,394.5,496.82,407.89
2016,1,4,12,0,377.0,193.0,4.1,14.0,378.0,454.88,372.6
2016,1,4,12,15,278.0,206.5,4.05,14.0,343.0,401.97,328.74
2016,1,4,12,30,179.0,220.0,4.0,14.0,308.0,344.21,280.78
2016,1,4,12,45,330.0,192.0,4.0,14.0,350.5,406.39,332.96
2016,1,4,13,0,481.0,164.0,4.0,14.0,393.0,462.23,378.46
2016,1,4,13,15,240.5,114.5,3.8,14.0,229.0,256.67,211.03
2016,1,4,13,30,0.0,65.0,3.6,14.0,65.0,62.83,47.58
2016,1,4,13,45,384.0,72.0,3.4,14.0,230.5,276.02,227.66
2016,1,4,14,0,768.0,79.0,3.2,14.0,396.0,450.9,365.24
2016,1,4,14,15,534.5,110.0,2.8,13.5,323.5,353.11,284.56
2016,1,4,14,30,301.0,141.0,2.4,13.0,251.0,265.17,213.29
2016,1,4,14,45,284.5,130.5,2.0,12.5,226.0,235.3,187.81
2016,1,4,15,0,268.0,120.0,1.6,12.0,201.0,206.23,162.5
2016,1,4,15,15,251.0,105.5,1.55,11.5,174.0,174.02,134.59
2016,1,4,15,30,234.0,91.0,1.5,11.0,147.0,143.02,107.53
2016,1,4,15,45,205.0,75.5,1.45,11.0,117.5,110.29,79.47
2016,1,4,16,0,176.0,60.0,1.4,11.0,88.0,80.25,54.41
2016,1,4,16,15,130.5,44.0,1.45,10.5,61.5,51.33,32.0
2016,1,4,16,30,85.0,28.0,1.5,10.0,35.0,27.08,12.34
2016,1,4,16,45,42.5,14.0,1.55,10.0,17.5,13.76,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,2.3,8.5,14.5,14.0,0.0
2016,1,5,8,0,0.0,29.0,2.3,9.0,29.0,29.65,17.65
2016,1,5,8,15,7.5,45.5,2.35,9.0,47.0,50.31,36.69
2016,1,5,8,30,15.0,62.0,2.4,9.0,65.0,71.04,55.13
2016,1,5,8,45,23.0,78.5,2.45,9.5,83.5,96.77,77.61
2016,1,5,9,0,31.0,95.0,2.5,10.0,102.0,119.05,96.93
2016,1,5,9,15,35.5,110.0,2.65,10.0,119.5,137.96,113.31
2016,1,5,9,30,40.0,125.0,2.8,10.0,137.0,157.06,129.64
2016,1,5,9,45,44.0,138.0,2.95,10.5,153.0,173.57,143.34
2016,1,5,10,0,48.0,151.0,3.1,11.0,169.0,190.2,156.95
2016,1,5,10,15,24.0,119.0,3.25,11.0,128.0,137.77,112.47
2016,1,5,10,30,0.0,87.0,3.4,11.0,87.0,84.59,66.86
2016,1,5,10,45,0.0,47.0,3.6,11.5,47.0,45.4,33.34
2016,1,5,11,0,0.0,7.0,3.8,12.0,7.0,6.75,0.14
2016,1,5,11,15,0.0,40.5,3.85,12.0,40.5,39.12,27.86
2016,1,5,11,30,0.0,74.0,3.9,12.0,74.0,71.55,55.38
2016,1,5,11,45,0.0,96.0,4.0,12.0,96.0,93.23,73.63
2016,1,5,12,0,0.0,118.0,4.1,12.0,118.0,115.36,92.17
2016,1,5,12,15,6.5,148.0,4.1,11.5,151.0,150.01,121.47
2016,1,5,12,30,13.0,178.0,4.1,11.0,184.0,184.81,150.75
2016,1,5,12,45,6.5,132.5,4.15,11.0,135.5,133.74,108.05
2016,1,5,13,0,0.0,87.0,4.2,11.0,87.0,84.22,66.3
2016,1,5,13,15,0.0,57.5,4.1,11.0,57.5,55.57,42.02
2016,1,5,13,30,0.0,28.0,4.0,11.0,28.0,27.03,17.63
2016,1,5,13,45,98.5,103.5,3.9,11.0,144.0,155.46,127.8
2016,1,5,14,0,197.0,179.0,3.8,11.0,260.0,276.7,228.06
2016,1,5,14,15,274.5,157.5,3.6,10.5,262.5,283.76,233.11
2016,1,5,14,30,352.0,136.0,3.4,10.0,265.0,281.27,229.54
2016,1,5,14,45,330.5,127.0,3.25,10.0,239.0,249.08,201.13
2016,1,5,15,0,309.0,118.0,3.1,10.0,213.0,217.99,173.46
2016,1,5,15,15,290.5,104.0,2.85,9.5,184.5,184.03,143.42
2016,1,5,15,30,272.0,90.0,2.6,9.0,156.0,151.34,114.35
2016,1,5,15,45,243.0,75.0,2.35,9.0,125.5,117.22,84.54
2016,1,5,16,0,214.0,60.0,2.1,9.0,95.0,85.73,57.86
2016,1,5,16,15,163.5,45.0,2.0,8.5,67.0,55.3,34.33
2016,1,5,16,30,113.0,30.0,1.9,8.0,39.0,29.97,14.47
2016,1,5,16,45,56.5,15.0,1.8,7.5,19.5,14.74,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,7.5,17.0,3.35,8.5,17.5,20.05,0.0
2016,1,6,8,0,15.0,34.0,3.2,9.0,35.0,44.72,29.24
2016,1,6,8,15,43.5,53.5,3.2,9.0,60.0,78.92,60.29
2016,1,6,8,30,72.0,73.0,3.2,9.0,85.0,119.73,96.16
2016,1,6,8,45,109.5,90.0,3.25,9.5,114.0,157.66,129.38
2016,1,6,9,0,147.0,107.0,3.3,10.0,143.0,197.9,164.27
2016,1,6,9,15,164.0,122.5,3.3,10.0,169.5,227.47,189.95
2016,1,6,9,30,181.0,138.0,3.3,10.0,196.0,257.61,215.7
2016,1,6,9,45,209.5,145.5,3.35,10.0,219.0,292.08,244.86
2016,1,6,10,0,238.0,153.0,3.4,10.0,242.0,320.56,268.81
2016,1,6,10,15,191.0,168.5,3.4,10.0,243.5,304.96,255.05
2016,1,6,10,30,144.0,184.0,3.4,10.0,245.0,294.51,245.33
2016,1,6,10,45,72.0,132.5,3.4,10.0,163.0,182.58,151.31
2016,1,6,11,0,0.0,81.0,3.4,10.0,81.0,78.34,61.58
2016,1,6,11,15,0.0,46.5,3.35,10.0,46.5,44.92,33.06
2016,1,6,11,30,0.0,12.0,3.3,10.0,12.0,11.58,4.35
2016,1,6,11,45,25.0,110.0,3.25,10.0,122.5,126.85,103.39
2016,1,6,12,0,50.0,208.0,3.2,10.0,233.0,248.13,204.37
2016,1,6,12,15,29.5,190.5,3.2,9.5,205.0,214.53,176.21
2016,1,6,12,30,9.0,173.0,3.2,9.0,177.0,177.1,145.01
2016,1,6,12,45,24.0,184.5,3.2,9.0,195.5,197.77,162.67
2016,1,6,13,0,39.0,196.0,3.2,9.0,214.0,222.74,183.66
2016,1,6,13,15,170.5,192.0,3.1,9.0,269.5,295.92,245.94
2016,1,6,13,30,302.0,188.0,3.0,9.0,325.0,361.48,300.03
2016,1,6,13,45,156.0,169.5,2.95,9.0,240.0,253.56,209.94
2016,1,6,14,0,10.0,151.0,2.9,9.0,155.0,152.93,125.21
2016,1,6,14,15,171.0,145.5,2.7,9.0,208.5,223.28,184.44
2016,1,6,14,30,332.0,140.0,2.5,9.0,262.0,278.15,227.65
2016,1,6,14,45,325.0,130.5,2.35,9.0,241.0,251.47,203.5
2016,1,6,15,0,318.0,121.0,2.2,9.0,220.0,224.69,179.2
2016,1,6,15,15,294.5,108.0,2.05,8.5,190.0,189.86,148.59
2016,1,6,15,30,271.0,95.0,1.9,8.0,160.0,156.73,119.32
2016,1,6,15,45,255.0,78.5,1.75,8.0,130.5,123.45,89.66
2016,1,6,16,0,239.0,62.0,1.6,8.0,101.0,91.76,62.11
2016,1,6,16,15,182.5,46.5,1.55,7.5,71.5,58.49,36.4
2016,1,6,16,30,126.0,31.0,1.5,7.0,42.0,31.69,15.9
2016,1,6,16,45,63.0,15.5,1.45,7.0,21.0,13.19,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,19.0,1.1,5.5,27.0,57.04,0.0
2016,1,7,8,0,174.0,38.0,1.2,6.0,54.0,122.06,87.86
2016,1,7,8,15,266.0,51.0,1.15,6.0,90.5,177.87,140.86
2016,1,7,8,30,358.0,64.0,1.1,6.0,127.0,240.97,196.64
2016,1,7,8,45,438.0,70.5,1.05,6.5,166.5,296.9,245.44
2016,1,7,9,0,518.0,77.0,1.0,7.0,206.0,359.05,298.08
2016,1,7,9,15,561.0,83.0,0.8,7.5,243.0,404.33,334.91
2016,1,7,9,30,604.0,89.0,0.6,8.0,280.0,450.26,370.57
2016,1,7,9,45,685.0,81.0,0.45,8.5,320.0,502.68,410.41
2016,1,7,10,0,766.0,73.0,0.3,9.0,360.0,553.54,447.44
2016,1,7,10,15,784.0,75.0,0.35,9.0,388.0,580.44,467.89
2016,1,7,10,30,802.0,77.0,0.4,9.0,416.0,605.22,486.73
2016,1,7,10,45,811.5,79.5,0.45,9.5,437.0,622.76,499.04
2016,1,7,11,0,821.0,82.0,0.5,10.0,458.0,637.61,509.25
2016,1,7,11,15,828.5,83.0,0.6,10.0,473.0,646.63,516.7
2016,1,7,11,30,836.0,84.0,0.7,10.0,488.0,652.72,521.98
2016,1,7,11,45,838.5,85.0,0.85,10.5,495.0,652.52,522.19
2016,1,7,12,0,841.0,86.0,1.0,11.0,502.0,649.3,520.01
2016,1,7,12,15,841.0,86.0,1.1,11.0,501.5,640.35,513.87
2016,1,7,12,30,841.0,86.0,1.2,11.0,501.0,628.45,505.38
2016,1,7,12,45,420.5,52.5,1.3,11.0,260.0,319.86,265.2
2016,1,7,13,0,0.0,19.0,1.4,11.0,19.0,18.34,10.05
2016,1,7,13,15,0.0,18.5,1.45,11.0,18.5,17.86,9.76
2016,1,7,13,30,0.0,18.0,1.5,11.0,18.0,17.37,9.35
2016,1,7,13,45,0.0,17.0,1.6,11.0,17.0,16.41,8.53
2016,1,7,14,0,0.0,16.0,1.7,11.0,16.0,15.44,7.71
2016,1,7,14,15,378.0,45.0,1.6,10.5,185.5,218.9,180.16
2016,1,7,14,30,756.0,74.0,1.5,10.0,355.0,388.56,311.81
2016,1,7,14,45,733.0,70.0,1.4,10.0,322.0,344.65,271.46
2016,1,7,15,0,710.0,66.0,1.3,10.0,289.0,300.98,231.93
2016,1,7,15,15,671.5,62.0,1.15,9.5,251.0,253.14,189.11
2016,1,7,15,30,633.0,58.0,1.0,9.0,213.0,207.73,148.17
2016,1,7,15,45,578.5,51.5,0.85,8.5,173.5,159.43,106.05
2016,1,7,16,0,524.0,45.0,0.7,8.0,134.0,115.63,69.51
2016,1,7,16,15,429.0,37.0,0.7,7.5,96.0,71.74,37.7
2016,1,7,16,30,334.0,29.0,0.7,7.0,58.0,37.18,16.02
2016,1,7,16,45,167.0,14.5,0.75,7.0,29.0,11.05,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,12.5,16.0,0.95,3.0,17.0,20.18,0.0
2016,1,8,8,0,25.0,32.0,1.0,3.0,34.0,44.9,30.14
2016,1,8,8,15,42.0,49.0,0.95,3.0,55.0,71.55,55.48
2016,1,8,8,30,59.0,66.0,0.9,3.0,76.0,104.31,84.99
2016,1,8,8,45,69.5,83.0,0.9,3.0,98.0,129.79,108.03
2016,1,8,9,0,80.0,100.0,0.9,3.0,120.0,155.69,131.08
2016,1,8,9,15,85.5,116.0,0.8,3.0,140.5,178.07,150.6
2016,1,8,9,30,91.0,132.0,0.7,3.0,161.0,193.82,164.11
2016,1,8,9,45,92.0,145.5,0.6,3.5,177.5,210.35,177.59
2016,1,8,10,0,93.0,159.0,0.5,4.0,194.0,226.73,190.56
2016,1,8,10,15,53.5,157.5,0.4,4.5,178.0,200.11,166.86
2016,1,8,10,30,14.0,156.0,0.3,5.0,162.0,166.36,137.33
2016,1,8,10,45,31.5,173.5,0.25,6.0,188.0,202.71,167.25
2016,1,8,11,0,49.0,191.0,0.2,7.0,214.0,233.05,191.15
2016,1,8,11,15,142.0,202.0,0.2,7.5,270.5,312.75,256.19
2016,1,8,11,30,235.0,213.0,0.2,8.0,327.0,385.23,313.09
2016,1,8,11,45,185.0,219.0,0.2,9.0,309.5,357.19,288.24
2016,1,8,12,0,135.0,225.0,0.2,10.0,292.0,328.92,264.33
2016,1,8,12,15,74.5,203.5,0.25,10.0,240.5,257.59,207.66
2016,1,8,12,30,14.0,182.0,0.3,10.0,189.0,189.56,152.54
2016,1,8,12,45,50.0,197.5,0.4,10.5,222.0,232.51,188.27
2016,1,8,13,0,86.0,213.0,0.5,11.0,255.0,268.93,217.49
2016,1,8,13,15,124.5,208.5,0.55,11.0,267.0,288.09,233.09
2016,1,8,13,30,163.0,204.0,0.6,11.0,279.0,299.9,242.78
2016,1,8,13,45,273.5,180.5,0.7,11.0,299.0,330.19,267.6
2016,1,8,14,0,384.0,157.0,0.8,11.0,319.0,352.6,285.03
2016,1,8,14,15,317.5,154.5,0.75,10.5,282.5,301.92,243.85
2016,1,8,14,30,251.0,152.0,0.7,10.0,246.0,258.97,209.06
2016,1,8,14,45,233.0,141.0,0.65,10.0,222.0,229.82,184.48
2016,1,8,15,0,215.0,130.0,0.6,10.0,198.0,201.7,160.42
2016,1,8,15,15,202.5,114.5,0.6,9.5,172.0,171.87,134.92
2016,1,8,15,30,190.0,99.0,0.6,9.0,146.0,142.96,109.88
2016,1,8,15,45,167.0,82.5,0.65,9.0,118.5,112.11,83.39
2016,1,8,16,0,144.0,66.0,0.7,9.0,91.0,83.45,59.12
2016,1,8,16,15,110.5,49.0,0.75,8.5,65.0,55.73,36.84
2016,1,8,16,30,77.0,32.0,0.8,8.0,39.0,31.61,17.31
2016,1,8,16,45,38.5,16.0,0.85,7.5,19.5,13.62,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,9,7,45,182.5,14.5,3.15,4.5,31.0,81.58,0.0
2016,1,9,8,0,365.0,29.0,3.3,5.0,62.0,176.87,128.61
2016,1,9,8,15,455.5,36.5,3.3,5.0,101.0,234.63,187.16
2016,1,9,8,30,546.0,44.0,3.3,5.0,140.0,298.9,246.27
2016,1,9,8,45,601.0,49.0,3.35,5.5,179.5,349.41,292.64
2016,1,9,9,0,656.0,54.0,3.4,6.0,219.0,399.5,337.45
2016,1,9,9,15,381.0,93.5,3.35,6.0,193.0,320.6,272.63
2016,1,9,9,30,106.0,133.0,3.3,6.0,167.0,210.05,177.44
2016,1,9,9,45,104.5,146.5,3.3,6.5,183.0,225.72,190.72
2016,1,9,10,0,103.0,160.0,3.3,7.0,199.0,241.03,203.11
2016,1,9,10,15,81.0,169.0,3.2,7.0,201.0,230.7,193.79
2016,1,9,10,30,59.0,178.0,3.1,7.0,203.0,226.6,189.6
2016,1,9,10,45,75.5,190.0,3.05,7.5,224.0,250.18,209.06
2016,1,9,11,0,92.0,202.0,3.0,8.0,245.0,273.86,228.31
2016,1,9,11,15,76.0,205.0,2.9,8.0,241.0,265.7,220.83
2016,1,9,11,30,60.0,208.0,2.8,8.0,237.0,257.33,213.3
2016,1,9,11,45,87.5,216.5,2.7,8.0,259.5,283.7,235.44
2016,1,9,12,0,115.0,225.0,2.6,8.0,282.0,316.08,262.1
2016,1,9,12,15,100.5,223.0,2.45,8.0,273.0,295.9,244.98
2016,1,9,12,30,86.0,221.0,2.3,8.0,264.0,282.36,233.46
2016,1,9,12,45,140.0,219.0,2.2,8.0,288.0,316.67,262.33
2016,1,9,13,0,194.0,217.0,2.1,8.0,312.0,342.71,283.89
2016,1,9,13,15,145.0,210.0,2.0,8.0,279.5,301.66,249.47
2016,1,9,13,30,96.0,203.0,1.9,8.0,247.0,258.35,213.43
2016,1,9,13,45,70.0,188.0,1.85,8.0,219.5,225.76,186.42
2016,1,9,14,0,44.0,173.0,1.8,8.0,192.0,194.8,160.62
2016,1,9,14,15,49.5,163.5,1.75,8.0,183.5,185.48,152.94
2016,1,9,14,30,55.0,154.0,1.7,8.0,175.0,175.73,144.69
2016,1,9,14,45,49.0,141.0,1.7,8.0,158.5,157.67,129.41
2016,1,9,15,0,43.0,128.0,1.7,8.0,142.0,140.11,114.45
2016,1,9,15,15,37.5,112.5,1.65,8.0,123.5,120.74,97.82
2016,1,9,15,30,32.0,97.0,1.6,8.0,105.0,101.95,81.54
2016,1,9,15,45,22.5,80.0,1.55,8.0,85.0,81.55,63.96
2016,1,9,16,0,13.0,63.0,1.5,8.0,65.0,62.19,47.24
2016,1,9,16,15,6.5,45.5,1.45,7.5,46.5,44.03,31.43
2016,1,9,16,30,0.0,28.0,1.4,7.0,28.0,26.8,15.63
2016,1,9,16,45,0.0,14.0,1.4,7.0,14.0,13.51,0.0
2016,1,9,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,167.5,16.0,1.75,5.5,31.5,79.02,0.0
2016,1,10,8,0,335.0,32.0,2.0,6.0,63.0,169.6,123.05
2016,1,10,8,15,427.5,41.0,1.95,6.5,102.5,228.97,181.29
2016,1,10,8,30,520.0,50.0,1.9,7.0,142.0,294.96,240.26
2016,1,10,8,45,585.5,55.0,1.9,7.5,183.0,349.73,289.0
2016,1,10,9,0,651.0,60.0,1.9,8.0,224.0,407.42,338.75
2016,1,10,9,15,688.5,64.0,1.85,8.5,262.5,451.56,375.98
2016,1,10,9,30,726.0,68.0,1.8,9.0,301.0,493.1,409.95
2016,1,10,9,45,391.0,112.5,1.8,9.5,239.5,367.06,306.32
2016,1,10,10,0,56.0,157.0,1.8,10.0,178.0,202.07,166.44
2016,1,10,10,15,59.0,168.0,1.7,10.0,192.0,215.87,178.22
2016,1,10,10,30,62.0,179.0,1.6,10.0,206.0,229.67,189.3
2016,1,10,10,45,62.5,189.0,1.55,10.5,217.0,240.62,197.56
2016,1,10,11,0,63.0,199.0,1.5,11.0,228.0,251.42,205.64
2016,1,10,11,15,63.5,205.0,1.4,11.0,235.0,257.48,210.16
2016,1,10,11,30,64.0,211.0,1.3,11.0,242.0,263.4,214.58
2016,1,10,11,45,51.0,208.0,1.25,11.5,233.0,250.15,202.99
2016,1,10,12,0,38.0,205.0,1.2,12.0,224.0,237.05,191.67
2016,1,10,12,15,38.0,205.0,1.15,12.0,224.0,235.86,190.65
2016,1,10,12,30,38.0,205.0,1.1,12.0,224.0,234.62,189.57
2016,1,10,12,45,37.5,202.0,1.1,12.5,221.0,229.76,185.32
2016,1,10,13,0,37.0,199.0,1.1,13.0,218.0,224.89,181.11
2016,1,10,13,15,36.5,193.5,1.1,13.0,211.5,217.33,175.11
2016,1,10,13,30,36.0,188.0,1.1,13.0,205.0,209.77,169.11
2016,1,10,13,45,445.0,127.5,1.15,13.0,318.5,369.67,300.38
2016,1,10,14,0,854.0,67.0,1.2,13.0,432.0,491.62,393.2
2016,1,10,14,15,837.0,65.0,1.15,12.5,403.0,451.17,358.56
2016,1,10,14,30,820.0,63.0,1.1,12.0,374.0,409.73,323.57
2016,1,10,14,45,796.5,60.5,1.1,12.0,340.0,364.6,284.37
2016,1,10,15,0,773.0,58.0,1.1,12.0,306.0,319.57,244.3
2016,1,10,15,15,737.5,54.5,1.0,11.5,267.5,270.44,200.62
2016,1,10,15,30,702.0,51.0,0.9,11.0,229.0,223.12,158.06
2016,1,10,15,45,649.0,46.0,0.85,10.5,188.0,173.04,114.32
2016,1,10,16,0,596.0,41.0,0.8,10.0,147.0,127.18,75.73
2016,1,10,16,15,509.0,34.0,0.85,9.5,107.5,80.75,41.34
2016,1,10,16,30,422.0,27.0,0.9,9.0,68.0,42.81,17.81
2016,1,10,16,45,211.0,13.5,1.0,8.5,34.0,9.87,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,28.5,16.5,1.0,6.5,19.0,28.29,0.0
2016,1,11,8,0,57.0,33.0,1.0,7.0,38.0,62.14,43.09
2016,1,11,8,15,79.0,50.0,1.1,7.0,61.5,92.23,71.72
2016,1,11,8,30,101.0,67.0,1.2,7.0,85.0,123.38,99.83
2016,1,11,8,45,114.0,84.0,1.35,7.5,109.5,151.56,124.94
2016,1,11,9,0,127.0,101.0,1.5,8.0,134.0,180.23,150.01
2016,1,11,9,15,133.5,117.5,1.45,8.0,156.5,205.25,171.65
2016,1,11,9,30,140.0,134.0,1.4,8.0,179.0,230.23,192.79
2016,1,11,9,45,146.5,148.0,1.4,8.5,199.5,252.03,210.6
2016,1,11,10,0,153.0,162.0,1.4,9.0,220.0,273.7,227.95
2016,1,11,10,15,210.0,170.0,1.45,9.5,256.0,319.42,265.57
2016,1,11,10,30,267.0,178.0,1.5,10.0,292.0,374.14,309.51
2016,1,11,10,45,157.5,185.5,1.55,10.5,254.0,305.59,251.68
2016,1,11,11,0,48.0,193.0,1.6,11.0,216.0,234.66,191.5
2016,1,11,11,15,72.0,205.5,1.65,11.5,240.5,263.7,215.37
2016,1,11,11,30,96.0,218.0,1.7,12.0,265.0,292.63,238.47
2016,1,11,11,45,243.5,207.0,1.75,12.5,329.0,390.49,318.5
2016,1,11,12,0,391.0,196.0,1.8,13.0,393.0,472.33,383.48
2016,1,11,12,15,348.5,204.5,1.8,13.0,380.0,449.18,363.93
2016,1,11,12,30,306.0,213.0,1.8,13.0,367.0,425.62,344.7
2016,1,11,12,45,287.5,212.5,1.85,13.0,355.5,407.21,330.08
2016,1,11,13,0,269.0,212.0,1.9,13.0,344.0,388.48,315.09
2016,1,11,13,15,279.5,203.5,1.9,13.0,337.5,377.84,306.71
2016,1,11,13,30,290.0,195.0,1.9,13.0,331.0,365.91,297.11
2016,1,11,13,45,189.5,190.5,1.9,13.5,277.5,294.85,238.96
2016,1,11,14,0,89.0,186.0,1.9,14.0,224.0,230.48,186.12
2016,1,11,14,15,119.5,174.5,1.8,13.5,222.5,231.83,187.62
2016,1,11,14,30,150.0,163.0,1.7,13.0,221.0,227.35,183.73
2016,1,11,14,45,452.5,110.5,1.6,13.0,262.0,286.32,227.47
2016,1,11,15,0,755.0,58.0,1.5,13.0,303.0,315.71,242.28
2016,1,11,15,15,720.5,54.5,1.35,12.5,265.0,267.58,198.97
2016,1,11,15,30,686.0,51.0,1.2,12.0,227.0,221.19,157.13
2016,1,11,15,45,637.0,46.0,1.05,11.5,187.0,172.51,114.34
2016,1,11,16,0,588.0,41.0,0.9,11.0,147.0,127.67,76.35
