Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,503.5,34.0,0.95,10.0,108.0,81.63,42.11
2016,1,11,16,30,419.0,27.0,1.0,9.0,69.0,43.81,18.45
2016,1,11,16,45,209.5,13.5,1.05,8.5,34.5,9.78,0.0
2016,1,11,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,45,206.0,14.0,1.75,4.5,33.5,88.5,1.96
2016,1,12,8,0,412.0,28.0,1.9,5.0,67.0,192.51,140.91
2016,1,12,8,15,499.5,35.0,1.75,5.5,107.0,247.11,196.14
2016,1,12,8,30,587.0,42.0,1.6,6.0,147.0,311.95,254.49
2016,1,12,8,45,641.0,47.0,1.5,6.5,188.0,364.23,301.17
2016,1,12,9,0,695.0,52.0,1.4,7.0,229.0,418.51,347.77
2016,1,12,9,15,729.5,55.5,1.35,7.0,267.0,462.27,385.13
2016,1,12,9,30,764.0,59.0,1.3,7.0,305.0,505.87,421.12
2016,1,12,9,45,564.5,99.5,1.3,7.5,292.0,457.1,380.7
2016,1,12,10,0,365.0,140.0,1.3,8.0,279.0,391.34,325.91
2016,1,12,10,15,384.0,148.5,1.4,8.5,304.5,418.64,348.13
2016,1,12,10,30,403.0,157.0,1.5,9.0,330.0,445.19,368.73
2016,1,12,10,45,409.0,165.0,1.6,9.5,348.5,461.74,381.05
2016,1,12,11,0,415.0,173.0,1.7,10.0,367.0,476.85,392.15
2016,1,12,11,15,450.5,171.5,1.75,10.5,388.0,499.68,409.56
2016,1,12,11,30,486.0,170.0,1.8,11.0,409.0,521.09,425.62
2016,1,12,11,45,394.5,192.0,1.85,11.5,388.5,474.62,387.08
2016,1,12,12,0,303.0,214.0,1.9,12.0,368.0,435.09,353.97
2016,1,12,12,15,401.0,193.5,1.9,12.0,397.0,478.58,389.51
2016,1,12,12,30,499.0,173.0,1.9,12.0,426.0,512.54,416.7
2016,1,12,12,45,495.0,171.5,1.9,12.5,419.0,498.86,404.68
2016,1,12,13,0,491.0,170.0,1.9,13.0,412.0,483.61,391.71
2016,1,12,13,15,391.0,183.5,1.8,13.0,372.5,421.81,341.85
2016,1,12,13,30,291.0,197.0,1.7,13.0,333.0,369.32,299.12
2016,1,12,13,45,301.5,185.5,1.6,13.0,321.0,352.89,285.85
2016,1,12,14,0,312.0,174.0,1.5,13.0,309.0,335.08,271.0
2016,1,12,14,15,315.5,161.5,1.25,13.0,290.5,311.6,250.99
2016,1,12,14,30,319.0,149.0,1.0,13.0,272.0,287.18,229.87
2016,1,12,14,45,305.0,138.0,0.8,13.0,247.0,256.71,203.75
2016,1,12,15,0,291.0,127.0,0.6,13.0,222.0,226.78,177.81
2016,1,12,15,15,278.5,112.5,0.7,12.5,194.5,194.5,150.46
2016,1,12,15,30,266.0,98.0,0.8,12.0,167.0,162.96,123.2
2016,1,12,15,45,241.0,82.5,0.9,11.5,137.0,128.84,94.04
2016,1,12,16,0,216.0,67.0,1.0,11.0,107.0,96.95,67.1
2016,1,12,16,15,181.0,51.0,1.0,10.5,78.5,66.02,42.33
2016,1,12,16,30,146.0,35.0,1.0,10.0,50.0,37.98,20.98
2016,1,12,16,45,73.0,17.5,1.05,10.0,25.0,14.88,0.01
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,163.5,16.0,3.4,10.5,32.0,78.37,3.85
2016,1,13,8,0,327.0,32.0,3.6,11.0,64.0,167.42,120.65
2016,1,13,8,15,422.0,40.5,3.75,11.0,103.0,227.17,178.12
2016,1,13,8,30,517.0,49.0,3.9,11.0,142.0,293.8,237.8
2016,1,13,8,45,568.5,56.0,4.05,11.5,182.0,344.54,283.43
2016,1,13,9,0,620.0,63.0,4.2,12.0,222.0,397.4,329.65
2016,1,13,9,15,659.5,67.5,4.45,12.0,260.5,442.61,369.38
2016,1,13,9,30,699.0,72.0,4.7,12.0,299.0,488.17,408.58
2016,1,13,9,45,699.0,82.0,4.95,12.5,329.5,516.99,432.4
2016,1,13,10,0,699.0,92.0,5.2,13.0,360.0,543.4,453.69
2016,1,13,10,15,349.5,92.0,5.35,13.0,226.0,332.63,279.76
2016,1,13,10,30,0.0,92.0,5.5,13.0,92.0,89.6,70.47
2016,1,13,10,45,193.5,136.0,5.65,13.0,226.5,280.45,234.39
2016,1,13,11,0,387.0,180.0,5.8,13.0,361.0,459.2,382.59
2016,1,13,11,15,289.0,201.0,5.85,13.0,339.0,418.17,346.73
2016,1,13,11,30,191.0,222.0,5.9,13.0,317.0,367.95,303.79
2016,1,13,11,45,192.5,226.0,6.0,13.0,322.5,371.61,306.72
2016,1,13,12,0,194.0,230.0,6.1,13.0,328.0,374.6,308.99
2016,1,13,12,15,499.5,166.5,6.1,13.0,420.0,514.91,427.82
2016,1,13,12,30,805.0,103.0,6.1,13.0,512.0,635.51,527.42
2016,1,13,12,45,517.0,161.5,6.1,13.0,423.0,503.21,417.06
2016,1,13,13,0,229.0,220.0,6.1,13.0,334.0,368.8,303.94
2016,1,13,13,15,114.5,159.5,6.0,12.5,216.5,231.57,190.72
2016,1,13,13,30,0.0,99.0,5.9,12.0,99.0,96.07,76.06
2016,1,13,13,45,163.5,136.0,5.8,12.0,207.5,229.07,189.61
2016,1,13,14,0,327.0,173.0,5.7,12.0,316.0,342.32,282.94
2016,1,13,14,15,277.5,167.0,5.45,11.5,283.0,300.65,247.69
2016,1,13,14,30,228.0,161.0,5.2,11.0,250.0,261.83,215.03
2016,1,13,14,45,214.0,150.0,4.95,11.0,228.0,234.83,191.54
2016,1,13,15,0,200.0,139.0,4.7,11.0,206.0,206.74,166.95
2016,1,13,15,15,406.0,103.5,4.15,10.5,217.5,225.84,176.53
2016,1,13,15,30,612.0,68.0,3.6,10.0,229.0,223.15,164.38
2016,1,13,15,45,579.5,59.0,3.1,10.0,191.0,176.82,122.08
2016,1,13,16,0,547.0,50.0,2.6,10.0,153.0,132.86,83.33
2016,1,13,16,15,456.0,42.0,2.35,9.0,113.0,86.55,48.27
2016,1,13,16,30,365.0,34.0,2.1,8.0,73.0,49.16,23.92
2016,1,13,16,45,182.5,17.0,1.85,7.5,36.5,12.67,0.45
2016,1,13,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,75.5,17.0,1.2,6.5,24.5,51.31,3.23
2016,1,14,8,0,151.0,34.0,1.3,7.0,49.0,108.57,79.03
2016,1,14,8,15,187.0,50.0,1.4,7.0,78.0,139.84,110.57
2016,1,14,8,30,223.0,66.0,1.5,7.0,107.0,180.27,147.37
2016,1,14,8,45,248.5,81.0,1.65,7.5,137.0,216.62,179.96
2016,1,14,9,0,274.0,96.0,1.8,8.0,167.0,254.11,212.79
2016,1,14,9,15,286.0,110.5,1.8,8.5,194.5,284.7,238.9
2016,1,14,9,30,298.0,125.0,1.8,9.0,222.0,315.12,264.16
2016,1,14,9,45,310.0,136.5,1.85,9.5,247.0,341.64,285.74
2016,1,14,10,0,322.0,148.0,1.9,10.0,272.0,367.75,306.54
2016,1,14,10,15,204.0,167.5,1.95,10.0,248.0,313.44,260.57
2016,1,14,10,30,86.0,187.0,2.0,10.0,224.0,254.44,210.05
2016,1,14,10,45,69.5,192.5,2.05,10.0,223.5,249.26,205.44
2016,1,14,11,0,53.0,198.0,2.1,10.0,223.0,243.66,200.26
2016,1,14,11,15,98.5,211.5,2.15,10.0,260.0,288.38,237.65
2016,1,14,11,30,144.0,225.0,2.2,10.0,297.0,340.14,279.99
2016,1,14,11,45,141.5,229.5,2.25,10.0,301.0,341.77,280.82
2016,1,14,12,0,139.0,234.0,2.3,10.0,305.0,342.93,281.55
2016,1,14,12,15,106.5,229.5,2.3,10.0,284.0,307.69,252.44
2016,1,14,12,30,74.0,225.0,2.3,10.0,263.0,279.6,229.07
2016,1,14,12,45,69.0,220.5,2.3,10.5,255.5,269.56,220.5
2016,1,14,13,0,64.0,216.0,2.3,11.0,248.0,259.6,211.96
2016,1,14,13,15,77.5,212.5,2.15,10.5,250.5,261.62,214.18
2016,1,14,13,30,91.0,209.0,2.0,10.0,253.0,262.82,215.61
2016,1,14,13,45,45.5,150.0,1.95,10.0,172.0,173.94,142.14
2016,1,14,14,0,0.0,91.0,1.9,10.0,91.0,88.18,69.97
2016,1,14,14,15,0.0,89.5,1.75,10.0,89.5,86.72,68.96
2016,1,14,14,30,0.0,88.0,1.6,10.0,88.0,85.26,67.82
2016,1,14,14,45,0.0,79.5,1.5,10.0,79.5,76.94,60.82
2016,1,14,15,0,0.0,71.0,1.4,10.0,71.0,68.66,53.8
2016,1,14,15,15,0.0,62.0,1.45,9.5,62.0,59.92,46.42
2016,1,14,15,30,0.0,53.0,1.5,9.0,53.0,51.21,38.95
2016,1,14,15,45,0.0,43.5,1.6,9.0,43.5,42.01,30.87
2016,1,14,16,0,0.0,34.0,1.7,9.0,34.0,32.83,22.71
2016,1,14,16,15,0.0,25.0,2.0,9.0,25.0,24.13,14.93
2016,1,14,16,30,0.0,16.0,2.3,9.0,16.0,15.43,7.04
2016,1,14,16,45,0.0,9.0,2.65,9.0,9.0,8.68,0.0
2016,1,14,17,0,0.0,2.0,3.0,9.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,3.2,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,187.5,15.5,0.45,7.5,34.0,85.63,12.58
2016,1,15,8,0,375.0,31.0,0.4,8.0,68.0,183.71,133.83
2016,1,15,8,15,465.0,39.0,0.5,8.0,108.0,243.07,190.36
2016,1,15,8,30,555.0,47.0,0.6,8.0,148.0,308.92,248.54
2016,1,15,8,45,607.5,52.5,0.75,8.5,188.5,359.95,293.64
2016,1,15,9,0,660.0,58.0,0.9,9.0,229.0,413.12,339.21
2016,1,15,9,15,696.0,62.0,1.0,9.0,267.5,454.65,374.81
2016,1,15,9,30,732.0,66.0,1.1,9.0,306.0,499.16,411.78
2016,1,15,9,45,741.0,72.5,1.2,9.5,337.5,530.22,436.46
2016,1,15,10,0,750.0,79.0,1.3,10.0,369.0,559.24,458.97
2016,1,15,10,15,768.0,81.5,1.3,10.0,397.5,587.31,480.55
2016,1,15,10,30,786.0,84.0,1.3,10.0,426.0,613.33,500.15
2016,1,15,10,45,798.0,85.5,1.3,10.5,448.5,632.01,512.98
2016,1,15,11,0,810.0,87.0,1.3,11.0,471.0,648.07,523.68
2016,1,15,11,15,818.0,88.0,1.25,11.0,486.5,658.14,530.27
2016,1,15,11,30,826.0,89.0,1.2,11.0,502.0,665.29,534.64
2016,1,15,11,45,659.0,133.5,1.2,11.0,466.5,601.84,484.28
2016,1,15,12,0,492.0,178.0,1.2,11.0,431.0,530.78,428.18
2016,1,15,12,15,443.5,190.0,1.15,11.0,417.5,505.84,408.35
2016,1,15,12,30,395.0,202.0,1.1,11.0,404.0,473.97,382.86
2016,1,15,12,45,262.5,215.0,1.05,11.5,348.5,396.99,320.52
2016,1,15,13,0,130.0,228.0,1.0,12.0,293.0,318.14,256.33
2016,1,15,13,15,282.5,201.5,0.9,12.0,338.0,380.35,307.49
2016,1,15,13,30,435.0,175.0,0.8,12.0,383.0,434.18,349.26
2016,1,15,13,45,423.5,170.5,0.75,12.0,365.5,409.03,328.28
2016,1,15,14,0,412.0,166.0,0.7,12.0,348.0,383.33,307.32
2016,1,15,14,15,591.0,120.0,0.65,12.0,363.0,405.66,323.48
2016,1,15,14,30,770.0,74.0,0.6,12.0,378.0,411.55,324.44
2016,1,15,14,45,753.5,69.5,0.6,12.0,345.5,368.71,287.49
2016,1,15,15,0,737.0,65.0,0.6,12.0,313.0,325.49,249.67
2016,1,15,15,15,701.5,61.0,0.6,11.5,275.0,276.88,207.44
2016,1,15,15,30,666.0,57.0,0.6,11.0,237.0,230.13,166.08
2016,1,15,15,45,620.0,51.5,0.6,11.0,197.0,181.22,123.05
2016,1,15,16,0,574.0,46.0,0.6,11.0,157.0,136.4,84.59
2016,1,15,16,15,492.5,39.0,0.65,10.5,117.0,90.18,49.25
2016,1,15,16,30,411.0,32.0,0.7,10.0,77.0,51.84,24.09
2016,1,15,16,45,272.0,21.5,0.8,9.5,45.5,17.91,5.42
2016,1,15,17,0,133.0,11.0,0.9,9.0,14.0,10.81,0.0
2016,1,15,17,15,66.5,5.5,0.9,8.5,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,132.0,18.0,3.25,9.0,31.5,70.4,12.57
2016,1,16,8,0,264.0,36.0,3.3,9.0,63.0,150.81,110.84
2016,1,16,8,15,354.5,46.5,3.25,9.0,101.0,208.15,164.97
2016,1,16,8,30,445.0,57.0,3.2,9.0,139.0,273.01,222.92
2016,1,16,8,45,514.5,62.5,3.2,9.5,179.5,328.55,272.19
2016,1,16,9,0,584.0,68.0,3.2,10.0,220.0,387.42,323.04
2016,1,16,9,15,334.5,103.0,3.15,10.5,193.0,309.88,259.23
2016,1,16,9,30,85.0,138.0,3.1,11.0,166.0,197.75,163.69
2016,1,16,9,45,89.0,151.5,3.1,11.5,183.5,215.89,178.82
2016,1,16,10,0,93.0,165.0,3.1,12.0,201.0,234.05,193.41
2016,1,16,10,15,172.0,175.0,3.05,12.5,248.0,302.64,250.45
2016,1,16,10,30,251.0,185.0,3.0,13.0,295.0,374.01,308.35
2016,1,16,10,45,177.0,198.0,3.0,13.5,277.5,333.97,273.75
2016,1,16,11,0,103.0,211.0,3.0,14.0,260.0,292.01,237.76
2016,1,16,11,15,101.0,218.0,3.0,14.0,267.5,297.67,242.13
2016,1,16,11,30,99.0,225.0,3.0,14.0,275.0,303.05,246.12
2016,1,16,11,45,65.5,216.0,3.0,14.5,249.5,268.93,217.38
2016,1,16,12,0,32.0,207.0,3.0,15.0,224.0,235.23,189.04
2016,1,16,12,15,16.0,177.5,2.9,15.0,186.0,186.54,149.31
2016,1,16,12,30,0.0,148.0,2.8,15.0,148.0,145.42,115.42
2016,1,16,12,45,0.0,103.5,2.75,15.0,103.5,100.53,78.56
2016,1,16,13,0,0.0,59.0,2.7,15.0,59.0,57.03,42.42
2016,1,16,13,15,6.0,116.5,2.55,15.0,119.0,116.99,92.53
2016,1,16,13,30,12.0,174.0,2.4,15.0,179.0,178.12,142.75
2016,1,16,13,45,159.5,177.5,2.3,15.0,248.5,267.6,216.9
2016,1,16,14,0,307.0,181.0,2.2,15.0,318.0,343.32,277.25
2016,1,16,14,15,417.0,150.0,2.0,15.0,323.5,354.54,284.79
2016,1,16,14,30,527.0,119.0,1.8,15.0,329.0,353.3,281.44
2016,1,16,14,45,496.0,115.5,1.65,15.0,299.5,315.08,248.57
2016,1,16,15,0,465.0,112.0,1.5,15.0,270.0,278.21,216.62
2016,1,16,15,15,440.5,101.5,1.4,14.5,237.5,238.05,182.04
2016,1,16,15,30,416.0,91.0,1.3,14.0,205.0,199.34,148.26
2016,1,16,15,45,372.0,80.0,1.2,13.5,169.5,157.69,112.76
2016,1,16,16,0,328.0,69.0,1.1,13.0,134.0,119.84,81.13
2016,1,16,16,15,269.0,55.5,1.1,12.5,100.0,82.01,51.6
2016,1,16,16,30,210.0,42.0,1.1,12.0,66.0,50.04,28.59
2016,1,16,16,45,105.0,27.0,1.15,12.0,39.0,23.53,9.92
2016,1,16,17,0,0.0,12.0,1.2,12.0,12.0,11.8,0.0
2016,1,16,17,15,0.0,6.0,1.2,11.5,6.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.65,11.5,3.5,3.37,0.0
2016,1,17,8,0,0.0,7.0,2.8,12.0,7.0,6.74,0.0
2016,1,17,8,15,0.0,11.5,2.75,12.0,11.5,11.08,3.68
2016,1,17,8,30,0.0,16.0,2.7,12.0,16.0,15.43,7.53
2016,1,17,8,45,0.0,20.0,2.7,12.5,20.0,19.29,10.93
2016,1,17,9,0,0.0,24.0,2.7,13.0,24.0,23.15,14.28
2016,1,17,9,15,0.0,28.5,2.7,13.0,28.5,27.5,18.04
2016,1,17,9,30,0.0,33.0,2.7,13.0,33.0,31.85,21.77
2016,1,17,9,45,0.0,66.5,2.75,13.0,66.5,64.28,49.43
2016,1,17,10,0,0.0,100.0,2.8,13.0,100.0,98.43,78.21
2016,1,17,10,15,7.5,131.5,2.8,13.0,135.0,136.03,109.72
2016,1,17,10,30,15.0,163.0,2.8,13.0,170.0,174.22,141.32
2016,1,17,10,45,7.5,131.0,2.85,13.5,134.5,134.54,107.83
2016,1,17,11,0,0.0,99.0,2.9,14.0,99.0,96.37,75.63
2016,1,17,11,15,0.0,97.5,2.9,14.0,97.5,94.75,74.24
2016,1,17,11,30,0.0,96.0,2.9,14.0,96.0,93.18,72.86
2016,1,17,11,45,1.0,132.0,2.9,14.0,133.0,130.19,103.55
2016,1,17,12,0,2.0,168.0,2.9,14.0,170.0,167.7,134.3
2016,1,17,12,15,8.0,179.0,2.8,14.0,183.5,182.78,146.67
2016,1,17,12,30,14.0,190.0,2.7,14.0,197.0,197.71,158.91
2016,1,17,12,45,7.0,172.0,2.65,14.0,175.5,174.21,139.58
2016,1,17,13,0,0.0,154.0,2.6,14.0,154.0,151.23,120.7
2016,1,17,13,15,9.0,168.0,2.5,13.5,172.5,170.68,137.22
2016,1,17,13,30,18.0,182.0,2.4,13.0,191.0,189.67,153.24
2016,1,17,13,45,9.0,144.5,2.35,13.0,149.0,146.21,117.45
2016,1,17,14,0,0.0,107.0,2.3,13.0,107.0,103.95,82.39
2016,1,17,14,15,0.0,88.5,2.2,13.0,88.5,85.72,67.27
2016,1,17,14,30,0.0,70.0,2.1,13.0,70.0,67.67,52.15
2016,1,17,14,45,0.0,63.5,2.05,13.0,63.5,61.37,46.9
2016,1,17,15,0,0.0,57.0,2.0,13.0,57.0,55.08,41.61
2016,1,17,15,15,0.0,50.5,1.9,12.5,50.5,48.78,36.35
2016,1,17,15,30,0.0,44.0,1.8,12.0,44.0,42.49,31.02
2016,1,17,15,45,0.0,36.5,1.75,12.0,36.5,35.24,24.71
2016,1,17,16,0,0.0,29.0,1.7,12.0,29.0,27.99,18.35
2016,1,17,16,15,0.0,21.5,1.7,12.0,21.5,20.74,11.94
2016,1,17,16,30,0.0,14.0,1.7,12.0,14.0,13.5,5.49
2016,1,17,16,45,0.0,8.5,1.75,12.0,8.5,8.19,0.0
2016,1,17,17,0,0.0,3.0,1.8,12.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,7,45,211.0,14.5,0.6,10.0,36.5,92.59,26.2
2016,1,18,8,0,422.0,29.0,0.7,10.0,73.0,199.15,145.97
2016,1,18,8,15,509.5,36.5,0.75,10.5,114.0,259.21,202.13
2016,1,18,8,30,597.0,44.0,0.8,11.0,155.0,322.47,257.54
2016,1,18,8,45,657.0,48.0,0.9,12.0,198.0,377.67,304.88
2016,1,18,9,0,717.0,52.0,1.0,13.0,241.0,435.27,352.49
2016,1,18,9,15,751.5,55.5,1.05,13.5,281.0,480.48,389.33
2016,1,18,9,30,786.0,59.0,1.1,14.0,321.0,525.51,424.85
2016,1,18,9,45,806.5,62.5,1.2,14.5,356.0,561.67,452.89
2016,1,18,10,0,827.0,66.0,1.3,15.0,391.0,596.2,479.02
2016,1,18,10,15,842.0,67.5,1.4,15.0,420.0,623.0,499.79
2016,1,18,10,30,857.0,69.0,1.5,15.0,449.0,647.44,518.54
2016,1,18,10,45,864.5,71.5,1.65,15.0,471.0,665.5,532.64
2016,1,18,11,0,872.0,74.0,1.8,15.0,493.0,680.65,544.16
2016,1,18,11,15,606.0,141.5,1.95,15.0,437.5,581.39,466.67
2016,1,18,11,30,340.0,209.0,2.1,15.0,382.0,463.98,373.41
2016,1,18,11,45,297.5,220.0,2.25,15.5,373.0,445.32,358.28
2016,1,18,12,0,255.0,231.0,2.4,16.0,364.0,425.73,341.74
2016,1,18,12,15,127.5,154.0,2.35,16.0,220.5,246.53,199.17
2016,1,18,12,30,0.0,77.0,2.3,16.0,77.0,74.47,56.52
2016,1,18,12,45,0.0,90.0,2.25,16.0,90.0,87.12,67.2
2016,1,18,13,0,0.0,103.0,2.2,16.0,103.0,100.0,77.87
2016,1,18,13,15,0.0,73.0,2.1,16.0,73.0,70.59,53.54
2016,1,18,13,30,0.0,43.0,2.0,16.0,43.0,41.54,29.36
2016,1,18,13,45,15.0,111.0,1.9,16.0,117.5,116.04,91.64
2016,1,18,14,0,30.0,179.0,1.8,16.0,192.0,194.47,155.67
2016,1,18,14,15,15.0,143.5,1.65,15.5,150.0,147.3,117.31
2016,1,18,14,30,0.0,108.0,1.5,15.0,108.0,104.9,82.7
2016,1,18,14,45,0.0,98.5,1.35,15.0,98.5,95.52,75.09
2016,1,18,15,0,0.0,89.0,1.2,15.0,89.0,86.19,67.4
2016,1,18,15,15,0.0,78.5,1.1,14.5,78.5,75.93,58.97
2016,1,18,15,30,0.0,68.0,1.0,14.0,68.0,65.71,50.45
2016,1,18,15,45,0.0,56.5,0.9,13.5,56.5,54.57,41.01
2016,1,18,16,0,0.0,45.0,0.8,13.0,45.0,43.47,31.46
2016,1,18,16,15,0.0,34.0,0.8,12.5,34.0,32.83,22.16
2016,1,18,16,30,0.0,23.0,0.8,12.0,23.0,22.2,12.76
2016,1,18,16,45,0.0,14.0,0.85,12.0,14.0,13.5,3.84
2016,1,18,17,0,0.0,5.0,0.9,12.0,5.0,4.91,0.0
2016,1,18,17,15,0.0,2.5,0.9,12.0,2.5,2.46,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.0,5.25,11.5,7.0,6.75,0.0
2016,1,19,8,0,0.0,14.0,5.4,12.0,14.0,13.5,5.23
2016,1,19,8,15,0.0,22.0,5.35,12.0,22.0,21.23,12.21
2016,1,19,8,30,0.0,30.0,5.3,12.0,30.0,28.96,19.06
2016,1,19,8,45,0.0,38.5,5.3,12.5,38.5,37.17,26.23
2016,1,19,9,0,0.0,47.0,5.3,13.0,47.0,45.4,33.32
2016,1,19,9,15,0.0,55.0,5.3,13.0,55.0,53.14,39.98
2016,1,19,9,30,0.0,63.0,5.3,13.0,63.0,60.89,46.57
2016,1,19,9,45,59.0,116.5,5.3,13.5,140.0,156.74,128.59
2016,1,19,10,0,118.0,170.0,5.3,14.0,217.0,262.77,217.05
2016,1,19,10,15,160.5,182.0,5.4,14.0,251.0,304.24,251.59
2016,1,19,10,30,203.0,194.0,5.5,14.0,285.0,346.72,286.77
2016,1,19,10,45,143.5,203.5,5.65,14.5,269.5,318.84,262.02
2016,1,19,11,0,84.0,213.0,5.8,15.0,254.0,281.72,229.82
2016,1,19,11,15,42.0,169.5,5.95,15.0,190.0,203.44,164.91
2016,1,19,11,30,0.0,126.0,6.1,15.0,126.0,123.5,97.76
2016,1,19,11,45,0.0,133.0,6.25,15.0,133.0,130.48,103.54
2016,1,19,12,0,0.0,140.0,6.4,15.0,140.0,137.46,109.27
2016,1,19,12,15,0.0,142.5,6.25,15.0,142.5,139.86,111.22
2016,1,19,12,30,0.0,145.0,6.1,15.0,145.0,142.27,113.2
2016,1,19,12,45,34.5,185.0,5.95,15.0,203.0,209.87,169.63
2016,1,19,13,0,69.0,225.0,5.8,15.0,261.0,272.78,221.38
2016,1,19,13,15,191.5,215.0,5.65,14.5,310.0,338.17,276.85
2016,1,19,13,30,314.0,205.0,5.5,14.0,359.0,396.55,325.54
2016,1,19,13,45,256.5,202.5,5.35,14.0,325.0,352.07,288.31
2016,1,19,14,0,199.0,200.0,5.2,14.0,291.0,306.56,250.49
2016,1,19,14,15,187.0,191.5,4.95,14.0,272.5,284.07,231.6
2016,1,19,14,30,175.0,183.0,4.7,14.0,254.0,262.0,212.91
2016,1,19,14,45,167.0,168.0,4.5,14.0,231.5,235.51,190.5
2016,1,19,15,0,159.0,153.0,4.3,14.0,209.0,209.44,168.23
2016,1,19,15,15,150.5,136.5,3.9,13.5,184.5,182.22,145.05
2016,1,19,15,30,142.0,120.0,3.5,13.0,160.0,155.64,122.19
2016,1,19,15,45,127.0,102.0,3.15,12.5,133.5,126.9,97.59
2016,1,19,16,0,112.0,84.0,2.8,12.0,107.0,99.63,74.29
2016,1,19,16,15,88.5,65.5,2.55,11.5,81.0,72.45,51.77
2016,1,19,16,30,65.0,47.0,2.3,11.0,55.0,47.9,31.85
2016,1,19,16,45,32.5,30.0,2.05,11.0,34.0,27.28,13.89
2016,1,19,17,0,0.0,13.0,1.8,11.0,13.0,12.78,0.0
2016,1,19,17,15,0.0,6.5,1.65,10.5,6.5,6.39,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,45,15.5,18.5,1.05,8.5,20.0,23.93,5.21
2016,1,20,8,0,31.0,37.0,1.1,9.0,40.0,52.85,37.12
2016,1,20,8,15,44.0,54.5,1.15,9.0,61.5,78.64,60.67
2016,1,20,8,30,57.0,72.0,1.2,9.0,83.0,104.9,84.1
2016,1,20,8,45,67.0,89.5,1.25,9.5,105.5,130.39,106.45
2016,1,20,9,0,77.0,107.0,1.3,10.0,128.0,156.34,128.77
2016,1,20,9,15,82.5,123.0,1.2,10.5,148.5,178.38,147.26
2016,1,20,9,30,88.0,139.0,1.1,11.0,169.0,200.55,165.42
2016,1,20,9,45,211.5,145.5,1.05,11.5,227.5,296.4,245.01
2016,1,20,10,0,335.0,152.0,1.0,12.0,286.0,383.76,315.08
2016,1,20,10,15,352.0,162.0,1.0,12.5,311.5,411.31,335.42
2016,1,20,10,30,369.0,172.0,1.0,13.0,337.0,438.26,355.37
2016,1,20,10,45,572.0,130.0,1.05,13.5,400.5,542.08,436.92
2016,1,20,11,0,775.0,88.0,1.1,14.0,464.0,635.14,507.53
2016,1,20,11,15,820.0,85.0,1.1,14.0,495.0,666.26,529.2
2016,1,20,11,30,865.0,82.0,1.1,14.0,526.0,694.75,549.04
2016,1,20,11,45,870.5,82.0,1.1,14.0,535.0,696.46,549.59
2016,1,20,12,0,876.0,82.0,1.1,14.0,544.0,694.99,548.28
2016,1,20,12,15,876.0,82.0,1.0,14.0,544.5,686.6,541.03
2016,1,20,12,30,876.0,82.0,0.9,14.0,545.0,675.1,531.12
2016,1,20,12,45,653.0,138.5,0.85,14.5,481.5,579.39,456.51
2016,1,20,13,0,430.0,195.0,0.8,15.0,418.0,482.9,381.09
2016,1,20,13,15,544.5,158.0,0.7,15.0,432.5,501.73,396.63
2016,1,20,13,30,659.0,121.0,0.6,15.0,447.0,516.13,406.89
2016,1,20,13,45,758.5,95.0,0.5,15.0,455.0,522.82,410.35
2016,1,20,14,0,858.0,69.0,0.4,15.0,463.0,519.63,405.71
2016,1,20,14,15,745.0,85.0,0.3,15.0,412.0,452.6,352.58
2016,1,20,14,30,632.0,101.0,0.2,15.0,361.0,390.05,303.09
2016,1,20,14,45,562.5,104.0,0.15,15.0,321.0,338.17,261.54
2016,1,20,15,0,493.0,107.0,0.1,15.0,281.0,289.09,221.65
2016,1,20,15,15,471.5,98.0,0.15,14.5,249.5,249.85,189.03
2016,1,20,15,30,450.0,89.0,0.2,14.0,218.0,211.71,156.48
2016,1,20,15,45,418.0,78.5,0.3,13.5,183.5,171.05,121.96
2016,1,20,16,0,386.0,68.0,0.4,13.0,149.0,132.94,89.71
2016,1,20,16,15,343.0,54.5,0.45,12.5,114.5,93.43,57.88
2016,1,20,16,30,300.0,41.0,0.5,12.0,80.0,58.12,31.8
2016,1,20,16,45,150.0,30.5,0.6,11.5,50.0,27.85,13.42
2016,1,20,17,0,0.0,20.0,0.7,11.0,20.0,19.66,0.0
2016,1,20,17,15,0.0,10.0,0.7,10.5,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,182.0,17.0,2.35,8.5,36.5,88.47,36.28
2016,1,21,8,0,364.0,34.0,2.6,9.0,73.0,185.53,139.3
2016,1,21,8,15,450.5,42.5,2.55,9.0,113.5,244.75,194.87
2016,1,21,8,30,537.0,51.0,2.5,9.0,154.0,310.23,253.49
2016,1,21,8,45,598.5,55.5,2.5,9.5,196.0,364.63,301.67
2016,1,21,9,0,660.0,60.0,2.5,10.0,238.0,421.83,350.71
2016,1,21,9,15,695.5,63.5,2.55,10.5,277.0,463.37,385.9
2016,1,21,9,30,731.0,67.0,2.6,11.0,316.0,507.85,422.29
2016,1,21,9,45,472.0,118.0,2.65,12.0,285.0,428.97,355.95
2016,1,21,10,0,213.0,169.0,2.7,13.0,254.0,320.89,264.61
2016,1,21,10,15,517.5,122.0,2.75,13.5,349.5,481.02,397.34
2016,1,21,10,30,822.0,75.0,2.8,14.0,445.0,637.43,520.9
2016,1,21,10,45,705.5,107.5,2.9,15.0,436.5,608.45,494.06
2016,1,21,11,0,589.0,140.0,3.0,16.0,428.0,570.44,461.48
2016,1,21,11,15,723.0,109.5,2.9,16.0,474.5,631.61,509.79
2016,1,21,11,30,857.0,79.0,2.8,16.0,521.0,688.2,552.35
2016,1,21,11,45,852.5,82.0,2.75,16.5,528.0,686.54,549.06
2016,1,21,12,0,848.0,85.0,2.7,17.0,535.0,681.76,544.04
2016,1,21,12,15,606.5,151.0,2.55,17.0,473.5,584.17,466.3
2016,1,21,12,30,365.0,217.0,2.4,17.0,412.0,476.82,380.39
2016,1,21,12,45,418.0,202.0,2.25,17.0,422.5,493.78,394.11
2016,1,21,13,0,471.0,187.0,2.1,17.0,433.0,501.6,399.97
2016,1,21,13,15,463.0,183.5,1.8,16.5,419.5,480.79,383.25
2016,1,21,13,30,455.0,180.0,1.5,16.0,406.0,458.85,365.61
2016,1,21,13,45,421.5,178.0,1.2,16.0,381.0,423.38,336.53
2016,1,21,14,0,388.0,176.0,0.9,16.0,356.0,384.75,304.98
2016,1,21,14,15,243.5,177.5,0.85,15.5,288.0,301.42,239.7
2016,1,21,14,30,99.0,179.0,0.8,15.0,220.0,222.23,177.16
2016,1,21,14,45,49.5,140.0,0.8,15.0,160.5,158.19,125.9
2016,1,21,15,0,0.0,101.0,0.8,15.0,101.0,97.89,76.93
2016,1,21,15,15,0.0,89.5,0.85,14.5,89.5,86.6,67.88
2016,1,21,15,30,0.0,78.0,0.9,14.0,78.0,75.36,58.59
2016,1,21,15,45,0.0,66.0,0.95,14.0,66.0,63.69,48.67
2016,1,21,16,0,0.0,54.0,1.0,14.0,54.0,52.08,38.65
2016,1,21,16,15,0.0,41.5,1.05,13.5,41.5,40.05,28.22
2016,1,21,16,30,0.0,29.0,1.1,13.0,29.0,28.0,17.65
2016,1,21,16,45,0.0,18.0,1.15,12.5,18.0,17.37,7.59
2016,1,21,17,0,0.0,7.0,1.2,12.0,7.0,6.75,0.0
2016,1,21,17,15,0.0,3.5,1.2,12.0,3.5,3.44,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
