Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.5,11.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,11.0,3.0,2.95,0.0
2016,1,22,7,45,0.0,11.5,3.5,11.5,11.5,11.09,0.28
2016,1,22,8,0,0.0,20.0,3.5,12.0,20.0,19.3,10.08
2016,1,22,8,15,0.0,31.0,3.4,12.0,31.0,29.93,19.61
2016,1,22,8,30,0.0,42.0,3.3,12.0,42.0,40.57,29.01
2016,1,22,8,45,0.0,53.5,3.25,12.0,53.5,51.99,39.01
2016,1,22,9,0,0.0,65.0,3.2,12.0,65.0,63.56,49.04
2016,1,22,9,15,0.0,75.5,3.15,12.0,75.5,74.06,58.03
2016,1,22,9,30,0.0,86.0,3.1,12.0,86.0,84.56,66.92
2016,1,22,9,45,11.5,120.5,3.1,12.5,125.0,127.78,103.41
2016,1,22,10,0,23.0,155.0,3.1,13.0,164.0,172.01,140.09
2016,1,22,10,15,43.0,173.5,3.05,13.0,192.5,211.69,172.98
2016,1,22,10,30,63.0,192.0,3.0,13.0,221.0,245.29,200.56
2016,1,22,10,45,88.5,206.5,3.0,13.0,249.0,278.3,227.6
2016,1,22,11,0,114.0,221.0,3.0,13.0,277.0,319.07,260.57
2016,1,22,11,15,65.0,207.0,3.0,13.0,239.0,261.02,212.35
2016,1,22,11,30,16.0,193.0,3.0,13.0,201.0,204.16,164.8
2016,1,22,11,45,63.0,218.5,3.05,13.5,251.5,270.26,219.32
2016,1,22,12,0,110.0,244.0,3.1,14.0,302.0,329.42,266.93
2016,1,22,12,15,55.0,189.0,3.2,14.0,218.0,230.19,186.09
2016,1,22,12,30,0.0,134.0,3.3,14.0,134.0,131.05,103.88
2016,1,22,12,45,61.5,187.0,3.4,14.0,219.0,229.62,186.27
2016,1,22,13,0,123.0,240.0,3.5,14.0,304.0,328.65,266.67
2016,1,22,13,15,62.5,202.0,3.35,13.5,234.5,242.45,196.45
2016,1,22,13,30,2.0,164.0,3.2,13.0,165.0,162.09,130.2
2016,1,22,13,45,58.0,185.5,3.05,13.0,212.5,218.24,177.43
2016,1,22,14,0,114.0,207.0,2.9,13.0,260.0,271.05,220.67
2016,1,22,14,15,57.0,149.0,2.85,13.0,175.5,175.62,142.21
2016,1,22,14,30,0.0,91.0,2.8,13.0,91.0,88.15,69.29
2016,1,22,14,45,16.5,116.0,2.75,13.0,122.0,119.44,95.76
2016,1,22,15,0,33.0,141.0,2.7,13.0,153.0,150.64,121.62
2016,1,22,15,15,28.5,126.5,2.6,12.5,136.0,132.82,106.83
2016,1,22,15,30,24.0,112.0,2.5,12.0,119.0,115.46,92.36
2016,1,22,15,45,17.5,95.5,2.45,12.0,100.0,95.89,75.77
2016,1,22,16,0,11.0,79.0,2.4,12.0,81.0,77.67,60.23
2016,1,22,16,15,5.5,61.5,2.4,11.5,62.5,59.41,44.6
2016,1,22,16,30,0.0,44.0,2.4,11.0,44.0,41.9,29.45
2016,1,22,16,45,0.0,28.0,2.4,11.0,28.0,26.7,15.13
2016,1,22,17,0,0.0,12.0,2.4,11.0,12.0,11.58,0.0
2016,1,22,17,15,0.0,6.0,2.45,11.0,6.0,5.9,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.5,2.7,8.5,5.5,0.0,0.0
2016,1,23,7,30,0.0,11.0,3.0,9.0,11.0,10.81,0.0
2016,1,23,7,45,84.0,29.5,3.3,9.5,39.0,69.48,32.99
2016,1,23,8,0,168.0,48.0,3.6,10.0,67.0,128.4,96.87
2016,1,23,8,15,255.5,62.0,3.8,10.0,105.0,190.13,151.95
2016,1,23,8,30,343.0,76.0,4.0,10.0,143.0,254.13,208.52
2016,1,23,8,45,371.0,92.0,4.2,10.5,180.0,298.05,247.65
2016,1,23,9,0,399.0,108.0,4.4,11.0,217.0,342.99,286.67
2016,1,23,9,15,220.0,122.0,4.5,11.0,184.0,266.07,222.83
2016,1,23,9,30,41.0,136.0,4.6,11.0,151.0,169.69,139.95
2016,1,23,9,45,126.5,154.0,4.7,11.5,204.5,248.67,207.43
2016,1,23,10,0,212.0,172.0,4.8,12.0,258.0,324.49,270.94
2016,1,23,10,15,111.0,167.5,4.7,12.0,213.0,256.09,212.27
2016,1,23,10,30,10.0,163.0,4.6,12.0,168.0,170.52,138.66
2016,1,23,10,45,364.0,143.5,4.6,12.0,323.5,417.35,349.45
2016,1,23,11,0,718.0,124.0,4.6,12.0,479.0,644.98,534.11
2016,1,23,11,15,516.0,173.0,4.6,12.0,432.5,558.78,461.48
2016,1,23,11,30,314.0,222.0,4.6,12.0,386.0,464.72,382.85
2016,1,23,11,45,157.0,131.5,4.7,12.0,213.5,253.67,210.55
2016,1,23,12,0,0.0,41.0,4.8,12.0,41.0,39.62,28.03
2016,1,23,12,15,0.0,32.5,4.8,12.0,32.5,31.4,21.11
2016,1,23,12,30,0.0,24.0,4.8,12.0,24.0,23.18,14.12
2016,1,23,12,45,0.0,74.5,4.85,12.0,74.5,72.05,55.56
2016,1,23,13,0,0.0,125.0,4.9,12.0,125.0,121.86,97.4
2016,1,23,13,15,176.5,165.0,4.9,12.0,254.5,283.19,234.59
2016,1,23,13,30,353.0,205.0,4.9,12.0,384.0,423.15,349.41
2016,1,23,13,45,273.0,206.5,4.9,12.0,341.5,368.47,303.45
2016,1,23,14,0,193.0,208.0,4.9,12.0,299.0,313.93,258.07
2016,1,23,14,15,96.5,112.0,4.75,11.5,157.5,160.51,131.17
2016,1,23,14,30,0.0,16.0,4.6,11.0,16.0,15.44,7.66
2016,1,23,14,45,0.0,14.5,4.45,11.0,14.5,13.99,6.45
2016,1,23,15,0,0.0,13.0,4.3,11.0,13.0,12.54,5.21
2016,1,23,15,15,0.0,11.5,4.05,10.5,11.5,11.09,3.99
2016,1,23,15,30,0.0,10.0,3.8,10.0,10.0,9.64,2.75
2016,1,23,15,45,275.5,35.5,3.55,10.0,96.5,100.1,71.0
2016,1,23,16,0,551.0,61.0,3.3,10.0,183.0,160.72,108.62
2016,1,23,16,15,472.5,53.0,3.1,9.5,141.5,112.87,69.64
2016,1,23,16,30,394.0,45.0,2.9,9.0,100.0,72.73,40.52
2016,1,23,16,45,274.0,33.0,2.75,8.5,64.5,35.57,17.88
2016,1,23,17,0,154.0,21.0,2.6,8.0,29.0,16.57,0.0
2016,1,23,17,15,77.0,10.5,2.5,7.5,14.5,10.32,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,5.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,6.0,8.0,7.86,0.0
2016,1,24,7,45,20.5,24.0,1.5,6.5,26.5,32.91,14.31
2016,1,24,8,0,41.0,40.0,1.7,7.0,45.0,64.87,47.8
2016,1,24,8,15,58.5,58.5,1.65,7.0,69.0,94.54,74.81
2016,1,24,8,30,76.0,77.0,1.6,7.0,93.0,125.04,102.13
2016,1,24,8,45,87.5,95.5,1.55,7.0,117.0,153.59,127.48
2016,1,24,9,0,99.0,114.0,1.5,7.0,141.0,182.62,152.79
2016,1,24,9,15,109.5,129.5,1.45,7.0,164.0,207.77,174.37
2016,1,24,9,30,120.0,145.0,1.4,7.0,187.0,233.29,195.87
2016,1,24,9,45,290.0,140.5,1.35,7.5,255.5,339.48,285.55
2016,1,24,10,0,460.0,136.0,1.3,8.0,324.0,455.22,379.18
2016,1,24,10,15,394.0,160.5,1.25,8.0,330.0,448.1,371.02
2016,1,24,10,30,328.0,185.0,1.2,8.0,336.0,429.29,354.54
2016,1,24,10,45,331.0,195.0,1.2,8.5,353.5,445.55,366.43
2016,1,24,11,0,334.0,205.0,1.2,9.0,371.0,460.64,376.96
2016,1,24,11,15,416.5,193.5,1.25,9.5,407.5,513.43,418.28
2016,1,24,11,30,499.0,182.0,1.3,10.0,444.0,558.19,452.6
2016,1,24,11,45,525.5,177.0,1.4,11.0,457.0,569.24,459.69
2016,1,24,12,0,552.0,172.0,1.5,12.0,470.0,578.21,465.41
2016,1,24,12,15,711.5,128.0,1.55,12.0,513.5,637.09,512.16
2016,1,24,12,30,871.0,84.0,1.6,12.0,557.0,684.73,549.42
2016,1,24,12,45,880.5,80.0,1.7,12.5,553.0,669.34,536.98
2016,1,24,13,0,890.0,76.0,1.8,13.0,549.0,653.76,524.68
2016,1,24,13,15,884.0,75.0,1.95,13.0,535.0,628.58,505.96
2016,1,24,13,30,878.0,74.0,2.1,13.0,521.0,600.8,484.79
2016,1,24,13,45,862.0,75.0,2.25,13.0,498.5,568.75,459.6
2016,1,24,14,0,846.0,76.0,2.4,13.0,476.0,533.07,430.95
2016,1,24,14,15,831.0,74.0,2.3,12.5,448.0,493.28,398.35
2016,1,24,14,30,816.0,72.0,2.2,12.0,420.0,452.28,363.94
2016,1,24,14,45,790.5,70.5,2.15,12.0,385.5,406.47,324.34
2016,1,24,15,0,765.0,69.0,2.1,12.0,351.0,360.82,283.99
2016,1,24,15,15,734.5,65.5,1.85,11.5,312.5,311.99,240.52
2016,1,24,15,30,704.0,62.0,1.6,11.0,274.0,264.45,197.46
2016,1,24,15,45,666.5,56.0,1.35,10.5,233.0,214.38,152.36
2016,1,24,16,0,629.0,50.0,1.1,10.0,192.0,166.98,110.09
2016,1,24,16,15,559.0,44.0,1.1,9.5,149.5,117.15,69.28
2016,1,24,16,30,489.0,38.0,1.1,9.0,107.0,74.84,38.41
2016,1,24,16,45,371.5,28.5,1.15,8.5,69.5,34.74,15.23
2016,1,24,17,0,254.0,19.0,1.2,8.0,32.0,14.93,0.0
2016,1,24,17,15,127.0,9.5,1.2,7.5,16.0,9.34,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,79.0,5.5,0.8,6.5,7.5,0.0,0.0
2016,1,25,7,30,158.0,11.0,0.9,7.0,15.0,53.95,0.0
2016,1,25,7,45,301.5,21.5,1.0,7.5,49.0,134.71,75.3
2016,1,25,8,0,445.0,32.0,1.1,8.0,83.0,215.05,163.73
2016,1,25,8,15,525.5,39.0,1.2,8.5,125.5,274.16,218.41
2016,1,25,8,30,606.0,46.0,1.3,9.0,168.0,336.06,273.42
2016,1,25,8,45,656.5,50.5,1.45,9.5,210.5,388.75,319.87
2016,1,25,9,0,707.0,55.0,1.6,10.0,253.0,443.27,366.36
2016,1,25,9,15,418.0,101.0,1.65,10.0,222.5,359.03,298.74
2016,1,25,9,30,129.0,147.0,1.7,10.0,192.0,241.04,199.95
2016,1,25,9,45,120.5,162.0,1.8,10.5,208.0,254.87,211.3
2016,1,25,10,0,112.0,177.0,1.9,11.0,224.0,267.89,221.2
2016,1,25,10,15,92.0,188.0,1.95,11.5,228.0,260.41,214.03
2016,1,25,10,30,72.0,199.0,2.0,12.0,232.0,259.37,212.06
2016,1,25,10,45,53.5,201.0,2.05,12.5,226.5,248.23,201.95
2016,1,25,11,0,35.0,203.0,2.1,13.0,221.0,236.73,191.59
2016,1,25,11,15,79.0,222.5,2.15,13.0,264.0,288.35,234.12
2016,1,25,11,30,123.0,242.0,2.2,13.0,307.0,347.37,281.61
2016,1,25,11,45,91.0,239.0,2.25,13.5,287.5,312.76,252.6
2016,1,25,12,0,59.0,236.0,2.3,14.0,268.0,285.6,229.77
2016,1,25,12,15,58.0,237.0,2.3,14.0,268.5,284.49,228.87
2016,1,25,12,30,57.0,238.0,2.3,14.0,269.0,283.26,227.81
2016,1,25,12,45,448.5,165.5,2.35,14.0,406.0,480.5,391.07
2016,1,25,13,0,840.0,93.0,2.4,14.0,543.0,645.69,520.82
2016,1,25,13,15,833.5,92.0,2.4,14.0,529.0,620.89,499.95
2016,1,25,13,30,827.0,91.0,2.4,14.0,515.0,593.65,478.38
2016,1,25,13,45,821.0,88.0,2.4,14.0,494.5,562.3,453.32
2016,1,25,14,0,815.0,85.0,2.4,14.0,474.0,528.84,426.09
2016,1,25,14,15,799.5,83.0,2.35,14.0,446.0,489.74,393.65
2016,1,25,14,30,784.0,81.0,2.3,14.0,418.0,449.55,359.65
2016,1,25,14,45,580.0,107.5,2.25,14.0,346.0,358.12,285.45
2016,1,25,15,0,376.0,134.0,2.2,14.0,274.0,279.52,221.94
2016,1,25,15,15,355.0,123.0,1.9,13.5,244.0,243.06,190.77
2016,1,25,15,30,334.0,112.0,1.6,13.0,214.0,207.89,160.15
2016,1,25,15,45,314.5,97.0,1.3,12.5,182.0,170.69,127.67
2016,1,25,16,0,295.0,82.0,1.0,12.0,150.0,135.05,96.65
2016,1,25,16,15,262.0,66.5,1.0,11.0,117.0,98.81,66.65
2016,1,25,16,30,229.0,51.0,1.0,10.0,84.0,65.85,40.82
2016,1,25,16,45,164.0,36.0,1.05,9.5,55.0,35.74,19.9
2016,1,25,17,0,99.0,21.0,1.1,9.0,26.0,16.41,0.0
2016,1,25,17,15,49.5,10.5,1.1,9.0,13.0,10.32,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.0,0.25,6.0,8.0,0.0,0.0
2016,1,26,7,30,0.0,16.0,0.3,6.0,16.0,15.73,0.0
2016,1,26,7,45,215.0,25.5,0.35,6.5,51.0,112.34,65.87
2016,1,26,8,0,430.0,35.0,0.4,7.0,86.0,213.73,163.35
2016,1,26,8,15,512.5,43.0,0.5,7.0,129.0,274.56,218.86
2016,1,26,8,30,595.0,51.0,0.6,7.0,172.0,341.27,277.64
2016,1,26,8,45,649.0,56.0,0.7,7.0,215.5,395.68,325.43
2016,1,26,9,0,703.0,61.0,0.8,7.0,259.0,449.53,371.58
2016,1,26,9,15,737.5,64.5,0.9,7.5,300.0,495.56,409.57
2016,1,26,9,30,772.0,68.0,1.0,8.0,341.0,541.44,446.31
2016,1,26,9,45,787.5,73.5,1.1,8.5,376.5,577.44,474.34
2016,1,26,10,0,803.0,79.0,1.2,9.0,412.0,611.6,500.33
2016,1,26,10,15,820.0,81.0,1.2,9.5,442.5,640.72,521.22
2016,1,26,10,30,837.0,83.0,1.2,10.0,473.0,667.6,539.99
2016,1,26,10,45,853.0,83.5,1.3,10.5,497.5,689.61,555.44
2016,1,26,11,0,869.0,84.0,1.4,11.0,522.0,708.92,568.6
2016,1,26,11,15,876.0,85.0,1.45,11.5,539.0,719.57,574.99
2016,1,26,11,30,883.0,86.0,1.5,12.0,556.0,727.08,579.24
2016,1,26,11,45,887.5,86.5,1.55,12.5,565.5,729.02,579.6
2016,1,26,12,0,892.0,87.0,1.6,13.0,575.0,727.7,577.76
2016,1,26,12,15,892.0,87.0,1.65,13.0,576.5,719.4,572.06
2016,1,26,12,30,892.0,87.0,1.7,13.0,578.0,707.9,564.18
2016,1,26,12,45,881.5,89.5,1.75,13.0,570.0,689.01,550.26
2016,1,26,13,0,871.0,92.0,1.8,13.0,562.0,667.35,533.93
2016,1,26,13,15,865.0,91.0,1.8,13.0,547.5,642.16,514.51
2016,1,26,13,30,859.0,90.0,1.8,13.0,533.0,614.42,492.85
2016,1,26,13,45,725.0,113.0,1.85,13.0,476.5,537.6,432.8
2016,1,26,14,0,591.0,136.0,1.9,13.0,420.0,464.84,375.2
2016,1,26,14,15,593.5,126.5,1.85,13.0,398.0,434.24,350.23
2016,1,26,14,30,596.0,117.0,1.8,13.0,376.0,401.88,322.95
2016,1,26,14,45,616.0,102.5,1.75,13.0,351.5,370.25,295.42
2016,1,26,15,0,636.0,88.0,1.7,13.0,327.0,335.58,264.43
2016,1,26,15,15,593.5,87.5,1.5,12.5,292.0,290.86,225.47
2016,1,26,15,30,551.0,87.0,1.3,12.0,257.0,248.74,188.32
2016,1,26,15,45,588.0,71.5,1.1,11.5,229.5,214.14,154.71
2016,1,26,16,0,625.0,56.0,0.9,11.0,202.0,175.09,116.94
2016,1,26,16,15,554.5,49.5,0.95,10.0,158.5,125.23,76.21
2016,1,26,16,30,484.0,43.0,1.0,9.0,115.0,82.12,44.34
2016,1,26,16,45,364.0,32.5,1.05,8.5,76.0,40.49,19.36
2016,1,26,17,0,244.0,22.0,1.1,8.0,37.0,17.51,2.43
2016,1,26,17,15,122.0,11.0,1.1,7.5,18.5,10.81,0.0
2016,1,26,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.0,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,6.0,15.0,14.74,0.0
2016,1,27,7,45,154.0,28.0,1.8,6.5,46.5,96.43,58.67
2016,1,27,8,0,308.0,41.0,2.0,7.0,78.0,175.86,136.21
2016,1,27,8,15,379.0,52.5,2.05,7.5,117.0,231.07,186.78
2016,1,27,8,30,450.0,64.0,2.1,8.0,156.0,291.44,240.42
2016,1,27,8,45,501.5,71.5,2.15,8.5,196.5,342.54,285.41
2016,1,27,9,0,553.0,79.0,2.2,9.0,237.0,395.9,330.99
2016,1,27,9,15,608.5,77.5,2.15,9.0,275.0,443.22,371.1
2016,1,27,9,30,664.0,76.0,2.1,9.0,313.0,491.76,411.19
2016,1,27,9,45,727.5,77.0,2.1,9.5,360.5,546.6,454.66
2016,1,27,10,0,791.0,78.0,2.1,10.0,408.0,605.0,499.6
2016,1,27,10,15,712.5,98.5,2.05,10.5,412.0,594.77,488.97
2016,1,27,10,30,634.0,119.0,2.0,11.0,416.0,576.12,472.2
2016,1,27,10,45,746.5,100.5,1.95,11.5,467.5,640.41,521.58
2016,1,27,11,0,859.0,82.0,1.9,12.0,519.0,702.27,566.14
2016,1,27,11,15,866.5,83.0,1.8,12.0,536.0,713.29,572.29
2016,1,27,11,30,874.0,84.0,1.7,12.0,553.0,721.2,576.66
2016,1,27,11,45,881.0,83.5,1.6,12.5,562.5,720.08,573.45
2016,1,27,12,0,888.0,83.0,1.5,13.0,572.0,719.67,570.96
2016,1,27,12,15,888.5,83.0,1.45,13.0,573.5,712.02,564.83
2016,1,27,12,30,889.0,83.0,1.4,13.0,575.0,701.2,556.59
2016,1,27,12,45,891.5,81.0,1.4,13.5,570.0,686.36,544.99
2016,1,27,13,0,894.0,79.0,1.4,14.0,565.0,668.39,530.37
2016,1,27,13,15,888.5,78.5,1.35,14.0,551.0,643.94,511.29
2016,1,27,13,30,883.0,78.0,1.3,14.0,537.0,616.83,490.0
2016,1,27,13,45,875.5,76.0,1.3,14.5,516.0,584.46,463.99
2016,1,27,14,0,868.0,74.0,1.3,15.0,495.0,549.89,435.86
2016,1,27,14,15,855.0,72.5,1.25,14.5,467.0,512.06,405.84
2016,1,27,14,30,842.0,71.0,1.2,14.0,439.0,471.45,372.87
2016,1,27,14,45,824.5,68.0,1.2,14.0,405.5,426.17,334.93
2016,1,27,15,0,807.0,65.0,1.2,14.0,372.0,380.35,295.48
2016,1,27,15,15,779.5,62.0,1.05,13.5,333.0,330.83,252.28
2016,1,27,15,30,752.0,59.0,0.9,13.0,294.0,282.23,208.97
2016,1,27,15,45,713.0,54.5,0.8,13.0,251.5,230.54,162.85
2016,1,27,16,0,674.0,50.0,0.7,13.0,209.0,181.55,119.44
2016,1,27,16,15,609.5,44.0,0.75,12.0,165.5,130.47,77.59
2016,1,27,16,30,545.0,38.0,0.8,11.0,122.0,85.47,44.15
2016,1,27,16,45,437.0,29.5,0.9,10.5,82.0,41.39,17.86
2016,1,27,17,0,329.0,21.0,1.0,10.0,42.0,16.33,3.32
2016,1,27,17,15,164.5,10.5,1.0,9.5,21.0,10.32,0.0
2016,1,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,7.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.7,7.0,7.0,6.88,0.0
2016,1,28,7,45,0.0,19.5,0.75,7.5,19.5,18.83,7.88
2016,1,28,8,0,0.0,32.0,0.8,8.0,32.0,31.3,20.71
2016,1,28,8,15,0.0,47.5,0.95,8.0,47.5,47.47,35.19
2016,1,28,8,30,0.0,63.0,1.1,8.0,63.0,63.41,49.35
2016,1,28,8,45,0.0,79.0,1.25,8.5,79.0,79.8,63.62
2016,1,28,9,0,0.0,95.0,1.4,9.0,95.0,96.13,77.59
2016,1,28,9,15,0.0,109.5,1.3,9.0,109.5,110.73,89.99
2016,1,28,9,30,0.0,124.0,1.2,9.0,124.0,125.34,102.21
2016,1,28,9,45,12.0,143.0,1.2,9.5,148.5,152.34,124.77
2016,1,28,10,0,24.0,162.0,1.2,10.0,173.0,179.9,147.43
2016,1,28,10,15,110.0,185.0,1.2,10.5,237.0,276.51,227.74
2016,1,28,10,30,196.0,208.0,1.2,11.0,301.0,361.57,296.05
2016,1,28,10,45,514.0,145.5,1.3,11.5,405.0,528.35,430.98
2016,1,28,11,0,832.0,83.0,1.4,12.0,509.0,687.1,552.0
2016,1,28,11,15,434.0,151.5,1.55,12.5,374.5,484.53,392.76
2016,1,28,11,30,36.0,220.0,1.7,13.0,240.0,254.15,203.75
2016,1,28,11,45,36.0,223.5,1.9,13.5,244.0,256.9,206.53
2016,1,28,12,0,36.0,227.0,2.1,14.0,248.0,259.59,208.32
2016,1,28,12,15,18.0,184.0,2.05,14.0,194.5,194.49,155.59
2016,1,28,12,30,0.0,141.0,2.0,14.0,141.0,137.95,109.22
2016,1,28,12,45,0.0,135.5,2.0,14.5,135.5,132.33,104.56
2016,1,28,13,0,0.0,130.0,2.0,15.0,130.0,126.75,99.86
2016,1,28,13,15,33.0,179.0,1.85,15.0,196.5,200.57,160.69
2016,1,28,13,30,66.0,228.0,1.7,15.0,263.0,270.3,216.63
2016,1,28,13,45,67.5,219.5,1.6,15.0,254.0,259.66,207.89
2016,1,28,14,0,69.0,211.0,1.5,15.0,245.0,248.83,199.31
2016,1,28,14,15,42.0,187.0,1.4,15.0,207.5,207.44,165.97
2016,1,28,14,30,15.0,163.0,1.3,15.0,170.0,166.14,132.6
2016,1,28,14,45,7.5,106.0,1.25,15.0,109.5,106.0,83.47
2016,1,28,15,0,0.0,49.0,1.2,15.0,49.0,47.33,34.61
2016,1,28,15,15,0.0,44.0,1.05,14.5,44.0,42.49,30.69
2016,1,28,15,30,0.0,39.0,0.9,14.0,39.0,37.65,26.67
2016,1,28,15,45,0.0,33.0,0.75,14.0,33.0,31.85,21.72
2016,1,28,16,0,0.0,27.0,0.6,14.0,27.0,26.05,16.71
2016,1,28,16,15,0.0,21.5,0.65,13.5,21.5,20.74,12.08
2016,1,28,16,30,0.0,16.0,0.7,13.0,16.0,15.43,7.4
2016,1,28,16,45,0.0,10.5,0.8,12.5,10.5,10.12,2.66
2016,1,28,17,0,0.0,5.0,0.9,12.0,5.0,4.82,0.0
2016,1,28,17,15,0.0,2.5,0.9,12.0,2.5,2.46,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,60.0,7.0,2.85,12.0,9.0,6.88,0.0
2016,1,29,7,30,120.0,14.0,3.0,12.0,18.0,47.33,0.0
2016,1,29,7,45,251.5,25.5,3.2,12.5,51.5,127.48,81.44
2016,1,29,8,0,383.0,37.0,3.4,13.0,85.0,201.05,153.62
2016,1,29,8,15,463.0,44.5,3.5,13.0,126.0,259.01,206.44
2016,1,29,8,30,543.0,52.0,3.6,13.0,167.0,322.7,263.02
2016,1,29,8,45,271.5,28.0,3.7,13.5,85.5,177.04,145.97
2016,1,29,9,0,0.0,4.0,3.8,14.0,4.0,3.86,0.0
2016,1,29,9,15,0.0,5.0,3.8,14.0,5.0,4.82,0.0
2016,1,29,9,30,0.0,6.0,3.8,14.0,6.0,5.79,0.0
2016,1,29,9,45,70.0,95.5,3.85,14.5,125.0,146.72,119.97
2016,1,29,10,0,140.0,185.0,3.9,15.0,244.0,295.78,242.64
2016,1,29,10,15,74.5,177.0,3.9,15.0,209.0,236.16,192.27
2016,1,29,10,30,9.0,169.0,3.9,15.0,174.0,175.81,141.09
2016,1,29,10,45,4.5,114.0,3.9,15.0,116.5,114.65,90.53
2016,1,29,11,0,0.0,59.0,3.9,15.0,59.0,57.03,42.38
2016,1,29,11,15,0.0,41.0,3.9,15.0,41.0,39.62,27.75
2016,1,29,11,30,0.0,23.0,3.9,15.0,23.0,22.21,13.09
2016,1,29,11,45,0.0,23.5,3.95,15.0,23.5,22.7,13.49
2016,1,29,12,0,0.0,24.0,4.0,15.0,24.0,23.18,13.89
2016,1,29,12,15,0.0,43.5,4.05,15.0,43.5,42.04,29.72
2016,1,29,12,30,0.0,63.0,4.1,15.0,63.0,60.92,45.49
2016,1,29,12,45,0.0,67.5,4.2,15.0,67.5,65.27,49.13
2016,1,29,13,0,0.0,72.0,4.3,15.0,72.0,69.63,52.79
2016,1,29,13,15,29.5,150.0,4.3,15.0,165.5,168.45,135.22
2016,1,29,13,30,59.0,228.0,4.3,15.0,259.0,266.15,214.84
2016,1,29,13,45,29.5,190.0,4.3,15.0,205.5,207.23,166.61
2016,1,29,14,0,0.0,152.0,4.3,15.0,152.0,148.39,118.26
2016,1,29,14,15,57.0,174.0,4.2,15.0,199.5,201.95,163.06
2016,1,29,14,30,114.0,196.0,4.1,15.0,247.0,251.31,203.3
2016,1,29,14,45,57.5,164.5,4.1,15.0,190.5,187.1,150.64
2016,1,29,15,0,1.0,133.0,4.1,15.0,134.0,129.45,103.39
2016,1,29,15,15,0.5,119.5,4.05,14.5,120.0,115.84,92.46
2016,1,29,15,30,0.0,106.0,4.0,14.0,106.0,102.34,81.41
2016,1,29,15,45,0.0,90.5,3.95,14.0,90.5,87.17,68.61
2016,1,29,16,0,0.0,75.0,3.9,14.0,75.0,72.08,55.73
2016,1,29,16,15,0.0,59.5,3.9,13.5,59.5,57.1,42.86
2016,1,29,16,30,0.0,44.0,3.9,13.0,44.0,42.24,29.92
2016,1,29,16,45,0.0,30.0,3.95,13.0,30.0,28.91,18.04
2016,1,29,17,0,0.0,16.0,4.0,13.0,16.0,15.44,4.63
2016,1,29,17,15,0.0,8.0,4.0,13.0,8.0,7.86,0.0
2016,1,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,93.5,7.0,1.8,7.5,10.5,6.88,0.0
2016,1,30,7,30,187.0,14.0,2.1,8.0,21.0,66.44,0.0
2016,1,30,7,45,325.0,24.5,2.45,8.5,57.5,151.72,101.21
2016,1,30,8,0,463.0,35.0,2.8,9.0,94.0,229.5,178.27
2016,1,30,8,15,540.0,41.5,2.8,9.0,137.0,288.57,233.12
2016,1,30,8,30,617.0,48.0,2.8,9.0,180.0,350.22,288.84
2016,1,30,8,45,672.5,51.5,2.85,9.5,224.5,405.56,337.64
2016,1,30,9,0,728.0,55.0,2.9,10.0,269.0,463.07,386.64
2016,1,30,9,15,760.0,58.0,2.85,10.0,310.0,508.41,424.89
2016,1,30,9,30,792.0,61.0,2.8,10.0,351.0,553.44,461.79
2016,1,30,9,45,820.0,62.0,2.8,10.5,388.0,592.93,492.68
2016,1,30,10,0,848.0,63.0,2.8,11.0,425.0,627.08,518.76
2016,1,30,10,15,863.5,64.5,2.8,11.0,456.0,655.9,540.43
2016,1,30,10,30,879.0,66.0,2.8,11.0,487.0,682.37,559.54
2016,1,30,10,45,891.5,67.0,2.8,11.5,512.0,703.56,573.5
2016,1,30,11,0,904.0,68.0,2.8,12.0,537.0,721.88,585.28
2016,1,30,11,15,668.5,138.5,2.8,12.0,492.0,644.28,523.98
2016,1,30,11,30,433.0,209.0,2.8,12.0,447.0,549.38,446.52
2016,1,30,11,45,679.5,139.5,2.8,12.5,519.0,652.24,529.64
2016,1,30,12,0,926.0,70.0,2.8,13.0,591.0,740.88,595.81
2016,1,30,12,15,926.5,70.5,2.8,13.0,593.0,733.68,589.62
2016,1,30,12,30,927.0,71.0,2.8,13.0,595.0,723.13,581.85
2016,1,30,12,45,915.5,74.0,2.85,13.0,587.0,703.92,567.99
2016,1,30,13,0,904.0,77.0,2.9,13.0,579.0,681.86,551.78
2016,1,30,13,15,462.0,139.5,2.85,13.0,396.0,447.33,365.53
2016,1,30,13,30,20.0,202.0,2.8,13.0,213.0,211.18,169.75
2016,1,30,13,45,53.5,211.0,2.8,13.0,238.0,242.92,196.83
2016,1,30,14,0,87.0,220.0,2.8,13.0,263.0,268.27,217.75
2016,1,30,14,15,260.5,190.5,2.75,13.0,309.5,330.23,268.99
2016,1,30,14,30,434.0,161.0,2.7,13.0,356.0,375.02,304.15
2016,1,30,14,45,369.5,157.5,2.7,13.0,315.0,321.35,259.53
2016,1,30,15,0,305.0,154.0,2.7,13.0,274.0,275.23,221.16
2016,1,30,15,15,292.5,140.5,2.45,12.5,246.0,242.35,193.09
2016,1,30,15,30,280.0,127.0,2.2,12.0,218.0,210.14,165.09
2016,1,30,15,45,265.5,110.5,2.0,11.5,187.0,175.32,134.72
2016,1,30,16,0,251.0,94.0,1.8,11.0,156.0,141.68,105.24
2016,1,30,16,15,225.0,77.0,1.7,10.0,124.5,107.12,76.02
2016,1,30,16,30,199.0,60.0,1.6,9.0,93.0,75.22,50.04
2016,1,30,16,45,153.0,43.5,1.55,8.5,64.0,45.64,28.18
2016,1,30,17,0,107.0,27.0,1.5,8.0,35.0,22.54,10.63
2016,1,30,17,15,53.5,13.5,1.55,7.5,17.5,13.27,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,9.34,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,18.68,0.0
2016,1,31,7,45,126.0,32.0,1.9,5.5,48.5,89.07,60.62
2016,1,31,8,0,252.0,45.0,2.2,6.0,78.0,161.96,127.7
2016,1,31,8,15,294.0,60.0,2.35,6.0,113.0,206.96,169.59
2016,1,31,8,30,336.0,75.0,2.5,6.0,148.0,254.91,213.25
2016,1,31,8,45,364.0,88.5,2.65,6.0,183.5,296.61,250.88
2016,1,31,9,0,392.0,102.0,2.8,6.0,219.0,339.43,288.56
2016,1,31,9,15,418.0,112.0,2.95,6.5,252.0,377.84,321.26
2016,1,31,9,30,444.0,122.0,3.1,7.0,285.0,416.62,353.5
2016,1,31,9,45,303.0,155.0,3.3,7.5,271.5,369.21,312.16
2016,1,31,10,0,162.0,188.0,3.5,8.0,258.0,313.98,263.51
2016,1,31,10,15,84.5,177.5,3.6,8.0,214.0,243.49,203.46
2016,1,31,10,30,7.0,167.0,3.7,8.0,170.0,172.11,141.52
2016,1,31,10,45,277.5,166.5,3.85,8.5,311.5,381.81,321.85
2016,1,31,11,0,548.0,166.0,4.0,9.0,453.0,584.2,486.95
2016,1,31,11,15,739.0,120.5,4.1,9.0,520.0,677.29,562.27
2016,1,31,11,30,930.0,75.0,4.2,9.0,587.0,758.7,625.02
2016,1,31,11,45,938.5,74.0,4.3,9.5,598.0,762.28,626.22
2016,1,31,12,0,947.0,73.0,4.4,10.0,609.0,762.41,625.44
2016,1,31,12,15,948.0,73.0,4.45,10.0,611.0,754.83,619.8
2016,1,31,12,30,949.0,73.0,4.5,10.0,613.0,743.83,611.7
2016,1,31,12,45,944.0,74.0,4.55,10.5,606.5,726.45,597.7
2016,1,31,13,0,939.0,75.0,4.6,11.0,600.0,705.94,581.41
2016,1,31,13,15,933.5,74.5,4.6,11.0,586.0,680.47,560.99
2016,1,31,13,30,928.0,74.0,4.6,11.0,572.0,652.17,537.95
2016,1,31,13,45,918.5,73.0,4.65,11.0,550.0,618.33,510.33
2016,1,31,14,0,909.0,72.0,4.7,11.0,528.0,582.23,480.34
2016,1,31,14,15,896.0,70.5,4.65,10.5,499.0,541.74,446.71
2016,1,31,14,30,883.0,69.0,4.6,10.0,470.0,499.68,410.91
2016,1,31,14,45,862.5,67.5,4.55,10.0,434.5,453.36,370.0
2016,1,31,15,0,842.0,66.0,4.5,10.0,399.0,405.93,327.22
2016,1,31,15,15,814.5,63.0,4.3,9.5,359.0,354.34,280.57
2016,1,31,15,30,787.0,60.0,4.1,9.0,319.0,303.59,233.72
2016,1,31,15,45,747.0,56.0,3.9,8.5,275.0,249.78,184.18
2016,1,31,16,0,707.0,52.0,3.7,8.0,231.0,198.71,137.3
2016,1,31,16,15,644.5,46.5,3.75,7.5,185.0,145.75,91.41
2016,1,31,16,30,582.0,41.0,3.8,7.0,139.0,98.65,54.06
2016,1,31,16,45,472.5,33.0,3.9,7.0,96.5,51.51,23.84
2016,1,31,17,0,363.0,25.0,4.0,7.0,54.0,19.41,9.06
2016,1,31,17,15,181.5,12.5,4.35,7.0,27.0,12.29,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,7,15,170.0,7.5,3.15,2.5,14.5,48.36,0.0
2016,2,1,7,30,340.0,15.0,3.4,3.0,29.0,120.74,0.0
2016,2,1,7,45,472.5,23.5,3.7,3.5,71.0,197.87,140.24
2016,2,1,8,0,605.0,32.0,4.0,4.0,113.0,278.6,221.84
2016,2,1,8,15,675.0,37.0,4.2,4.5,159.5,340.04,280.61
2016,2,1,8,30,745.0,42.0,4.4,5.0,206.0,405.8,341.3
2016,2,1,8,45,789.0,45.5,4.65,6.0,252.5,457.24,388.0
2016,2,1,9,0,833.0,49.0,4.9,7.0,299.0,512.77,436.31
2016,2,1,9,15,861.0,51.5,5.0,7.0,342.0,558.72,476.55
2016,2,1,9,30,889.0,54.0,5.1,7.0,385.0,603.95,515.15
2016,2,1,9,45,898.0,59.5,5.2,7.5,422.5,639.75,544.05
2016,2,1,10,0,907.0,65.0,5.3,8.0,460.0,673.03,570.21
2016,2,1,10,15,921.0,67.0,5.2,8.5,491.5,702.86,591.49
2016,2,1,10,30,935.0,69.0,5.1,9.0,523.0,730.05,610.2
2016,2,1,10,45,943.0,70.5,5.0,9.5,548.0,749.59,622.74
2016,2,1,11,0,951.0,72.0,4.9,10.0,573.0,765.94,632.77
2016,2,1,11,15,956.5,73.0,4.8,10.0,590.0,776.61,639.63
2016,2,1,11,30,962.0,74.0,4.7,10.0,607.0,783.84,643.96
2016,2,1,11,45,966.0,73.5,4.65,10.0,617.0,784.78,643.9
2016,2,1,12,0,970.0,73.0,4.6,10.0,627.0,782.18,641.33
2016,2,1,12,15,970.0,73.0,4.5,10.0,628.0,773.72,634.19
2016,2,1,12,30,970.0,73.0,4.4,10.0,629.0,761.78,624.57
2016,2,1,12,45,963.0,74.5,4.35,10.5,621.5,743.26,609.23
2016,2,1,13,0,956.0,76.0,4.3,11.0,614.0,721.59,591.67
