Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,950.0,75.5,4.1,11.0,599.5,695.4,570.08
2016,2,1,13,30,944.0,75.0,3.9,11.0,585.0,666.34,546.1
2016,2,1,13,45,935.0,73.5,3.75,11.0,562.5,631.74,517.67
2016,2,1,14,0,926.0,72.0,3.6,11.0,540.0,594.81,486.93
2016,2,1,14,15,912.0,70.5,3.4,10.5,510.0,553.14,452.55
2016,2,1,14,30,898.0,69.0,3.2,10.0,480.0,509.93,416.09
2016,2,1,14,45,879.5,66.5,3.0,10.0,444.5,462.38,374.54
2016,2,1,15,0,861.0,64.0,2.8,10.0,409.0,414.28,331.6
2016,2,1,15,15,834.0,61.0,2.35,9.5,368.0,361.91,284.52
2016,2,1,15,30,807.0,58.0,1.9,9.0,327.0,310.29,237.18
2016,2,1,15,45,768.0,54.5,1.5,8.5,282.0,256.11,187.63
2016,2,1,16,0,729.0,51.0,1.1,8.0,237.0,204.53,140.51
2016,2,1,16,15,669.0,45.5,1.1,7.5,191.0,150.59,94.09
2016,2,1,16,30,609.0,40.0,1.1,7.0,145.0,102.21,55.66
2016,2,1,16,45,512.0,32.0,1.1,7.0,101.5,55.34,25.43
2016,2,1,17,0,415.0,24.0,1.1,7.0,58.0,19.91,10.0
2016,2,1,17,15,207.5,12.0,1.15,6.5,29.0,11.8,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.0,1.6,5.0,12.0,11.8,0.0
2016,2,2,7,30,0.0,24.0,1.7,5.0,24.0,26.67,0.0
2016,2,2,7,45,169.5,36.0,1.85,5.5,59.5,115.47,82.62
2016,2,2,8,0,339.0,48.0,2.0,6.0,95.0,199.67,158.51
2016,2,2,8,15,419.0,58.0,2.05,6.0,137.5,259.37,212.85
2016,2,2,8,30,499.0,68.0,2.1,6.0,180.0,325.38,271.69
2016,2,2,8,45,559.5,74.0,2.15,6.0,224.0,382.33,321.98
2016,2,2,9,0,620.0,80.0,2.2,6.0,268.0,442.06,373.32
2016,2,2,9,15,656.5,85.0,2.2,6.0,309.0,489.19,412.99
2016,2,2,9,30,693.0,90.0,2.2,6.0,350.0,536.55,451.83
2016,2,2,9,45,346.5,112.5,2.25,6.5,242.5,357.65,303.13
2016,2,2,10,0,0.0,135.0,2.3,7.0,135.0,134.51,109.98
2016,2,2,10,15,124.0,174.0,2.2,7.0,235.0,273.99,230.27
2016,2,2,10,30,248.0,213.0,2.1,7.0,335.0,413.53,345.06
2016,2,2,10,45,128.5,199.0,2.05,7.0,262.5,306.61,255.06
2016,2,2,11,0,9.0,185.0,2.0,7.0,190.0,191.21,156.83
2016,2,2,11,15,59.5,221.0,1.9,7.0,254.0,273.08,225.86
2016,2,2,11,30,110.0,257.0,1.8,7.0,318.0,348.92,287.68
2016,2,2,11,45,75.5,248.5,1.7,7.5,291.0,312.93,256.61
2016,2,2,12,0,41.0,240.0,1.6,8.0,264.0,277.21,226.31
2016,2,2,12,15,40.0,241.5,1.4,8.0,265.0,276.81,225.75
2016,2,2,12,30,39.0,243.0,1.2,8.0,266.0,276.33,224.97
2016,2,2,12,45,41.0,241.0,1.0,8.5,265.0,274.09,222.46
2016,2,2,13,0,43.0,239.0,0.8,9.0,264.0,271.7,219.83
2016,2,2,13,15,42.5,233.5,0.9,9.0,257.5,263.82,213.86
2016,2,2,13,30,42.0,228.0,1.0,9.0,251.0,255.91,207.87
2016,2,2,13,45,41.0,219.5,1.15,9.0,241.5,244.56,199.13
2016,2,2,14,0,40.0,211.0,1.3,9.0,232.0,233.24,190.34
2016,2,2,14,15,427.5,148.5,1.45,9.0,347.5,381.37,313.83
2016,2,2,14,30,815.0,86.0,1.6,9.0,463.0,490.83,398.91
2016,2,2,14,45,796.0,83.0,1.75,9.0,428.5,445.32,359.74
2016,2,2,15,0,777.0,80.0,1.9,9.0,394.0,399.44,320.16
2016,2,2,15,15,748.0,76.0,1.85,8.5,354.5,348.84,275.82
2016,2,2,15,30,719.0,72.0,1.8,8.0,315.0,298.71,230.85
2016,2,2,15,45,658.5,70.5,1.75,8.0,270.0,244.66,182.51
2016,2,2,16,0,598.0,69.0,1.7,8.0,225.0,195.48,138.72
2016,2,2,16,15,534.0,61.5,1.65,7.5,180.5,145.24,95.82
2016,2,2,16,30,470.0,54.0,1.6,7.0,136.0,101.19,60.78
2016,2,2,16,45,369.0,43.0,1.55,6.5,95.5,58.22,31.99
2016,2,2,17,0,268.0,32.0,1.5,6.0,55.0,26.04,15.42
2016,2,2,17,15,134.0,16.0,1.5,5.5,27.5,15.73,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,103.0,9.0,0.5,2.0,14.0,34.06,0.0
2016,2,3,7,30,206.0,18.0,0.5,2.0,28.0,89.45,0.0
2016,2,3,7,45,323.5,29.5,0.55,2.5,65.5,159.91,116.75
2016,2,3,8,0,441.0,41.0,0.6,3.0,103.0,232.12,184.94
2016,2,3,8,15,515.5,48.5,0.75,3.0,146.5,291.58,239.6
2016,2,3,8,30,590.0,56.0,0.9,3.0,190.0,356.2,297.47
2016,2,3,8,45,634.5,62.0,1.05,3.5,233.5,408.36,343.36
2016,2,3,9,0,679.0,68.0,1.2,4.0,277.0,462.15,389.18
2016,2,3,9,15,712.0,72.5,1.3,4.5,318.0,508.66,427.59
2016,2,3,9,30,745.0,77.0,1.4,5.0,359.0,552.52,462.92
2016,2,3,9,45,761.0,82.0,1.5,6.0,394.5,588.36,490.04
2016,2,3,10,0,777.0,87.0,1.6,7.0,430.0,622.45,515.12
2016,2,3,10,15,794.5,89.5,1.65,7.5,461.0,652.8,537.43
2016,2,3,10,30,812.0,92.0,1.7,8.0,492.0,680.98,557.33
2016,2,3,10,45,826.5,92.5,1.75,9.0,517.5,702.39,570.59
2016,2,3,11,0,841.0,93.0,1.8,10.0,543.0,721.12,581.82
2016,2,3,11,15,849.5,94.0,1.75,10.0,560.5,733.18,589.43
2016,2,3,11,30,858.0,95.0,1.7,10.0,578.0,742.15,594.91
2016,2,3,11,45,643.5,160.5,1.7,10.5,526.0,657.72,528.7
2016,2,3,12,0,429.0,226.0,1.7,11.0,474.0,564.97,454.05
2016,2,3,12,15,650.0,161.5,1.65,11.0,539.0,652.59,524.58
2016,2,3,12,30,871.0,97.0,1.6,11.0,604.0,728.38,581.86
2016,2,3,12,45,506.0,181.5,1.6,11.5,475.5,550.73,442.73
2016,2,3,13,0,141.0,266.0,1.6,12.0,347.0,371.92,298.31
2016,2,3,13,15,111.5,255.5,1.5,12.0,319.0,331.9,267.28
2016,2,3,13,30,82.0,245.0,1.4,12.0,291.0,298.7,240.59
2016,2,3,13,45,47.5,215.0,1.35,12.0,241.5,243.81,196.51
2016,2,3,14,0,13.0,185.0,1.3,12.0,192.0,188.46,151.6
2016,2,3,14,15,16.5,181.0,1.2,12.0,189.0,185.65,149.69
2016,2,3,14,30,20.0,177.0,1.1,12.0,186.0,182.52,147.3
2016,2,3,14,45,39.5,173.0,1.0,12.0,189.5,188.13,152.03
2016,2,3,15,0,59.0,169.0,0.9,12.0,193.0,189.73,153.17
2016,2,3,15,15,53.0,153.5,0.85,11.5,173.5,168.87,136.2
2016,2,3,15,30,47.0,138.0,0.8,11.0,154.0,148.57,119.58
2016,2,3,15,45,41.0,120.0,0.75,10.5,132.5,126.49,101.26
2016,2,3,16,0,35.0,102.0,0.7,10.0,111.0,105.11,83.29
2016,2,3,16,15,26.0,83.5,0.75,9.5,89.5,83.51,65.08
2016,2,3,16,30,17.0,65.0,0.8,9.0,68.0,63.05,47.69
2016,2,3,16,45,8.5,46.5,0.85,9.0,48.0,44.37,31.55
2016,2,3,17,0,0.0,28.0,0.9,9.0,28.0,26.56,16.07
2016,2,3,17,15,0.0,14.0,0.9,8.5,14.0,13.52,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,3.0,15.5,15.24,0.0
2016,2,4,7,30,0.0,31.0,2.5,3.0,31.0,37.0,0.0
2016,2,4,7,45,243.5,35.0,2.75,3.5,70.0,139.38,103.36
2016,2,4,8,0,487.0,39.0,3.0,4.0,109.0,248.78,200.12
2016,2,4,8,15,559.5,46.0,2.95,4.5,154.0,308.93,255.89
2016,2,4,8,30,632.0,53.0,2.9,5.0,199.0,374.05,314.45
2016,2,4,8,45,675.5,58.5,2.9,5.5,243.0,424.17,359.1
2016,2,4,9,0,719.0,64.0,2.9,6.0,287.0,478.66,405.7
2016,2,4,9,15,750.5,67.5,2.85,6.0,329.0,524.84,444.72
2016,2,4,9,30,782.0,71.0,2.8,6.0,371.0,570.67,482.34
2016,2,4,9,45,578.0,120.0,2.8,6.5,353.0,519.25,437.65
2016,2,4,10,0,374.0,169.0,2.8,7.0,335.0,441.36,371.15
2016,2,4,10,15,607.0,127.5,2.7,7.5,419.5,572.62,479.1
2016,2,4,10,30,840.0,86.0,2.6,8.0,504.0,696.55,575.44
2016,2,4,10,45,850.5,88.0,2.55,8.5,528.5,717.26,587.92
2016,2,4,11,0,861.0,90.0,2.5,9.0,553.0,735.12,599.02
2016,2,4,11,15,612.5,162.5,2.45,9.0,497.0,640.32,523.37
2016,2,4,11,30,364.0,235.0,2.4,9.0,441.0,526.71,430.6
2016,2,4,11,45,363.0,241.0,2.35,9.5,449.0,530.75,433.07
2016,2,4,12,0,362.0,247.0,2.3,10.0,457.0,533.37,433.66
2016,2,4,12,15,628.0,168.0,2.2,10.0,535.0,645.83,524.55
2016,2,4,12,30,894.0,89.0,2.1,10.0,613.0,735.7,593.23
2016,2,4,12,45,891.0,89.0,2.05,10.5,606.5,719.28,578.94
2016,2,4,13,0,888.0,89.0,2.0,11.0,600.0,699.83,563.55
2016,2,4,13,15,882.5,88.0,2.0,11.0,586.0,677.18,546.14
2016,2,4,13,30,877.0,87.0,2.0,11.0,572.0,649.11,524.35
2016,2,4,13,45,867.5,86.0,2.05,11.5,550.5,616.09,497.8
2016,2,4,14,0,858.0,85.0,2.1,12.0,529.0,580.96,469.16
2016,2,4,14,15,709.0,112.5,2.05,12.0,466.5,499.46,403.79
2016,2,4,14,30,560.0,140.0,2.0,12.0,404.0,423.37,342.25
2016,2,4,14,45,560.0,128.5,2.0,12.0,376.0,387.56,312.41
2016,2,4,15,0,560.0,117.0,2.0,12.0,348.0,352.06,281.69
2016,2,4,15,15,533.0,111.0,1.7,11.5,314.0,307.83,243.43
2016,2,4,15,30,506.0,105.0,1.4,11.0,280.0,266.55,207.02
2016,2,4,15,45,484.5,93.5,1.15,10.5,243.0,223.09,168.38
2016,2,4,16,0,463.0,82.0,0.9,10.0,206.0,181.08,130.82
2016,2,4,16,15,510.5,64.5,0.9,9.5,177.5,147.37,97.99
2016,2,4,16,30,558.0,47.0,0.9,9.0,149.0,107.19,61.4
2016,2,4,16,45,466.0,38.0,0.95,8.5,106.5,61.25,30.5
2016,2,4,17,0,374.0,29.0,1.0,8.0,64.0,25.02,15.21
2016,2,4,17,15,187.0,14.5,1.0,7.5,32.0,10.92,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,99.5,10.5,0.95,3.5,15.5,35.09,0.0
2016,2,5,7,30,199.0,21.0,1.1,4.0,31.0,92.61,13.93
2016,2,5,7,45,319.0,33.0,1.25,4.5,70.0,163.55,121.76
2016,2,5,8,0,439.0,45.0,1.4,5.0,109.0,237.93,190.4
2016,2,5,8,15,514.0,53.0,1.5,5.5,154.0,298.76,245.63
2016,2,5,8,30,589.0,61.0,1.6,6.0,199.0,364.73,303.81
2016,2,5,8,45,640.0,66.0,1.7,7.0,244.0,419.48,350.74
2016,2,5,9,0,691.0,71.0,1.8,8.0,289.0,476.26,397.66
2016,2,5,9,15,724.5,75.5,1.9,8.5,331.0,523.78,436.42
2016,2,5,9,30,758.0,80.0,2.0,9.0,373.0,568.51,472.0
2016,2,5,9,45,783.5,82.5,2.1,10.0,410.5,608.22,501.84
2016,2,5,10,0,809.0,85.0,2.2,11.0,448.0,646.58,529.85
2016,2,5,10,15,825.5,87.0,2.2,11.5,480.0,676.54,551.07
2016,2,5,10,30,842.0,89.0,2.2,12.0,512.0,704.18,569.53
2016,2,5,10,45,854.5,90.5,2.2,12.5,537.5,725.86,583.41
2016,2,5,11,0,867.0,92.0,2.2,13.0,563.0,744.71,595.19
2016,2,5,11,15,874.5,93.0,2.15,13.0,580.5,756.32,602.45
2016,2,5,11,30,882.0,94.0,2.1,13.0,598.0,764.74,607.53
2016,2,5,11,45,884.5,95.5,2.1,13.5,608.0,766.75,607.36
2016,2,5,12,0,887.0,97.0,2.1,14.0,618.0,765.44,604.99
2016,2,5,12,15,887.5,97.0,1.95,14.0,619.5,757.7,598.09
2016,2,5,12,30,888.0,97.0,1.8,14.0,621.0,746.69,588.99
2016,2,5,12,45,752.0,131.0,1.7,14.0,572.0,675.44,535.28
2016,2,5,13,0,616.0,165.0,1.6,14.0,523.0,603.07,479.25
2016,2,5,13,15,739.0,131.0,1.55,14.0,550.0,633.04,503.18
2016,2,5,13,30,862.0,97.0,1.5,14.0,577.0,653.37,518.42
2016,2,5,13,45,657.0,143.5,1.45,14.0,502.0,553.1,440.12
2016,2,5,14,0,452.0,190.0,1.4,14.0,427.0,458.63,365.97
2016,2,5,14,15,463.5,176.5,1.5,14.0,407.5,433.36,346.98
2016,2,5,14,30,475.0,163.0,1.6,14.0,388.0,406.08,325.24
2016,2,5,14,45,638.5,119.5,1.75,14.0,399.5,418.08,333.45
2016,2,5,15,0,802.0,76.0,1.9,14.0,411.0,413.43,326.18
2016,2,5,15,15,776.0,73.0,1.7,13.5,371.5,363.46,282.62
2016,2,5,15,30,750.0,70.0,1.5,13.0,332.0,314.25,238.98
2016,2,5,15,45,716.0,65.0,1.35,12.5,288.5,261.96,192.44
2016,2,5,16,0,682.0,60.0,1.2,12.0,245.0,210.87,146.75
2016,2,5,16,15,624.0,54.0,1.2,11.0,199.5,158.09,101.78
2016,2,5,16,30,566.0,48.0,1.2,10.0,154.0,110.7,63.76
2016,2,5,16,45,460.0,40.0,1.2,9.0,110.0,64.09,32.69
2016,2,5,17,0,354.0,32.0,1.2,8.0,66.0,28.79,18.64
2016,2,5,17,15,177.0,16.0,1.2,8.0,33.0,12.16,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,7,15,127.0,10.0,1.6,3.5,17.5,41.72,0.0
2016,2,6,7,30,254.0,20.0,1.8,4.0,35.0,109.27,30.21
2016,2,6,7,45,372.5,30.5,2.05,5.0,75.0,180.24,135.34
2016,2,6,8,0,491.0,41.0,2.3,6.0,115.0,255.18,204.5
2016,2,6,8,15,561.5,47.5,2.2,6.5,159.5,314.61,258.85
2016,2,6,8,30,632.0,54.0,2.1,7.0,204.0,378.8,315.54
2016,2,6,8,45,681.0,58.0,2.05,8.0,249.5,430.51,359.81
2016,2,6,9,0,730.0,62.0,2.0,9.0,295.0,486.89,405.94
2016,2,6,9,15,760.0,65.5,1.95,9.5,336.5,532.81,442.75
2016,2,6,9,30,790.0,69.0,1.9,10.0,378.0,578.28,477.96
2016,2,6,9,45,806.0,73.0,1.9,10.5,414.0,614.51,505.13
2016,2,6,10,0,822.0,77.0,1.9,11.0,450.0,648.88,530.2
2016,2,6,10,15,837.0,79.0,1.85,11.5,481.5,678.14,549.84
2016,2,6,10,30,852.0,81.0,1.8,12.0,513.0,705.02,567.17
2016,2,6,10,45,863.0,82.5,1.8,12.5,537.5,725.85,580.26
2016,2,6,11,0,874.0,84.0,1.8,13.0,562.0,743.78,591.25
2016,2,6,11,15,880.5,85.0,1.95,13.0,579.0,750.57,596.54
2016,2,6,11,30,887.0,86.0,2.1,13.0,596.0,758.47,602.83
2016,2,6,11,45,895.0,84.5,2.3,13.5,606.5,761.42,604.84
2016,2,6,12,0,903.0,83.0,2.5,14.0,617.0,761.06,604.5
2016,2,6,12,15,903.5,83.0,2.55,14.0,618.5,753.51,599.16
2016,2,6,12,30,904.0,83.0,2.6,14.0,620.0,742.66,591.59
2016,2,6,12,45,684.0,151.0,2.65,14.0,555.0,651.69,522.13
2016,2,6,13,0,464.0,219.0,2.7,14.0,490.0,555.37,445.59
2016,2,6,13,15,672.5,151.5,2.7,14.0,534.0,613.17,493.58
2016,2,6,13,30,881.0,84.0,2.7,14.0,578.0,652.52,525.56
2016,2,6,13,45,872.0,83.0,2.7,14.5,557.0,621.69,499.82
2016,2,6,14,0,863.0,82.0,2.7,15.0,536.0,586.61,471.02
2016,2,6,14,15,850.0,80.0,2.55,14.5,507.5,546.34,438.91
2016,2,6,14,30,837.0,78.0,2.4,14.0,479.0,504.63,404.9
2016,2,6,14,45,693.0,100.0,2.3,14.0,416.5,425.65,340.49
2016,2,6,15,0,549.0,122.0,2.2,14.0,354.0,354.52,282.17
2016,2,6,15,15,527.0,114.5,1.9,13.5,320.0,312.45,246.13
2016,2,6,15,30,505.0,107.0,1.6,13.0,286.0,271.35,210.1
2016,2,6,15,45,488.5,94.5,1.35,12.5,249.0,228.16,171.83
2016,2,6,16,0,472.0,82.0,1.1,12.0,212.0,185.93,134.1
2016,2,6,16,15,431.0,70.5,1.1,11.0,173.0,141.52,96.31
2016,2,6,16,30,390.0,59.0,1.1,10.0,134.0,101.0,63.29
2016,2,6,16,45,332.5,45.5,1.1,9.5,97.0,62.25,35.27
2016,2,6,17,0,275.0,32.0,1.1,9.0,60.0,28.81,15.47
2016,2,6,17,15,137.5,16.0,1.1,9.0,30.0,12.01,0.0
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,9.5,2.45,5.5,19.5,51.65,0.0
2016,2,7,7,30,334.0,19.0,2.8,6.0,39.0,130.95,48.89
2016,2,7,7,45,453.0,27.0,3.15,7.0,81.0,201.92,151.75
2016,2,7,8,0,572.0,35.0,3.5,8.0,123.0,278.55,222.55
2016,2,7,8,15,637.5,40.5,3.55,8.5,169.5,338.66,278.07
2016,2,7,8,30,703.0,46.0,3.6,9.0,216.0,402.87,335.4
2016,2,7,8,45,747.0,49.5,3.7,9.5,261.5,457.08,382.96
2016,2,7,9,0,791.0,53.0,3.8,10.0,307.0,512.57,429.95
2016,2,7,9,15,819.0,55.5,3.7,10.5,350.0,554.39,464.21
2016,2,7,9,30,847.0,58.0,3.6,11.0,393.0,599.21,499.57
2016,2,7,9,45,859.5,62.5,3.55,12.0,429.5,635.39,526.09
2016,2,7,10,0,872.0,67.0,3.5,13.0,466.0,669.37,549.38
2016,2,7,10,15,886.5,68.5,3.45,13.0,498.0,698.8,570.36
2016,2,7,10,30,901.0,70.0,3.4,13.0,530.0,725.73,589.29
2016,2,7,10,45,911.5,71.0,3.35,13.5,555.0,746.44,602.36
2016,2,7,11,0,922.0,72.0,3.3,14.0,580.0,764.13,613.16
2016,2,7,11,15,928.0,73.0,3.3,14.5,597.5,775.3,619.41
2016,2,7,11,30,934.0,74.0,3.3,15.0,615.0,783.1,623.32
2016,2,7,11,45,937.0,74.5,3.35,15.5,625.0,784.66,623.07
2016,2,7,12,0,940.0,75.0,3.4,16.0,635.0,782.75,620.46
2016,2,7,12,15,940.0,75.0,3.4,16.0,636.5,774.6,614.37
2016,2,7,12,30,940.0,75.0,3.4,16.0,638.0,763.03,605.95
2016,2,7,12,45,939.0,74.0,3.4,16.5,631.5,746.28,592.75
2016,2,7,13,0,938.0,73.0,3.4,17.0,625.0,726.27,577.31
2016,2,7,13,15,932.5,72.0,3.3,17.0,610.5,700.1,558.06
2016,2,7,13,30,927.0,71.0,3.2,17.0,596.0,671.08,535.66
2016,2,7,13,45,918.5,70.0,3.15,17.0,574.0,637.52,509.34
2016,2,7,14,0,910.0,69.0,3.1,17.0,552.0,601.63,480.76
2016,2,7,14,15,897.5,68.0,2.9,17.0,523.5,561.41,447.82
2016,2,7,14,30,885.0,67.0,2.7,17.0,495.0,519.55,412.97
2016,2,7,14,45,867.5,65.0,2.55,17.0,459.5,472.93,373.82
2016,2,7,15,0,850.0,63.0,2.4,17.0,424.0,425.59,333.18
2016,2,7,15,15,826.0,60.5,2.05,16.5,384.0,374.6,288.96
2016,2,7,15,30,802.0,58.0,1.7,16.0,344.0,324.05,244.12
2016,2,7,15,45,766.5,54.5,1.35,16.0,300.0,270.06,195.74
2016,2,7,16,0,731.0,51.0,1.0,16.0,256.0,218.33,149.26
2016,2,7,16,15,678.0,46.5,1.05,15.0,210.0,165.12,104.08
2016,2,7,16,30,625.0,42.0,1.1,14.0,164.0,116.71,65.15
2016,2,7,16,45,535.5,35.5,1.15,13.5,119.5,68.98,32.86
2016,2,7,17,0,446.0,29.0,1.2,13.0,75.0,30.82,14.73
2016,2,7,17,15,223.0,14.5,1.2,12.5,37.5,10.57,0.0
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.0,11.0,1.35,9.0,20.0,46.6,0.0
2016,2,8,7,30,280.0,22.0,1.4,10.0,40.0,122.04,53.91
2016,2,8,7,45,397.5,32.0,1.5,11.0,81.5,192.59,143.51
2016,2,8,8,0,515.0,42.0,1.6,12.0,123.0,268.57,211.0
2016,2,8,8,15,585.5,48.5,1.7,12.5,169.0,329.57,265.24
2016,2,8,8,30,656.0,55.0,1.8,13.0,215.0,395.3,321.8
2016,2,8,8,45,698.5,59.5,1.95,13.5,260.5,445.58,364.71
2016,2,8,9,0,741.0,64.0,2.1,14.0,306.0,499.94,409.37
2016,2,8,9,15,771.5,67.5,2.1,14.5,348.5,546.83,446.29
2016,2,8,9,30,802.0,71.0,2.1,15.0,391.0,593.27,481.68
2016,2,8,9,45,828.0,72.5,2.1,15.5,429.5,633.65,511.51
2016,2,8,10,0,854.0,74.0,2.1,16.0,468.0,672.6,539.18
2016,2,8,10,15,868.5,75.5,2.1,16.5,500.0,701.78,558.27
2016,2,8,10,30,883.0,77.0,2.1,17.0,532.0,724.13,572.24
2016,2,8,10,45,891.5,79.0,2.15,17.5,556.5,744.3,584.96
2016,2,8,11,0,900.0,81.0,2.2,18.0,581.0,761.45,595.51
2016,2,8,11,15,906.5,82.0,2.2,18.0,598.5,772.82,602.77
2016,2,8,11,30,913.0,83.0,2.2,18.0,616.0,780.9,607.85
2016,2,8,11,45,915.5,84.0,2.2,18.0,626.0,782.62,608.58
2016,2,8,12,0,918.0,85.0,2.2,18.0,636.0,780.93,607.08
2016,2,8,12,15,918.5,85.0,2.15,18.0,637.5,773.25,601.13
2016,2,8,12,30,919.0,85.0,2.1,18.0,639.0,762.22,592.98
2016,2,8,12,45,926.0,81.0,2.05,18.5,634.5,748.11,581.71
2016,2,8,13,0,933.0,77.0,2.0,19.0,630.0,730.55,568.13
2016,2,8,13,15,928.0,76.5,1.9,19.0,616.0,705.29,549.89
2016,2,8,13,30,923.0,76.0,1.8,19.0,602.0,677.16,528.63
2016,2,8,13,45,913.5,75.5,1.75,19.0,580.5,643.55,503.03
2016,2,8,14,0,904.0,75.0,1.7,19.0,559.0,607.65,475.32
2016,2,8,14,15,892.0,73.5,1.55,19.0,530.0,567.26,443.16
2016,2,8,14,30,880.0,72.0,1.4,19.0,501.0,525.21,409.11
2016,2,8,14,45,861.5,70.0,1.3,19.0,466.0,478.18,370.83
2016,2,8,15,0,843.0,68.0,1.2,19.0,431.0,430.57,331.17
2016,2,8,15,15,818.5,65.5,1.1,18.5,390.5,379.5,288.47
2016,2,8,15,30,794.0,63.0,1.0,18.0,350.0,328.96,245.05
2016,2,8,15,45,758.5,59.5,0.9,17.5,305.5,275.15,198.41
2016,2,8,16,0,723.0,56.0,0.8,17.0,261.0,223.63,153.25
2016,2,8,16,15,669.0,51.0,0.85,16.0,214.5,169.92,108.03
2016,2,8,16,30,615.0,46.0,0.9,15.0,168.0,121.17,68.95
2016,2,8,16,45,526.0,38.5,1.0,14.5,123.0,71.23,34.59
2016,2,8,17,0,437.0,31.0,1.1,14.0,78.0,32.0,15.0
2016,2,8,17,15,218.5,15.5,1.1,13.5,39.0,11.33,0.0
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,15,156.5,11.0,1.55,8.0,22.0,51.22,0.0
2016,2,9,7,30,313.0,22.0,1.7,9.0,44.0,133.75,67.86
2016,2,9,7,45,427.5,31.5,1.9,10.0,86.0,203.71,153.5
2016,2,9,8,0,542.0,41.0,2.1,11.0,128.0,279.7,221.49
2016,2,9,8,15,610.0,47.5,2.2,11.5,175.0,338.02,274.11
2016,2,9,8,30,678.0,54.0,2.3,12.0,222.0,404.1,331.45
2016,2,9,8,45,721.0,58.5,2.4,12.5,268.5,458.54,377.78
2016,2,9,9,0,764.0,63.0,2.5,13.0,315.0,514.17,423.5
2016,2,9,9,15,793.5,66.0,2.5,13.5,358.0,560.78,460.43
2016,2,9,9,30,823.0,69.0,2.5,14.0,401.0,606.83,495.75
2016,2,9,9,45,845.0,71.5,2.5,14.5,439.5,646.45,525.15
2016,2,9,10,0,867.0,74.0,2.5,15.0,478.0,684.39,551.98
2016,2,9,10,15,767.0,100.0,2.45,15.5,475.0,664.17,534.01
2016,2,9,10,30,667.0,126.0,2.4,16.0,472.0,634.51,508.73
2016,2,9,10,45,659.0,136.0,2.35,16.5,491.0,648.24,517.21
2016,2,9,11,0,651.0,146.0,2.3,17.0,510.0,659.15,523.13
2016,2,9,11,15,560.5,183.5,2.15,17.0,503.5,631.98,499.66
2016,2,9,11,30,470.0,221.0,2.0,17.0,497.0,604.89,476.38
2016,2,9,11,45,528.5,203.5,1.9,17.5,518.5,628.22,493.31
2016,2,9,12,0,587.0,186.0,1.8,18.0,540.0,649.22,507.82
2016,2,9,12,15,762.0,134.0,1.65,18.5,595.5,720.0,559.34
2016,2,9,12,30,937.0,82.0,1.5,19.0,651.0,775.36,595.12
2016,2,9,12,45,935.0,81.0,1.4,19.5,644.5,757.87,580.35
2016,2,9,13,0,933.0,80.0,1.3,20.0,638.0,737.16,564.27
2016,2,9,13,15,927.0,79.5,1.2,20.0,623.5,711.17,545.69
2016,2,9,13,30,921.0,79.0,1.1,20.0,609.0,682.35,524.27
2016,2,9,13,45,909.0,79.0,1.0,20.0,586.0,647.69,497.94
2016,2,9,14,0,897.0,79.0,0.9,20.0,563.0,610.9,469.71
2016,2,9,14,15,689.5,124.0,0.9,19.5,484.5,512.6,396.58
2016,2,9,14,30,482.0,169.0,0.9,19.0,406.0,421.94,328.16
2016,2,9,14,45,440.0,164.0,0.9,19.0,368.5,375.61,292.45
2016,2,9,15,0,398.0,159.0,0.9,19.0,331.0,331.7,257.65
2016,2,9,15,15,303.0,154.5,0.9,18.0,278.5,269.17,209.28
2016,2,9,15,30,208.0,150.0,0.9,17.0,226.0,215.83,167.92
2016,2,9,15,45,193.0,133.5,0.9,16.5,197.0,184.07,141.84
2016,2,9,16,0,178.0,117.0,0.9,16.0,168.0,153.61,116.42
2016,2,9,16,15,162.0,98.0,0.95,15.0,138.5,122.1,90.3
2016,2,9,16,30,146.0,79.0,1.0,14.0,109.0,91.7,65.27
2016,2,9,16,45,121.0,59.5,1.05,13.5,80.0,62.27,42.03
2016,2,9,17,0,96.0,40.0,1.1,13.0,51.0,35.89,22.29
2016,2,9,17,15,48.0,20.0,1.1,12.5,25.5,16.92,4.06
2016,2,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,13.5,12.5,1.0,8.5,13.5,15.81,0.0
2016,2,10,7,30,27.0,25.0,1.0,9.0,27.0,39.65,19.47
2016,2,10,7,45,58.5,43.5,1.0,9.5,52.0,75.02,55.73
2016,2,10,8,0,90.0,62.0,1.0,10.0,77.0,110.7,87.44
2016,2,10,8,15,105.5,81.5,1.05,10.5,104.5,142.91,115.87
2016,2,10,8,30,121.0,101.0,1.1,11.0,132.0,176.0,144.48
2016,2,10,8,45,132.5,119.0,1.2,11.5,159.0,205.94,169.85
2016,2,10,9,0,144.0,137.0,1.3,12.0,186.0,236.38,195.05
2016,2,10,9,15,105.5,153.0,1.3,12.5,191.5,234.78,192.68
2016,2,10,9,30,67.0,169.0,1.3,13.0,197.0,222.97,181.78
2016,2,10,9,45,198.0,179.0,1.35,13.5,270.5,328.11,268.46
2016,2,10,10,0,329.0,189.0,1.4,14.0,344.0,440.39,357.21
2016,2,10,10,15,411.0,184.5,1.4,14.0,391.5,506.92,408.31
2016,2,10,10,30,493.0,180.0,1.4,14.0,439.0,567.39,454.32
2016,2,10,10,45,685.0,134.5,1.4,14.5,511.5,668.1,530.51
2016,2,10,11,0,877.0,89.0,1.4,15.0,584.0,764.22,597.66
2016,2,10,11,15,883.5,90.0,1.4,15.0,601.5,775.38,603.76
2016,2,10,11,30,890.0,91.0,1.4,15.0,619.0,779.09,605.67
2016,2,10,11,45,893.5,91.5,1.4,15.5,628.5,780.99,605.43
2016,2,10,12,0,897.0,92.0,1.4,16.0,638.0,779.57,603.0
2016,2,10,12,15,697.0,156.5,1.4,16.0,582.0,698.65,544.45
2016,2,10,12,30,497.0,221.0,1.4,16.0,526.0,607.87,475.26
2016,2,10,12,45,504.5,216.0,1.45,16.5,522.5,598.47,468.68
2016,2,10,13,0,512.0,211.0,1.5,17.0,519.0,587.02,459.76
2016,2,10,13,15,699.5,150.0,1.55,17.0,561.0,639.39,501.51
2016,2,10,13,30,887.0,89.0,1.6,17.0,603.0,674.16,529.09
2016,2,10,13,45,881.5,86.5,1.7,17.0,582.0,641.73,504.87
2016,2,10,14,0,876.0,84.0,1.8,17.0,561.0,608.32,479.83
2016,2,10,14,15,864.0,82.5,1.8,17.0,532.0,568.33,448.63
2016,2,10,14,30,852.0,81.0,1.8,17.0,503.0,526.76,415.47
2016,2,10,14,45,747.5,93.0,1.8,17.0,445.0,453.5,357.34
2016,2,10,15,0,643.0,105.0,1.8,17.0,387.0,386.8,303.58
2016,2,10,15,15,579.5,106.5,1.6,16.5,343.0,332.89,259.11
2016,2,10,15,30,516.0,108.0,1.4,16.0,299.0,282.31,216.82
2016,2,10,15,45,482.0,100.5,1.2,15.5,261.5,238.0,178.72
2016,2,10,16,0,448.0,93.0,1.0,15.0,224.0,196.31,142.6
2016,2,10,16,15,411.0,80.5,1.0,14.0,185.0,152.23,105.41
2016,2,10,16,30,374.0,68.0,1.0,13.0,146.0,111.67,72.22
2016,2,10,16,45,317.0,53.5,1.05,12.5,108.0,71.47,42.44
2016,2,10,17,0,260.0,39.0,1.1,12.0,70.0,37.42,21.07
2016,2,10,17,15,130.0,25.0,1.1,12.0,40.5,19.49,6.82
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,49.0,13.0,0.75,9.5,16.5,25.68,0.0
2016,2,11,7,30,98.0,26.0,0.8,10.0,33.0,67.9,38.91
2016,2,11,7,45,141.0,44.0,0.85,10.5,63.0,110.51,83.62
2016,2,11,8,0,184.0,62.0,0.9,11.0,93.0,154.47,122.76
2016,2,11,8,15,207.5,80.0,0.9,11.5,125.5,192.97,156.71
2016,2,11,8,30,231.0,98.0,0.9,12.0,158.0,232.93,190.98
2016,2,11,8,45,247.5,114.5,0.95,12.5,189.0,268.59,220.85
2016,2,11,9,0,264.0,131.0,1.0,13.0,220.0,304.82,250.34
2016,2,11,9,15,328.0,139.5,1.0,13.5,265.0,360.57,295.08
2016,2,11,9,30,392.0,148.0,1.0,14.0,310.0,428.0,347.46
2016,2,11,9,45,536.5,127.5,1.0,14.5,370.0,510.41,411.49
2016,2,11,10,0,681.0,107.0,1.0,15.0,430.0,603.09,480.87
2016,2,11,10,15,556.5,152.5,1.0,15.0,428.0,575.65,456.86
2016,2,11,10,30,432.0,198.0,1.0,15.0,426.0,544.65,430.95
2016,2,11,10,45,644.5,147.0,1.0,15.5,504.5,654.26,514.3
2016,2,11,11,0,857.0,96.0,1.0,16.0,583.0,760.32,588.07
2016,2,11,11,15,554.0,185.0,1.05,16.0,503.5,632.71,492.98
2016,2,11,11,30,251.0,274.0,1.1,16.0,424.0,484.22,378.73
2016,2,11,11,45,246.0,281.0,1.15,16.0,430.0,486.36,381.36
2016,2,11,12,0,241.0,288.0,1.2,16.0,436.0,487.56,382.03
2016,2,11,12,15,251.0,286.0,1.2,16.0,440.5,489.28,383.36
2016,2,11,12,30,261.0,284.0,1.2,16.0,445.0,496.66,388.78
2016,2,11,12,45,334.0,265.0,1.3,16.0,469.0,523.0,410.39
2016,2,11,13,0,407.0,246.0,1.4,16.0,493.0,545.92,429.07
2016,2,11,13,15,399.5,241.5,1.4,16.0,479.5,525.27,413.3
2016,2,11,13,30,392.0,237.0,1.4,16.0,466.0,503.66,397.06
2016,2,11,13,45,421.5,220.5,1.45,16.5,458.5,496.29,391.4
2016,2,11,14,0,451.0,204.0,1.5,17.0,451.0,481.31,379.73
2016,2,11,14,15,508.0,177.0,1.4,17.0,442.0,467.88,369.29
2016,2,11,14,30,565.0,150.0,1.3,17.0,433.0,449.06,354.05
2016,2,11,14,45,490.5,154.5,1.25,17.0,388.0,393.14,309.49
2016,2,11,15,0,416.0,159.0,1.2,17.0,343.0,342.03,268.52
2016,2,11,15,15,524.0,129.5,1.1,16.5,340.0,334.32,259.95
2016,2,11,15,30,632.0,100.0,1.0,16.0,337.0,316.98,241.52
2016,2,11,15,45,591.5,93.5,0.9,15.5,293.5,265.81,197.74
2016,2,11,16,0,551.0,87.0,0.8,15.0,250.0,217.78,156.39
2016,2,11,16,15,493.0,78.0,0.85,14.5,205.5,167.51,114.44
2016,2,11,16,30,435.0,69.0,0.9,14.0,161.0,121.89,77.74
2016,2,11,16,45,351.0,56.5,0.95,14.0,118.5,77.79,45.98
2016,2,11,17,0,267.0,44.0,1.0,14.0,76.0,42.65,24.73
2016,2,11,17,15,133.5,27.5,1.0,14.0,43.5,21.5,9.07
2016,2,11,17,30,0.0,11.0,1.0,14.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
