Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,702.0,52.0,2.6,9.5,237.0,415.68,344.94
2016,2,22,8,30,754.0,57.0,2.8,10.0,287.0,478.91,399.13
2016,2,22,8,45,785.5,61.5,3.0,11.0,334.5,532.11,442.75
2016,2,22,9,0,817.0,66.0,3.2,12.0,382.0,585.5,484.99
2016,2,22,9,15,841.5,69.0,3.35,12.5,426.5,632.45,521.67
2016,2,22,9,30,866.0,72.0,3.5,13.0,471.0,678.35,556.16
2016,2,22,9,45,882.0,74.5,3.65,13.5,510.0,711.92,579.61
2016,2,22,10,0,898.0,77.0,3.8,14.0,549.0,747.62,604.47
2016,2,22,10,15,910.5,79.0,3.8,14.0,582.0,777.75,625.46
2016,2,22,10,30,923.0,81.0,3.8,14.0,615.0,805.12,644.34
2016,2,22,10,45,931.0,82.5,3.85,14.5,640.5,825.44,657.06
2016,2,22,11,0,939.0,84.0,3.9,15.0,666.0,842.52,667.47
2016,2,22,11,15,945.0,85.0,3.95,15.0,684.5,854.07,675.21
2016,2,22,11,30,951.0,86.0,4.0,15.0,703.0,862.11,680.59
2016,2,22,11,45,954.0,86.5,4.05,15.5,713.0,863.61,680.13
2016,2,22,12,0,957.0,87.0,4.1,16.0,723.0,861.49,677.27
2016,2,22,12,15,957.5,87.0,4.1,16.0,725.0,853.23,671.19
2016,2,22,12,30,958.0,87.0,4.1,16.0,727.0,841.4,662.7
2016,2,22,12,45,956.0,87.0,4.15,16.5,720.5,824.15,649.43
2016,2,22,13,0,954.0,87.0,4.2,17.0,714.0,803.53,633.85
2016,2,22,13,15,950.0,86.5,4.15,17.0,699.5,777.67,615.32
2016,2,22,13,30,946.0,86.0,4.1,17.0,685.0,748.77,594.6
2016,2,22,13,45,939.5,85.0,4.1,17.0,663.0,714.78,570.08
2016,2,22,14,0,933.0,84.0,4.1,17.0,641.0,678.21,541.79
2016,2,22,14,15,923.0,82.5,3.95,16.5,611.5,636.66,509.69
2016,2,22,14,30,913.0,81.0,3.8,16.0,582.0,593.18,475.34
2016,2,22,14,45,898.5,79.0,3.65,16.0,546.0,545.18,435.77
2016,2,22,15,0,884.0,77.0,3.5,16.0,510.0,496.08,394.37
2016,2,22,15,15,705.0,101.5,3.15,15.5,428.0,401.93,317.91
2016,2,22,15,30,526.0,126.0,2.8,15.0,346.0,321.61,252.57
2016,2,22,15,45,505.0,115.5,2.45,15.0,308.0,276.38,212.99
2016,2,22,16,0,484.0,105.0,2.1,15.0,270.0,232.52,174.03
2016,2,22,16,15,459.5,92.0,1.95,14.0,229.5,187.13,134.61
2016,2,22,16,30,435.0,79.0,1.8,13.0,189.0,143.94,97.5
2016,2,22,16,45,382.5,66.5,1.7,12.0,148.5,100.5,63.26
2016,2,22,17,0,330.0,54.0,1.6,11.0,108.0,62.68,37.19
2016,2,22,17,15,254.5,38.5,1.6,10.5,71.5,29.55,19.88
2016,2,22,17,30,179.0,23.0,1.6,10.0,35.0,17.93,4.5
2016,2,22,17,45,89.5,11.5,1.6,9.5,17.5,11.3,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,6,45,79.0,6.0,1.4,4.5,8.0,0.0,0.0
2016,2,23,7,0,158.0,12.0,1.5,5.0,16.0,51.51,0.0
2016,2,23,7,15,314.0,24.0,1.6,5.5,55.5,136.12,83.1
2016,2,23,7,30,470.0,36.0,1.7,6.0,95.0,222.16,171.58
2016,2,23,7,45,556.0,44.0,1.8,6.5,144.0,288.66,233.05
2016,2,23,8,0,642.0,52.0,1.9,7.0,193.0,362.47,298.89
2016,2,23,8,15,643.5,61.5,1.75,7.5,231.5,402.91,335.38
2016,2,23,8,30,645.0,71.0,1.6,8.0,270.0,441.92,368.66
2016,2,23,8,45,698.5,68.5,1.45,8.5,315.5,492.94,410.18
2016,2,23,9,0,752.0,66.0,1.3,9.0,361.0,548.71,453.45
2016,2,23,9,15,812.0,71.5,1.3,9.5,422.0,619.46,507.09
2016,2,23,9,30,872.0,77.0,1.3,10.0,483.0,691.58,559.3
2016,2,23,9,45,890.5,79.0,1.35,10.5,522.5,730.95,585.52
2016,2,23,10,0,909.0,81.0,1.4,11.0,562.0,763.75,606.96
2016,2,23,10,15,921.0,82.5,1.4,11.5,595.0,793.17,625.27
2016,2,23,10,30,933.0,84.0,1.4,12.0,628.0,819.79,641.45
2016,2,23,10,45,941.5,85.0,1.45,13.0,654.0,840.07,652.55
2016,2,23,11,0,950.0,86.0,1.5,14.0,680.0,857.09,661.43
2016,2,23,11,15,955.0,87.0,1.45,14.5,698.0,867.89,666.06
2016,2,23,11,30,960.0,88.0,1.4,15.0,716.0,875.14,668.39
2016,2,23,11,45,961.5,89.0,1.35,15.5,725.5,875.94,666.48
2016,2,23,12,0,963.0,90.0,1.3,16.0,735.0,873.09,662.33
2016,2,23,12,15,963.0,90.0,1.25,16.0,736.5,864.33,655.59
2016,2,23,12,30,963.0,90.0,1.2,16.0,738.0,851.98,646.64
2016,2,23,12,45,956.0,92.0,1.15,16.5,730.0,832.9,632.1
2016,2,23,13,0,949.0,94.0,1.1,17.0,722.0,810.59,615.59
2016,2,23,13,15,944.0,93.0,1.1,17.0,706.5,783.48,597.72
2016,2,23,13,30,939.0,92.0,1.1,17.0,691.0,753.39,577.8
2016,2,23,13,45,928.5,92.0,1.1,17.0,667.5,717.87,553.71
2016,2,23,14,0,918.0,92.0,1.1,17.0,644.0,680.02,526.26
2016,2,23,14,15,907.0,90.0,1.05,17.0,614.0,637.74,494.57
2016,2,23,14,30,896.0,88.0,1.0,17.0,584.0,594.36,461.37
2016,2,23,14,45,879.5,86.0,0.95,17.0,547.0,545.51,423.32
2016,2,23,15,0,863.0,84.0,0.9,17.0,510.0,495.84,383.65
2016,2,23,15,15,841.0,81.0,0.85,16.5,467.5,442.28,340.58
2016,2,23,15,30,819.0,78.0,0.8,16.0,425.0,389.01,296.33
2016,2,23,15,45,787.5,74.0,0.8,16.0,378.0,332.23,247.91
2016,2,23,16,0,756.0,70.0,0.8,16.0,331.0,277.34,200.02
2016,2,23,16,15,710.5,65.0,0.85,15.0,281.5,220.6,151.47
2016,2,23,16,30,665.0,60.0,0.9,14.0,232.0,166.29,105.53
2016,2,23,16,45,589.0,53.0,1.0,13.5,181.5,112.48,63.88
2016,2,23,17,0,513.0,46.0,1.1,13.0,131.0,66.82,34.31
2016,2,23,17,15,392.0,35.5,1.1,12.5,87.0,27.18,17.79
2016,2,23,17,30,271.0,25.0,1.1,12.0,43.0,20.04,6.94
2016,2,23,17,45,135.5,12.5,1.1,12.0,21.5,12.29,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,55.5,6.5,0.3,8.0,8.0,0.0,0.0
2016,2,24,7,0,111.0,13.0,0.3,8.0,16.0,41.05,0.0
2016,2,24,7,15,247.5,26.5,0.35,8.5,53.0,120.66,76.94
2016,2,24,7,30,384.0,40.0,0.4,9.0,90.0,197.47,151.0
2016,2,24,7,45,469.0,49.5,0.45,9.5,136.5,261.6,207.86
2016,2,24,8,0,554.0,59.0,0.5,10.0,183.0,333.04,269.19
2016,2,24,8,15,608.5,65.5,0.55,10.0,231.5,392.51,320.0
2016,2,24,8,30,663.0,72.0,0.6,10.0,280.0,455.23,371.77
2016,2,24,8,45,705.0,76.0,0.7,10.5,328.0,510.49,415.87
2016,2,24,9,0,747.0,80.0,0.8,11.0,376.0,564.44,457.74
2016,2,24,9,15,773.0,83.5,0.85,11.5,419.5,610.84,492.18
2016,2,24,9,30,799.0,87.0,0.9,12.0,463.0,656.44,525.13
2016,2,24,9,45,823.0,88.0,0.95,13.0,502.5,696.66,551.24
2016,2,24,10,0,847.0,89.0,1.0,14.0,542.0,735.29,575.65
2016,2,24,10,15,860.0,91.0,0.95,14.5,574.0,764.81,593.03
2016,2,24,10,30,873.0,93.0,0.9,15.0,606.0,791.72,608.42
2016,2,24,10,45,883.5,94.0,0.85,16.0,631.5,807.99,615.21
2016,2,24,11,0,894.0,95.0,0.8,17.0,657.0,825.96,623.21
2016,2,24,11,15,899.5,96.0,0.75,17.0,674.5,836.72,628.63
2016,2,24,11,30,905.0,97.0,0.7,17.0,692.0,844.14,631.99
2016,2,24,11,45,907.0,98.0,0.65,17.5,701.5,845.3,630.16
2016,2,24,12,0,909.0,99.0,0.6,18.0,711.0,843.01,626.27
2016,2,24,12,15,909.0,99.0,0.65,18.0,713.0,834.59,621.51
2016,2,24,12,30,909.0,99.0,0.7,18.0,715.0,822.79,614.68
2016,2,24,12,45,904.5,99.5,0.8,18.5,707.5,804.73,603.42
2016,2,24,13,0,900.0,100.0,0.9,19.0,700.0,783.56,590.05
2016,2,24,13,15,895.0,99.5,1.0,18.5,685.5,757.98,575.74
2016,2,24,13,30,890.0,99.0,1.1,18.0,671.0,729.59,559.23
2016,2,24,13,45,883.0,97.0,1.2,18.0,648.5,695.64,537.0
2016,2,24,14,0,876.0,95.0,1.3,18.0,626.0,660.81,512.51
2016,2,24,14,15,864.0,93.5,1.35,18.0,596.5,619.45,482.14
2016,2,24,14,30,852.0,92.0,1.4,18.0,567.0,576.49,449.78
2016,2,24,14,45,835.5,89.5,1.45,18.0,531.0,528.81,412.94
2016,2,24,15,0,819.0,87.0,1.5,18.0,495.0,480.43,374.42
2016,2,24,15,15,796.5,84.0,1.4,17.5,453.5,428.55,332.11
2016,2,24,15,30,774.0,81.0,1.3,17.0,412.0,377.1,288.91
2016,2,24,15,45,742.0,77.0,1.25,17.0,366.0,322.26,241.73
2016,2,24,16,0,710.0,73.0,1.2,17.0,320.0,268.18,194.4
2016,2,24,16,15,664.5,67.5,1.15,16.0,272.0,213.02,147.07
2016,2,24,16,30,619.0,62.0,1.1,15.0,224.0,162.0,103.83
2016,2,24,16,45,550.5,54.0,1.05,14.0,176.0,110.43,63.67
2016,2,24,17,0,482.0,46.0,1.0,13.0,128.0,66.21,34.43
2016,2,24,17,15,370.5,35.0,1.0,12.5,85.0,26.7,17.47
2016,2,24,17,30,259.0,24.0,1.0,12.0,42.0,18.8,7.12
2016,2,24,17,45,129.5,12.0,1.05,12.0,21.0,11.8,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,55.0,7.0,0.7,9.5,9.0,0.0,0.0
2016,2,25,7,0,110.0,14.0,0.7,10.0,18.0,42.15,0.0
2016,2,25,7,15,241.5,28.0,0.8,10.5,55.0,122.38,80.95
2016,2,25,7,30,373.0,42.0,0.9,11.0,92.0,197.02,150.96
2016,2,25,7,45,449.5,52.5,1.0,11.5,137.5,258.64,205.8
2016,2,25,8,0,526.0,63.0,1.1,12.0,183.0,326.78,264.74
2016,2,25,8,15,580.0,70.0,1.1,12.5,231.5,385.62,314.47
2016,2,25,8,30,634.0,77.0,1.1,13.0,280.0,447.7,364.94
2016,2,25,8,45,663.5,84.5,1.1,13.5,325.0,498.77,404.99
2016,2,25,9,0,693.0,92.0,1.1,14.0,370.0,550.2,443.91
2016,2,25,9,15,720.0,96.5,1.15,14.5,413.0,596.53,478.22
2016,2,25,9,30,747.0,101.0,1.2,15.0,456.0,642.32,511.23
2016,2,25,9,45,766.5,104.5,1.3,16.0,494.0,680.69,537.28
2016,2,25,10,0,786.0,108.0,1.4,17.0,532.0,714.61,558.91
2016,2,25,10,15,800.0,110.0,1.35,17.0,563.5,743.67,577.53
2016,2,25,10,30,814.0,112.0,1.3,17.0,595.0,770.32,594.31
2016,2,25,10,45,830.0,111.5,1.3,17.5,621.0,793.19,607.81
2016,2,25,11,0,846.0,111.0,1.3,18.0,647.0,813.3,619.4
2016,2,25,11,15,852.5,112.0,1.25,18.0,664.5,824.39,625.41
2016,2,25,11,30,859.0,113.0,1.2,18.0,682.0,832.27,629.41
2016,2,25,11,45,866.0,112.0,1.2,18.5,692.5,835.06,629.61
2016,2,25,12,0,873.0,111.0,1.2,19.0,703.0,834.5,627.74
2016,2,25,12,15,873.5,111.0,1.15,19.0,705.0,826.42,621.5
2016,2,25,12,30,874.0,111.0,1.1,19.0,707.0,815.04,613.25
2016,2,25,12,45,881.5,106.5,1.05,19.5,702.5,797.56,599.9
2016,2,25,13,0,889.0,102.0,1.0,20.0,698.0,780.48,587.04
2016,2,25,13,15,884.5,101.0,0.95,20.0,684.0,754.91,569.61
2016,2,25,13,30,880.0,100.0,0.9,20.0,670.0,726.55,550.37
2016,2,25,13,45,712.5,150.0,0.85,20.0,602.0,641.41,488.54
2016,2,25,14,0,545.0,200.0,0.8,20.0,534.0,557.42,426.23
2016,2,25,14,15,695.5,146.5,0.75,20.0,551.5,574.74,440.44
2016,2,25,14,30,846.0,93.0,0.7,20.0,569.0,576.7,441.51
2016,2,25,14,45,826.0,92.0,0.65,20.0,532.5,528.85,404.42
2016,2,25,15,0,806.0,91.0,0.6,20.0,496.0,480.59,366.62
2016,2,25,15,15,784.0,88.0,0.55,19.5,455.0,429.38,326.24
2016,2,25,15,30,762.0,85.0,0.5,19.0,414.0,378.58,284.9
2016,2,25,15,45,727.0,81.5,0.5,19.0,368.0,322.54,238.33
2016,2,25,16,0,692.0,78.0,0.5,19.0,322.0,269.77,193.39
2016,2,25,16,15,647.0,72.0,0.55,18.5,274.0,215.01,147.29
2016,2,25,16,30,602.0,66.0,0.6,18.0,226.0,164.37,105.03
2016,2,25,16,45,535.0,58.0,0.7,17.5,178.5,113.7,65.98
2016,2,25,17,0,468.0,50.0,0.8,17.0,131.0,70.26,37.31
2016,2,25,17,15,359.0,38.0,0.85,16.5,88.0,30.33,20.31
2016,2,25,17,30,250.0,26.0,0.9,16.0,45.0,20.57,8.92
2016,2,25,17,45,125.0,13.0,0.95,15.5,22.5,12.78,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.95,9.5,10.0,9.83,0.0
2016,2,26,7,0,0.0,20.0,0.9,10.0,20.0,21.11,0.0
2016,2,26,7,15,179.5,32.5,1.1,10.5,57.5,108.6,74.29
2016,2,26,7,30,359.0,45.0,1.3,11.0,95.0,196.4,151.66
2016,2,26,7,45,433.5,56.5,1.5,11.5,141.0,257.98,206.55
2016,2,26,8,0,508.0,68.0,1.7,12.0,187.0,325.91,265.66
2016,2,26,8,15,336.0,102.0,1.75,12.5,188.0,298.69,245.65
2016,2,26,8,30,164.0,136.0,1.8,13.0,189.0,243.73,200.45
2016,2,26,8,45,181.0,153.5,1.85,13.5,220.0,278.48,229.11
2016,2,26,9,0,198.0,171.0,1.9,14.0,251.0,314.08,257.49
2016,2,26,9,15,139.5,189.5,2.0,14.5,249.0,301.65,245.57
2016,2,26,9,30,81.0,208.0,2.1,15.0,247.0,276.96,223.74
2016,2,26,9,45,224.5,214.0,2.25,15.5,333.5,395.37,320.11
2016,2,26,10,0,368.0,220.0,2.4,16.0,420.0,521.54,418.62
2016,2,26,10,15,406.5,224.5,2.4,16.0,457.5,562.46,448.91
2016,2,26,10,30,445.0,229.0,2.4,16.0,495.0,612.09,485.6
2016,2,26,10,45,490.5,222.5,2.45,16.5,527.0,646.44,510.41
2016,2,26,11,0,536.0,216.0,2.5,17.0,559.0,679.95,534.43
2016,2,26,11,15,505.0,235.0,2.5,17.0,565.0,677.37,530.78
2016,2,26,11,30,474.0,254.0,2.5,17.0,571.0,672.18,525.56
2016,2,26,11,45,490.5,251.0,2.55,17.5,583.0,680.28,530.78
2016,2,26,12,0,507.0,248.0,2.6,18.0,595.0,686.32,534.42
2016,2,26,12,15,499.5,252.0,2.65,18.0,594.5,678.23,528.27
2016,2,26,12,30,492.0,256.0,2.7,18.0,594.0,668.27,520.89
2016,2,26,12,45,463.5,265.5,2.8,18.0,581.5,645.95,504.21
2016,2,26,13,0,435.0,275.0,2.9,18.0,569.0,622.69,486.81
2016,2,26,13,15,650.5,192.0,2.95,18.0,621.5,685.23,537.98
2016,2,26,13,30,866.0,109.0,3.0,18.0,674.0,731.28,574.86
2016,2,26,13,45,670.5,169.0,3.15,18.0,597.5,634.64,500.79
2016,2,26,14,0,475.0,229.0,3.3,18.0,521.0,543.18,429.41
2016,2,26,14,15,502.5,207.5,3.35,17.5,504.0,518.94,412.51
2016,2,26,14,30,530.0,186.0,3.4,17.0,487.0,491.41,392.07
2016,2,26,14,45,662.0,140.0,3.5,17.0,491.5,492.84,393.24
2016,2,26,15,0,794.0,94.0,3.6,17.0,496.0,480.12,381.72
2016,2,26,15,15,771.0,90.5,3.55,16.5,454.5,428.39,338.54
2016,2,26,15,30,748.0,87.0,3.5,16.0,413.0,376.27,294.01
2016,2,26,15,45,724.0,80.5,3.5,16.0,368.5,322.47,246.58
2016,2,26,16,0,700.0,74.0,3.5,16.0,324.0,269.96,199.39
2016,2,26,16,15,655.5,68.5,3.25,15.0,276.0,215.24,151.37
2016,2,26,16,30,611.0,63.0,3.0,14.0,228.0,164.56,107.53
2016,2,26,16,45,550.0,55.0,2.8,13.5,180.5,113.92,66.84
2016,2,26,17,0,489.0,47.0,2.6,13.0,133.0,69.79,36.58
2016,2,26,17,15,378.0,36.5,2.4,12.5,90.0,29.78,20.27
2016,2,26,17,30,267.0,26.0,2.2,12.0,47.0,20.34,9.58
2016,2,26,17,45,133.5,13.0,2.0,11.5,23.5,12.78,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,8.5,12.5,12.29,0.0
2016,2,27,7,0,0.0,25.0,1.2,9.0,25.0,27.79,0.0
2016,2,27,7,15,229.0,32.5,1.3,9.0,65.5,124.42,87.76
2016,2,27,7,30,458.0,40.0,1.4,9.0,106.0,229.01,178.62
2016,2,27,7,45,537.5,47.5,1.55,9.5,154.5,293.13,236.44
2016,2,27,8,0,617.0,55.0,1.7,10.0,203.0,363.93,298.52
2016,2,27,8,15,666.5,60.5,1.65,10.5,252.0,423.07,349.05
2016,2,27,8,30,716.0,66.0,1.6,11.0,301.0,482.64,398.0
2016,2,27,8,45,748.0,70.5,1.55,11.5,348.5,535.35,439.6
2016,2,27,9,0,780.0,75.0,1.5,12.0,396.0,588.36,479.83
2016,2,27,9,15,803.5,78.0,1.5,12.5,439.0,633.91,513.38
2016,2,27,9,30,827.0,81.0,1.5,13.0,482.0,678.42,544.37
2016,2,27,9,45,843.5,83.5,1.5,13.5,520.5,715.93,569.01
2016,2,27,10,0,860.0,86.0,1.5,14.0,559.0,751.41,591.84
2016,2,27,10,15,872.5,88.0,1.5,14.5,591.0,780.93,610.14
2016,2,27,10,30,885.0,90.0,1.5,15.0,623.0,803.06,623.12
2016,2,27,10,45,893.5,91.5,1.5,15.5,648.5,823.25,634.79
2016,2,27,11,0,902.0,93.0,1.5,16.0,674.0,840.32,644.32
2016,2,27,11,15,908.0,94.0,1.5,16.0,691.5,851.53,651.11
2016,2,27,11,30,914.0,95.0,1.5,16.0,709.0,859.36,655.77
2016,2,27,11,45,640.0,198.0,1.5,16.5,631.0,751.06,577.87
2016,2,27,12,0,366.0,301.0,1.5,17.0,553.0,622.23,479.17
2016,2,27,12,15,399.0,292.5,1.55,17.0,568.0,634.67,490.26
2016,2,27,12,30,432.0,284.0,1.6,17.0,583.0,651.23,502.84
2016,2,27,12,45,505.5,252.0,1.7,17.0,598.5,666.21,516.01
2016,2,27,13,0,579.0,220.0,1.8,17.0,614.0,676.74,525.88
2016,2,27,13,15,569.5,217.5,1.75,17.0,598.5,651.69,507.13
2016,2,27,13,30,560.0,215.0,1.7,17.0,583.0,625.14,487.46
2016,2,27,13,45,714.0,158.5,1.7,17.0,611.5,655.59,512.35
2016,2,27,14,0,868.0,102.0,1.7,17.0,640.0,671.15,525.23
2016,2,27,14,15,857.0,100.0,1.7,17.0,610.0,629.82,493.8
2016,2,27,14,30,846.0,98.0,1.7,17.0,580.0,586.85,460.91
2016,2,27,14,45,837.5,92.5,1.75,17.0,545.5,540.25,424.75
2016,2,27,15,0,829.0,87.0,1.8,17.0,511.0,492.31,386.4
2016,2,27,15,15,807.5,84.0,1.65,16.5,469.0,440.03,343.47
2016,2,27,15,30,786.0,81.0,1.5,16.0,427.0,388.09,299.6
2016,2,27,15,45,764.0,75.0,1.35,15.5,382.0,333.64,252.61
2016,2,27,16,0,742.0,69.0,1.2,15.0,337.0,280.19,205.39
2016,2,27,16,15,699.5,64.5,1.15,14.5,288.5,224.71,156.85
2016,2,27,16,30,657.0,60.0,1.1,14.0,240.0,171.38,110.79
2016,2,27,16,45,599.5,52.5,1.05,13.5,191.5,118.89,68.6
2016,2,27,17,0,542.0,45.0,1.0,13.0,143.0,72.47,36.64
2016,2,27,17,15,432.5,35.5,1.05,12.5,98.0,30.1,20.63
2016,2,27,17,30,323.0,26.0,1.1,12.0,53.0,20.14,9.95
2016,2,27,17,45,161.5,13.0,1.15,11.5,26.5,12.78,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,7.5,5.5,5.41,0.0
2016,2,28,7,0,0.0,11.0,1.7,8.0,11.0,10.61,0.0
2016,2,28,7,15,0.0,27.0,1.9,8.5,27.0,26.44,15.72
2016,2,28,7,30,0.0,43.0,2.1,9.0,43.0,42.97,30.91
2016,2,28,7,45,0.0,62.5,2.3,10.0,62.5,63.26,48.69
2016,2,28,8,0,0.0,82.0,2.5,11.0,82.0,83.29,65.96
2016,2,28,8,15,3.5,100.5,2.45,11.0,102.0,103.83,83.64
2016,2,28,8,30,7.0,119.0,2.4,11.0,122.0,124.62,101.26
2016,2,28,8,45,11.5,136.0,2.4,11.5,141.0,144.58,117.74
2016,2,28,9,0,16.0,153.0,2.4,12.0,160.0,164.87,134.23
2016,2,28,9,15,69.5,185.0,2.4,12.5,219.0,242.33,198.6
2016,2,28,9,30,123.0,217.0,2.4,13.0,278.0,324.72,265.11
2016,2,28,9,45,125.0,235.0,2.4,13.5,301.0,348.28,282.42
2016,2,28,10,0,127.0,253.0,2.4,14.0,324.0,371.47,299.43
2016,2,28,10,15,132.5,269.0,2.4,14.0,346.5,394.66,316.93
2016,2,28,10,30,138.0,285.0,2.4,14.0,369.0,417.51,334.04
2016,2,28,10,45,148.0,297.5,2.4,14.5,391.0,439.64,350.03
2016,2,28,11,0,158.0,310.0,2.4,15.0,413.0,461.39,365.58
2016,2,28,11,15,286.5,295.5,2.45,15.0,487.5,558.8,442.3
2016,2,28,11,30,415.0,281.0,2.5,15.0,562.0,647.98,510.78
2016,2,28,11,45,418.0,285.5,2.55,15.5,572.0,653.14,512.81
2016,2,28,12,0,421.0,290.0,2.6,16.0,582.0,656.6,514.23
2016,2,28,12,15,481.0,265.5,2.6,16.0,600.0,680.73,533.18
2016,2,28,12,30,541.0,241.0,2.6,16.0,618.0,694.97,544.84
2016,2,28,12,45,478.5,263.0,2.6,16.0,594.0,658.09,516.02
2016,2,28,13,0,416.0,285.0,2.6,16.0,570.0,615.85,483.6
2016,2,28,13,15,335.0,297.0,2.55,16.0,523.5,556.71,437.96
2016,2,28,13,30,254.0,309.0,2.5,16.0,477.0,500.17,393.93
2016,2,28,13,45,350.0,275.5,2.45,16.0,499.0,521.61,412.47
2016,2,28,14,0,446.0,242.0,2.4,16.0,521.0,540.07,427.67
2016,2,28,14,15,381.0,244.5,2.35,16.0,475.0,480.92,381.47
2016,2,28,14,30,316.0,247.0,2.3,16.0,429.0,429.14,340.84
2016,2,28,14,45,340.0,225.5,2.25,16.0,410.5,405.41,322.5
2016,2,28,15,0,364.0,204.0,2.2,16.0,392.0,379.04,301.34
2016,2,28,15,15,339.5,190.0,2.0,15.5,354.0,335.74,266.5
2016,2,28,15,30,315.0,176.0,1.8,15.0,316.0,294.18,232.58
2016,2,28,15,45,297.5,158.5,1.6,15.0,279.5,253.66,198.55
2016,2,28,16,0,280.0,141.0,1.4,15.0,243.0,214.61,165.36
2016,2,28,16,15,252.5,125.5,1.3,14.5,208.0,176.65,133.56
2016,2,28,16,30,225.0,110.0,1.2,14.0,173.0,141.44,104.23
2016,2,28,16,45,200.0,90.0,1.15,13.5,137.5,105.53,74.91
2016,2,28,17,0,175.0,70.0,1.1,13.0,102.0,72.55,49.43
2016,2,28,17,15,129.5,50.5,1.1,12.5,70.0,42.86,29.14
2016,2,28,17,30,84.0,31.0,1.1,12.0,38.0,25.72,14.75
2016,2,28,17,45,42.0,15.5,1.15,12.0,19.0,15.24,0.0
2016,2,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.0,10.0,1.65,7.5,15.5,32.37,0.0
2016,2,29,7,0,200.0,20.0,1.8,8.0,31.0,87.8,26.19
2016,2,29,7,15,329.5,32.0,1.85,8.5,72.5,159.74,118.18
2016,2,29,7,30,459.0,44.0,1.9,9.0,114.0,238.99,189.06
2016,2,29,7,45,545.5,50.5,2.0,9.5,164.0,306.11,249.16
2016,2,29,8,0,632.0,57.0,2.1,10.0,214.0,380.46,313.88
2016,2,29,8,15,680.5,62.0,2.05,10.5,264.0,437.43,362.55
2016,2,29,8,30,729.0,67.0,2.0,11.0,314.0,499.57,413.41
2016,2,29,8,45,766.5,70.0,2.0,12.0,362.5,554.79,456.33
2016,2,29,9,0,804.0,73.0,2.0,13.0,411.0,610.65,498.11
2016,2,29,9,15,826.0,76.0,2.0,13.5,455.0,656.25,531.44
2016,2,29,9,30,848.0,79.0,2.0,14.0,499.0,700.65,561.68
2016,2,29,9,45,858.5,83.5,2.05,14.5,536.5,736.8,585.69
2016,2,29,10,0,869.0,88.0,2.1,15.0,574.0,770.52,607.7
2016,2,29,10,15,880.5,90.0,2.05,15.0,606.0,794.79,623.12
2016,2,29,10,30,892.0,92.0,2.0,15.0,638.0,821.0,639.91
2016,2,29,10,45,894.0,95.5,1.95,15.5,661.5,838.24,649.09
2016,2,29,11,0,896.0,99.0,1.9,16.0,685.0,852.15,656.03
2016,2,29,11,15,901.0,100.0,1.95,16.0,702.5,862.41,662.78
2016,2,29,11,30,906.0,101.0,2.0,16.0,720.0,869.29,667.36
2016,2,29,11,45,916.0,98.0,2.1,16.5,730.5,872.51,668.82
2016,2,29,12,0,926.0,95.0,2.2,17.0,741.0,872.23,668.01
2016,2,29,12,15,927.0,95.0,2.25,17.0,743.0,864.23,662.81
2016,2,29,12,30,928.0,95.0,2.3,17.0,745.0,852.74,655.37
2016,2,29,12,45,932.0,91.5,2.35,17.5,739.5,836.43,643.47
2016,2,29,13,0,936.0,88.0,2.4,18.0,734.0,816.65,629.27
2016,2,29,13,15,932.5,87.5,2.3,18.0,719.5,791.01,611.1
2016,2,29,13,30,929.0,87.0,2.2,18.0,705.0,762.35,590.89
2016,2,29,13,45,658.0,174.0,2.15,18.5,604.5,639.28,498.26
2016,2,29,14,0,387.0,261.0,2.1,19.0,504.0,519.32,404.55
2016,2,29,14,15,487.5,216.0,1.95,19.0,508.0,523.78,409.57
2016,2,29,14,30,588.0,171.0,1.8,19.0,512.0,517.71,405.15
2016,2,29,14,45,718.5,127.5,1.65,19.0,518.5,518.16,404.64
2016,2,29,15,0,849.0,84.0,1.5,19.0,525.0,506.03,393.11
2016,2,29,15,15,828.5,81.0,1.35,18.5,482.5,452.95,349.94
2016,2,29,15,30,808.0,78.0,1.2,18.0,440.0,400.06,305.95
2016,2,29,15,45,773.5,75.5,1.05,17.5,393.0,343.29,257.96
2016,2,29,16,0,739.0,73.0,0.9,17.0,346.0,288.77,210.81
2016,2,29,16,15,697.0,68.0,0.85,16.5,296.5,231.1,161.17
2016,2,29,16,30,655.0,63.0,0.8,16.0,247.0,178.48,116.04
2016,2,29,16,45,582.5,57.0,0.8,15.5,197.0,125.02,73.74
2016,2,29,17,0,510.0,51.0,0.8,15.0,147.0,79.38,42.34
2016,2,29,17,15,405.5,40.5,0.75,15.0,102.0,37.17,20.94
2016,2,29,17,30,301.0,30.0,0.7,15.0,57.0,23.39,13.36
2016,2,29,17,45,150.5,15.0,0.7,15.0,28.5,11.52,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,126.0,10.5,1.4,9.5,17.5,39.14,0.0
2016,3,1,7,0,252.0,21.0,1.4,10.0,35.0,105.15,44.09
2016,3,1,7,15,378.5,32.0,1.7,10.5,79.0,177.2,131.36
2016,3,1,7,30,505.0,43.0,2.0,11.0,123.0,257.27,202.61
2016,3,1,7,45,582.5,49.5,2.3,12.0,173.5,323.03,261.17
2016,3,1,8,0,660.0,56.0,2.6,13.0,224.0,392.63,321.41
2016,3,1,8,15,706.0,61.5,2.65,13.5,274.5,452.98,372.59
2016,3,1,8,30,752.0,67.0,2.7,14.0,325.0,515.54,423.67
2016,3,1,8,45,582.5,108.5,2.8,14.5,325.5,491.73,403.54
2016,3,1,9,0,413.0,150.0,2.9,15.0,326.0,447.26,366.13
2016,3,1,9,15,521.0,139.0,3.0,15.5,384.0,521.84,425.83
2016,3,1,9,30,629.0,128.0,3.1,16.0,442.0,606.15,490.89
2016,3,1,9,45,575.5,157.5,3.25,16.5,462.0,612.43,492.91
2016,3,1,10,0,522.0,187.0,3.4,17.0,482.0,617.81,494.36
2016,3,1,10,15,593.0,174.5,3.45,17.0,527.0,673.29,536.83
2016,3,1,10,30,664.0,162.0,3.5,17.0,572.0,726.68,576.97
2016,3,1,10,45,802.5,123.0,3.6,17.5,638.0,802.19,630.28
2016,3,1,11,0,941.0,84.0,3.7,18.0,704.0,875.97,680.98
2016,3,1,11,15,945.5,85.0,3.7,18.0,721.5,886.19,686.91
2016,3,1,11,30,950.0,86.0,3.7,18.0,739.0,892.84,690.95
2016,3,1,11,45,953.5,86.0,3.75,18.5,749.0,893.94,690.22
2016,3,1,12,0,957.0,86.0,3.8,19.0,759.0,891.4,687.11
2016,3,1,12,15,957.5,86.0,3.8,19.0,760.5,882.72,680.91
2016,3,1,12,30,958.0,86.0,3.8,19.0,762.0,870.46,672.36
2016,3,1,12,45,956.0,86.0,3.8,19.0,755.0,852.67,660.03
2016,3,1,13,0,954.0,86.0,3.8,19.0,748.0,831.49,645.41
2016,3,1,13,15,950.5,85.0,3.8,18.5,733.5,804.84,628.13
2016,3,1,13,30,947.0,84.0,3.8,18.0,719.0,775.11,608.57
2016,3,1,13,45,941.5,82.5,3.8,18.0,696.5,740.55,584.24
2016,3,1,14,0,936.0,81.0,3.8,18.0,674.0,703.33,557.62
2016,3,1,14,15,926.0,80.0,3.8,17.5,643.5,661.37,526.33
2016,3,1,14,30,916.0,79.0,3.8,17.0,613.0,617.47,492.74
2016,3,1,14,45,903.0,76.5,3.8,17.0,576.5,568.74,453.63
2016,3,1,15,0,890.0,74.0,3.8,17.0,540.0,518.82,412.55
2016,3,1,15,15,870.0,71.5,3.65,16.5,497.0,464.85,367.62
2016,3,1,15,30,850.0,69.0,3.5,16.0,454.0,410.04,320.72
2016,3,1,15,45,825.0,65.5,3.4,16.0,407.0,353.41,270.66
2016,3,1,16,0,800.0,62.0,3.3,16.0,360.0,297.96,220.6
2016,3,1,16,15,759.5,58.0,2.9,15.0,309.5,239.74,168.92
2016,3,1,16,30,719.0,54.0,2.5,14.0,259.0,185.01,120.71
2016,3,1,16,45,659.5,48.5,2.2,13.5,208.5,130.17,75.55
2016,3,1,17,0,600.0,43.0,1.9,13.0,158.0,81.64,41.04
2016,3,1,17,15,498.0,35.0,1.8,12.5,111.0,36.59,18.94
2016,3,1,17,30,396.0,27.0,1.7,12.0,64.0,20.34,11.25
2016,3,1,17,45,198.0,13.5,1.65,11.5,32.0,10.02,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,42.0,11.0,1.0,10.5,14.0,20.57,0.0
2016,3,2,7,0,84.0,22.0,1.1,11.0,28.0,54.02,25.31
2016,3,2,7,15,140.0,40.0,1.25,11.5,59.0,100.33,74.29
2016,3,2,7,30,196.0,58.0,1.4,12.0,90.0,149.07,117.42
2016,3,2,7,45,222.0,77.0,1.55,12.5,125.5,191.09,154.7
2016,3,2,8,0,248.0,96.0,1.7,13.0,161.0,235.02,192.76
2016,3,2,8,15,268.0,114.0,1.65,13.5,196.5,276.34,227.46
2016,3,2,8,30,288.0,132.0,1.6,14.0,232.0,318.71,261.93
2016,3,2,8,45,537.5,103.5,1.55,15.0,323.0,461.02,376.33
2016,3,2,9,0,787.0,75.0,1.5,16.0,414.0,608.23,488.69
2016,3,2,9,15,809.0,78.0,1.45,16.5,457.5,653.4,519.34
2016,3,2,9,30,831.0,81.0,1.4,17.0,501.0,697.41,548.06
2016,3,2,9,45,844.0,84.5,1.35,17.5,538.5,733.82,570.7
2016,3,2,10,0,857.0,88.0,1.3,18.0,576.0,767.99,591.37
2016,3,2,10,15,869.0,90.0,1.35,18.0,608.0,792.41,607.29
2016,3,2,10,30,881.0,92.0,1.4,18.0,640.0,818.85,624.72
2016,3,2,10,45,886.5,94.5,1.5,18.5,664.5,837.64,636.29
2016,3,2,11,0,892.0,97.0,1.6,19.0,689.0,853.22,645.79
2016,3,2,11,15,753.5,155.5,1.75,19.0,664.0,814.0,619.71
2016,3,2,11,30,615.0,214.0,1.9,19.0,639.0,760.38,582.01
2016,3,2,11,45,760.5,158.0,2.05,19.5,691.5,820.88,626.06
2016,3,2,12,0,906.0,102.0,2.2,20.0,744.0,869.6,658.78
2016,3,2,12,15,907.0,102.0,2.35,20.0,745.5,861.63,654.02
2016,3,2,12,30,908.0,102.0,2.5,20.0,747.0,850.24,647.48
2016,3,2,12,45,719.0,174.0,2.65,20.0,682.0,765.72,589.68
2016,3,2,13,0,530.0,246.0,2.8,20.0,617.0,674.7,521.46
2016,3,2,13,15,505.0,256.5,2.9,19.5,604.0,651.85,506.11
2016,3,2,13,30,480.0,267.0,3.0,19.0,591.0,628.22,489.49
2016,3,2,13,45,449.5,262.0,3.1,19.0,557.5,584.87,457.49
2016,3,2,14,0,419.0,257.0,3.2,19.0,524.0,542.03,425.5
2016,3,2,14,15,465.5,229.0,3.3,18.5,513.5,525.54,415.0
2016,3,2,14,30,512.0,201.0,3.4,18.0,503.0,504.44,400.22
2016,3,2,14,45,538.0,179.5,3.5,18.0,479.0,473.67,376.28
2016,3,2,15,0,564.0,158.0,3.6,18.0,455.0,439.55,348.88
2016,3,2,15,15,496.0,159.5,3.65,17.5,406.0,381.74,302.43
2016,3,2,15,30,428.0,161.0,3.7,17.0,357.0,329.26,259.71
2016,3,2,15,45,394.5,148.0,3.8,16.5,314.0,281.07,219.72
2016,3,2,16,0,361.0,135.0,3.9,16.0,271.0,235.81,181.55
2016,3,2,16,15,310.0,127.0,3.8,15.5,232.5,194.51,146.94
2016,3,2,16,30,259.0,119.0,3.7,15.0,194.0,158.05,116.95
2016,3,2,16,45,238.0,98.0,3.65,14.5,156.5,119.52,84.95
2016,3,2,17,0,217.0,77.0,3.6,14.0,119.0,83.48,56.64
2016,3,2,17,15,159.5,57.0,3.4,13.5,83.0,50.2,34.12
2016,3,2,17,30,102.0,37.0,3.2,13.0,47.0,30.45,19.77
2016,3,2,17,45,51.0,18.5,3.05,12.5,23.5,15.65,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,11.0,11.5,11.3,0.0
2016,3,3,7,0,0.0,23.0,0.9,11.0,23.0,22.9,9.65
2016,3,3,7,15,29.5,42.0,0.95,11.0,47.0,56.0,40.4
2016,3,3,7,30,59.0,61.0,1.0,11.0,71.0,94.24,73.74
2016,3,3,7,45,73.5,82.5,1.1,11.5,99.0,127.16,102.48
2016,3,3,8,0,88.0,104.0,1.2,12.0,127.0,161.04,131.54
2016,3,3,8,15,97.5,125.0,1.15,12.0,155.5,192.62,158.22
2016,3,3,8,30,107.0,146.0,1.1,12.0,184.0,224.7,184.7
2016,3,3,8,45,178.5,163.5,1.1,12.5,237.0,291.31,239.27
2016,3,3,9,0,250.0,181.0,1.1,13.0,290.0,370.87,302.37
2016,3,3,9,15,173.0,203.0,1.0,13.0,282.5,341.99,276.88
2016,3,3,9,30,96.0,225.0,0.9,13.0,275.0,307.13,246.97
2016,3,3,9,45,60.5,223.0,0.85,13.5,255.0,278.93,223.06
2016,3,3,10,0,25.0,221.0,0.8,14.0,235.0,241.22,191.52
2016,3,3,10,15,54.5,253.5,0.7,14.0,287.0,307.79,243.89
2016,3,3,10,30,84.0,286.0,0.6,14.0,339.0,367.28,288.79
2016,3,3,10,45,146.5,302.5,0.55,14.5,399.0,445.34,347.02
2016,3,3,11,0,209.0,319.0,0.5,15.0,459.0,515.47,397.44
2016,3,3,11,15,133.0,315.0,0.7,15.0,405.0,446.7,345.67
2016,3,3,11,30,57.0,311.0,0.9,15.0,351.0,368.67,286.59
2016,3,3,11,45,58.0,314.0,1.15,15.5,355.5,371.35,289.35
2016,3,3,12,0,59.0,317.0,1.4,16.0,360.0,373.82,291.27
2016,3,3,12,15,63.0,322.0,1.6,16.0,368.0,380.67,296.97
2016,3,3,12,30,67.0,327.0,1.8,16.0,376.0,387.15,302.37
2016,3,3,12,45,43.0,293.0,2.0,16.0,324.5,330.07,258.61
2016,3,3,13,0,19.0,259.0,2.2,16.0,273.0,269.38,211.49
