Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,15,19.0,254.0,1.95,16.0,267.5,263.52,207.04
2016,3,3,13,30,19.0,249.0,1.7,16.0,262.0,257.63,202.39
2016,3,3,13,45,39.5,266.0,1.45,16.0,292.0,291.63,229.27
2016,3,3,14,0,60.0,283.0,1.2,16.0,322.0,320.0,251.14
2016,3,3,14,15,44.5,258.0,1.1,16.0,286.5,281.97,221.45
2016,3,3,14,30,29.0,233.0,1.0,16.0,251.0,245.33,193.0
2016,3,3,14,45,30.0,221.5,0.95,16.0,239.0,232.39,183.28
2016,3,3,15,0,31.0,210.0,0.9,16.0,227.0,219.35,173.29
2016,3,3,15,15,15.5,164.5,0.8,15.5,173.0,165.66,130.95
2016,3,3,15,30,0.0,119.0,0.7,15.0,119.0,114.77,90.23
2016,3,3,15,45,22.0,135.0,0.6,15.0,143.5,137.42,108.89
2016,3,3,16,0,44.0,151.0,0.5,15.0,168.0,156.46,123.82
2016,3,3,16,15,37.0,131.0,0.5,14.5,144.0,132.56,104.47
2016,3,3,16,30,30.0,111.0,0.5,14.0,120.0,109.57,85.81
2016,3,3,16,45,21.0,91.0,0.55,14.0,96.5,87.27,67.44
2016,3,3,17,0,12.0,71.0,0.6,14.0,73.0,67.38,50.9
2016,3,3,17,15,6.0,50.5,0.65,13.5,51.5,47.31,33.92
2016,3,3,17,30,0.0,30.0,0.7,13.0,30.0,28.58,18.46
2016,3,3,17,45,0.0,15.0,0.75,13.0,15.0,14.48,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,45,20.5,12.5,0.95,12.5,14.0,17.19,0.0
2016,3,4,7,0,41.0,25.0,1.0,13.0,28.0,42.44,23.49
2016,3,4,7,15,79.0,44.5,1.1,13.0,56.5,80.47,59.54
2016,3,4,7,30,117.0,64.0,1.2,13.0,85.0,120.85,94.94
2016,3,4,7,45,133.0,85.5,1.3,13.5,116.0,157.28,126.77
2016,3,4,8,0,149.0,107.0,1.4,14.0,147.0,194.73,158.76
2016,3,4,8,15,164.0,127.0,1.5,14.5,179.0,230.81,188.85
2016,3,4,8,30,179.0,147.0,1.6,15.0,211.0,267.76,218.9
2016,3,4,8,45,115.0,163.5,1.75,15.5,207.0,252.25,204.9
2016,3,4,9,0,51.0,180.0,1.9,16.0,203.0,223.95,180.21
2016,3,4,9,15,46.0,195.0,2.05,16.0,217.0,237.28,190.54
2016,3,4,9,30,41.0,210.0,2.2,16.0,231.0,250.2,200.28
2016,3,4,9,45,25.5,203.0,2.35,16.5,216.5,222.78,177.26
2016,3,4,10,0,10.0,196.0,2.5,17.0,202.0,203.06,160.44
2016,3,4,10,15,6.5,189.5,2.6,17.0,193.5,193.06,152.1
2016,3,4,10,30,3.0,183.0,2.7,17.0,185.0,183.15,143.84
2016,3,4,10,45,1.5,157.5,2.85,17.5,158.5,155.68,121.4
2016,3,4,11,0,0.0,132.0,3.0,18.0,132.0,128.69,99.37
2016,3,4,11,15,0.0,123.5,2.9,17.5,123.5,120.16,92.62
2016,3,4,11,30,0.0,115.0,2.8,17.0,115.0,111.71,85.89
2016,3,4,11,45,0.0,103.5,2.7,17.0,103.5,100.36,76.65
2016,3,4,12,0,0.0,92.0,2.6,17.0,92.0,89.09,67.48
2016,3,4,12,15,0.0,83.5,2.6,17.0,83.5,80.84,60.78
2016,3,4,12,30,0.0,75.0,2.6,17.0,75.0,72.6,54.07
2016,3,4,12,45,0.0,80.0,2.6,17.0,80.0,77.45,58.05
2016,3,4,13,0,0.0,85.0,2.6,17.0,85.0,82.29,62.02
2016,3,4,13,15,0.0,83.0,2.7,16.5,83.0,80.35,60.6
2016,3,4,13,30,0.0,81.0,2.8,16.0,81.0,78.4,59.2
2016,3,4,13,45,0.0,76.0,2.9,16.0,76.0,73.55,55.29
2016,3,4,14,0,0.0,71.0,3.0,16.0,71.0,68.69,51.38
2016,3,4,14,15,113.5,172.5,2.95,15.5,240.0,243.48,196.16
2016,3,4,14,30,227.0,274.0,2.9,15.0,409.0,405.23,324.37
2016,3,4,14,45,113.5,187.0,2.9,15.0,254.5,246.49,197.65
2016,3,4,15,0,0.0,100.0,2.9,15.0,100.0,96.73,75.14
2016,3,4,15,15,24.0,145.0,2.55,14.5,156.5,151.35,120.82
2016,3,4,15,30,48.0,190.0,2.2,14.0,213.0,201.87,162.18
2016,3,4,15,45,24.0,98.0,1.85,14.0,109.5,103.12,81.04
2016,3,4,16,0,0.0,6.0,1.5,14.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,1.35,13.5,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,1.2,13.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,1.05,13.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,0.9,13.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,1.0,13.0,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,1.1,13.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,1.2,13.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.96,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,2.5,3.55,13.5,2.5,2.41,0.0
2016,3,5,8,0,0.0,3.0,3.7,14.0,3.0,2.89,0.0
2016,3,5,8,15,0.0,4.0,3.85,14.0,4.0,3.86,0.0
2016,3,5,8,30,0.0,5.0,4.0,14.0,5.0,4.82,0.0
2016,3,5,8,45,0.0,45.5,4.2,14.5,45.5,43.95,31.79
2016,3,5,9,0,0.0,86.0,4.4,15.0,86.0,83.38,64.76
2016,3,5,9,15,0.0,112.0,4.5,15.0,112.0,109.59,86.37
2016,3,5,9,30,0.0,138.0,4.6,15.0,138.0,135.95,107.89
2016,3,5,9,45,0.0,141.5,4.7,15.5,141.5,139.14,110.0
2016,3,5,10,0,0.0,145.0,4.8,16.0,145.0,142.4,112.2
2016,3,5,10,15,0.0,155.5,4.9,16.0,156.0,152.83,120.46
2016,3,5,10,30,0.0,166.0,5.0,16.0,167.0,163.25,128.7
2016,3,5,10,45,2.0,175.5,5.15,16.5,177.5,174.32,137.28
2016,3,5,11,0,4.0,185.0,5.3,17.0,188.0,185.42,145.85
2016,3,5,11,15,2.0,162.5,5.4,17.5,164.0,160.81,125.59
2016,3,5,11,30,0.0,140.0,5.5,18.0,140.0,136.5,105.66
2016,3,5,11,45,0.0,127.0,5.6,18.5,127.0,123.54,94.99
2016,3,5,12,0,0.0,114.0,5.7,19.0,114.0,110.68,84.43
2016,3,5,12,15,35.0,224.5,5.6,18.5,250.0,255.2,201.25
2016,3,5,12,30,70.0,335.0,5.5,18.0,386.0,398.07,313.65
2016,3,5,12,45,35.0,191.0,5.4,18.0,216.5,218.73,172.34
2016,3,5,13,0,0.0,47.0,5.3,18.0,47.0,45.47,31.7
2016,3,5,13,15,0.0,46.0,5.2,17.5,46.0,44.5,31.05
2016,3,5,13,30,0.0,45.0,5.1,17.0,45.0,43.53,30.35
2016,3,5,13,45,0.0,95.5,5.05,17.0,95.5,92.46,70.57
2016,3,5,14,0,0.0,146.0,5.0,17.0,146.0,141.68,110.72
2016,3,5,14,15,0.0,118.0,5.4,16.5,118.0,114.31,88.79
2016,3,5,14,30,0.0,90.0,5.8,16.0,90.0,87.09,66.77
2016,3,5,14,45,0.0,60.0,6.2,16.0,60.0,58.01,42.82
2016,3,5,15,0,0.0,30.0,6.6,16.0,30.0,28.98,18.67
2016,3,5,15,15,0.0,22.0,6.95,15.5,22.0,21.24,12.27
2016,3,5,15,30,0.0,14.0,7.3,15.0,14.0,13.51,5.8
2016,3,5,15,45,0.0,25.0,7.65,15.0,25.0,24.13,14.85
2016,3,5,16,0,0.0,36.0,8.0,15.0,36.0,34.76,23.93
2016,3,5,16,15,0.0,31.0,8.05,14.5,31.0,29.92,19.91
2016,3,5,16,30,0.0,26.0,8.1,14.0,26.0,25.09,15.84
2016,3,5,16,45,0.0,21.0,8.15,14.0,21.0,20.26,11.68
2016,3,5,17,0,0.0,16.0,8.2,14.0,16.0,15.43,7.48
2016,3,5,17,15,0.0,11.5,8.15,13.5,11.5,11.08,3.67
2016,3,5,17,30,0.0,7.0,8.1,13.0,7.0,6.74,0.08
2016,3,5,17,45,0.0,3.5,8.05,13.0,3.5,3.37,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,76.5,17.5,1.65,9.5,24.0,36.09,0.0
2016,3,6,7,0,153.0,35.0,1.7,10.0,48.0,100.68,68.16
2016,3,6,7,15,267.0,50.0,1.95,10.0,91.5,164.61,127.34
2016,3,6,7,30,381.0,65.0,2.2,10.0,135.0,240.59,193.96
2016,3,6,7,45,463.0,74.0,2.5,10.5,185.0,307.26,252.67
2016,3,6,8,0,545.0,83.0,2.8,11.0,235.0,380.91,316.02
2016,3,6,8,15,595.5,90.0,2.9,11.5,285.0,441.35,366.85
2016,3,6,8,30,646.0,97.0,3.0,12.0,335.0,504.55,418.38
2016,3,6,8,45,687.0,100.5,3.2,12.5,383.5,560.19,462.81
2016,3,6,9,0,728.0,104.0,3.4,13.0,432.0,616.87,506.96
2016,3,6,9,15,364.0,89.0,3.5,13.0,253.0,368.9,307.59
2016,3,6,9,30,0.0,74.0,3.6,13.0,74.0,71.56,54.7
2016,3,6,9,45,163.0,163.0,3.7,13.0,259.5,306.19,252.84
2016,3,6,10,0,326.0,252.0,3.8,13.0,445.0,536.82,436.52
2016,3,6,10,15,325.5,267.5,3.85,13.0,468.5,559.06,451.72
2016,3,6,10,30,325.0,283.0,3.9,13.0,492.0,579.95,466.83
2016,3,6,10,45,298.0,301.0,4.0,13.5,498.0,580.04,464.61
2016,3,6,11,0,271.0,319.0,4.1,14.0,504.0,578.14,461.01
2016,3,6,11,15,346.5,308.0,4.1,14.0,551.0,630.29,502.15
2016,3,6,11,30,422.0,297.0,4.1,14.0,598.0,689.31,547.45
2016,3,6,11,45,373.0,315.5,4.15,14.0,584.0,657.53,521.85
2016,3,6,12,0,324.0,334.0,4.2,14.0,570.0,631.77,501.13
2016,3,6,12,15,344.0,329.0,4.3,14.0,580.0,638.11,506.83
2016,3,6,12,30,364.0,324.0,4.4,14.0,590.0,642.72,511.09
2016,3,6,12,45,303.5,334.5,4.5,14.0,554.5,596.47,474.82
2016,3,6,13,0,243.0,345.0,4.6,14.0,519.0,545.38,434.84
2016,3,6,13,15,239.5,339.5,4.6,14.0,508.5,529.27,422.71
2016,3,6,13,30,236.0,334.0,4.6,14.0,498.0,512.55,409.93
2016,3,6,13,45,129.5,292.0,4.7,14.0,382.0,385.53,309.41
2016,3,6,14,0,23.0,250.0,4.8,14.0,266.0,259.24,207.22
2016,3,6,14,15,51.0,261.0,4.8,13.5,293.5,289.13,232.75
2016,3,6,14,30,79.0,272.0,4.8,13.0,321.0,313.51,253.39
2016,3,6,14,45,53.0,241.5,4.8,13.0,273.5,264.64,213.89
2016,3,6,15,0,27.0,211.0,4.8,13.0,226.0,217.46,175.63
2016,3,6,15,15,13.5,151.5,4.7,12.5,159.0,152.38,122.62
2016,3,6,15,30,0.0,92.0,4.6,12.0,92.0,88.92,70.01
2016,3,6,15,45,0.0,84.5,4.5,12.0,84.5,81.66,64.11
2016,3,6,16,0,0.0,77.0,4.4,12.0,77.0,74.41,58.13
2016,3,6,16,15,0.0,66.5,4.2,11.5,66.5,64.28,49.72
2016,3,6,16,30,0.0,56.0,4.0,11.0,56.0,54.11,41.14
2016,3,6,16,45,0.0,45.0,3.85,11.0,45.0,43.46,31.93
2016,3,6,17,0,0.0,34.0,3.7,11.0,34.0,32.82,22.61
2016,3,6,17,15,0.0,24.0,3.7,10.5,24.0,23.16,14.09
2016,3,6,17,30,0.0,14.0,3.7,10.0,14.0,13.5,6.04
2016,3,6,17,45,0.0,7.0,3.75,10.0,7.0,6.75,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,15.5,2.2,7.0,20.5,34.71,0.0
2016,3,7,7,0,117.0,31.0,2.3,7.0,41.0,78.35,54.03
2016,3,7,7,15,160.0,50.0,2.4,7.0,74.5,121.2,94.84
2016,3,7,7,30,203.0,69.0,2.5,7.0,108.0,167.87,137.19
2016,3,7,7,45,229.5,88.5,2.7,7.5,144.5,211.44,176.32
2016,3,7,8,0,256.0,108.0,2.9,8.0,181.0,256.99,216.25
2016,3,7,8,15,274.5,126.0,3.05,8.0,217.0,298.15,251.93
2016,3,7,8,30,293.0,144.0,3.2,8.0,253.0,340.23,287.58
2016,3,7,8,45,202.5,171.5,3.35,8.5,251.5,317.4,266.77
2016,3,7,9,0,112.0,199.0,3.5,9.0,250.0,294.11,244.86
2016,3,7,9,15,56.0,168.5,3.55,9.0,194.0,214.17,177.31
2016,3,7,9,30,0.0,138.0,3.6,9.0,138.0,135.81,109.92
2016,3,7,9,45,0.0,129.0,3.65,9.5,129.0,126.27,101.56
2016,3,7,10,0,0.0,120.0,3.7,10.0,120.0,116.99,93.4
2016,3,7,10,15,14.0,188.0,3.75,10.0,197.0,197.38,160.34
2016,3,7,10,30,28.0,256.0,3.8,10.0,274.0,288.04,234.0
2016,3,7,10,45,21.0,246.5,3.85,10.5,260.5,263.25,212.84
2016,3,7,11,0,14.0,237.0,3.9,11.0,247.0,247.06,198.96
2016,3,7,11,15,14.0,240.0,3.95,10.5,250.0,249.74,201.33
2016,3,7,11,30,14.0,243.0,4.0,10.0,253.0,252.41,203.71
2016,3,7,11,45,23.5,271.5,4.05,10.0,288.5,289.25,233.58
2016,3,7,12,0,33.0,300.0,4.1,10.0,324.0,333.63,269.11
2016,3,7,12,15,53.5,321.0,4.1,10.0,360.0,371.63,299.72
2016,3,7,12,30,74.0,342.0,4.1,10.0,396.0,408.78,329.44
2016,3,7,12,45,115.0,348.0,4.2,10.0,431.5,451.96,364.62
2016,3,7,13,0,156.0,354.0,4.3,10.0,467.0,486.36,392.73
2016,3,7,13,15,101.5,328.0,4.3,10.0,401.0,406.86,329.06
2016,3,7,13,30,47.0,302.0,4.3,10.0,335.0,335.88,271.6
2016,3,7,13,45,109.5,308.5,4.3,10.0,382.0,384.21,312.27
2016,3,7,14,0,172.0,315.0,4.3,10.0,429.0,431.37,351.0
2016,3,7,14,15,86.0,171.0,4.2,10.0,228.0,225.15,184.17
2016,3,7,14,30,0.0,27.0,4.1,10.0,27.0,26.09,16.6
2016,3,7,14,45,12.0,118.0,4.0,10.5,124.5,120.88,96.93
2016,3,7,15,0,24.0,209.0,3.9,11.0,222.0,214.04,174.0
2016,3,7,15,15,241.5,186.5,3.65,11.0,302.0,293.97,240.0
2016,3,7,15,30,459.0,164.0,3.4,11.0,382.0,349.88,282.48
2016,3,7,15,45,548.0,134.5,3.15,11.0,369.5,328.69,260.9
2016,3,7,16,0,637.0,105.0,2.9,11.0,357.0,298.39,230.08
2016,3,7,16,15,592.0,98.0,2.4,10.5,308.0,243.72,181.55
2016,3,7,16,30,547.0,91.0,1.9,10.0,259.0,193.39,137.22
2016,3,7,16,45,501.5,78.5,1.45,9.5,211.0,142.38,94.07
2016,3,7,17,0,456.0,66.0,1.0,9.0,163.0,96.32,58.55
2016,3,7,17,15,358.5,54.0,1.0,8.5,117.0,53.49,32.79
2016,3,7,17,30,261.0,42.0,1.0,8.0,71.0,32.32,22.68
2016,3,7,17,45,130.5,21.0,1.05,8.0,35.5,16.22,4.36
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,172.5,15.5,1.2,4.0,31.5,68.93,0.0
2016,3,8,7,0,345.0,31.0,1.3,5.0,63.0,155.86,112.41
2016,3,8,7,15,450.0,40.5,1.2,5.5,110.0,222.45,175.31
2016,3,8,7,30,555.0,50.0,1.1,6.0,157.0,299.52,243.73
2016,3,8,7,45,607.5,58.5,1.05,6.5,207.5,360.88,298.06
2016,3,8,8,0,660.0,67.0,1.0,7.0,258.0,426.1,353.32
2016,3,8,8,15,656.0,74.0,0.95,7.5,293.5,461.6,382.75
2016,3,8,8,30,652.0,81.0,0.9,8.0,329.0,495.07,409.2
2016,3,8,8,45,706.0,89.5,0.9,9.0,389.0,565.12,462.21
2016,3,8,9,0,760.0,98.0,0.9,10.0,449.0,637.25,514.28
2016,3,8,9,15,780.5,101.5,1.05,10.0,491.5,678.63,545.4
2016,3,8,9,30,801.0,105.0,1.2,10.0,534.0,721.62,576.53
2016,3,8,9,45,584.5,176.5,1.35,10.5,501.5,655.56,524.33
2016,3,8,10,0,368.0,248.0,1.5,11.0,469.0,567.63,453.91
2016,3,8,10,15,613.0,180.5,1.65,11.0,570.5,711.58,567.6
2016,3,8,10,30,858.0,113.0,1.8,11.0,672.0,847.78,665.62
2016,3,8,10,45,869.5,112.0,1.95,11.5,696.5,867.19,677.1
2016,3,8,11,0,881.0,111.0,2.1,12.0,721.0,883.55,687.79
2016,3,8,11,15,561.5,229.0,2.1,12.0,621.0,740.41,582.45
2016,3,8,11,30,242.0,347.0,2.1,12.0,521.0,575.07,452.66
2016,3,8,11,45,135.0,320.0,2.15,12.0,417.5,451.82,358.37
2016,3,8,12,0,28.0,293.0,2.2,12.0,314.0,321.9,255.25
2016,3,8,12,15,53.5,319.5,2.15,12.0,359.5,370.02,293.91
2016,3,8,12,30,79.0,346.0,2.1,12.0,405.0,417.17,330.52
2016,3,8,12,45,42.5,272.0,2.05,12.0,304.0,307.88,244.89
2016,3,8,13,0,6.0,198.0,2.0,12.0,203.0,198.15,157.24
2016,3,8,13,15,11.5,224.5,2.1,11.5,233.0,228.32,182.4
2016,3,8,13,30,17.0,251.0,2.2,11.0,263.0,258.1,206.8
2016,3,8,13,45,45.5,276.0,2.35,11.0,307.0,305.96,245.86
2016,3,8,14,0,74.0,301.0,2.5,11.0,351.0,347.72,279.63
2016,3,8,14,15,47.0,264.5,2.5,10.5,296.0,290.1,234.02
2016,3,8,14,30,20.0,228.0,2.5,10.0,241.0,233.21,188.63
2016,3,8,14,45,75.5,239.5,2.5,10.0,282.0,275.41,224.13
2016,3,8,15,0,131.0,251.0,2.5,10.0,323.0,311.64,253.7
2016,3,8,15,15,95.0,226.0,2.2,10.0,276.0,261.98,213.01
2016,3,8,15,30,59.0,201.0,1.9,10.0,229.0,217.14,176.48
2016,3,8,15,45,52.0,180.0,1.65,10.0,203.0,190.46,154.64
2016,3,8,16,0,45.0,159.0,1.4,10.0,177.0,164.62,133.27
2016,3,8,16,15,39.0,139.0,1.25,9.5,153.5,140.82,113.69
2016,3,8,16,30,33.0,119.0,1.1,9.0,130.0,117.81,94.55
2016,3,8,16,45,25.0,98.5,0.95,9.0,106.0,94.91,75.24
2016,3,8,17,0,17.0,78.0,0.8,9.0,82.0,74.45,57.91
2016,3,8,17,15,8.5,57.5,0.8,8.5,59.5,53.87,40.4
2016,3,8,17,30,0.0,37.0,0.8,8.0,37.0,34.89,25.04
2016,3,8,17,45,0.0,18.5,0.85,7.5,18.5,17.86,6.36
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,156.0,16.0,1.75,8.5,31.0,66.63,4.5
2016,3,9,7,0,312.0,32.0,1.9,9.0,62.0,147.94,106.99
2016,3,9,7,15,412.5,42.0,1.95,9.0,107.5,212.18,166.49
2016,3,9,7,30,513.0,52.0,2.0,9.0,153.0,286.49,232.76
2016,3,9,7,45,256.5,57.5,2.15,9.0,108.0,194.82,161.58
2016,3,9,8,0,0.0,63.0,2.3,9.0,63.0,61.01,47.33
2016,3,9,8,15,0.0,75.5,2.35,9.5,75.5,73.45,58.03
2016,3,9,8,30,0.0,88.0,2.4,10.0,88.0,85.89,68.41
2016,3,9,8,45,56.0,145.5,2.45,10.5,172.0,187.34,154.82
2016,3,9,9,0,112.0,203.0,2.5,11.0,256.0,298.94,246.57
2016,3,9,9,15,56.0,180.0,2.5,11.5,206.5,227.0,185.57
2016,3,9,9,30,0.0,157.0,2.5,12.0,157.0,155.32,124.51
2016,3,9,9,45,173.5,206.5,2.5,12.5,311.0,355.87,291.48
2016,3,9,10,0,347.0,256.0,2.5,13.0,465.0,561.04,451.72
2016,3,9,10,15,229.5,283.0,2.55,13.0,424.0,491.92,394.16
2016,3,9,10,30,112.0,310.0,2.6,13.0,383.0,417.4,333.1
2016,3,9,10,45,86.0,311.0,2.65,13.5,368.5,396.26,315.32
2016,3,9,11,0,60.0,312.0,2.7,14.0,354.0,374.38,296.71
2016,3,9,11,15,98.0,333.0,2.7,14.5,403.5,428.94,339.04
2016,3,9,11,30,136.0,354.0,2.7,15.0,453.0,491.54,386.23
2016,3,9,11,45,91.5,338.5,2.75,15.5,405.5,426.38,334.64
2016,3,9,12,0,47.0,323.0,2.8,16.0,358.0,369.84,289.67
2016,3,9,12,15,47.5,324.5,2.8,16.0,360.0,370.18,290.1
2016,3,9,12,30,48.0,326.0,2.8,16.0,362.0,370.32,290.2
2016,3,9,12,45,30.5,284.5,2.8,16.5,307.5,310.95,243.63
2016,3,9,13,0,13.0,243.0,2.8,17.0,253.0,248.51,194.41
2016,3,9,13,15,21.5,263.0,2.8,17.0,278.5,274.38,215.17
2016,3,9,13,30,30.0,283.0,2.8,17.0,304.0,303.89,238.39
2016,3,9,13,45,15.0,218.5,2.8,17.0,229.0,223.65,175.47
2016,3,9,14,0,0.0,154.0,2.8,17.0,154.0,149.45,116.39
2016,3,9,14,15,28.5,211.0,2.75,17.0,229.0,225.32,177.98
2016,3,9,14,30,57.0,268.0,2.7,17.0,304.0,296.56,234.45
2016,3,9,14,45,66.5,256.0,2.65,17.0,295.5,286.48,226.7
2016,3,9,15,0,76.0,244.0,2.6,17.0,287.0,275.44,218.33
2016,3,9,15,15,56.5,218.5,2.4,16.5,249.0,236.92,188.16
2016,3,9,15,30,37.0,193.0,2.2,16.0,211.0,200.47,159.49
2016,3,9,15,45,18.5,140.5,2.0,16.0,149.5,141.66,112.11
2016,3,9,16,0,0.0,88.0,1.8,16.0,88.0,84.89,65.8
2016,3,9,16,15,0.0,76.0,1.6,15.5,76.0,73.36,56.51
2016,3,9,16,30,0.0,64.0,1.4,15.0,64.0,61.86,47.02
2016,3,9,16,45,0.0,52.5,1.25,14.5,52.5,50.72,37.67
2016,3,9,17,0,0.0,41.0,1.1,14.0,41.0,39.59,28.15
2016,3,9,17,15,0.0,29.5,1.1,13.5,29.5,28.47,18.48
2016,3,9,17,30,0.0,18.0,1.1,13.0,18.0,17.36,9.43
2016,3,9,17,45,0.0,10.0,1.1,12.5,10.0,9.64,1.1
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,1.1,12.0,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,10,6,45,40.5,18.0,2.2,10.0,22.5,31.45,5.4
2016,3,10,7,0,81.0,36.0,2.4,11.0,45.0,73.64,52.68
2016,3,10,7,15,111.5,57.0,2.55,11.5,76.0,107.86,83.77
2016,3,10,7,30,142.0,78.0,2.7,12.0,107.0,154.83,124.92
2016,3,10,7,45,160.0,99.5,2.85,12.5,140.5,187.99,154.12
2016,3,10,8,0,178.0,121.0,3.0,13.0,174.0,227.95,188.24
2016,3,10,8,15,192.0,140.5,3.25,13.5,207.5,264.43,218.71
2016,3,10,8,30,206.0,160.0,3.5,14.0,241.0,301.65,249.1
2016,3,10,8,45,175.0,183.5,3.8,14.5,258.0,315.09,258.79
2016,3,10,9,0,144.0,207.0,4.1,15.0,275.0,325.51,265.67
2016,3,10,9,15,115.5,224.5,4.25,15.5,282.5,328.06,266.03
2016,3,10,9,30,87.0,242.0,4.4,16.0,290.0,320.02,257.88
2016,3,10,9,45,52.0,231.0,4.55,16.5,260.5,281.04,225.04
2016,3,10,10,0,17.0,220.0,4.7,17.0,231.0,233.3,185.12
2016,3,10,10,15,148.5,262.0,4.75,17.0,360.0,402.68,322.84
2016,3,10,10,30,280.0,304.0,4.8,17.0,489.0,569.36,453.07
2016,3,10,10,45,371.5,288.5,4.85,17.5,543.5,632.26,501.18
2016,3,10,11,0,463.0,273.0,4.9,18.0,598.0,704.61,555.66
2016,3,10,11,15,321.0,316.0,4.8,18.0,544.0,620.9,488.26
2016,3,10,11,30,179.0,359.0,4.7,18.0,490.0,534.49,418.62
2016,3,10,11,45,180.0,361.5,4.65,18.0,495.0,535.81,419.59
2016,3,10,12,0,181.0,364.0,4.6,18.0,500.0,536.4,419.71
2016,3,10,12,15,204.0,364.5,4.5,18.0,517.0,552.85,432.32
2016,3,10,12,30,227.0,365.0,4.4,18.0,534.0,567.98,443.81
2016,3,10,12,45,114.5,267.5,4.35,18.0,353.0,368.34,290.31
2016,3,10,13,0,2.0,170.0,4.3,18.0,172.0,167.22,129.69
2016,3,10,13,15,56.5,255.5,4.1,17.5,296.0,298.32,235.59
2016,3,10,13,30,111.0,341.0,3.9,17.0,420.0,423.47,333.49
2016,3,10,13,45,55.5,242.5,3.7,17.0,282.0,279.58,220.74
2016,3,10,14,0,0.0,144.0,3.5,17.0,144.0,139.68,108.53
2016,3,10,14,15,0.0,99.5,3.25,16.5,99.5,96.33,73.87
2016,3,10,14,30,0.0,55.0,3.0,16.0,55.0,53.19,38.65
2016,3,10,14,45,0.0,50.0,2.75,16.0,50.0,48.34,34.74
2016,3,10,15,0,0.0,45.0,2.5,16.0,45.0,43.49,30.8
2016,3,10,15,15,0.0,50.0,2.25,16.0,50.0,48.32,34.94
2016,3,10,15,30,0.0,55.0,2.0,16.0,55.0,53.15,39.09
2016,3,10,15,45,0.0,32.0,1.75,16.0,32.0,30.9,20.5
2016,3,10,16,0,0.0,9.0,1.5,16.0,9.0,8.68,1.73
2016,3,10,16,15,0.0,7.5,1.3,15.5,7.5,7.23,0.53
2016,3,10,16,30,0.0,6.0,1.1,15.0,6.0,5.78,0.0
2016,3,10,16,45,0.0,5.0,0.95,14.5,5.0,4.82,0.0
2016,3,10,17,0,0.0,4.0,0.8,14.0,4.0,3.85,0.0
2016,3,10,17,15,0.0,3.0,0.9,13.5,3.0,2.89,0.0
2016,3,10,17,30,0.0,2.0,1.0,13.0,2.0,1.93,0.0
2016,3,10,17,45,0.0,1.0,1.1,13.0,1.0,0.96,0.0
2016,3,10,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,3.9,11.0,4.5,4.33,0.0
2016,3,11,7,0,0.0,9.0,4.1,11.0,9.0,8.67,1.49
2016,3,11,7,15,0.0,15.0,4.25,11.0,15.0,14.46,6.66
2016,3,11,7,30,0.0,21.0,4.4,11.0,21.0,20.26,11.81
2016,3,11,7,45,0.0,27.5,4.6,11.0,27.5,26.54,17.33
2016,3,11,8,0,0.0,34.0,4.8,11.0,34.0,32.82,22.79
2016,3,11,8,15,0.0,40.5,4.7,11.0,40.5,39.11,28.18
2016,3,11,8,30,0.0,47.0,4.6,11.0,47.0,45.4,33.51
2016,3,11,8,45,4.5,106.5,4.55,11.0,108.5,107.32,86.28
2016,3,11,9,0,9.0,166.0,4.5,11.0,170.0,172.42,140.67
2016,3,11,9,15,4.5,157.0,4.6,11.0,159.0,159.02,128.92
2016,3,11,9,30,0.0,148.0,4.7,11.0,148.0,145.85,117.49
2016,3,11,9,45,0.0,92.5,4.8,11.0,92.5,89.53,70.18
2016,3,11,10,0,0.0,37.0,4.9,11.0,37.0,35.76,24.74
2016,3,11,10,15,6.5,132.5,5.0,11.0,137.0,134.7,107.9
2016,3,11,10,30,13.0,228.0,5.1,11.0,237.0,237.47,192.21
2016,3,11,10,45,458.0,162.0,5.25,11.5,485.5,582.74,481.95
2016,3,11,11,0,903.0,96.0,5.4,12.0,734.0,890.18,716.54
2016,3,11,11,15,451.5,57.5,5.5,12.0,376.5,459.1,381.03
2016,3,11,11,30,0.0,19.0,5.6,12.0,19.0,18.37,9.75
2016,3,11,11,45,6.0,130.0,5.75,12.5,134.5,131.7,104.12
2016,3,11,12,0,12.0,241.0,5.9,13.0,250.0,247.68,198.16
2016,3,11,12,15,121.5,304.5,5.85,13.0,396.0,419.42,338.51
2016,3,11,12,30,231.0,368.0,5.8,13.0,542.0,574.96,461.65
2016,3,11,12,45,169.5,363.0,5.75,13.0,490.0,513.05,411.4
2016,3,11,13,0,108.0,358.0,5.7,13.0,438.0,447.29,358.49
2016,3,11,13,15,130.5,353.5,5.7,13.0,448.0,461.11,370.27
2016,3,11,13,30,153.0,349.0,5.7,13.0,458.0,467.75,376.22
2016,3,11,13,45,102.0,321.5,5.7,13.0,393.5,392.51,316.06
2016,3,11,14,0,51.0,294.0,5.7,13.0,329.0,325.09,261.6
2016,3,11,14,15,285.5,254.0,5.8,12.5,434.0,440.41,359.97
2016,3,11,14,30,520.0,214.0,5.9,12.0,539.0,533.35,437.45
2016,3,11,14,45,268.0,208.5,6.0,12.0,375.5,358.23,293.85
2016,3,11,15,0,16.0,203.0,6.1,12.0,212.0,204.23,165.34
2016,3,11,15,15,12.5,186.5,5.95,11.5,193.0,185.46,150.58
2016,3,11,15,30,9.0,170.0,5.8,11.0,174.0,167.09,135.88
2016,3,11,15,45,40.0,170.0,5.65,10.5,186.5,177.02,144.45
2016,3,11,16,0,71.0,170.0,5.5,10.0,199.0,183.27,149.35
2016,3,11,16,15,65.0,149.5,5.2,9.5,173.5,157.45,127.62
2016,3,11,16,30,59.0,129.0,4.9,9.0,148.0,132.38,106.38
2016,3,11,16,45,47.5,107.0,4.6,9.0,120.5,105.99,83.98
2016,3,11,17,0,36.0,85.0,4.3,9.0,93.0,81.18,63.02
2016,3,11,17,15,193.5,63.5,4.1,8.5,90.0,60.71,41.71
2016,3,11,17,30,351.0,42.0,3.9,8.0,87.0,32.52,23.14
2016,3,11,17,45,194.0,27.5,3.75,8.0,50.5,21.32,10.76
2016,3,11,18,0,37.0,13.0,3.6,8.0,14.0,12.78,0.0
2016,3,11,18,15,18.5,6.5,3.55,8.0,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,64.0,23.0,2.6,7.5,30.0,48.35,22.45
2016,3,12,7,0,128.0,46.0,2.9,8.0,60.0,102.23,76.91
2016,3,12,7,15,194.0,65.0,3.05,8.0,100.0,154.45,123.71
2016,3,12,7,30,260.0,84.0,3.2,8.0,140.0,213.21,176.08
2016,3,12,7,45,305.5,101.5,3.4,8.5,183.5,266.53,223.16
2016,3,12,8,0,351.0,119.0,3.6,9.0,227.0,330.37,277.88
2016,3,12,8,15,413.0,122.0,3.7,9.0,271.0,384.49,324.35
2016,3,12,8,30,475.0,125.0,3.8,9.0,315.0,442.95,373.57
2016,3,12,8,45,417.5,155.5,3.95,9.5,337.5,458.18,384.18
2016,3,12,9,0,360.0,186.0,4.1,10.0,360.0,459.15,383.05
2016,3,12,9,15,382.0,200.5,4.2,10.0,400.0,502.52,417.75
2016,3,12,9,30,404.0,215.0,4.3,10.0,440.0,554.59,458.45
2016,3,12,9,45,304.0,251.5,4.4,10.5,427.5,518.59,426.03
2016,3,12,10,0,204.0,288.0,4.5,11.0,415.0,475.64,388.18
2016,3,12,10,15,310.5,281.0,4.45,11.0,485.0,567.53,462.34
2016,3,12,10,30,417.0,274.0,4.4,11.0,555.0,661.85,536.14
2016,3,12,10,45,352.0,303.0,4.35,11.0,545.5,633.64,511.37
2016,3,12,11,0,287.0,332.0,4.3,11.0,536.0,610.53,490.91
2016,3,12,11,15,247.0,347.0,4.35,11.0,526.0,583.03,468.56
2016,3,12,11,30,207.0,362.0,4.4,11.0,516.0,562.9,451.64
2016,3,12,11,45,286.0,350.0,4.5,11.5,564.5,624.71,500.45
2016,3,12,12,0,365.0,338.0,4.6,12.0,613.0,676.67,540.9
2016,3,12,12,15,198.0,322.5,4.7,12.0,471.5,504.19,405.17
2016,3,12,12,30,31.0,307.0,4.8,12.0,330.0,336.05,268.64
2016,3,12,12,45,101.0,336.5,4.9,12.0,412.0,422.93,340.03
2016,3,12,13,0,171.0,366.0,5.0,12.0,494.0,512.06,411.2
2016,3,12,13,15,112.0,341.5,4.95,12.0,425.0,429.49,345.13
2016,3,12,13,30,53.0,317.0,4.9,12.0,356.0,355.53,285.51
2016,3,12,13,45,140.0,319.5,4.85,12.0,416.0,422.0,340.8
2016,3,12,14,0,227.0,322.0,4.8,12.0,476.0,477.77,386.33
2016,3,12,14,15,184.0,309.0,4.65,12.0,430.5,426.29,344.74
2016,3,12,14,30,141.0,296.0,4.5,12.0,385.0,377.71,305.61
2016,3,12,14,45,135.0,277.5,4.4,12.0,359.0,348.2,282.21
2016,3,12,15,0,129.0,259.0,4.3,12.0,333.0,319.08,258.86
2016,3,12,15,15,138.0,239.0,4.2,12.0,312.5,296.14,240.35
2016,3,12,15,30,147.0,219.0,4.1,12.0,292.0,272.24,220.66
2016,3,12,15,45,73.5,116.0,4.0,12.0,152.5,139.11,111.31
2016,3,12,16,0,0.0,13.0,3.9,12.0,13.0,12.54,5.13
2016,3,12,16,15,0.0,11.0,3.8,11.5,11.0,10.61,3.52
2016,3,12,16,30,0.0,9.0,3.7,11.0,9.0,8.68,1.88
2016,3,12,16,45,0.0,7.5,3.65,11.0,7.5,7.23,0.62
2016,3,12,17,0,0.0,6.0,3.6,11.0,6.0,5.78,0.0
2016,3,12,17,15,0.0,4.0,3.6,11.0,4.0,3.85,0.0
2016,3,12,17,30,0.0,2.0,3.6,11.0,2.0,1.93,0.0
2016,3,12,17,45,0.0,1.0,3.6,11.0,1.0,0.96,0.0
2016,3,12,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.44,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.89,0.0
2016,3,13,7,15,0.0,5.5,3.1,11.0,5.5,5.3,0.0
2016,3,13,7,30,0.0,8.0,3.1,11.0,8.0,7.71,1.01
2016,3,13,7,45,0.0,11.0,3.15,11.5,11.0,10.61,3.54
2016,3,13,8,0,0.0,14.0,3.2,12.0,14.0,13.5,6.03
2016,3,13,8,15,0.0,16.5,3.25,12.0,16.5,15.92,8.1
2016,3,13,8,30,0.0,19.0,3.3,12.0,19.0,18.34,10.15
2016,3,13,8,45,0.0,61.0,3.4,12.0,61.0,58.96,44.82
2016,3,13,9,0,0.0,103.0,3.5,12.0,103.0,100.37,79.6
2016,3,13,9,15,0.0,91.0,3.6,12.0,91.0,88.13,69.06
2016,3,13,9,30,0.0,79.0,3.7,12.0,79.0,76.42,59.05
2016,3,13,9,45,0.5,125.0,3.85,12.0,125.5,122.42,97.29
2016,3,13,10,0,1.0,171.0,4.0,12.0,172.0,169.35,135.71
2016,3,13,10,15,3.0,182.0,4.05,12.0,184.5,181.94,145.74
2016,3,13,10,30,5.0,193.0,4.1,12.0,197.0,194.59,155.86
2016,3,13,10,45,5.5,195.0,4.15,12.0,199.5,196.81,157.45
2016,3,13,11,0,6.0,197.0,4.2,12.0,202.0,199.05,159.11
2016,3,13,11,15,3.5,179.5,4.3,12.0,182.5,179.02,142.62
2016,3,13,11,30,1.0,162.0,4.4,12.0,163.0,159.18,126.3
2016,3,13,11,45,5.0,190.5,4.55,12.5,194.5,191.03,152.07
2016,3,13,12,0,9.0,219.0,4.7,13.0,226.0,222.86,177.53
2016,3,13,12,15,12.5,241.5,4.85,13.0,251.0,248.13,197.88
2016,3,13,12,30,16.0,264.0,5.0,13.0,276.0,273.21,218.05
2016,3,13,12,45,21.5,279.5,5.15,13.0,296.0,292.68,233.81
2016,3,13,13,0,27.0,295.0,5.3,13.0,316.0,317.09,253.5
2016,3,13,13,15,21.5,274.5,5.15,13.0,291.0,285.81,228.49
2016,3,13,13,30,16.0,254.0,5.0,13.0,266.0,260.26,208.06
2016,3,13,13,45,31.0,273.5,4.9,13.0,295.5,292.94,234.84
2016,3,13,14,0,46.0,293.0,4.8,13.0,325.0,320.64,257.35
2016,3,13,14,15,24.0,235.0,4.7,13.0,252.0,243.96,195.73
2016,3,13,14,30,2.0,177.0,4.6,13.0,179.0,172.68,137.79
2016,3,13,14,45,1.0,150.0,4.5,13.0,151.0,145.68,115.98
2016,3,13,15,0,0.0,123.0,4.4,13.0,123.0,118.91,94.14
2016,3,13,15,15,2.5,144.0,4.25,13.0,145.5,140.1,112.0
2016,3,13,15,30,5.0,165.0,4.1,13.0,168.0,160.66,129.27
2016,3,13,15,45,2.5,136.5,3.95,13.0,138.0,132.02,105.81
2016,3,13,16,0,0.0,108.0,3.8,13.0,108.0,103.83,82.55
2016,3,13,16,15,0.0,94.0,3.65,12.5,94.0,90.33,71.55
2016,3,13,16,30,0.0,80.0,3.5,12.0,80.0,76.89,60.4
2016,3,13,16,45,0.0,65.5,3.4,12.0,65.5,63.05,48.61
2016,3,13,17,0,0.0,51.0,3.3,12.0,51.0,49.28,36.7
2016,3,13,17,15,0.0,37.5,3.25,12.0,37.5,36.21,25.25
2016,3,13,17,30,0.0,24.0,3.2,12.0,24.0,23.16,14.68
2016,3,13,17,45,0.0,14.0,3.2,12.0,14.0,13.5,5.11
2016,3,13,18,0,0.0,4.0,3.2,12.0,4.0,3.93,0.0
2016,3,13,18,15,0.0,2.0,3.05,12.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
