Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,9.83,0.0
2016,3,14,6,45,81.0,29.0,2.35,8.5,39.0,62.64,37.51
2016,3,14,7,0,162.0,48.0,2.5,9.0,68.0,116.04,88.34
2016,3,14,7,15,221.0,67.0,2.55,9.0,108.5,168.02,134.92
2016,3,14,7,30,280.0,86.0,2.6,9.0,149.0,225.73,186.17
2016,3,14,7,45,320.5,103.0,2.7,9.5,192.5,283.88,236.7
2016,3,14,8,0,361.0,120.0,2.8,10.0,236.0,339.36,283.83
2016,3,14,8,15,413.0,125.5,2.85,10.0,279.0,391.46,327.88
2016,3,14,8,30,465.0,131.0,2.9,10.0,322.0,447.04,373.86
2016,3,14,8,45,490.0,143.5,2.95,10.5,366.0,495.69,412.12
2016,3,14,9,0,515.0,156.0,3.0,11.0,410.0,544.76,449.8
2016,3,14,9,15,495.5,179.0,2.95,11.0,440.5,573.03,470.13
2016,3,14,9,30,476.0,202.0,2.9,11.0,471.0,598.15,487.7
2016,3,14,9,45,466.5,220.5,2.9,11.5,498.5,623.25,504.52
2016,3,14,10,0,457.0,239.0,2.9,12.0,526.0,646.0,519.29
2016,3,14,10,15,496.5,235.5,2.85,12.0,562.0,683.65,547.31
2016,3,14,10,30,536.0,232.0,2.8,12.0,598.0,720.82,574.53
2016,3,14,10,45,547.5,238.0,2.8,12.5,623.0,743.11,588.97
2016,3,14,11,0,559.0,244.0,2.8,13.0,648.0,763.43,601.98
2016,3,14,11,15,566.5,249.0,2.75,13.0,666.5,777.03,610.86
2016,3,14,11,30,574.0,254.0,2.7,13.0,685.0,788.33,618.14
2016,3,14,11,45,338.0,311.5,2.7,13.5,566.5,630.72,495.86
2016,3,14,12,0,102.0,369.0,2.7,14.0,448.0,466.4,365.55
2016,3,14,12,15,274.5,339.5,2.65,14.0,550.0,596.15,468.83
2016,3,14,12,30,447.0,310.0,2.6,14.0,652.0,712.28,557.13
2016,3,14,12,45,503.5,285.0,2.6,14.0,667.0,723.63,566.06
2016,3,14,13,0,560.0,260.0,2.6,14.0,682.0,731.08,572.91
2016,3,14,13,15,322.5,300.5,2.65,14.0,542.0,563.84,444.83
2016,3,14,13,30,85.0,341.0,2.7,14.0,402.0,404.17,318.54
2016,3,14,13,45,82.5,330.5,2.75,14.0,389.0,387.67,306.86
2016,3,14,14,0,80.0,320.0,2.8,14.0,376.0,371.15,294.45
2016,3,14,14,15,270.0,280.5,2.85,14.0,455.0,458.11,366.27
2016,3,14,14,30,460.0,241.0,2.9,14.0,534.0,526.02,420.72
2016,3,14,14,45,549.0,195.5,2.95,14.0,525.5,510.81,409.48
2016,3,14,15,0,638.0,150.0,3.0,14.0,517.0,487.98,391.65
2016,3,14,15,15,371.5,185.5,2.95,13.5,395.5,359.92,289.22
2016,3,14,15,30,105.0,221.0,2.9,13.0,274.0,256.29,206.19
2016,3,14,15,45,391.0,162.5,2.9,13.0,331.5,303.29,241.31
2016,3,14,16,0,677.0,104.0,2.9,13.0,389.0,319.79,246.21
2016,3,14,16,15,635.5,97.5,2.7,12.5,338.5,263.49,196.47
2016,3,14,16,30,594.0,91.0,2.5,12.0,288.0,211.11,150.3
2016,3,14,16,45,533.5,82.5,2.35,11.5,237.0,158.03,105.66
2016,3,14,17,0,473.0,74.0,2.2,11.0,186.0,111.67,69.71
2016,3,14,17,15,383.5,62.0,2.25,10.5,138.5,66.61,40.71
2016,3,14,17,30,294.0,50.0,2.3,10.0,91.0,38.12,28.08
2016,3,14,17,45,174.0,32.5,2.35,9.5,54.0,25.22,14.97
2016,3,14,18,0,54.0,15.0,2.4,9.0,17.0,14.74,0.0
2016,3,14,18,15,27.0,7.5,2.45,8.5,8.5,7.37,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,15,29.5,6.0,1.25,4.5,7.0,0.0,0.0
2016,3,15,6,30,59.0,12.0,1.4,5.0,14.0,25.31,0.0
2016,3,15,6,45,203.0,27.0,1.55,6.0,50.5,100.62,65.59
2016,3,15,7,0,347.0,42.0,1.7,7.0,87.0,177.62,136.98
2016,3,15,7,15,437.0,52.5,1.7,7.5,135.5,243.05,195.88
2016,3,15,7,30,527.0,63.0,1.7,8.0,184.0,317.16,261.11
2016,3,15,7,45,593.5,68.5,1.7,8.5,236.0,382.22,317.5
2016,3,15,8,0,660.0,74.0,1.7,9.0,288.0,452.31,376.06
2016,3,15,8,15,698.0,79.0,1.75,9.5,338.5,509.74,422.72
2016,3,15,8,30,736.0,84.0,1.8,10.0,389.0,568.68,469.01
2016,3,15,8,45,767.5,86.5,1.9,11.0,437.5,619.31,506.99
2016,3,15,9,0,799.0,89.0,2.0,12.0,486.0,672.37,544.94
2016,3,15,9,15,818.5,92.0,2.05,12.5,529.5,716.86,575.31
2016,3,15,9,30,838.0,95.0,2.1,13.0,573.0,759.91,604.18
2016,3,15,9,45,855.0,96.0,2.2,13.5,612.0,796.99,628.75
2016,3,15,10,0,872.0,97.0,2.3,14.0,651.0,826.97,648.09
2016,3,15,10,15,882.5,99.0,2.35,14.0,682.5,855.12,666.92
2016,3,15,10,30,893.0,101.0,2.4,14.0,714.0,880.42,683.75
2016,3,15,10,45,902.0,101.5,2.5,14.5,739.0,899.75,695.62
2016,3,15,11,0,911.0,102.0,2.6,15.0,764.0,915.87,705.37
2016,3,15,11,15,915.5,103.0,2.65,15.0,781.0,925.21,711.43
2016,3,15,11,30,920.0,104.0,2.7,15.0,798.0,931.07,715.29
2016,3,15,11,45,923.5,103.5,2.75,15.5,807.0,930.9,713.82
2016,3,15,12,0,927.0,103.0,2.8,16.0,816.0,927.16,710.1
2016,3,15,12,15,928.0,103.0,2.8,16.0,817.0,918.22,703.87
2016,3,15,12,30,929.0,103.0,2.8,16.0,818.0,905.77,695.4
2016,3,15,12,45,933.0,100.0,2.8,16.0,811.5,889.22,684.21
2016,3,15,13,0,937.0,97.0,2.8,16.0,805.0,869.17,670.7
2016,3,15,13,15,933.5,96.0,2.75,16.0,789.5,841.8,651.76
2016,3,15,13,30,930.0,95.0,2.7,16.0,774.0,811.43,630.76
2016,3,15,13,45,923.5,94.5,2.7,16.5,751.0,776.5,605.65
2016,3,15,14,0,917.0,94.0,2.7,17.0,728.0,739.05,578.71
2016,3,15,14,15,908.0,92.0,2.65,16.5,697.0,696.12,548.9
2016,3,15,14,30,899.0,90.0,2.6,16.0,666.0,651.27,515.63
2016,3,15,14,45,886.0,88.5,2.55,16.0,629.0,602.93,477.88
2016,3,15,15,0,873.0,87.0,2.5,16.0,592.0,553.48,438.33
2016,3,15,15,15,856.0,84.0,2.35,15.5,548.5,499.05,394.36
2016,3,15,15,30,839.0,81.0,2.2,15.0,505.0,444.86,349.24
2016,3,15,15,45,816.0,77.5,2.05,15.0,458.0,388.03,300.17
2016,3,15,16,0,793.0,74.0,1.9,15.0,411.0,332.26,250.82
2016,3,15,16,15,758.5,70.0,1.7,14.5,360.0,274.2,199.51
2016,3,15,16,30,724.0,66.0,1.5,14.0,309.0,219.08,150.5
2016,3,15,16,45,674.5,60.0,1.35,13.5,257.0,162.86,102.59
2016,3,15,17,0,625.0,54.0,1.2,13.0,205.0,109.7,60.86
2016,3,15,17,15,544.0,46.5,1.2,12.0,154.5,61.14,30.98
2016,3,15,17,30,463.0,39.0,1.2,11.0,104.0,28.79,19.82
2016,3,15,17,45,317.5,27.5,1.25,10.5,63.0,20.94,11.68
2016,3,15,18,0,172.0,16.0,1.3,10.0,22.0,12.5,0.0
2016,3,15,18,15,86.0,8.0,1.3,9.5,11.0,7.86,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.45,5.5,9.0,8.85,0.0
2016,3,16,6,30,0.0,18.0,1.7,6.0,18.0,17.69,0.0
2016,3,16,6,45,210.0,29.0,1.95,7.0,57.0,105.79,71.55
2016,3,16,7,0,420.0,40.0,2.2,8.0,96.0,201.84,155.92
2016,3,16,7,15,506.5,48.5,2.3,8.5,146.0,267.75,215.76
2016,3,16,7,30,593.0,57.0,2.4,9.0,196.0,341.89,281.47
2016,3,16,7,45,647.5,63.0,2.5,10.0,248.5,404.9,336.03
2016,3,16,8,0,702.0,69.0,2.6,11.0,301.0,471.8,391.68
2016,3,16,8,15,672.0,82.0,2.7,11.5,333.0,500.64,415.46
2016,3,16,8,30,642.0,95.0,2.8,12.0,365.0,525.0,434.62
2016,3,16,8,45,735.0,90.0,2.9,12.5,433.0,604.39,497.26
2016,3,16,9,0,828.0,85.0,3.0,13.0,501.0,691.32,562.35
2016,3,16,9,15,846.5,88.0,2.95,13.5,545.0,736.07,592.36
2016,3,16,9,30,865.0,91.0,2.9,14.0,589.0,779.23,620.89
2016,3,16,9,45,879.0,93.0,2.9,14.5,627.0,810.97,640.96
2016,3,16,10,0,893.0,95.0,2.9,15.0,665.0,845.06,662.59
2016,3,16,10,15,902.5,96.5,2.85,15.0,696.5,872.23,680.0
2016,3,16,10,30,912.0,98.0,2.8,15.0,728.0,896.45,695.31
2016,3,16,10,45,919.0,99.0,2.8,15.5,752.5,914.81,705.62
2016,3,16,11,0,926.0,100.0,2.8,16.0,777.0,929.86,713.72
2016,3,16,11,15,930.0,101.0,2.8,16.5,793.5,938.8,717.72
2016,3,16,11,30,934.0,102.0,2.8,17.0,810.0,944.2,719.46
2016,3,16,11,45,936.5,101.5,2.8,17.5,818.5,943.06,716.89
2016,3,16,12,0,939.0,101.0,2.8,18.0,827.0,938.32,712.09
2016,3,16,12,15,938.5,101.0,2.8,18.0,826.5,927.91,704.94
2016,3,16,12,30,938.0,101.0,2.8,18.0,826.0,913.98,695.56
2016,3,16,12,45,941.0,98.0,2.85,18.0,819.0,896.39,684.16
2016,3,16,13,0,944.0,95.0,2.9,18.0,812.0,875.31,670.42
2016,3,16,13,15,939.5,94.0,2.9,18.0,796.0,846.92,651.26
2016,3,16,13,30,935.0,93.0,2.9,18.0,780.0,815.55,630.02
2016,3,16,13,45,929.0,91.5,2.9,18.5,756.0,779.75,604.42
2016,3,16,14,0,923.0,90.0,2.9,19.0,732.0,741.4,576.94
2016,3,16,14,15,913.5,88.5,2.85,19.0,701.0,698.36,546.48
2016,3,16,14,30,904.0,87.0,2.8,19.0,670.0,653.44,512.42
2016,3,16,14,45,891.5,85.0,2.75,19.0,632.5,604.62,474.69
2016,3,16,15,0,879.0,83.0,2.7,19.0,595.0,554.66,435.13
2016,3,16,15,15,861.5,80.5,2.5,18.5,551.5,500.88,391.91
2016,3,16,15,30,844.0,78.0,2.3,18.0,508.0,445.84,346.49
2016,3,16,15,45,820.0,75.0,2.15,18.0,460.5,388.8,297.76
2016,3,16,16,0,796.0,72.0,2.0,18.0,413.0,332.91,248.83
2016,3,16,16,15,762.5,68.0,1.75,17.0,362.0,274.89,198.34
2016,3,16,16,30,729.0,64.0,1.5,16.0,311.0,219.68,149.85
2016,3,16,16,45,680.0,58.5,1.25,15.5,259.0,163.62,102.24
2016,3,16,17,0,631.0,53.0,1.0,15.0,207.0,112.75,62.53
2016,3,16,17,15,552.0,45.5,1.05,14.5,157.0,61.66,30.44
2016,3,16,17,30,473.0,38.0,1.1,14.0,107.0,27.69,18.63
2016,3,16,17,45,335.5,27.0,1.15,13.5,65.5,20.3,11.16
2016,3,16,18,0,198.0,16.0,1.2,13.0,24.0,12.36,0.0
2016,3,16,18,15,99.0,8.0,1.2,12.5,12.0,7.86,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,91.0,7.5,1.2,8.5,10.5,24.22,0.0
2016,3,17,6,30,182.0,15.0,1.3,9.0,21.0,66.15,0.0
2016,3,17,6,45,327.5,26.5,1.45,10.0,62.5,139.01,95.38
2016,3,17,7,0,473.0,38.0,1.6,11.0,104.0,219.55,168.01
2016,3,17,7,15,555.0,45.5,1.75,11.5,155.0,285.55,227.4
2016,3,17,7,30,637.0,53.0,1.9,12.0,206.0,357.05,290.17
2016,3,17,7,45,687.5,58.5,2.05,12.5,259.0,420.07,344.54
2016,3,17,8,0,738.0,64.0,2.2,13.0,312.0,486.41,399.67
2016,3,17,8,15,772.5,68.0,2.2,13.5,363.5,544.43,445.95
2016,3,17,8,30,807.0,72.0,2.2,14.0,415.0,603.44,491.31
2016,3,17,8,45,830.0,76.0,2.25,14.5,463.5,655.29,529.92
2016,3,17,9,0,853.0,80.0,2.3,15.0,512.0,706.43,565.28
2016,3,17,9,15,870.5,82.5,2.25,15.5,556.5,746.25,591.0
2016,3,17,9,30,888.0,85.0,2.2,16.0,601.0,788.67,618.16
2016,3,17,9,45,900.5,87.0,2.15,17.0,639.0,824.55,638.95
2016,3,17,10,0,913.0,89.0,2.1,18.0,677.0,857.95,657.63
2016,3,17,10,15,922.0,90.5,2.05,18.0,709.0,885.11,674.25
2016,3,17,10,30,931.0,92.0,2.0,18.0,741.0,909.23,688.76
2016,3,17,10,45,937.5,93.5,2.0,18.5,765.0,927.96,698.86
2016,3,17,11,0,944.0,95.0,2.0,19.0,789.0,943.27,706.77
2016,3,17,11,15,948.0,95.5,1.95,19.0,806.0,951.75,711.0
2016,3,17,11,30,952.0,96.0,1.9,19.0,823.0,956.61,713.01
2016,3,17,11,45,954.0,96.5,1.9,19.5,831.5,956.04,710.86
2016,3,17,12,0,956.0,97.0,1.9,20.0,840.0,951.79,706.5
2016,3,17,12,15,956.0,97.0,1.85,20.0,840.0,941.6,699.14
2016,3,17,12,30,956.0,97.0,1.8,20.0,840.0,927.82,689.61
2016,3,17,12,45,955.0,96.0,1.8,20.5,832.5,908.61,675.93
2016,3,17,13,0,954.0,95.0,1.8,21.0,825.0,886.0,660.15
2016,3,17,13,15,950.0,94.0,1.75,21.0,808.5,857.69,641.35
2016,3,17,13,30,946.0,93.0,1.7,21.0,792.0,826.34,620.55
2016,3,17,13,45,939.5,92.0,1.7,21.0,768.0,790.26,596.98
2016,3,17,14,0,933.0,91.0,1.7,21.0,744.0,751.63,571.51
2016,3,17,14,15,924.0,89.5,1.65,21.0,712.5,708.47,542.07
2016,3,17,14,30,915.0,88.0,1.6,21.0,681.0,663.36,508.94
2016,3,17,14,45,902.5,86.0,1.55,21.0,643.0,613.99,471.96
2016,3,17,15,0,890.0,84.0,1.5,21.0,605.0,563.45,433.16
2016,3,17,15,15,872.5,81.5,1.4,20.5,561.5,509.05,390.89
2016,3,17,15,30,855.0,79.0,1.3,20.0,518.0,453.38,346.33
2016,3,17,15,45,832.0,75.5,1.25,20.0,469.5,395.58,298.35
2016,3,17,16,0,809.0,72.0,1.2,20.0,421.0,338.82,249.86
2016,3,17,16,15,776.0,68.0,1.1,19.5,369.5,280.13,199.45
2016,3,17,16,30,743.0,64.0,1.0,19.0,318.0,224.19,150.92
2016,3,17,16,45,695.0,58.5,0.95,18.5,265.5,167.39,103.39
2016,3,17,17,0,647.0,53.0,0.9,18.0,213.0,115.65,63.37
2016,3,17,17,15,569.5,46.0,0.9,17.5,162.0,64.01,31.08
2016,3,17,17,30,492.0,39.0,0.9,17.0,111.0,28.42,19.04
2016,3,17,17,45,357.0,27.5,0.95,16.5,69.0,20.61,11.38
2016,3,17,18,0,222.0,16.0,1.0,16.0,27.0,12.23,0.0
2016,3,17,18,15,111.0,8.0,0.95,15.5,13.5,7.86,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,89.5,8.5,2.0,8.5,12.0,25.23,0.0
2016,3,18,6,30,179.0,17.0,2.3,9.0,24.0,69.06,0.0
2016,3,18,6,45,318.5,29.0,2.6,10.0,65.5,140.33,98.62
2016,3,18,7,0,458.0,41.0,2.9,11.0,107.0,219.51,169.56
2016,3,18,7,15,539.5,49.0,2.85,11.5,158.0,285.53,229.09
2016,3,18,7,30,621.0,57.0,2.8,12.0,209.0,359.19,293.66
2016,3,18,7,45,671.5,63.0,2.75,12.5,262.0,421.97,347.67
2016,3,18,8,0,722.0,69.0,2.7,13.0,315.0,486.1,400.82
2016,3,18,8,15,757.0,73.5,2.7,13.0,367.0,544.44,448.38
2016,3,18,8,30,792.0,78.0,2.7,13.0,419.0,603.81,495.27
2016,3,18,8,45,815.0,82.0,2.7,13.5,467.0,655.12,533.65
2016,3,18,9,0,838.0,86.0,2.7,14.0,515.0,705.76,568.89
2016,3,18,9,15,856.0,89.0,2.7,14.0,559.0,750.51,600.04
2016,3,18,9,30,874.0,92.0,2.7,14.0,603.0,793.6,629.59
2016,3,18,9,45,885.0,95.0,2.75,14.5,641.0,824.25,648.99
2016,3,18,10,0,896.0,98.0,2.8,15.0,679.0,857.08,669.91
2016,3,18,10,15,906.0,99.5,2.8,15.0,711.0,884.66,687.86
2016,3,18,10,30,916.0,101.0,2.8,15.0,743.0,909.29,703.75
2016,3,18,10,45,922.5,102.5,2.8,15.5,767.5,927.72,714.03
2016,3,18,11,0,929.0,104.0,2.8,16.0,792.0,942.78,722.09
2016,3,18,11,15,933.5,105.0,2.8,16.0,809.0,952.05,727.64
2016,3,18,11,30,938.0,106.0,2.8,16.0,826.0,957.76,730.94
2016,3,18,11,45,936.5,108.5,2.85,16.5,834.0,956.1,728.43
2016,3,18,12,0,935.0,111.0,2.9,17.0,842.0,950.83,723.67
2016,3,18,12,15,935.5,111.0,2.9,17.0,842.0,941.12,717.0
2016,3,18,12,30,936.0,111.0,2.9,17.0,842.0,927.89,708.07
2016,3,18,12,45,927.0,114.0,2.9,17.5,832.5,906.26,692.19
2016,3,18,13,0,918.0,117.0,2.9,18.0,823.0,881.58,674.35
2016,3,18,13,15,913.5,116.0,2.9,17.5,806.5,853.53,656.75
2016,3,18,13,30,909.0,115.0,2.9,17.0,790.0,822.6,637.02
2016,3,18,13,45,901.5,114.0,2.95,17.0,765.5,786.71,612.76
2016,3,18,14,0,894.0,113.0,3.0,17.0,741.0,748.45,586.6
2016,3,18,14,15,884.0,111.0,3.05,17.0,709.5,706.38,556.4
2016,3,18,14,30,874.0,109.0,3.1,17.0,678.0,661.1,522.34
2016,3,18,14,45,865.5,104.0,3.15,17.0,641.0,612.21,484.78
2016,3,18,15,0,857.0,99.0,3.2,17.0,604.0,561.95,445.12
2016,3,18,15,15,838.5,96.0,3.2,16.5,560.5,507.62,401.71
2016,3,18,15,30,820.0,93.0,3.2,16.0,517.0,453.34,356.93
2016,3,18,15,45,724.5,98.0,3.2,16.0,447.0,375.69,292.61
2016,3,18,16,0,629.0,103.0,3.2,16.0,377.0,307.93,235.66
2016,3,18,16,15,580.0,102.0,3.0,15.0,331.0,256.96,191.78
2016,3,18,16,30,531.0,101.0,2.8,14.0,285.0,210.82,151.92
2016,3,18,16,45,492.5,88.5,2.6,13.5,237.5,160.11,108.67
2016,3,18,17,0,454.0,76.0,2.4,13.0,190.0,114.2,71.86
2016,3,18,17,15,391.5,63.0,2.3,12.0,145.0,70.92,42.77
2016,3,18,17,30,329.0,50.0,2.2,11.0,100.0,37.67,27.77
2016,3,18,17,45,164.5,37.0,2.15,10.5,62.0,28.58,18.62
2016,3,18,18,0,0.0,24.0,2.1,10.0,24.0,22.08,0.0
2016,3,18,18,15,0.0,12.0,2.1,9.5,12.0,11.8,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.5,9.5,10.5,10.32,0.0
2016,3,19,6,30,0.0,21.0,1.7,10.0,21.0,21.33,0.0
2016,3,19,6,45,102.0,37.0,1.95,10.5,52.5,79.62,56.46
2016,3,19,7,0,204.0,53.0,2.2,11.0,84.0,143.96,112.04
2016,3,19,7,15,243.5,71.5,2.25,11.0,122.5,185.2,149.52
2016,3,19,7,30,283.0,90.0,2.3,11.0,161.0,235.85,194.32
2016,3,19,7,45,314.5,106.0,2.35,11.5,201.5,289.83,240.43
2016,3,19,8,0,346.0,122.0,2.4,12.0,242.0,339.72,282.03
2016,3,19,8,15,405.5,132.0,2.4,12.5,293.0,401.69,332.51
2016,3,19,8,30,465.0,142.0,2.4,13.0,344.0,467.81,384.87
2016,3,19,8,45,522.5,144.0,2.45,13.5,395.0,527.13,430.93
2016,3,19,9,0,580.0,146.0,2.5,14.0,446.0,593.0,480.81
2016,3,19,9,15,705.0,120.5,2.5,14.5,515.5,678.21,545.01
2016,3,19,9,30,830.0,95.0,2.5,15.0,585.0,765.71,606.17
2016,3,19,9,45,844.5,96.5,2.5,15.5,622.5,801.13,628.35
2016,3,19,10,0,859.0,98.0,2.5,16.0,660.0,829.32,645.58
2016,3,19,10,15,868.5,100.0,2.5,16.0,691.0,856.25,663.1
2016,3,19,10,30,878.0,102.0,2.5,16.0,722.0,880.34,678.62
2016,3,19,10,45,880.5,105.5,2.5,16.5,744.5,896.89,687.65
2016,3,19,11,0,883.0,109.0,2.5,17.0,767.0,910.11,694.5
2016,3,19,11,15,725.5,189.0,2.5,17.0,737.5,867.4,664.29
2016,3,19,11,30,568.0,269.0,2.5,17.0,708.0,807.1,618.97
2016,3,19,11,45,728.5,192.0,2.55,17.5,760.5,869.46,665.01
2016,3,19,12,0,889.0,115.0,2.6,18.0,813.0,916.78,695.88
2016,3,19,12,15,889.0,115.0,2.65,17.5,813.5,907.0,690.39
2016,3,19,12,30,889.0,115.0,2.7,17.0,814.0,893.88,683.21
2016,3,19,12,45,632.0,229.5,2.75,17.0,724.0,783.8,605.2
2016,3,19,13,0,375.0,344.0,2.8,17.0,634.0,665.27,513.95
2016,3,19,13,15,351.0,343.0,2.8,17.0,610.0,633.22,491.02
2016,3,19,13,30,327.0,342.0,2.8,17.0,586.0,601.17,467.32
2016,3,19,13,45,598.0,224.5,2.8,17.0,654.0,677.37,530.35
2016,3,19,14,0,869.0,107.0,2.8,17.0,722.0,726.77,570.55
2016,3,19,14,15,860.0,105.5,2.8,17.0,692.0,685.76,540.4
2016,3,19,14,30,851.0,104.0,2.8,17.0,662.0,643.47,508.31
2016,3,19,14,45,843.5,99.5,2.8,17.0,626.0,596.62,472.16
2016,3,19,15,0,836.0,95.0,2.8,17.0,590.0,548.38,433.97
2016,3,19,15,15,819.0,92.0,2.85,16.5,548.0,495.75,392.13
2016,3,19,15,30,802.0,89.0,2.9,16.0,506.0,443.08,348.81
2016,3,19,15,45,641.5,114.5,2.95,16.0,428.5,360.35,281.21
2016,3,19,16,0,481.0,140.0,3.0,16.0,351.0,293.15,226.42
2016,3,19,16,15,458.0,127.0,2.85,15.5,308.5,246.08,185.95
2016,3,19,16,30,435.0,114.0,2.7,15.0,266.0,201.13,146.93
2016,3,19,16,45,420.0,96.5,2.6,14.5,224.0,155.82,107.85
2016,3,19,17,0,405.0,79.0,2.5,14.0,182.0,112.18,71.95
2016,3,19,17,15,357.5,64.0,2.4,13.0,139.5,70.7,43.22
2016,3,19,17,30,310.0,49.0,2.3,12.0,97.0,36.74,26.88
2016,3,19,17,45,155.0,37.5,2.2,11.5,61.5,28.9,18.96
2016,3,19,18,0,0.0,26.0,2.1,11.0,26.0,23.76,1.21
2016,3,19,18,15,0.0,13.0,2.1,10.5,13.0,12.78,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,1.1,9.5,9.0,8.85,0.0
2016,3,20,6,30,0.0,18.0,1.2,10.0,18.0,17.46,1.24
2016,3,20,6,45,34.5,37.0,1.35,11.0,42.5,50.53,34.92
2016,3,20,7,0,69.0,56.0,1.5,12.0,67.0,89.26,68.55
2016,3,20,7,15,85.5,78.0,1.65,12.0,97.0,123.72,98.94
2016,3,20,7,30,102.0,100.0,1.8,12.0,127.0,159.44,130.08
2016,3,20,7,45,113.5,122.0,2.0,12.5,157.5,193.9,159.35
2016,3,20,8,0,125.0,144.0,2.2,13.0,188.0,229.13,188.58
2016,3,20,8,15,147.5,166.0,2.25,13.5,225.5,271.68,223.2
2016,3,20,8,30,170.0,188.0,2.3,14.0,263.0,315.75,258.3
2016,3,20,8,45,210.5,206.5,2.4,14.5,310.0,369.43,300.79
2016,3,20,9,0,251.0,225.0,2.5,15.0,357.0,433.84,350.63
2016,3,20,9,15,539.0,160.5,2.65,15.5,473.0,595.53,480.01
2016,3,20,9,30,827.0,96.0,2.8,16.0,589.0,767.39,607.39
2016,3,20,9,45,602.0,186.0,2.95,16.5,557.0,708.22,559.57
2016,3,20,10,0,377.0,276.0,3.1,17.0,525.0,619.63,487.48
2016,3,20,10,15,378.5,290.5,3.3,17.0,550.0,643.08,505.1
2016,3,20,10,30,380.0,305.0,3.5,17.0,575.0,665.03,520.88
2016,3,20,10,45,257.0,336.0,3.7,17.5,521.5,593.13,463.14
2016,3,20,11,0,134.0,367.0,3.9,18.0,468.0,508.45,395.52
2016,3,20,11,15,70.5,287.0,4.1,18.0,340.0,356.07,278.99
2016,3,20,11,30,7.0,207.0,4.3,18.0,212.0,209.45,162.96
2016,3,20,11,45,3.5,169.0,4.55,18.5,171.5,168.19,130.15
2016,3,20,12,0,0.0,131.0,4.8,19.0,131.0,127.4,97.34
2016,3,20,12,15,0.0,77.0,4.9,18.5,77.0,74.58,55.08
2016,3,20,12,30,0.0,23.0,5.0,18.0,23.0,22.26,12.6
2016,3,20,12,45,4.0,119.0,5.15,18.0,122.5,118.91,91.27
2016,3,20,13,0,8.0,215.0,5.3,18.0,222.0,216.48,169.2
2016,3,20,13,15,7.5,212.0,5.3,17.5,218.5,212.69,166.47
2016,3,20,13,30,7.0,209.0,5.3,17.0,215.0,208.9,163.91
2016,3,20,13,45,5.0,195.0,5.35,17.0,199.5,193.24,151.55
2016,3,20,14,0,3.0,181.0,5.4,17.0,184.0,177.77,139.33
2016,3,20,14,15,1.5,120.0,5.3,16.5,121.5,117.23,90.8
2016,3,20,14,30,0.0,59.0,5.2,16.0,59.0,57.07,41.73
2016,3,20,14,45,0.0,82.0,5.15,16.0,82.0,79.35,60.26
2016,3,20,15,0,0.0,105.0,5.1,16.0,105.0,101.57,78.73
2016,3,20,15,15,0.0,111.5,4.85,15.5,111.5,107.75,84.18
2016,3,20,15,30,0.0,118.0,4.6,15.0,118.0,113.84,89.62
2016,3,20,15,45,0.0,78.5,4.45,15.0,78.5,75.92,58.3
2016,3,20,16,0,0.0,39.0,4.3,15.0,39.0,37.67,26.3
2016,3,20,16,15,0.0,34.5,4.0,14.5,34.5,33.31,22.76
2016,3,20,16,30,0.0,30.0,3.7,14.0,30.0,28.96,19.16
2016,3,20,16,45,0.0,25.0,3.45,14.0,25.0,24.12,15.05
2016,3,20,17,0,0.0,20.0,3.2,14.0,20.0,19.29,10.89
2016,3,20,17,15,0.0,15.0,2.95,13.5,15.0,14.46,6.71
2016,3,20,17,30,0.0,10.0,2.7,13.0,10.0,9.64,2.88
2016,3,20,17,45,0.0,6.0,2.5,13.0,6.0,5.78,0.0
2016,3,20,18,0,0.0,2.0,2.3,13.0,2.0,1.93,0.0
2016,3,20,18,15,0.0,1.0,2.25,12.5,1.0,0.98,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.0,1.4,9.0,7.0,6.88,0.0
2016,3,21,6,30,0.0,14.0,1.5,9.0,14.0,13.51,1.51
2016,3,21,6,45,0.0,33.5,1.65,9.5,33.5,33.28,21.97
2016,3,21,7,0,0.0,53.0,1.8,10.0,53.0,53.5,39.98
2016,3,21,7,15,8.0,74.0,2.0,10.5,76.0,78.41,61.68
2016,3,21,7,30,16.0,95.0,2.2,11.0,99.0,103.92,83.67
2016,3,21,7,45,24.0,115.5,2.4,11.5,123.5,134.31,109.44
2016,3,21,8,0,32.0,136.0,2.6,12.0,148.0,161.26,131.88
2016,3,21,8,15,183.0,153.5,2.8,12.0,234.0,278.91,231.78
2016,3,21,8,30,334.0,171.0,3.0,12.0,320.0,410.57,340.36
2016,3,21,8,45,354.0,188.5,3.2,12.5,361.5,456.18,375.59
2016,3,21,9,0,374.0,206.0,3.4,13.0,403.0,502.21,410.86
2016,3,21,9,15,376.0,225.0,3.6,13.0,437.0,536.44,436.82
2016,3,21,9,30,378.0,244.0,3.8,13.0,471.0,569.46,461.6
2016,3,21,9,45,372.5,263.0,4.05,13.5,498.0,595.06,479.56
2016,3,21,10,0,367.0,282.0,4.3,14.0,525.0,618.92,496.26
2016,3,21,10,15,609.5,203.0,4.45,14.0,629.0,759.9,608.72
2016,3,21,10,30,852.0,124.0,4.6,14.0,733.0,892.67,706.51
2016,3,21,10,45,572.5,239.0,4.85,14.0,654.0,778.11,619.84
2016,3,21,11,0,293.0,354.0,5.1,14.0,575.0,645.98,513.05
2016,3,21,11,15,149.5,276.0,5.25,14.0,389.0,423.89,340.34
2016,3,21,11,30,6.0,198.0,5.4,14.0,203.0,199.51,157.69
2016,3,21,11,45,4.5,183.5,5.6,14.5,187.5,183.5,144.71
2016,3,21,12,0,3.0,169.0,5.8,15.0,172.0,167.61,131.57
2016,3,21,12,15,3.0,169.0,5.85,15.0,172.0,167.47,131.47
2016,3,21,12,30,3.0,169.0,5.9,15.0,172.0,167.32,131.37
2016,3,21,12,45,11.0,227.0,6.0,15.0,236.5,231.33,183.11
2016,3,21,13,0,19.0,285.0,6.1,15.0,301.0,295.09,234.05
2016,3,21,13,15,19.0,279.5,5.95,15.0,295.0,288.69,228.97
2016,3,21,13,30,19.0,274.0,5.8,15.0,289.0,282.25,223.99
2016,3,21,13,45,177.5,297.0,5.65,15.0,424.5,429.17,344.57
2016,3,21,14,0,336.0,320.0,5.5,15.0,560.0,559.89,448.38
2016,3,21,14,15,168.0,210.5,5.4,14.5,330.5,323.46,261.53
2016,3,21,14,30,0.0,101.0,5.3,14.0,101.0,97.77,75.67
2016,3,21,14,45,24.0,177.0,5.25,14.0,191.5,185.99,148.89
2016,3,21,15,0,48.0,253.0,5.2,14.0,282.0,269.92,217.23
2016,3,21,15,15,24.0,159.5,5.0,13.5,174.0,165.71,132.75
2016,3,21,15,30,0.0,66.0,4.8,13.0,66.0,63.81,48.36
2016,3,21,15,45,0.0,41.5,4.65,13.0,41.5,40.09,28.49
2016,3,21,16,0,0.0,17.0,4.5,13.0,17.0,16.41,8.39
2016,3,21,16,15,0.0,14.5,4.3,12.5,14.5,13.99,6.38
2016,3,21,16,30,0.0,12.0,4.1,12.0,12.0,11.57,4.35
2016,3,21,16,45,0.0,10.0,3.9,12.0,10.0,9.64,2.69
2016,3,21,17,0,0.0,8.0,3.7,12.0,8.0,7.71,1.01
2016,3,21,17,15,0.0,6.0,3.4,11.5,6.0,5.78,0.0
2016,3,21,17,30,0.0,4.0,3.1,11.0,4.0,3.85,0.0
2016,3,21,17,45,0.0,2.5,2.85,10.5,2.5,2.41,0.0
2016,3,21,18,0,0.0,1.0,2.6,10.0,1.0,0.96,0.0
2016,3,21,18,15,0.0,0.5,2.45,9.5,0.5,0.49,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,115.0,12.0,1.4,6.5,19.0,35.13,0.0
2016,3,22,6,30,230.0,24.0,1.6,7.0,38.0,95.99,48.75
2016,3,22,6,45,362.0,35.0,1.85,8.0,83.0,165.18,123.05
2016,3,22,7,0,494.0,46.0,2.1,9.0,128.0,245.37,193.78
2016,3,22,7,15,569.0,53.5,2.25,9.5,180.0,311.37,253.3
2016,3,22,7,30,644.0,61.0,2.4,10.0,232.0,384.19,317.07
2016,3,22,7,45,692.5,66.0,2.55,10.5,285.5,446.63,370.71
2016,3,22,8,0,741.0,71.0,2.7,11.0,339.0,510.27,423.6
2016,3,22,8,15,773.5,75.5,2.7,11.0,391.0,568.3,470.67
2016,3,22,8,30,806.0,80.0,2.7,11.0,443.0,627.09,516.91
2016,3,22,8,45,830.5,82.5,2.7,11.5,491.5,678.44,554.51
2016,3,22,9,0,855.0,85.0,2.7,12.0,540.0,729.15,589.59
2016,3,22,9,15,871.5,88.0,2.7,12.0,584.0,773.36,620.29
2016,3,22,9,30,888.0,91.0,2.7,12.0,628.0,811.02,645.87
2016,3,22,9,45,904.0,91.0,2.75,12.5,666.5,847.42,669.48
2016,3,22,10,0,920.0,91.0,2.8,13.0,705.0,881.49,691.21
2016,3,22,10,15,928.5,92.5,2.75,13.0,736.5,908.18,708.1
2016,3,22,10,30,937.0,94.0,2.7,13.0,768.0,931.76,722.82
2016,3,22,10,45,644.5,217.5,2.7,13.5,688.0,824.07,643.9
2016,3,22,11,0,352.0,341.0,2.7,14.0,608.0,685.72,534.64
2016,3,22,11,15,398.5,330.0,2.7,14.0,638.5,715.92,558.56
2016,3,22,11,30,445.0,319.0,2.7,14.0,669.0,752.52,585.46
2016,3,22,11,45,481.5,308.5,2.75,14.0,690.5,771.33,599.68
2016,3,22,12,0,518.0,298.0,2.8,14.0,712.0,787.86,612.42
2016,3,22,12,15,530.5,294.5,2.85,14.0,718.5,787.69,612.62
2016,3,22,12,30,543.0,291.0,2.9,14.0,725.0,785.14,611.29
2016,3,22,12,45,748.5,194.0,3.0,14.0,785.5,851.67,664.14
2016,3,22,13,0,954.0,97.0,3.1,14.0,846.0,899.97,698.72
2016,3,22,13,15,649.5,219.5,3.15,14.0,725.0,758.44,596.09
2016,3,22,13,30,345.0,342.0,3.2,14.0,604.0,616.91,485.04
2016,3,22,13,45,347.5,329.0,3.3,14.0,585.5,592.26,468.13
2016,3,22,14,0,350.0,316.0,3.4,14.0,567.0,566.49,449.42
2016,3,22,14,15,348.5,302.0,3.4,14.0,543.0,535.95,426.5
2016,3,22,14,30,347.0,288.0,3.4,14.0,519.0,504.69,402.74
2016,3,22,14,45,618.0,187.0,3.45,14.0,571.0,553.3,444.05
2016,3,22,15,0,889.0,86.0,3.5,14.0,623.0,574.01,461.08
2016,3,22,15,15,769.5,107.5,3.3,13.5,548.0,490.97,393.74
2016,3,22,15,30,650.0,129.0,3.1,13.0,473.0,416.67,332.95
2016,3,22,15,45,622.0,124.5,2.95,13.0,430.0,365.62,289.14
2016,3,22,16,0,594.0,120.0,2.8,13.0,387.0,316.57,246.06
2016,3,22,16,15,497.5,119.5,2.55,12.5,325.0,253.06,192.82
2016,3,22,16,30,401.0,119.0,2.3,12.0,263.0,200.04,149.03
2016,3,22,16,45,525.0,88.5,2.05,12.0,246.0,169.8,116.19
2016,3,22,17,0,649.0,58.0,1.8,12.0,229.0,124.28,71.86
2016,3,22,17,15,574.5,50.5,1.8,11.0,177.0,73.61,38.11
2016,3,22,17,30,500.0,43.0,1.8,10.0,125.0,31.54,22.6
2016,3,22,17,45,373.0,32.5,1.8,9.5,81.0,24.39,15.59
2016,3,22,18,0,246.0,22.0,1.8,9.0,37.0,17.23,4.25
2016,3,22,18,15,123.0,11.0,1.85,8.5,18.5,10.81,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,73.0,12.0,2.05,4.5,17.0,26.88,0.0
2016,3,23,6,30,146.0,24.0,2.3,5.0,34.0,74.89,42.48
2016,3,23,6,45,218.0,41.0,2.55,6.0,71.0,126.71,96.26
2016,3,23,7,0,290.0,58.0,2.8,7.0,108.0,183.92,147.72
2016,3,23,7,15,334.5,74.0,2.9,7.5,150.5,235.67,194.72
2016,3,23,7,30,379.0,90.0,3.0,8.0,193.0,291.52,244.18
2016,3,23,7,45,415.0,102.0,3.1,9.0,236.0,342.08,287.53
2016,3,23,8,0,451.0,114.0,3.2,10.0,279.0,395.24,331.61
2016,3,23,8,15,531.0,114.0,3.2,10.5,335.5,467.46,390.78
2016,3,23,8,30,611.0,114.0,3.2,11.0,392.0,542.61,450.7
2016,3,23,8,45,674.5,109.0,3.2,11.5,446.5,605.17,499.22
2016,3,23,9,0,738.0,104.0,3.2,12.0,501.0,670.2,547.73
2016,3,23,9,15,805.5,101.5,3.2,12.5,566.0,741.07,598.17
2016,3,23,9,30,873.0,99.0,3.2,13.0,631.0,815.9,650.16
2016,3,23,9,45,887.0,101.0,3.2,13.5,669.5,847.6,669.83
2016,3,23,10,0,901.0,103.0,3.2,14.0,708.0,881.74,691.4
2016,3,23,10,15,910.0,104.5,3.2,14.5,739.5,908.36,707.43
2016,3,23,10,30,919.0,106.0,3.2,15.0,771.0,931.97,721.33
2016,3,23,10,45,926.5,106.5,3.2,15.5,795.5,949.96,731.33
2016,3,23,11,0,934.0,107.0,3.2,16.0,820.0,964.6,739.1
2016,3,23,11,15,938.0,108.0,3.1,16.0,836.0,973.13,743.39
2016,3,23,11,30,942.0,109.0,3.0,16.0,852.0,978.07,745.36
2016,3,23,11,45,944.0,109.0,2.95,16.5,860.0,976.5,742.07
2016,3,23,12,0,946.0,109.0,2.9,17.0,868.0,971.31,736.53
2016,3,23,12,15,825.5,165.5,2.85,17.0,828.0,916.99,698.99
2016,3,23,12,30,705.0,222.0,2.8,17.0,788.0,859.47,659.36
2016,3,23,12,45,703.5,219.0,2.8,17.0,779.0,840.37,646.58
2016,3,23,13,0,702.0,216.0,2.8,17.0,770.0,818.75,631.55
2016,3,23,13,15,811.0,164.0,2.75,17.0,791.5,832.87,642.24
2016,3,23,13,30,920.0,112.0,2.7,17.0,813.0,838.61,646.4
2016,3,23,13,45,910.0,112.5,2.65,17.0,787.5,801.67,620.69
2016,3,23,14,0,900.0,113.0,2.6,17.0,762.0,762.5,593.63
2016,3,23,14,15,889.5,111.0,2.5,17.0,730.0,718.51,562.28
2016,3,23,14,30,879.0,109.0,2.4,17.0,698.0,673.29,528.06
2016,3,23,14,45,794.0,123.0,2.35,17.0,633.0,597.16,469.87
2016,3,23,15,0,709.0,137.0,2.3,17.0,568.0,525.5,414.16
2016,3,23,15,15,681.5,137.5,2.2,17.0,527.5,476.24,374.58
2016,3,23,15,30,654.0,138.0,2.1,17.0,487.0,428.25,335.0
2016,3,23,15,45,709.0,114.0,2.05,17.0,461.0,391.44,302.76
2016,3,23,16,0,764.0,90.0,2.0,17.0,435.0,349.71,264.69
2016,3,23,16,15,729.0,85.0,1.8,16.0,383.5,289.47,212.9
2016,3,23,16,30,694.0,80.0,1.6,15.0,332.0,234.0,164.48
2016,3,23,16,45,640.0,74.5,1.4,14.5,278.5,178.05,116.87
2016,3,23,17,0,586.0,69.0,1.2,14.0,225.0,127.92,76.89
2016,3,23,17,15,508.5,60.0,1.2,13.0,174.0,79.23,44.42
2016,3,23,17,30,431.0,51.0,1.2,12.0,123.0,39.61,29.59
2016,3,23,17,45,305.5,38.0,1.3,11.5,79.5,29.45,19.89
2016,3,23,18,0,180.0,25.0,1.4,11.0,36.0,19.52,6.61
2016,3,23,18,15,90.0,12.5,1.45,10.5,18.0,12.29,0.0
2016,3,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
