Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,98.0,13.5,1.35,7.0,20.5,33.89,0.0
2016,3,24,6,30,196.0,27.0,1.6,8.0,41.0,93.39,57.12
2016,3,24,6,45,304.5,40.5,1.85,9.0,84.0,155.4,117.41
2016,3,24,7,0,413.0,54.0,2.1,10.0,127.0,227.57,180.76
2016,3,24,7,15,486.5,63.5,2.05,10.5,177.5,291.7,237.61
2016,3,24,7,30,560.0,73.0,2.0,11.0,228.0,362.54,298.54
2016,3,24,7,45,601.5,82.0,2.0,11.5,279.0,422.19,348.69
2016,3,24,8,0,643.0,91.0,2.0,12.0,330.0,484.47,399.12
2016,3,24,8,15,678.5,97.0,2.05,12.5,381.0,541.87,444.25
2016,3,24,8,30,714.0,103.0,2.1,13.0,432.0,600.52,488.93
2016,3,24,8,45,720.0,115.5,2.15,14.0,476.5,646.7,521.48
2016,3,24,9,0,726.0,128.0,2.2,15.0,521.0,691.07,551.74
2016,3,24,9,15,746.5,131.5,2.2,15.5,564.0,734.64,580.89
2016,3,24,9,30,767.0,135.0,2.2,16.0,607.0,776.98,608.42
2016,3,24,9,45,785.5,136.5,2.2,16.5,645.0,813.92,631.69
2016,3,24,10,0,804.0,138.0,2.2,17.0,683.0,845.73,651.13
2016,3,24,10,15,815.0,140.5,2.15,17.0,714.0,873.25,668.26
2016,3,24,10,30,826.0,143.0,2.1,17.0,745.0,898.07,683.49
2016,3,24,10,45,835.0,144.5,2.1,17.5,769.5,917.15,694.0
2016,3,24,11,0,844.0,146.0,2.1,18.0,794.0,933.17,702.52
2016,3,24,11,15,848.5,147.5,2.1,18.0,810.0,941.89,707.58
2016,3,24,11,30,853.0,149.0,2.1,18.0,826.0,947.3,710.63
2016,3,24,11,45,844.0,156.0,2.1,18.5,832.0,942.84,705.92
2016,3,24,12,0,835.0,163.0,2.1,19.0,838.0,935.05,699.25
2016,3,24,12,15,733.0,211.5,2.1,19.0,804.0,887.39,667.26
2016,3,24,12,30,631.0,260.0,2.1,19.0,770.0,834.47,629.71
2016,3,24,12,45,759.5,195.0,2.15,19.0,802.0,865.56,654.21
2016,3,24,13,0,888.0,130.0,2.2,19.0,834.0,882.84,666.45
2016,3,24,13,15,883.5,128.5,2.2,19.0,817.0,854.54,647.44
2016,3,24,13,30,879.0,127.0,2.2,19.0,800.0,825.99,628.67
2016,3,24,13,45,873.0,125.0,2.25,19.0,776.0,790.21,605.17
2016,3,24,14,0,867.0,123.0,2.3,19.0,752.0,752.09,579.84
2016,3,24,14,15,856.5,121.0,2.3,19.0,720.5,708.76,549.42
2016,3,24,14,30,846.0,119.0,2.3,19.0,689.0,663.83,516.34
2016,3,24,14,45,828.5,118.0,2.3,19.0,650.5,614.34,479.06
2016,3,24,15,0,811.0,117.0,2.3,19.0,612.0,564.35,440.47
2016,3,24,15,15,792.0,113.5,2.15,18.5,568.5,510.97,398.58
2016,3,24,15,30,773.0,110.0,2.0,18.0,525.0,456.47,354.66
2016,3,24,15,45,735.5,109.5,1.95,18.0,475.5,399.04,306.98
2016,3,24,16,0,698.0,109.0,1.9,18.0,426.0,344.33,260.47
2016,3,24,16,15,662.5,102.0,1.8,17.5,375.0,287.21,211.71
2016,3,24,16,30,627.0,95.0,1.7,17.0,324.0,233.34,165.19
2016,3,24,16,45,597.0,83.5,1.6,16.5,274.5,179.79,119.34
2016,3,24,17,0,567.0,72.0,1.5,16.0,225.0,129.41,78.37
2016,3,24,17,15,495.0,62.0,1.6,15.0,174.5,81.11,45.85
2016,3,24,17,30,423.0,52.0,1.7,14.0,124.0,41.25,30.8
2016,3,24,17,45,327.5,37.5,1.8,13.0,81.5,28.74,19.21
2016,3,24,18,0,232.0,23.0,1.9,12.0,39.0,17.85,6.32
2016,3,24,18,15,116.0,11.5,2.15,11.5,19.5,11.3,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,123.0,14.0,0.95,8.0,24.0,40.1,0.0
2016,3,25,6,30,246.0,28.0,1.0,8.0,48.0,110.48,71.35
2016,3,25,6,45,338.5,42.5,1.1,8.5,91.5,169.68,128.99
2016,3,25,7,0,431.0,57.0,1.2,9.0,135.0,239.14,190.46
2016,3,25,7,15,502.0,66.0,1.35,9.0,185.5,302.96,247.42
2016,3,25,7,30,573.0,75.0,1.5,9.0,236.0,373.13,308.45
2016,3,25,7,45,459.0,105.0,1.7,9.5,250.5,371.72,309.09
2016,3,25,8,0,345.0,135.0,1.9,10.0,265.0,353.35,294.33
2016,3,25,8,15,542.5,116.0,1.95,10.5,353.5,480.66,398.61
2016,3,25,8,30,740.0,97.0,2.0,11.0,442.0,613.48,502.85
2016,3,25,8,45,778.0,96.0,2.05,12.0,491.5,665.56,539.79
2016,3,25,9,0,816.0,95.0,2.1,13.0,541.0,720.58,576.91
2016,3,25,9,15,833.0,98.0,2.1,13.5,584.0,763.87,605.31
2016,3,25,9,30,850.0,101.0,2.1,14.0,627.0,805.47,632.11
2016,3,25,9,45,865.5,102.0,2.15,15.0,665.5,841.62,653.89
2016,3,25,10,0,881.0,103.0,2.2,16.0,704.0,870.37,670.27
2016,3,25,10,15,890.5,104.5,2.2,16.5,735.0,896.96,685.87
2016,3,25,10,30,900.0,106.0,2.2,17.0,766.0,920.61,699.4
2016,3,25,10,45,902.5,110.0,2.25,17.5,789.5,937.56,708.91
2016,3,25,11,0,905.0,114.0,2.3,18.0,813.0,951.09,716.25
2016,3,25,11,15,909.5,115.0,2.3,18.0,829.0,959.77,721.31
2016,3,25,11,30,914.0,116.0,2.3,18.0,845.0,964.97,724.22
2016,3,25,11,45,916.5,116.0,2.35,18.5,853.5,963.77,722.17
2016,3,25,12,0,919.0,116.0,2.4,19.0,862.0,959.03,717.96
2016,3,25,12,15,919.5,116.0,2.4,19.0,861.5,948.99,711.23
2016,3,25,12,30,920.0,116.0,2.4,19.0,861.0,935.48,702.35
2016,3,25,12,45,930.0,109.0,2.45,19.0,855.5,919.56,692.43
2016,3,25,13,0,940.0,102.0,2.5,19.0,850.0,899.95,680.07
2016,3,25,13,15,935.5,101.0,2.5,19.0,833.0,870.97,660.92
2016,3,25,13,30,931.0,100.0,2.5,19.0,816.0,839.05,639.77
2016,3,25,13,45,926.5,98.0,2.5,19.5,792.0,803.34,614.73
2016,3,25,14,0,922.0,96.0,2.5,20.0,768.0,765.03,587.82
2016,3,25,14,15,913.0,94.0,2.45,20.0,736.0,721.22,557.66
2016,3,25,14,30,904.0,92.0,2.4,20.0,704.0,675.53,524.36
2016,3,25,14,45,892.0,90.0,2.4,20.0,666.0,626.39,487.42
2016,3,25,15,0,880.0,88.0,2.4,20.0,628.0,576.1,448.62
2016,3,25,15,15,863.0,85.5,2.35,19.5,584.0,521.89,406.36
2016,3,25,15,30,846.0,83.0,2.3,19.0,540.0,466.26,361.65
2016,3,25,15,45,821.0,80.5,2.25,19.0,491.5,408.53,313.27
2016,3,25,16,0,796.0,78.0,2.2,19.0,443.0,352.1,264.67
2016,3,25,16,15,764.5,74.0,2.05,18.0,391.5,293.94,214.61
2016,3,25,16,30,733.0,70.0,1.9,17.0,340.0,238.41,166.03
2016,3,25,16,45,684.5,65.0,1.8,16.5,287.0,181.78,117.58
2016,3,25,17,0,636.0,60.0,1.7,16.0,234.0,127.96,74.19
2016,3,25,17,15,565.5,52.5,1.7,15.0,182.5,77.91,40.46
2016,3,25,17,30,495.0,45.0,1.7,14.0,131.0,36.01,26.22
2016,3,25,17,45,380.0,34.5,1.75,13.5,86.5,25.71,16.62
2016,3,25,18,0,265.0,24.0,1.8,13.0,42.0,18.66,7.5
2016,3,25,18,15,132.5,12.0,1.85,12.5,21.0,11.8,0.0
2016,3,25,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,166.5,12.5,2.5,8.5,27.0,48.58,0.0
2016,3,26,6,30,333.0,25.0,2.7,9.0,54.0,131.81,87.62
2016,3,26,6,45,438.5,34.5,2.95,10.0,100.0,195.0,148.22
2016,3,26,7,0,544.0,44.0,3.2,11.0,146.0,269.66,214.65
2016,3,26,7,15,607.5,50.5,3.25,11.5,197.5,331.26,270.36
2016,3,26,7,30,671.0,57.0,3.3,12.0,249.0,400.49,330.71
2016,3,26,7,45,711.5,62.0,3.4,12.5,301.5,460.72,382.0
2016,3,26,8,0,752.0,67.0,3.5,13.0,354.0,523.21,433.34
2016,3,26,8,15,781.0,70.5,3.55,13.5,404.5,578.64,477.36
2016,3,26,8,30,810.0,74.0,3.6,14.0,455.0,634.51,520.34
2016,3,26,8,45,829.0,78.0,3.7,14.5,502.0,683.95,555.77
2016,3,26,9,0,848.0,82.0,3.8,15.0,549.0,727.99,586.32
2016,3,26,9,15,863.0,84.0,3.75,15.5,592.0,769.48,613.93
2016,3,26,9,30,878.0,86.0,3.7,16.0,635.0,809.12,639.73
2016,3,26,9,45,886.5,89.5,3.7,16.5,671.0,842.91,661.21
2016,3,26,10,0,895.0,93.0,3.7,17.0,707.0,874.0,680.58
2016,3,26,10,15,903.0,94.5,3.65,17.5,737.5,899.57,695.64
2016,3,26,10,30,911.0,96.0,3.6,18.0,768.0,922.1,708.52
2016,3,26,10,45,919.5,95.0,3.6,18.5,791.5,939.16,717.91
2016,3,26,11,0,928.0,94.0,3.6,19.0,815.0,952.93,725.12
2016,3,26,11,15,931.5,95.0,3.5,19.0,830.5,960.88,729.16
2016,3,26,11,30,935.0,96.0,3.4,19.0,846.0,965.26,730.91
2016,3,26,11,45,938.0,95.0,3.35,19.5,853.5,963.44,727.55
2016,3,26,12,0,941.0,94.0,3.3,20.0,861.0,958.03,721.96
2016,3,26,12,15,940.0,94.0,3.15,20.0,860.0,946.49,713.03
2016,3,26,12,30,939.0,94.0,3.0,20.0,859.0,931.46,701.89
2016,3,26,12,45,922.5,101.5,2.95,20.0,846.5,907.4,685.49
2016,3,26,13,0,906.0,109.0,2.9,20.0,834.0,880.53,667.29
2016,3,26,13,15,901.0,108.5,2.8,20.0,817.5,852.39,647.9
2016,3,26,13,30,896.0,108.0,2.7,20.0,801.0,821.46,626.6
2016,3,26,13,45,662.0,203.5,2.65,20.5,707.0,713.38,547.79
2016,3,26,14,0,428.0,299.0,2.6,21.0,613.0,611.05,468.28
2016,3,26,14,15,487.5,262.0,2.6,20.5,605.5,596.73,460.86
2016,3,26,14,30,547.0,225.0,2.6,20.0,598.0,576.68,448.12
2016,3,26,14,45,579.0,200.0,2.6,20.0,575.0,545.61,425.21
2016,3,26,15,0,611.0,175.0,2.6,20.0,552.0,511.6,399.34
2016,3,26,15,15,601.0,163.0,2.55,19.5,512.5,463.47,362.13
2016,3,26,15,30,591.0,151.0,2.5,19.0,473.0,415.22,323.79
2016,3,26,15,45,485.5,160.5,2.45,19.0,409.5,347.72,269.5
2016,3,26,16,0,380.0,170.0,2.4,19.0,346.0,291.06,223.88
2016,3,26,16,15,420.0,142.5,2.35,18.5,316.0,254.45,191.83
2016,3,26,16,30,460.0,115.0,2.3,18.0,286.0,213.32,154.77
2016,3,26,16,45,519.0,91.0,2.3,17.5,256.0,174.57,118.27
2016,3,26,17,0,578.0,67.0,2.3,17.0,226.0,128.15,76.62
2016,3,26,17,15,506.0,58.5,2.45,16.0,176.5,80.33,44.16
2016,3,26,17,30,434.0,50.0,2.6,15.0,127.0,40.9,30.42
2016,3,26,17,45,318.5,38.0,2.8,14.5,84.0,28.79,19.23
2016,3,26,18,0,203.0,26.0,3.0,14.0,41.0,20.15,9.07
2016,3,26,18,15,101.5,13.0,3.15,13.5,20.5,12.78,0.0
2016,3,26,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,152.0,14.5,2.55,9.5,28.0,55.56,0.0
2016,3,27,6,30,304.0,29.0,2.7,10.0,56.0,129.37,88.27
2016,3,27,6,45,408.0,39.5,2.9,10.5,102.5,192.19,146.9
2016,3,27,7,0,512.0,50.0,3.1,11.0,149.0,266.23,212.7
2016,3,27,7,15,579.0,57.5,3.1,11.5,201.0,331.07,270.58
2016,3,27,7,30,646.0,65.0,3.1,12.0,253.0,401.85,331.7
2016,3,27,7,45,678.5,73.0,3.1,12.5,304.5,460.06,380.74
2016,3,27,8,0,711.0,81.0,3.1,13.0,356.0,519.87,429.26
2016,3,27,8,15,743.5,85.5,3.2,13.0,407.5,574.73,473.57
2016,3,27,8,30,776.0,90.0,3.3,13.0,459.0,632.64,519.06
2016,3,27,8,45,741.5,105.0,3.4,13.5,486.5,657.48,536.29
2016,3,27,9,0,707.0,120.0,3.5,14.0,514.0,675.24,547.52
2016,3,27,9,15,781.5,112.0,3.6,14.0,578.0,744.77,598.51
2016,3,27,9,30,856.0,104.0,3.7,14.0,642.0,819.18,651.87
2016,3,27,9,45,868.5,106.5,3.85,14.5,680.0,854.63,675.14
2016,3,27,10,0,881.0,109.0,4.0,15.0,718.0,882.38,693.01
2016,3,27,10,15,890.5,111.0,4.05,15.0,749.5,909.4,711.17
2016,3,27,10,30,900.0,113.0,4.1,15.0,781.0,933.46,727.25
2016,3,27,10,45,906.0,115.0,4.2,15.5,804.5,951.24,737.87
2016,3,27,11,0,912.0,117.0,4.3,16.0,828.0,965.68,746.22
2016,3,27,11,15,916.0,117.5,4.3,16.0,844.5,973.26,750.77
2016,3,27,11,30,920.0,118.0,4.3,16.0,861.0,977.35,753.06
2016,3,27,11,45,921.5,119.5,4.35,16.0,868.5,976.64,752.66
2016,3,27,12,0,923.0,121.0,4.4,16.0,876.0,972.39,749.96
2016,3,27,12,15,923.0,121.0,4.4,16.0,876.0,961.69,742.46
2016,3,27,12,30,923.0,121.0,4.4,16.0,876.0,947.53,732.71
2016,3,27,12,45,921.5,120.5,4.4,16.5,867.5,928.18,718.02
2016,3,27,13,0,920.0,120.0,4.4,17.0,859.0,905.57,701.2
2016,3,27,13,15,916.0,119.0,4.4,17.0,842.5,877.25,681.76
2016,3,27,13,30,912.0,118.0,4.4,17.0,826.0,846.05,660.27
2016,3,27,13,45,903.5,117.5,4.45,17.0,801.0,809.18,634.93
2016,3,27,14,0,895.0,117.0,4.5,17.0,776.0,770.04,607.74
2016,3,27,14,15,737.5,166.0,4.5,16.5,694.0,676.64,537.95
2016,3,27,14,30,580.0,215.0,4.5,16.0,612.0,589.21,469.99
2016,3,27,14,45,588.5,197.5,4.55,16.0,581.5,550.99,440.81
2016,3,27,15,0,597.0,180.0,4.6,16.0,551.0,509.62,408.2
2016,3,27,15,15,472.0,200.5,4.55,15.5,481.0,433.43,347.1
2016,3,27,15,30,347.0,221.0,4.5,15.0,411.0,369.01,295.09
2016,3,27,15,45,399.0,189.0,4.5,14.5,388.5,339.77,270.6
2016,3,27,16,0,451.0,157.0,4.5,14.0,366.0,304.77,239.78
2016,3,27,16,15,335.0,153.5,4.35,13.5,299.0,241.07,187.71
2016,3,27,16,30,219.0,150.0,4.2,13.0,232.0,188.59,146.11
2016,3,27,16,45,188.5,132.0,4.1,12.5,195.5,154.0,117.46
2016,3,27,17,0,158.0,114.0,4.0,12.0,159.0,121.12,90.87
2016,3,27,17,15,133.5,91.5,3.95,11.5,124.0,88.66,65.41
2016,3,27,17,30,109.0,69.0,3.9,11.0,89.0,59.46,44.18
2016,3,27,17,45,67.5,48.0,3.85,10.5,59.0,41.1,30.41
2016,3,27,18,0,26.0,27.0,3.8,10.0,29.0,25.0,13.47
2016,3,27,18,15,13.0,13.5,3.75,10.0,14.5,13.27,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,192.5,14.5,3.5,6.5,32.5,65.89,0.0
2016,3,28,6,30,385.0,29.0,3.7,7.0,65.0,153.21,107.87
2016,3,28,6,45,498.0,37.0,3.95,7.5,115.5,221.08,171.67
2016,3,28,7,0,611.0,45.0,4.2,8.0,166.0,298.92,242.26
2016,3,28,7,15,672.0,51.0,4.4,8.0,220.0,364.99,303.38
2016,3,28,7,30,733.0,57.0,4.6,8.0,274.0,436.11,367.27
2016,3,28,7,45,775.5,60.5,4.8,8.5,329.0,498.94,422.01
2016,3,28,8,0,818.0,64.0,5.0,9.0,384.0,564.06,476.91
2016,3,28,8,15,844.5,67.0,5.05,9.5,436.5,620.34,522.64
2016,3,28,8,30,871.0,70.0,5.1,10.0,489.0,672.78,563.36
2016,3,28,8,45,891.0,72.5,5.15,10.5,538.0,723.4,600.2
2016,3,28,9,0,911.0,75.0,5.2,11.0,587.0,772.92,635.53
2016,3,28,9,15,925.0,77.0,5.2,11.0,630.5,815.72,666.2
2016,3,28,9,30,939.0,79.0,5.2,11.0,674.0,856.41,695.01
2016,3,28,9,45,948.5,80.5,5.25,11.5,711.5,890.37,717.55
2016,3,28,10,0,958.0,82.0,5.3,12.0,749.0,921.49,737.88
2016,3,28,10,15,965.0,83.5,5.3,12.0,780.0,947.38,755.4
2016,3,28,10,30,972.0,85.0,5.3,12.0,811.0,969.97,770.56
2016,3,28,10,45,975.5,86.5,5.35,12.5,834.0,985.93,779.88
2016,3,28,11,0,979.0,88.0,5.4,13.0,857.0,998.26,786.72
2016,3,28,11,15,982.0,89.0,5.45,13.0,872.5,1005.89,791.82
2016,3,28,11,30,985.0,90.0,5.5,13.0,888.0,1009.76,794.41
2016,3,28,11,45,984.0,91.0,5.55,13.0,894.5,1006.16,791.82
2016,3,28,12,0,983.0,92.0,5.6,13.0,901.0,998.81,786.71
2016,3,28,12,15,717.5,213.5,5.55,13.0,803.5,882.07,701.44
2016,3,28,12,30,452.0,335.0,5.5,13.0,706.0,755.94,600.8
2016,3,28,12,45,315.5,369.5,5.45,13.0,627.5,656.3,522.35
2016,3,28,13,0,179.0,404.0,5.4,13.0,549.0,560.96,445.74
2016,3,28,13,15,180.0,394.5,5.3,13.0,538.0,545.24,434.09
2016,3,28,13,30,181.0,385.0,5.2,13.0,527.0,528.93,421.7
2016,3,28,13,45,90.5,258.0,5.1,13.0,329.0,325.79,261.82
2016,3,28,14,0,0.0,131.0,5.0,13.0,131.0,126.94,99.46
2016,3,28,14,15,42.0,224.0,4.85,13.0,252.5,247.42,198.86
2016,3,28,14,30,84.0,317.0,4.7,13.0,374.0,362.03,290.72
2016,3,28,14,45,156.5,301.5,4.6,13.0,401.5,386.71,311.44
2016,3,28,15,0,229.0,286.0,4.5,13.0,429.0,403.07,325.09
2016,3,28,15,15,539.5,187.5,4.3,13.0,493.0,456.36,368.76
2016,3,28,15,30,850.0,89.0,4.1,13.0,557.0,478.39,383.4
2016,3,28,15,45,830.0,85.0,3.95,13.0,508.5,420.84,332.99
2016,3,28,16,0,810.0,81.0,3.8,13.0,460.0,364.1,282.34
2016,3,28,16,15,779.0,77.0,3.4,12.5,407.5,305.12,229.44
2016,3,28,16,30,748.0,73.0,3.0,12.0,355.0,248.73,178.28
2016,3,28,16,45,706.5,67.0,2.7,11.5,302.0,191.36,127.53
2016,3,28,17,0,665.0,61.0,2.4,11.0,249.0,135.97,81.15
2016,3,28,17,15,597.0,54.0,2.3,10.0,196.5,84.52,44.96
2016,3,28,17,30,529.0,47.0,2.2,9.0,144.0,40.91,24.63
2016,3,28,17,45,416.5,36.5,2.1,8.5,97.5,27.03,18.34
2016,3,28,18,0,304.0,26.0,2.0,8.0,51.0,20.07,10.24
2016,3,28,18,15,152.0,13.0,2.05,7.5,25.5,12.78,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,6,15,204.0,14.0,2.0,4.5,34.5,69.22,8.84
2016,3,29,6,30,408.0,28.0,2.4,5.0,69.0,159.98,114.95
2016,3,29,6,45,511.0,36.0,2.8,6.0,119.0,224.1,175.25
2016,3,29,7,0,614.0,44.0,3.2,7.0,169.0,301.37,245.11
2016,3,29,7,15,673.0,50.0,3.35,7.5,223.0,366.84,304.8
2016,3,29,7,30,732.0,56.0,3.5,8.0,277.0,437.19,366.7
2016,3,29,7,45,772.0,60.0,3.65,8.5,331.5,499.26,419.94
2016,3,29,8,0,812.0,64.0,3.8,9.0,386.0,563.42,473.05
2016,3,29,8,15,839.0,67.0,3.7,9.5,438.0,619.78,517.61
2016,3,29,8,30,866.0,70.0,3.6,10.0,490.0,672.36,556.93
2016,3,29,8,45,885.0,73.0,3.55,11.0,539.0,722.66,591.18
2016,3,29,9,0,904.0,76.0,3.5,12.0,588.0,771.77,623.63
2016,3,29,9,15,918.5,78.0,3.35,12.0,631.5,814.71,652.59
2016,3,29,9,30,933.0,80.0,3.2,12.0,675.0,855.58,679.57
2016,3,29,9,45,942.5,82.0,3.05,12.5,713.0,889.89,700.1
2016,3,29,10,0,952.0,84.0,2.9,13.0,751.0,921.38,718.28
2016,3,29,10,15,960.0,85.5,2.85,13.5,782.0,947.97,733.58
2016,3,29,10,30,968.0,87.0,2.8,14.0,813.0,971.31,746.56
2016,3,29,10,45,972.5,88.5,2.75,14.5,836.5,988.05,755.0
2016,3,29,11,0,977.0,90.0,2.7,15.0,860.0,1001.2,761.09
2016,3,29,11,15,980.0,90.5,2.65,15.0,876.0,1008.19,764.55
2016,3,29,11,30,983.0,91.0,2.6,15.0,892.0,1011.44,765.67
2016,3,29,11,45,983.0,92.0,2.6,15.0,899.0,1008.69,763.45
2016,3,29,12,0,983.0,93.0,2.6,15.0,906.0,1002.18,758.91
2016,3,29,12,15,982.5,93.0,2.6,15.0,905.0,990.43,751.01
2016,3,29,12,30,982.0,93.0,2.6,15.0,904.0,975.04,740.8
2016,3,29,12,45,977.0,94.0,2.6,15.0,894.0,953.18,726.32
2016,3,29,13,0,972.0,95.0,2.6,15.0,884.0,927.99,709.66
2016,3,29,13,15,968.0,94.5,2.55,15.0,866.0,898.92,689.92
2016,3,29,13,30,964.0,94.0,2.5,15.0,848.0,866.79,668.07
2016,3,29,13,45,954.5,94.5,2.5,15.5,822.0,828.56,641.09
2016,3,29,14,0,945.0,95.0,2.5,16.0,796.0,787.96,612.38
2016,3,29,14,15,935.5,93.0,2.45,15.5,763.5,742.72,582.05
2016,3,29,14,30,926.0,91.0,2.4,15.0,731.0,695.6,548.94
2016,3,29,14,45,911.5,90.5,2.4,15.0,691.5,645.27,510.62
2016,3,29,15,0,897.0,90.0,2.4,15.0,652.0,593.96,470.53
2016,3,29,15,15,880.0,87.5,2.3,15.0,607.0,538.73,425.99
2016,3,29,15,30,863.0,85.0,2.2,15.0,562.0,481.98,379.09
2016,3,29,15,45,840.0,82.0,2.15,15.0,512.5,423.47,329.66
2016,3,29,16,0,817.0,79.0,2.1,15.0,463.0,366.06,279.74
2016,3,29,16,15,636.0,99.0,1.9,14.5,377.5,281.97,211.42
2016,3,29,16,30,455.0,119.0,1.7,14.0,292.0,217.99,160.97
2016,3,29,16,45,420.0,107.0,1.55,13.5,248.5,172.48,122.36
2016,3,29,17,0,385.0,95.0,1.4,13.0,205.0,130.76,88.29
2016,3,29,17,15,458.0,71.0,1.4,12.0,175.5,91.07,55.03
2016,3,29,17,30,531.0,47.0,1.4,11.0,146.0,41.89,24.51
2016,3,29,17,45,414.5,37.0,1.45,10.0,99.0,27.31,18.52
2016,3,29,18,0,298.0,27.0,1.5,9.0,52.0,20.85,11.14
2016,3,29,18,15,149.0,13.5,1.6,8.5,26.0,13.27,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,137.0,18.5,2.05,7.5,33.0,58.99,16.64
2016,3,30,6,30,274.0,37.0,2.3,8.0,66.0,131.87,95.64
2016,3,30,6,45,373.5,49.0,2.6,9.0,112.5,195.13,152.44
2016,3,30,7,0,473.0,61.0,2.9,10.0,159.0,268.49,217.11
2016,3,30,7,15,538.5,69.5,2.95,10.0,211.0,332.67,274.47
2016,3,30,7,30,604.0,78.0,3.0,10.0,263.0,402.57,335.2
2016,3,30,7,45,653.5,83.0,3.05,10.5,316.5,465.01,387.65
2016,3,30,8,0,703.0,88.0,3.1,11.0,370.0,530.61,440.96
2016,3,30,8,15,734.0,92.5,3.05,11.5,421.0,586.53,484.63
2016,3,30,8,30,765.0,97.0,3.0,12.0,472.0,640.84,525.75
2016,3,30,8,45,792.0,99.5,3.0,12.5,520.5,692.72,562.99
2016,3,30,9,0,819.0,102.0,3.0,13.0,569.0,744.18,598.42
2016,3,30,9,15,835.5,105.0,3.0,13.0,612.0,787.14,628.07
2016,3,30,9,30,852.0,108.0,3.0,13.0,655.0,828.34,656.16
2016,3,30,9,45,866.0,109.0,3.05,13.5,693.0,863.17,678.5
2016,3,30,10,0,880.0,110.0,3.1,14.0,731.0,890.36,695.28
2016,3,30,10,15,889.0,112.0,3.1,14.5,761.5,916.78,711.16
2016,3,30,10,30,898.0,114.0,3.1,15.0,792.0,940.23,724.9
2016,3,30,10,45,904.5,115.0,3.1,15.5,815.0,957.18,734.15
2016,3,30,11,0,911.0,116.0,3.1,16.0,838.0,970.84,741.24
2016,3,30,11,15,914.5,117.0,3.05,16.0,853.5,978.3,745.2
2016,3,30,11,30,918.0,118.0,3.0,16.0,869.0,982.27,746.95
2016,3,30,11,45,920.0,118.0,3.0,16.0,876.5,980.26,745.22
2016,3,30,12,0,922.0,118.0,3.0,16.0,884.0,974.73,741.29
2016,3,30,12,15,921.5,118.0,3.0,16.0,883.0,963.41,733.58
2016,3,30,12,30,921.0,118.0,3.0,16.0,882.0,948.67,723.68
2016,3,30,12,45,922.5,115.5,3.0,16.5,874.0,929.76,709.71
2016,3,30,13,0,924.0,113.0,3.0,17.0,866.0,907.52,693.58
2016,3,30,13,15,919.5,112.0,3.0,17.0,849.0,878.56,674.17
2016,3,30,13,30,915.0,111.0,3.0,17.0,832.0,846.74,652.76
2016,3,30,13,45,729.5,185.0,3.0,17.0,749.0,751.37,585.18
2016,3,30,14,0,544.0,259.0,3.0,17.0,666.0,659.44,514.65
2016,3,30,14,15,715.0,181.5,3.0,17.0,692.0,680.11,533.92
2016,3,30,14,30,886.0,104.0,3.0,17.0,718.0,683.96,539.18
2016,3,30,14,45,874.0,101.0,3.05,17.0,679.5,634.3,501.16
2016,3,30,15,0,862.0,98.0,3.1,17.0,641.0,582.99,461.21
2016,3,30,15,15,844.5,95.5,3.15,16.5,597.0,528.72,418.6
2016,3,30,15,30,827.0,93.0,3.2,16.0,553.0,474.45,374.52
2016,3,30,15,45,804.0,89.0,3.3,16.0,504.5,416.77,325.76
2016,3,30,16,0,781.0,85.0,3.4,16.0,456.0,360.25,276.57
2016,3,30,16,15,749.0,81.0,3.45,15.5,404.0,302.45,225.86
2016,3,30,16,30,717.0,77.0,3.5,15.0,352.0,245.3,175.08
2016,3,30,16,45,671.5,71.5,3.6,14.5,299.0,189.05,126.05
2016,3,30,17,0,626.0,66.0,3.7,14.0,246.0,137.61,83.4
2016,3,30,17,15,558.5,58.0,3.8,13.0,194.5,87.33,47.76
2016,3,30,17,30,491.0,50.0,3.9,12.0,143.0,44.88,26.69
2016,3,30,17,45,378.0,39.5,4.0,11.5,97.5,29.42,20.25
2016,3,30,18,0,265.0,29.0,4.1,11.0,52.0,22.61,12.68
2016,3,30,18,15,132.5,14.5,4.1,10.5,26.0,14.25,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,146.0,19.5,2.3,9.0,35.5,63.4,25.34
2016,3,31,6,30,292.0,39.0,2.5,9.0,71.0,140.31,102.58
2016,3,31,6,45,385.5,51.5,2.7,9.5,118.0,203.31,159.25
2016,3,31,7,0,479.0,64.0,2.9,10.0,165.0,275.84,223.53
2016,3,31,7,15,543.0,72.0,2.9,10.0,217.0,339.4,280.21
2016,3,31,7,30,607.0,80.0,2.9,10.0,269.0,408.46,340.01
2016,3,31,7,45,656.0,85.0,2.95,10.5,322.5,470.92,392.28
2016,3,31,8,0,705.0,90.0,3.0,11.0,376.0,536.5,445.34
2016,3,31,8,15,735.5,94.5,3.0,11.5,427.0,592.25,488.84
2016,3,31,8,30,766.0,99.0,3.0,12.0,478.0,646.27,529.78
2016,3,31,8,45,796.5,99.5,3.0,12.5,527.5,698.56,567.16
2016,3,31,9,0,827.0,100.0,3.0,13.0,577.0,750.63,602.96
2016,3,31,9,15,843.0,103.0,3.0,13.5,619.5,793.43,631.25
2016,3,31,9,30,859.0,106.0,3.0,14.0,662.0,834.42,657.86
2016,3,31,9,45,876.0,106.0,3.0,14.5,700.0,865.73,677.22
2016,3,31,10,0,893.0,106.0,3.0,15.0,738.0,899.8,698.43
2016,3,31,10,15,901.0,107.5,3.0,15.0,768.5,925.01,714.57
2016,3,31,10,30,909.0,109.0,3.0,15.0,799.0,947.18,728.69
2016,3,31,10,45,917.0,109.0,3.05,15.5,822.5,964.54,738.58
2016,3,31,11,0,925.0,109.0,3.1,16.0,846.0,978.59,746.3
2016,3,31,11,15,928.5,109.5,3.2,16.0,861.0,985.56,751.13
2016,3,31,11,30,932.0,110.0,3.3,16.0,876.0,989.0,753.73
2016,3,31,11,45,934.0,110.0,3.4,16.5,883.5,986.93,751.31
2016,3,31,12,0,936.0,110.0,3.5,17.0,891.0,981.29,746.62
2016,3,31,12,15,935.5,109.5,3.6,17.0,890.0,969.29,739.09
2016,3,31,12,30,935.0,109.0,3.7,17.0,889.0,953.82,729.29
2016,3,31,12,45,940.5,104.5,3.8,17.5,881.5,936.1,716.63
2016,3,31,13,0,946.0,100.0,3.9,18.0,874.0,914.83,701.58
2016,3,31,13,15,942.0,99.0,4.0,18.0,856.5,885.76,682.39
2016,3,31,13,30,938.0,98.0,4.1,18.0,839.0,853.72,661.05
2016,3,31,13,45,930.0,97.5,4.2,18.0,814.0,816.32,635.71
2016,3,31,14,0,922.0,97.0,4.3,18.0,789.0,776.55,608.43
2016,3,31,14,15,913.5,95.5,4.4,17.5,757.0,733.27,579.65
2016,3,31,14,30,905.0,94.0,4.5,17.0,725.0,688.09,547.93
2016,3,31,14,45,891.0,93.0,4.6,17.0,686.5,638.37,509.58
2016,3,31,15,0,877.0,92.0,4.7,17.0,648.0,587.7,469.44
2016,3,31,15,15,861.0,89.5,4.75,16.5,604.0,533.85,426.39
2016,3,31,15,30,845.0,87.0,4.8,16.0,560.0,478.41,380.67
2016,3,31,15,45,821.5,84.5,4.85,16.0,511.5,421.03,331.31
2016,3,31,16,0,798.0,82.0,4.9,16.0,463.0,364.81,281.64
2016,3,31,16,15,768.5,78.0,4.85,15.0,411.5,306.81,230.49
2016,3,31,16,30,739.0,74.0,4.8,14.0,360.0,251.24,180.62
2016,3,31,16,45,698.0,68.5,4.8,13.5,307.0,194.77,130.6
2016,3,31,17,0,657.0,63.0,4.8,13.0,254.0,140.17,84.61
2016,3,31,17,15,592.0,56.0,4.6,12.5,202.0,89.09,47.86
2016,3,31,17,30,527.0,49.0,4.4,12.0,150.0,45.51,26.08
2016,3,31,17,45,418.0,39.0,4.25,11.5,103.5,28.79,19.73
2016,3,31,18,0,309.0,29.0,4.1,11.0,57.0,22.42,12.78
2016,3,31,18,15,154.5,14.5,3.95,10.5,28.5,11.1,0.0
2016,3,31,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.0,18.0,2.5,8.5,38.5,71.88,34.9
2016,4,1,6,30,354.0,36.0,2.7,9.0,77.0,157.15,115.61
2016,4,1,6,45,445.5,46.0,2.95,9.5,124.5,220.06,172.73
2016,4,1,7,0,537.0,56.0,3.2,10.0,172.0,292.5,237.42
2016,4,1,7,15,595.5,63.0,3.25,10.5,224.5,355.39,293.4
2016,4,1,7,30,654.0,70.0,3.3,11.0,277.0,423.22,351.74
2016,4,1,7,45,692.5,75.5,3.35,11.5,329.5,482.67,401.49
2016,4,1,8,0,731.0,81.0,3.4,12.0,382.0,542.24,449.75
2016,4,1,8,15,759.5,85.0,3.4,12.5,432.5,597.38,492.81
2016,4,1,8,30,788.0,89.0,3.4,13.0,483.0,652.89,534.79
2016,4,1,8,45,808.0,93.0,3.4,13.5,530.0,702.23,569.29
2016,4,1,9,0,828.0,97.0,3.4,14.0,577.0,750.61,602.42
2016,4,1,9,15,843.5,99.5,3.4,14.0,619.5,792.46,631.32
2016,4,1,9,30,859.0,102.0,3.4,14.0,662.0,832.47,658.61
2016,4,1,9,45,869.5,104.5,3.45,14.5,698.5,861.04,676.5
2016,4,1,10,0,880.0,107.0,3.5,15.0,735.0,892.01,696.07
2016,4,1,10,15,888.5,109.0,3.5,15.0,765.0,917.9,712.95
2016,4,1,10,30,897.0,111.0,3.5,15.0,795.0,940.81,727.77
2016,4,1,10,45,902.5,112.5,3.5,15.5,818.0,957.28,736.79
2016,4,1,11,0,908.0,114.0,3.5,16.0,841.0,970.43,743.61
2016,4,1,11,15,911.5,114.5,3.45,16.0,856.0,977.24,747.23
2016,4,1,11,30,915.0,115.0,3.4,16.0,871.0,980.57,748.63
2016,4,1,11,45,916.0,115.5,3.4,16.5,878.0,978.07,745.17
2016,4,1,12,0,917.0,116.0,3.4,17.0,885.0,972.06,739.5
2016,4,1,12,15,917.0,116.0,3.35,17.0,884.0,961.14,731.68
2016,4,1,12,30,917.0,116.0,3.3,17.0,883.0,946.81,721.68
2016,4,1,12,45,920.5,112.0,3.3,17.0,875.5,928.1,709.14
2016,4,1,13,0,924.0,108.0,3.3,17.0,868.0,906.01,694.36
2016,4,1,13,15,920.5,107.5,3.3,17.0,851.0,878.31,675.71
2016,4,1,13,30,917.0,107.0,3.3,17.0,834.0,847.7,655.02
2016,4,1,13,45,911.0,105.5,3.35,17.0,809.5,811.4,630.49
2016,4,1,14,0,905.0,104.0,3.4,17.0,785.0,772.66,604.04
2016,4,1,14,15,896.0,102.5,3.45,17.0,753.5,729.6,574.18
2016,4,1,14,30,887.0,101.0,3.5,17.0,722.0,684.72,541.48
2016,4,1,14,45,875.5,98.5,3.55,17.0,684.0,635.76,504.04
2016,4,1,15,0,864.0,96.0,3.6,17.0,646.0,585.68,464.76
2016,4,1,15,15,848.0,93.5,3.65,16.5,602.5,531.37,421.93
2016,4,1,15,30,832.0,91.0,3.7,16.0,559.0,477.58,378.03
2016,4,1,15,45,811.0,87.5,3.75,16.0,511.0,420.88,329.77
2016,4,1,16,0,790.0,84.0,3.8,16.0,463.0,365.13,280.97
2016,4,1,16,15,760.5,79.5,3.75,15.5,412.0,307.05,229.8
2016,4,1,16,30,731.0,75.0,3.7,15.0,361.0,251.41,180.01
2016,4,1,16,45,690.0,69.5,3.65,14.5,308.0,193.11,128.9
2016,4,1,17,0,649.0,64.0,3.6,14.0,255.0,141.11,85.31
2016,4,1,17,15,585.5,57.0,3.4,13.0,203.5,90.51,48.96
2016,4,1,17,30,522.0,50.0,3.2,12.0,152.0,47.25,27.01
2016,4,1,17,45,419.5,39.5,3.05,11.5,105.5,29.06,20.03
2016,4,1,18,0,317.0,29.0,2.9,11.0,59.0,22.24,12.84
2016,4,1,18,15,158.5,14.5,2.85,10.5,29.5,10.98,0.0
2016,4,1,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,4.5,1.25,7.5,5.5,0.0,0.0
2016,4,2,6,0,71.0,9.0,1.3,8.0,11.0,22.36,0.0
2016,4,2,6,15,218.5,23.0,1.45,8.5,46.0,89.33,49.56
2016,4,2,6,30,366.0,37.0,1.6,9.0,81.0,163.12,120.72
2016,4,2,6,45,456.0,47.0,1.8,9.5,129.5,226.5,177.86
2016,4,2,7,0,546.0,57.0,2.0,10.0,178.0,299.22,242.28
2016,4,2,7,15,604.0,64.0,1.9,10.5,231.0,362.54,297.65
2016,4,2,7,30,662.0,71.0,1.8,11.0,284.0,430.72,354.91
2016,4,2,7,45,701.5,76.0,1.7,11.5,336.5,490.64,403.41
2016,4,2,8,0,741.0,81.0,1.6,12.0,389.0,550.79,450.14
2016,4,2,8,15,769.0,85.5,1.5,12.5,440.5,606.63,491.57
2016,4,2,8,30,797.0,90.0,1.4,13.0,492.0,662.78,531.34
2016,4,2,8,45,813.0,95.0,1.35,13.5,538.5,710.66,562.64
2016,4,2,9,0,829.0,100.0,1.3,14.0,585.0,757.27,592.27
2016,4,2,9,15,844.5,103.0,1.25,14.5,628.0,799.69,618.24
2016,4,2,9,30,860.0,106.0,1.2,15.0,671.0,840.26,642.39
2016,4,2,9,45,858.0,115.5,1.2,15.5,705.0,870.98,660.14
2016,4,2,10,0,856.0,125.0,1.2,16.0,739.0,898.45,675.67
2016,4,2,10,15,865.0,127.0,1.2,16.5,769.0,924.3,690.04
2016,4,2,10,30,874.0,129.0,1.2,17.0,799.0,947.21,702.44
2016,4,2,10,45,868.0,137.5,1.2,17.5,819.5,960.2,708.4
2016,4,2,11,0,862.0,146.0,1.2,18.0,840.0,969.62,712.27
2016,4,2,11,15,866.0,147.0,1.25,18.0,855.0,976.89,717.1
2016,4,2,11,30,870.0,148.0,1.3,18.0,870.0,980.8,719.92
2016,4,2,11,45,708.0,231.5,1.4,18.5,822.5,916.21,677.8
2016,4,2,12,0,546.0,315.0,1.5,19.0,775.0,843.28,625.69
2016,4,2,12,15,703.0,235.0,1.6,19.0,826.5,898.12,668.7
2016,4,2,12,30,860.0,155.0,1.7,19.0,878.0,941.83,698.3
2016,4,2,12,45,874.5,144.0,1.8,19.5,872.5,925.96,687.47
2016,4,2,13,0,889.0,133.0,1.9,20.0,867.0,903.01,672.61
2016,4,2,13,15,884.0,132.0,1.95,20.0,849.5,874.24,654.59
2016,4,2,13,30,879.0,131.0,2.0,20.0,832.0,842.77,634.66
2016,4,2,13,45,756.5,180.5,2.15,20.0,771.0,771.36,587.62
2016,4,2,14,0,634.0,230.0,2.3,20.0,710.0,700.88,536.66
2016,4,2,14,15,605.0,227.5,2.35,20.0,670.0,651.45,501.57
2016,4,2,14,30,576.0,225.0,2.4,20.0,630.0,601.72,465.41
2016,4,2,14,45,591.0,204.5,2.5,20.0,601.0,564.67,438.72
2016,4,2,15,0,606.0,184.0,2.6,20.0,572.0,524.06,408.42
2016,4,2,15,15,689.5,149.0,2.6,19.5,561.5,502.62,392.28
2016,4,2,15,30,773.0,114.0,2.6,19.0,551.0,471.89,367.36
2016,4,2,15,45,741.5,112.0,2.65,19.0,502.0,414.86,320.24
2016,4,2,16,0,710.0,110.0,2.7,19.0,453.0,359.98,273.78
2016,4,2,16,15,676.5,104.0,2.6,18.0,402.0,303.23,225.74
2016,4,2,16,30,643.0,98.0,2.5,17.0,351.0,249.51,179.44
2016,4,2,16,45,597.0,90.5,2.45,16.5,299.0,195.27,133.13
2016,4,2,17,0,551.0,83.0,2.4,16.0,247.0,146.03,92.84
2016,4,2,17,15,484.0,73.5,2.3,15.0,196.5,98.51,58.94
2016,4,2,17,30,417.0,64.0,2.2,14.0,146.0,58.01,36.92
2016,4,2,17,45,310.0,50.0,2.15,13.5,101.0,37.8,27.54
2016,4,2,18,0,203.0,36.0,2.1,13.0,56.0,27.9,17.58
2016,4,2,18,15,101.5,18.0,2.2,12.5,28.0,14.07,0.0
2016,4,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.0,1.8,6.5,6.0,0.0,0.0
2016,4,3,6,0,0.0,12.0,2.0,7.0,12.0,11.8,0.0
2016,4,3,6,15,170.5,26.5,2.1,7.5,48.0,82.0,49.32
2016,4,3,6,30,341.0,41.0,2.2,8.0,84.0,161.0,120.88
2016,4,3,6,45,438.0,51.0,2.3,8.5,133.5,226.02,179.21
2016,4,3,7,0,535.0,61.0,2.4,9.0,183.0,301.04,245.58
2016,4,3,7,15,286.0,93.5,2.35,9.5,160.5,247.41,205.15
