Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,30,37.0,126.0,2.3,10.0,138.0,151.57,124.42
2016,4,3,7,45,44.0,147.0,2.3,10.5,164.0,179.05,147.47
2016,4,3,8,0,51.0,168.0,2.3,11.0,190.0,207.07,170.24
2016,4,3,8,15,180.5,187.0,2.3,11.5,277.0,320.52,264.77
2016,4,3,8,30,310.0,206.0,2.3,12.0,364.0,445.73,365.16
2016,4,3,8,45,573.0,153.5,2.3,13.0,479.0,603.96,489.8
2016,4,3,9,0,836.0,101.0,2.3,14.0,594.0,766.27,608.28
2016,4,3,9,15,851.5,104.0,2.3,14.5,637.0,808.89,634.69
2016,4,3,9,30,867.0,107.0,2.3,15.0,680.0,849.64,660.43
2016,4,3,9,45,878.5,109.5,2.35,15.5,717.0,879.09,678.4
2016,4,3,10,0,890.0,112.0,2.4,16.0,754.0,911.02,698.08
2016,4,3,10,15,898.5,113.5,2.4,16.0,784.5,936.43,714.01
2016,4,3,10,30,907.0,115.0,2.4,16.0,815.0,958.83,727.96
2016,4,3,10,45,911.5,117.0,2.45,16.5,837.5,974.88,736.82
2016,4,3,11,0,916.0,119.0,2.5,17.0,860.0,987.55,743.55
2016,4,3,11,15,793.0,186.0,2.55,17.0,836.0,955.26,721.58
2016,4,3,11,30,670.0,253.0,2.6,17.0,812.0,908.46,689.52
2016,4,3,11,45,595.0,289.0,2.65,17.5,788.5,869.42,659.72
2016,4,3,12,0,520.0,325.0,2.7,18.0,765.0,830.43,629.68
2016,4,3,12,15,539.5,318.0,2.75,18.0,774.0,832.82,632.44
2016,4,3,12,30,559.0,311.0,2.8,18.0,783.0,832.65,633.1
2016,4,3,12,45,734.5,219.5,2.9,18.5,832.5,883.54,672.41
2016,4,3,13,0,910.0,128.0,3.0,19.0,882.0,917.67,695.18
2016,4,3,13,15,754.5,198.5,3.05,19.0,815.0,839.51,641.71
2016,4,3,13,30,599.0,269.0,3.1,19.0,748.0,758.85,582.46
2016,4,3,13,45,738.5,198.5,3.2,19.0,771.5,776.56,599.81
2016,4,3,14,0,878.0,128.0,3.3,19.0,795.0,780.95,604.96
2016,4,3,14,15,868.0,126.0,3.35,18.5,762.5,737.01,575.6
2016,4,3,14,30,858.0,124.0,3.4,18.0,730.0,691.45,543.03
2016,4,3,14,45,841.0,123.0,3.5,18.0,691.0,641.17,505.13
2016,4,3,15,0,824.0,122.0,3.6,18.0,652.0,590.38,465.82
2016,4,3,15,15,806.5,118.5,3.6,17.5,607.5,536.67,423.81
2016,4,3,15,30,789.0,115.0,3.6,17.0,563.0,483.1,380.57
2016,4,3,15,45,766.5,110.0,3.6,16.5,515.0,424.61,332.19
2016,4,3,16,0,744.0,105.0,3.6,16.0,467.0,368.84,284.51
2016,4,3,16,15,711.5,99.5,3.45,15.5,415.0,310.99,234.1
2016,4,3,16,30,679.0,94.0,3.3,15.0,363.0,256.0,185.48
2016,4,3,16,45,635.5,87.0,3.2,14.5,310.5,200.61,137.35
2016,4,3,17,0,592.0,80.0,3.1,14.0,258.0,149.89,95.09
2016,4,3,17,15,526.0,71.0,2.95,13.0,206.0,100.41,59.22
2016,4,3,17,30,460.0,62.0,2.8,12.0,154.0,58.71,36.63
2016,4,3,17,45,360.5,49.0,2.7,11.5,108.0,37.65,27.68
2016,4,3,18,0,261.0,36.0,2.6,11.0,62.0,27.82,17.86
2016,4,3,18,15,130.5,18.0,2.6,10.5,31.0,14.02,0.0
2016,4,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,9.0,15.0,14.74,0.0
2016,4,4,6,15,185.0,28.0,2.2,9.5,52.0,88.87,55.97
2016,4,4,6,30,370.0,41.0,2.3,10.0,89.0,171.21,128.32
2016,4,4,6,45,462.5,50.5,2.4,10.5,139.0,235.95,186.23
2016,4,4,7,0,555.0,60.0,2.5,11.0,189.0,310.15,251.58
2016,4,4,7,15,613.5,67.0,2.4,11.5,243.0,374.56,307.64
2016,4,4,7,30,672.0,74.0,2.3,12.0,297.0,443.83,365.63
2016,4,4,7,45,713.5,79.0,2.25,13.0,351.0,505.57,414.91
2016,4,4,8,0,755.0,84.0,2.2,14.0,405.0,567.61,462.45
2016,4,4,8,15,782.5,88.0,2.25,14.5,456.5,623.26,504.55
2016,4,4,8,30,810.0,92.0,2.3,15.0,508.0,679.11,545.07
2016,4,4,8,45,829.5,95.5,2.4,15.5,555.5,728.37,578.79
2016,4,4,9,0,849.0,99.0,2.5,16.0,603.0,776.55,611.2
2016,4,4,9,15,863.5,102.0,2.55,16.5,645.5,818.76,638.53
2016,4,4,9,30,878.0,105.0,2.6,17.0,688.0,859.0,664.15
2016,4,4,9,45,886.5,108.0,2.7,17.5,724.5,886.7,681.19
2016,4,4,10,0,895.0,111.0,2.8,18.0,761.0,916.67,699.84
2016,4,4,10,15,903.0,112.5,2.75,18.0,791.0,941.68,715.13
2016,4,4,10,30,911.0,114.0,2.7,18.0,821.0,963.64,728.35
2016,4,4,10,45,913.5,117.0,2.7,18.5,843.0,978.9,736.15
2016,4,4,11,0,916.0,120.0,2.7,19.0,865.0,990.71,741.78
2016,4,4,11,15,919.5,121.0,2.7,19.0,880.0,997.86,745.84
2016,4,4,11,30,923.0,122.0,2.7,19.0,895.0,1001.5,747.75
2016,4,4,11,45,922.0,123.5,2.7,19.5,901.0,997.9,743.6
2016,4,4,12,0,921.0,125.0,2.7,20.0,907.0,990.79,737.34
2016,4,4,12,15,920.5,125.0,2.65,20.0,905.5,979.13,729.18
2016,4,4,12,30,920.0,125.0,2.6,20.0,904.0,964.07,718.91
2016,4,4,12,45,925.0,120.0,2.6,20.5,896.5,945.46,705.51
2016,4,4,13,0,930.0,115.0,2.6,21.0,889.0,923.41,689.94
2016,4,4,13,15,925.5,114.0,2.6,21.0,871.0,894.03,670.81
2016,4,4,13,30,921.0,113.0,2.6,21.0,853.0,861.79,649.75
2016,4,4,13,45,913.0,112.5,2.6,21.0,827.5,824.63,625.22
2016,4,4,14,0,905.0,112.0,2.6,21.0,802.0,785.17,598.94
2016,4,4,14,15,895.0,110.0,2.7,21.0,769.0,740.75,569.49
2016,4,4,14,30,885.0,108.0,2.8,21.0,736.0,694.61,537.24
2016,4,4,14,45,870.5,106.0,2.95,21.0,696.5,644.23,500.3
2016,4,4,15,0,856.0,104.0,3.1,21.0,657.0,592.41,461.17
2016,4,4,15,15,838.5,101.5,3.15,20.5,612.5,538.21,419.54
2016,4,4,15,30,821.0,99.0,3.2,20.0,568.0,484.06,376.51
2016,4,4,15,45,795.0,96.0,3.25,19.5,518.5,426.17,329.19
2016,4,4,16,0,769.0,93.0,3.3,19.0,469.0,369.8,281.61
2016,4,4,16,15,738.0,88.5,3.05,18.5,417.5,310.21,230.17
2016,4,4,16,30,707.0,84.0,2.8,18.0,366.0,255.07,181.7
2016,4,4,16,45,659.0,79.0,2.55,17.5,313.0,199.01,133.5
2016,4,4,17,0,611.0,74.0,2.3,17.0,260.0,148.07,91.56
2016,4,4,17,15,545.0,66.0,2.05,16.0,208.0,98.28,55.78
2016,4,4,17,30,479.0,58.0,1.8,15.0,156.0,56.2,33.25
2016,4,4,17,45,376.0,46.5,1.55,14.0,109.5,34.99,25.11
2016,4,4,18,0,273.0,35.0,1.3,13.0,63.0,27.51,17.61
2016,4,4,18,15,136.5,17.5,1.3,12.5,31.5,13.56,0.0
2016,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.5,7.0,2.15,7.5,9.5,6.88,0.0
2016,4,5,6,0,131.0,14.0,2.2,8.0,19.0,40.1,0.0
2016,4,5,6,15,280.5,27.0,2.35,8.5,58.5,113.76,74.43
2016,4,5,6,30,430.0,40.0,2.5,9.0,98.0,190.22,143.68
2016,4,5,6,45,512.5,49.0,2.65,10.0,148.5,254.26,201.53
2016,4,5,7,0,595.0,58.0,2.8,11.0,199.0,326.64,265.41
2016,4,5,7,15,650.5,64.0,2.85,11.5,253.5,390.69,321.55
2016,4,5,7,30,706.0,70.0,2.9,12.0,308.0,459.23,379.46
2016,4,5,7,45,749.5,73.5,3.0,12.5,363.0,520.35,429.77
2016,4,5,8,0,793.0,77.0,3.1,13.0,418.0,585.73,481.72
2016,4,5,8,15,819.0,80.5,3.15,13.5,469.5,641.45,524.39
2016,4,5,8,30,845.0,84.0,3.2,14.0,521.0,697.17,564.66
2016,4,5,8,45,864.5,86.5,3.25,15.0,569.5,746.61,597.5
2016,4,5,9,0,884.0,89.0,3.3,16.0,618.0,790.41,625.53
2016,4,5,9,15,898.0,91.0,3.4,16.5,660.5,832.04,652.98
2016,4,5,9,30,912.0,93.0,3.5,17.0,703.0,871.59,678.65
2016,4,5,9,45,922.0,95.0,3.65,17.5,740.0,905.38,700.33
2016,4,5,10,0,932.0,97.0,3.8,18.0,777.0,936.41,720.02
2016,4,5,10,15,939.0,98.5,3.9,18.0,807.0,961.24,736.45
2016,4,5,10,30,946.0,100.0,4.0,18.0,837.0,982.86,750.77
2016,4,5,10,45,951.0,101.0,4.1,18.5,860.0,998.72,759.79
2016,4,5,11,0,956.0,102.0,4.2,19.0,883.0,1011.08,766.54
2016,4,5,11,15,959.0,102.5,4.2,19.5,897.5,1017.44,768.72
2016,4,5,11,30,962.0,103.0,4.2,20.0,912.0,1020.15,768.58
2016,4,5,11,45,964.0,102.5,4.2,20.5,919.0,1017.18,764.78
2016,4,5,12,0,966.0,102.0,4.2,21.0,926.0,1010.55,758.69
2016,4,5,12,15,965.5,102.0,4.1,21.0,924.5,998.48,749.94
2016,4,5,12,30,965.0,102.0,4.0,21.0,923.0,982.85,738.94
2016,4,5,12,45,962.5,101.5,3.9,21.0,913.0,961.44,724.14
2016,4,5,13,0,960.0,101.0,3.8,21.0,903.0,936.71,707.21
2016,4,5,13,15,955.5,100.0,3.65,21.0,885.0,906.6,686.35
2016,4,5,13,30,951.0,99.0,3.5,21.0,867.0,873.54,663.51
2016,4,5,13,45,944.5,98.0,3.4,21.5,841.0,836.14,636.69
2016,4,5,14,0,938.0,97.0,3.3,22.0,815.0,796.25,608.17
2016,4,5,14,15,929.0,95.5,3.15,22.0,782.0,751.82,577.27
2016,4,5,14,30,920.0,94.0,3.0,22.0,749.0,705.51,544.42
2016,4,5,14,45,907.0,92.5,2.95,22.0,709.5,655.09,506.71
2016,4,5,15,0,894.0,91.0,2.9,22.0,670.0,603.61,467.33
2016,4,5,15,15,878.0,88.5,2.75,21.5,625.5,548.81,424.95
2016,4,5,15,30,862.0,86.0,2.6,21.0,581.0,493.79,381.11
2016,4,5,15,45,840.0,83.0,2.5,21.0,531.5,434.0,331.81
2016,4,5,16,0,818.0,80.0,2.4,21.0,482.0,376.74,283.14
2016,4,5,16,15,789.0,76.0,2.15,20.5,430.0,317.63,232.38
2016,4,5,16,30,760.0,72.0,1.9,20.0,378.0,260.89,182.82
2016,4,5,16,45,718.0,67.5,1.65,19.5,324.0,203.71,133.7
2016,4,5,17,0,676.0,63.0,1.4,19.0,270.0,150.94,90.21
2016,4,5,17,15,615.0,56.5,1.35,18.0,217.5,96.72,51.05
2016,4,5,17,30,554.0,50.0,1.3,17.0,165.0,51.89,27.46
2016,4,5,17,45,452.5,41.0,1.3,16.5,117.0,29.73,20.31
2016,4,5,18,0,351.0,32.0,1.3,16.0,69.0,24.39,14.87
2016,4,5,18,15,175.5,16.0,1.3,15.5,34.5,11.91,0.0
2016,4,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,62.0,7.5,1.2,11.0,10.0,16.81,0.0
2016,4,6,6,0,124.0,15.0,1.2,12.0,20.0,45.91,0.0
2016,4,6,6,15,264.5,28.0,1.35,13.0,59.0,111.56,73.61
2016,4,6,6,30,405.0,41.0,1.5,14.0,98.0,184.91,137.59
2016,4,6,6,45,491.5,50.0,1.65,15.0,148.5,249.35,193.99
2016,4,6,7,0,578.0,59.0,1.8,16.0,199.0,322.58,256.67
2016,4,6,7,15,633.5,65.5,1.9,16.5,253.0,386.48,311.02
2016,4,6,7,30,689.0,72.0,2.0,17.0,307.0,454.9,367.16
2016,4,6,7,45,727.5,76.5,2.15,17.5,360.5,513.48,414.1
2016,4,6,8,0,766.0,81.0,2.3,18.0,414.0,575.96,462.5
2016,4,6,8,15,793.5,85.0,2.35,18.5,466.0,632.11,504.21
2016,4,6,8,30,821.0,89.0,2.4,19.0,518.0,688.44,543.89
2016,4,6,8,45,841.0,92.0,2.5,19.5,566.0,737.89,577.15
2016,4,6,9,0,861.0,95.0,2.6,20.0,614.0,786.27,609.13
2016,4,6,9,15,876.0,97.5,2.65,20.5,657.0,823.91,632.77
2016,4,6,9,30,891.0,100.0,2.7,21.0,700.0,864.15,658.02
2016,4,6,9,45,902.0,102.0,2.75,21.5,737.0,898.17,678.7
2016,4,6,10,0,913.0,104.0,2.8,22.0,774.0,929.56,697.49
2016,4,6,10,15,921.0,105.5,2.75,22.0,804.5,954.84,712.63
2016,4,6,10,30,929.0,107.0,2.7,22.0,835.0,977.0,725.72
2016,4,6,10,45,933.5,108.5,2.7,22.5,857.5,992.63,733.57
2016,4,6,11,0,938.0,110.0,2.7,23.0,880.0,1004.82,739.27
2016,4,6,11,15,941.0,111.0,2.65,23.0,894.5,1011.52,742.48
2016,4,6,11,30,944.0,112.0,2.6,23.0,909.0,1014.64,743.53
2016,4,6,11,45,944.0,113.0,2.55,23.5,915.5,1011.32,739.11
2016,4,6,12,0,944.0,114.0,2.5,24.0,922.0,1004.41,732.57
2016,4,6,12,15,943.0,114.0,2.5,24.0,920.0,991.99,724.57
2016,4,6,12,30,942.0,114.0,2.5,24.0,918.0,976.11,714.47
2016,4,6,12,45,938.0,114.0,2.5,24.5,907.5,954.17,699.15
2016,4,6,13,0,934.0,114.0,2.5,25.0,897.0,929.07,681.88
2016,4,6,13,15,929.5,113.0,2.45,25.0,879.0,899.5,662.63
2016,4,6,13,30,925.0,112.0,2.4,25.0,861.0,867.07,641.49
2016,4,6,13,45,917.0,111.5,2.4,25.0,835.5,829.71,617.37
2016,4,6,14,0,909.0,111.0,2.4,25.0,810.0,790.05,591.52
2016,4,6,14,15,768.5,161.5,2.35,25.0,735.5,705.84,532.66
2016,4,6,14,30,628.0,212.0,2.3,25.0,661.0,627.9,475.01
2016,4,6,14,45,623.5,200.0,2.25,25.0,626.5,583.82,443.29
2016,4,6,15,0,619.0,188.0,2.2,25.0,592.0,538.77,409.92
2016,4,6,15,15,619.5,170.5,2.1,25.0,551.5,490.32,373.18
2016,4,6,15,30,620.0,153.0,2.0,25.0,511.0,440.75,334.62
2016,4,6,15,45,466.5,175.5,1.9,25.0,432.0,361.61,273.43
2016,4,6,16,0,313.0,198.0,1.8,25.0,353.0,298.89,225.27
2016,4,6,16,15,329.5,172.5,1.65,24.5,320.5,261.61,194.96
2016,4,6,16,30,346.0,147.0,1.5,24.0,288.0,222.49,162.2
2016,4,6,16,45,319.0,131.5,1.35,23.5,247.0,181.38,128.92
2016,4,6,17,0,292.0,116.0,1.2,23.0,206.0,143.21,98.73
2016,4,6,17,15,263.5,96.5,1.2,22.0,166.0,104.7,70.18
2016,4,6,17,30,235.0,77.0,1.2,21.0,126.0,69.69,47.28
2016,4,6,17,45,187.5,57.5,1.2,20.5,89.5,46.3,34.12
2016,4,6,18,0,140.0,38.0,1.2,20.0,53.0,31.3,20.39
2016,4,6,18,15,70.0,19.0,1.2,20.0,26.5,16.1,1.37
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,12.5,5.0,4.91,0.0
2016,4,7,6,0,0.0,10.0,2.5,13.0,10.0,9.64,0.0
2016,4,7,6,15,0.0,28.0,2.75,13.5,28.0,27.48,16.18
2016,4,7,6,30,0.0,46.0,3.0,14.0,46.0,45.94,32.75
2016,4,7,6,45,7.5,67.0,3.3,14.5,69.0,70.27,53.67
2016,4,7,7,0,15.0,88.0,3.6,15.0,92.0,95.18,74.96
2016,4,7,7,15,23.5,109.0,3.8,15.5,116.5,125.36,100.36
2016,4,7,7,30,32.0,130.0,4.0,16.0,141.0,152.83,123.09
2016,4,7,7,45,143.0,154.0,4.2,16.5,215.0,249.86,204.02
2016,4,7,8,0,254.0,178.0,4.4,17.0,289.0,358.26,292.42
2016,4,7,8,15,252.0,201.5,4.4,17.0,323.0,393.32,319.5
2016,4,7,8,30,250.0,225.0,4.4,17.0,357.0,427.44,345.52
2016,4,7,8,45,329.5,230.5,4.4,17.0,420.5,501.38,404.06
2016,4,7,9,0,409.0,236.0,4.4,17.0,484.0,588.49,471.22
2016,4,7,9,15,504.0,220.0,4.35,17.0,546.5,661.38,527.13
2016,4,7,9,30,599.0,204.0,4.3,17.0,609.0,741.3,587.07
2016,4,7,9,45,491.0,260.0,4.3,17.5,604.0,719.53,565.27
2016,4,7,10,0,383.0,316.0,4.3,18.0,599.0,685.03,534.8
2016,4,7,10,15,407.5,319.0,4.25,18.0,630.5,716.36,557.56
2016,4,7,10,30,432.0,322.0,4.2,18.0,662.0,755.06,584.92
2016,4,7,10,45,468.5,318.5,4.2,18.5,696.5,789.04,608.29
2016,4,7,11,0,505.0,315.0,4.2,19.0,731.0,821.75,630.53
2016,4,7,11,15,517.5,319.5,4.2,19.0,752.5,838.38,641.78
2016,4,7,11,30,530.0,324.0,4.2,19.0,774.0,852.86,651.63
2016,4,7,11,45,537.0,320.0,4.2,19.0,779.0,851.09,650.3
2016,4,7,12,0,544.0,316.0,4.2,19.0,784.0,847.08,647.55
2016,4,7,12,15,526.0,326.0,4.15,19.0,778.0,831.96,635.96
2016,4,7,12,30,508.0,336.0,4.1,19.0,772.0,815.06,623.24
2016,4,7,12,45,504.0,332.0,4.1,19.0,760.5,795.09,609.23
2016,4,7,13,0,500.0,328.0,4.1,19.0,749.0,773.44,594.01
2016,4,7,13,15,526.5,311.0,4.1,18.5,746.5,763.05,588.79
2016,4,7,13,30,553.0,294.0,4.1,18.0,744.0,749.6,581.17
2016,4,7,13,45,511.5,295.5,4.1,18.0,702.0,697.92,543.02
2016,4,7,14,0,470.0,297.0,4.1,18.0,660.0,647.39,505.48
2016,4,7,14,15,461.0,289.0,4.1,17.5,633.0,612.34,480.56
2016,4,7,14,30,452.0,281.0,4.1,17.0,606.0,576.81,454.73
2016,4,7,14,45,483.5,251.5,4.1,17.0,582.5,545.78,431.86
2016,4,7,15,0,515.0,222.0,4.1,17.0,559.0,511.1,405.45
2016,4,7,15,15,445.5,226.5,4.05,16.5,504.0,451.21,358.38
2016,4,7,15,30,376.0,231.0,4.0,16.0,449.0,397.48,315.68
2016,4,7,15,45,306.0,221.0,4.0,16.0,389.0,336.47,266.59
2016,4,7,16,0,236.0,211.0,4.0,16.0,329.0,282.35,222.93
2016,4,7,16,15,195.5,190.5,3.85,15.5,281.0,237.24,186.52
2016,4,7,16,30,155.0,170.0,3.7,15.0,233.0,195.18,152.61
2016,4,7,16,45,136.0,150.0,3.55,15.0,199.5,162.53,125.61
2016,4,7,17,0,117.0,130.0,3.4,15.0,166.0,132.08,100.73
2016,4,7,17,15,99.5,106.5,3.2,14.5,133.5,101.32,76.24
2016,4,7,17,30,82.0,83.0,3.0,14.0,101.0,73.0,54.52
2016,4,7,17,45,56.5,61.0,2.9,13.5,71.5,51.51,39.76
2016,4,7,18,0,31.0,39.0,2.8,13.0,42.0,35.46,24.7
2016,4,7,18,15,15.5,19.5,2.75,13.0,21.0,18.46,4.08
2016,4,7,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,7.0,1.3,10.5,7.0,6.88,0.0
2016,4,8,6,0,0.0,14.0,1.4,11.0,14.0,13.51,0.0
2016,4,8,6,15,20.5,34.0,1.65,11.5,37.0,41.52,27.36
2016,4,8,6,30,41.0,54.0,1.9,12.0,60.0,70.61,52.98
2016,4,8,6,45,57.5,76.5,2.15,12.5,88.5,103.0,81.2
2016,4,8,7,0,74.0,99.0,2.4,13.0,117.0,136.79,110.39
2016,4,8,7,15,92.0,120.5,2.45,13.0,148.5,176.86,144.58
2016,4,8,7,30,110.0,142.0,2.5,13.0,180.0,213.79,175.62
2016,4,8,7,45,55.0,139.5,2.55,13.5,158.5,176.37,143.68
2016,4,8,8,0,0.0,137.0,2.6,14.0,137.0,135.77,108.48
2016,4,8,8,15,2.5,153.5,2.6,14.5,154.5,153.87,122.93
2016,4,8,8,30,5.0,170.0,2.6,15.0,172.0,172.18,137.26
2016,4,8,8,45,34.5,217.5,2.65,15.5,238.5,250.65,200.5
2016,4,8,9,0,64.0,265.0,2.7,16.0,305.0,325.87,259.42
2016,4,8,9,15,39.0,248.5,2.75,16.0,273.5,287.98,228.22
2016,4,8,9,30,14.0,232.0,2.8,16.0,242.0,242.06,190.89
2016,4,8,9,45,72.5,295.0,2.9,16.0,349.0,367.32,290.38
2016,4,8,10,0,131.0,358.0,3.0,16.0,456.0,497.27,389.67
2016,4,8,10,15,127.5,372.5,3.05,16.0,471.0,510.66,398.3
2016,4,8,10,30,124.0,387.0,3.1,16.0,486.0,523.35,407.02
2016,4,8,10,45,145.0,400.5,3.15,16.0,519.0,557.24,432.33
2016,4,8,11,0,166.0,414.0,3.2,16.0,552.0,590.8,457.14
2016,4,8,11,15,301.0,384.5,3.3,16.0,639.0,694.62,537.1
2016,4,8,11,30,436.0,355.0,3.4,16.0,726.0,796.48,613.39
2016,4,8,11,45,390.5,379.0,3.5,16.5,713.5,767.9,589.93
2016,4,8,12,0,345.0,403.0,3.6,17.0,701.0,744.82,571.14
2016,4,8,12,15,355.0,393.5,3.65,17.0,699.5,737.72,566.8
2016,4,8,12,30,365.0,384.0,3.7,17.0,698.0,729.07,561.26
2016,4,8,12,45,413.0,362.5,3.75,17.5,714.0,745.01,573.37
2016,4,8,13,0,461.0,341.0,3.8,18.0,730.0,753.07,579.7
2016,4,8,13,15,470.0,329.5,3.85,18.0,719.5,734.33,566.9
2016,4,8,13,30,479.0,318.0,3.9,18.0,709.0,713.6,552.71
2016,4,8,13,45,482.0,304.0,3.95,18.0,687.5,683.76,531.69
2016,4,8,14,0,485.0,290.0,4.0,18.0,666.0,652.38,509.31
2016,4,8,14,15,243.0,224.5,4.05,17.5,413.0,393.7,312.42
2016,4,8,14,30,1.0,159.0,4.1,17.0,160.0,154.44,119.96
2016,4,8,14,45,1.0,161.0,4.15,17.0,162.0,156.15,121.91
2016,4,8,15,0,1.0,163.0,4.2,17.0,164.0,157.8,123.53
2016,4,8,15,15,0.5,144.5,4.2,16.5,145.0,139.58,109.32
2016,4,8,15,30,0.0,126.0,4.2,16.0,126.0,121.5,95.08
2016,4,8,15,45,17.5,161.0,4.2,16.0,170.0,161.69,128.25
2016,4,8,16,0,35.0,196.0,4.2,16.0,214.0,196.97,156.96
2016,4,8,16,15,17.5,119.5,4.1,15.5,128.5,120.06,94.59
2016,4,8,16,30,0.0,43.0,4.0,15.0,43.0,41.53,29.62
2016,4,8,16,45,0.0,36.5,3.9,14.5,36.5,35.24,24.46
2016,4,8,17,0,0.0,30.0,3.8,14.0,30.0,28.95,19.18
2016,4,8,17,15,0.0,24.0,3.6,13.5,24.0,23.15,14.24
2016,4,8,17,30,0.0,18.0,3.4,13.0,18.0,17.36,9.23
2016,4,8,17,45,0.0,12.5,3.25,13.0,12.5,12.05,5.04
2016,4,8,18,0,0.0,7.0,3.1,13.0,7.0,6.74,0.15
2016,4,8,18,15,0.0,3.5,3.0,13.0,3.5,3.37,0.0
2016,4,8,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.5,3.0,2.95,0.0
2016,4,9,6,0,0.0,6.0,2.3,12.0,6.0,5.78,0.0
2016,4,9,6,15,0.0,16.0,2.4,12.0,16.0,15.43,6.94
2016,4,9,6,30,0.0,26.0,2.5,12.0,26.0,25.09,15.61
2016,4,9,6,45,0.0,38.0,2.65,12.0,38.0,36.69,25.83
2016,4,9,7,0,0.0,50.0,2.8,12.0,50.0,48.3,35.97
2016,4,9,7,15,0.0,63.5,2.85,12.0,63.5,61.4,47.23
2016,4,9,7,30,0.0,77.0,2.9,12.0,77.0,74.79,58.57
2016,4,9,7,45,0.0,56.5,2.95,12.5,56.5,54.59,41.13
2016,4,9,8,0,0.0,36.0,3.0,13.0,36.0,34.77,24.07
2016,4,9,8,15,0.0,86.0,3.0,13.0,86.0,83.21,64.89
2016,4,9,8,30,0.0,136.0,3.0,13.0,136.0,133.46,106.43
2016,4,9,8,45,0.0,75.5,3.0,13.0,75.5,73.03,55.87
2016,4,9,9,0,0.0,15.0,3.0,13.0,15.0,14.49,6.6
2016,4,9,9,15,0.0,59.0,3.0,13.0,59.0,57.07,42.33
2016,4,9,9,30,0.0,103.0,3.0,13.0,103.0,99.88,77.69
2016,4,9,9,45,0.5,128.5,3.0,13.5,129.0,125.56,98.37
2016,4,9,10,0,1.0,154.0,3.0,14.0,155.0,151.35,118.89
2016,4,9,10,15,0.5,103.5,3.0,14.0,104.0,100.87,77.66
2016,4,9,10,30,0.0,53.0,3.0,14.0,53.0,51.31,36.92
2016,4,9,10,45,5.5,145.5,3.05,14.5,150.0,147.01,115.03
2016,4,9,11,0,11.0,238.0,3.1,15.0,247.0,244.42,192.12
2016,4,9,11,15,13.5,260.5,3.05,15.0,272.0,269.18,211.14
2016,4,9,11,30,16.0,283.0,3.0,15.0,297.0,293.85,230.17
2016,4,9,11,45,13.5,258.0,2.95,15.0,269.5,266.01,208.27
2016,4,9,12,0,11.0,233.0,2.9,15.0,242.0,238.38,186.61
2016,4,9,12,15,11.0,232.0,2.85,15.0,242.0,237.03,185.59
2016,4,9,12,30,11.0,231.0,2.8,15.0,242.0,235.63,184.49
2016,4,9,12,45,29.0,302.5,2.8,15.0,328.0,326.56,255.83
2016,4,9,13,0,47.0,374.0,2.8,15.0,414.0,412.4,321.46
2016,4,9,13,15,29.0,307.0,2.8,15.0,331.5,327.57,256.18
2016,4,9,13,30,11.0,240.0,2.8,15.0,249.0,242.29,189.86
2016,4,9,13,45,6.5,201.0,2.85,15.0,206.5,200.11,156.88
2016,4,9,14,0,2.0,162.0,2.9,15.0,164.0,158.46,123.8
2016,4,9,14,15,1.0,116.5,2.9,15.0,117.5,113.53,87.75
2016,4,9,14,30,0.0,71.0,2.9,15.0,71.0,68.73,51.29
2016,4,9,14,45,3.0,133.5,2.9,15.0,136.0,130.96,102.45
2016,4,9,15,0,6.0,196.0,2.9,15.0,201.0,192.19,152.1
2016,4,9,15,15,3.0,128.0,2.85,15.0,130.5,125.16,98.0
2016,4,9,15,30,0.0,60.0,2.8,15.0,60.0,58.02,42.93
2016,4,9,15,45,3.0,112.5,2.75,15.0,114.5,109.78,86.08
2016,4,9,16,0,6.0,165.0,2.7,15.0,169.0,159.52,127.11
2016,4,9,16,15,3.0,112.5,2.5,14.5,114.5,108.94,85.91
2016,4,9,16,30,0.0,60.0,2.3,14.0,60.0,57.98,43.69
2016,4,9,16,45,0.0,51.5,2.1,14.0,51.5,49.75,36.87
2016,4,9,17,0,0.0,43.0,1.9,14.0,43.0,41.52,29.94
2016,4,9,17,15,0.0,34.5,1.7,13.5,34.5,33.3,22.96
2016,4,9,17,30,0.0,26.0,1.5,13.0,26.0,25.09,15.87
2016,4,9,17,45,0.0,18.5,1.35,13.0,18.5,17.84,10.22
2016,4,9,18,0,0.0,11.0,1.2,13.0,11.0,10.6,3.52
2016,4,9,18,15,0.0,5.5,1.2,12.5,5.5,5.3,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,8.67,1.75
2016,4,10,6,45,0.0,13.5,2.1,11.5,13.5,13.01,5.57
2016,4,10,7,0,0.0,18.0,2.2,12.0,18.0,17.36,9.37
2016,4,10,7,15,0.0,23.0,2.2,12.0,23.0,22.19,13.55
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,27.02,17.69
2016,4,10,7,45,0.0,34.5,2.2,12.5,34.5,33.31,22.98
2016,4,10,8,0,0.0,41.0,2.2,13.0,41.0,39.6,28.19
2016,4,10,8,15,0.0,57.0,2.2,13.0,57.0,55.09,41.19
2016,4,10,8,30,0.0,73.0,2.2,13.0,73.0,70.6,54.06
2016,4,10,8,45,0.0,91.0,2.2,13.0,91.0,88.06,68.43
2016,4,10,9,0,0.0,109.0,2.2,13.0,109.0,105.87,82.95
2016,4,10,9,15,0.0,131.0,2.25,13.0,131.0,127.74,100.67
2016,4,10,9,30,0.0,153.0,2.3,13.0,153.0,149.66,118.26
2016,4,10,9,45,0.0,140.5,2.35,13.5,140.5,137.05,107.53
2016,4,10,10,0,0.0,128.0,2.4,14.0,128.0,124.59,97.04
2016,4,10,10,15,1.5,147.0,2.45,14.0,148.5,144.78,113.31
2016,4,10,10,30,3.0,166.0,2.5,14.0,169.0,165.03,129.48
2016,4,10,10,45,1.5,154.0,2.55,14.5,156.0,151.66,118.27
2016,4,10,11,0,0.0,142.0,2.6,15.0,143.0,138.33,107.21
2016,4,10,11,15,4.0,173.5,2.65,15.0,177.5,173.25,135.26
2016,4,10,11,30,8.0,205.0,2.7,15.0,212.0,208.21,163.0
2016,4,10,11,45,9.0,213.0,2.8,15.0,221.0,216.91,169.78
2016,4,10,12,0,10.0,221.0,2.9,15.0,230.0,225.53,176.58
2016,4,10,12,15,14.5,263.5,3.0,15.0,276.5,271.53,212.73
2016,4,10,12,30,19.0,306.0,3.1,15.0,323.0,317.29,248.26
2016,4,10,12,45,15.0,271.0,3.25,15.0,284.0,278.22,217.92
2016,4,10,13,0,11.0,236.0,3.4,15.0,245.0,239.57,187.85
2016,4,10,13,15,5.5,152.5,3.5,15.0,157.0,152.73,118.97
2016,4,10,13,30,0.0,69.0,3.6,15.0,69.0,66.84,49.4
2016,4,10,13,45,0.0,52.0,3.7,15.0,52.0,50.35,35.97
2016,4,10,14,0,0.0,35.0,3.8,15.0,35.0,33.87,22.44
2016,4,10,14,15,0.0,69.5,3.8,14.5,69.5,67.29,50.16
2016,4,10,14,30,0.0,104.0,3.8,14.0,104.0,100.69,77.85
2016,4,10,14,45,4.5,156.0,3.8,14.0,159.0,153.53,121.27
2016,4,10,15,0,9.0,208.0,3.8,14.0,214.0,205.35,163.47
2016,4,10,15,15,4.5,185.0,3.75,13.5,188.0,180.21,143.61
2016,4,10,15,30,0.0,162.0,3.7,13.0,162.0,155.63,124.15
2016,4,10,15,45,0.0,152.5,3.7,13.0,152.5,146.25,116.85
2016,4,10,16,0,0.0,143.0,3.7,13.0,143.0,136.87,109.48
2016,4,10,16,15,0.0,108.5,3.6,12.5,108.5,104.25,82.79
2016,4,10,16,30,0.0,74.0,3.5,12.0,74.0,71.55,55.58
2016,4,10,16,45,0.0,63.5,3.45,12.0,63.5,61.37,47.09
2016,4,10,17,0,0.0,53.0,3.4,12.0,53.0,51.2,38.48
2016,4,10,17,15,0.0,43.0,3.15,11.5,43.0,41.52,30.23
2016,4,10,17,30,0.0,33.0,2.9,11.0,33.0,31.85,21.84
2016,4,10,17,45,106.0,39.5,2.65,11.0,52.0,32.45,23.38
2016,4,10,18,0,212.0,46.0,2.4,11.0,71.0,35.44,25.22
2016,4,10,18,15,113.5,27.0,2.25,10.5,39.5,22.52,9.82
2016,4,10,18,30,15.0,8.0,2.1,10.0,8.0,7.86,0.0
2016,4,10,18,45,7.5,4.0,2.0,10.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,58.5,12.0,0.9,9.5,16.0,21.63,0.0
2016,4,11,6,0,117.0,24.0,0.9,10.0,32.0,59.79,26.84
2016,4,11,6,15,224.0,40.5,1.05,10.5,71.5,117.33,84.7
2016,4,11,6,30,331.0,57.0,1.2,11.0,111.0,183.45,141.75
2016,4,11,6,45,212.0,81.5,1.35,11.5,120.5,177.44,142.19
2016,4,11,7,0,93.0,106.0,1.5,12.0,130.0,157.95,128.31
2016,4,11,7,15,111.0,127.0,1.55,12.0,162.5,193.76,158.97
2016,4,11,7,30,129.0,148.0,1.6,12.0,195.0,231.17,190.23
2016,4,11,7,45,392.5,130.5,1.65,12.5,303.5,385.62,318.04
2016,4,11,8,0,656.0,113.0,1.7,13.0,412.0,555.26,452.05
2016,4,11,8,15,451.5,173.5,1.7,13.5,390.5,507.68,410.13
2016,4,11,8,30,247.0,234.0,1.7,14.0,369.0,437.24,350.87
2016,4,11,8,45,176.5,259.0,1.75,14.5,359.5,411.69,328.79
2016,4,11,9,0,106.0,284.0,1.8,15.0,350.0,379.96,301.29
2016,4,11,9,15,80.0,292.0,1.8,15.0,344.0,369.0,291.55
2016,4,11,9,30,54.0,300.0,1.8,15.0,338.0,356.35,280.35
2016,4,11,9,45,62.0,322.0,1.8,15.5,367.5,387.28,303.08
2016,4,11,10,0,70.0,344.0,1.8,16.0,397.0,418.29,325.32
2016,4,11,10,15,56.0,343.0,1.8,16.0,386.5,404.24,313.62
2016,4,11,10,30,42.0,342.0,1.8,16.0,376.0,389.67,301.81
2016,4,11,10,45,42.5,350.5,1.85,16.5,386.0,398.45,307.66
2016,4,11,11,0,43.0,359.0,1.9,17.0,396.0,407.04,313.24
2016,4,11,11,15,42.0,362.0,1.9,17.0,398.0,408.18,313.76
2016,4,11,11,30,41.0,365.0,1.9,17.0,400.0,409.14,314.23
2016,4,11,11,45,40.0,369.0,1.95,17.0,403.5,410.93,315.48
2016,4,11,12,0,39.0,373.0,2.0,17.0,407.0,412.52,316.62
2016,4,11,12,15,24.0,291.0,2.05,17.0,312.0,313.05,241.75
2016,4,11,12,30,9.0,209.0,2.1,17.0,217.0,212.09,164.07
2016,4,11,12,45,23.5,286.0,2.2,17.0,306.5,304.93,236.64
2016,4,11,13,0,38.0,363.0,2.3,17.0,396.0,393.33,303.66
2016,4,11,13,15,27.0,322.0,2.35,17.0,345.5,340.69,263.56
2016,4,11,13,30,16.0,281.0,2.4,17.0,295.0,286.44,222.29
2016,4,11,13,45,16.0,273.0,2.5,17.0,286.5,277.64,216.02
2016,4,11,14,0,16.0,265.0,2.6,17.0,278.0,268.82,209.55
2016,4,11,14,15,15.0,255.0,2.65,17.0,266.5,257.32,200.94
2016,4,11,14,30,14.0,245.0,2.7,17.0,255.0,245.9,192.38
2016,4,11,14,45,11.0,226.5,2.8,17.0,234.5,225.16,176.46
2016,4,11,15,0,8.0,208.0,2.9,17.0,214.0,204.77,160.72
2016,4,11,15,15,6.5,195.0,2.9,16.5,199.5,190.75,150.23
2016,4,11,15,30,5.0,182.0,2.9,16.0,185.0,176.9,139.78
2016,4,11,15,45,2.5,166.0,2.95,16.0,167.5,159.99,126.52
2016,4,11,16,0,0.0,150.0,3.0,16.0,150.0,143.39,113.45
2016,4,11,16,15,2.5,145.5,2.95,15.5,146.5,139.34,110.68
2016,4,11,16,30,5.0,141.0,2.9,15.0,143.0,134.79,107.41
2016,4,11,16,45,2.5,122.5,2.9,15.0,123.5,116.2,92.32
2016,4,11,17,0,0.0,104.0,2.9,15.0,104.0,97.99,77.39
2016,4,11,17,15,204.0,89.0,2.7,14.5,134.5,95.56,67.0
2016,4,11,17,30,408.0,74.0,2.5,14.0,165.0,73.11,46.26
2016,4,11,17,45,330.5,59.0,2.35,13.5,120.0,44.11,33.42
2016,4,11,18,0,253.0,44.0,2.2,13.0,75.0,33.69,23.56
2016,4,11,18,15,141.5,26.5,2.2,12.5,42.5,20.6,9.07
2016,4,11,18,30,30.0,9.0,2.2,12.0,10.0,8.85,0.0
2016,4,11,18,45,15.0,4.5,2.2,12.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.6,10.0,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,2.8,10.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,9.5,2.85,10.0,9.5,9.16,2.0
2016,4,12,6,30,0.0,15.0,2.9,10.0,15.0,14.46,6.76
2016,4,12,6,45,0.0,21.5,3.0,10.5,21.5,20.74,12.3
2016,4,12,7,0,0.0,28.0,3.1,11.0,28.0,27.02,17.78
2016,4,12,7,15,0.0,34.5,3.1,11.5,34.5,33.3,23.17
2016,4,12,7,30,0.0,41.0,3.1,12.0,41.0,39.59,28.47
2016,4,12,7,45,0.0,53.0,3.1,12.5,53.0,51.21,38.23
2016,4,12,8,0,0.0,65.0,3.1,13.0,65.0,62.83,47.85
2016,4,12,8,15,0.0,107.5,3.1,13.0,107.5,104.72,82.81
2016,4,12,8,30,0.0,150.0,3.1,13.0,150.0,147.63,117.99
2016,4,12,8,45,5.5,179.0,3.1,13.5,182.0,181.13,144.89
2016,4,12,9,0,11.0,208.0,3.1,14.0,214.0,215.05,171.71
2016,4,12,9,15,7.0,194.0,3.1,14.0,198.0,197.17,156.7
2016,4,12,9,30,3.0,180.0,3.1,14.0,182.0,179.39,141.91
2016,4,12,9,45,48.0,268.5,3.15,14.5,304.5,317.23,252.42
2016,4,12,10,0,93.0,357.0,3.2,15.0,427.0,453.09,356.75
2016,4,12,10,15,129.5,377.5,3.3,15.0,479.5,518.01,405.79
2016,4,12,10,30,166.0,398.0,3.4,15.0,532.0,574.54,448.34
2016,4,12,10,45,203.0,406.0,3.5,15.0,574.5,618.23,481.25
2016,4,12,11,0,240.0,414.0,3.6,15.0,617.0,661.72,513.81
2016,4,12,11,15,265.0,416.0,3.65,15.0,643.0,694.81,538.03
2016,4,12,11,30,290.0,418.0,3.7,15.0,669.0,718.42,555.51
2016,4,12,11,45,204.5,427.5,3.8,15.0,605.5,635.93,492.84
2016,4,12,12,0,119.0,437.0,3.9,15.0,542.0,561.19,435.22
2016,4,12,12,15,122.5,433.5,3.95,15.0,541.0,557.14,432.81
2016,4,12,12,30,126.0,430.0,4.0,15.0,540.0,552.51,429.67
2016,4,12,12,45,179.5,424.5,4.05,15.0,579.5,590.2,459.73
2016,4,12,13,0,233.0,419.0,4.1,15.0,619.0,625.04,487.21
2016,4,12,13,15,229.5,413.0,4.1,15.0,607.0,607.52,474.17
2016,4,12,13,30,226.0,407.0,4.1,15.0,595.0,589.44,460.95
2016,4,12,13,45,184.5,396.0,4.15,15.5,546.5,535.99,419.55
2016,4,12,14,0,143.0,385.0,4.2,16.0,498.0,484.88,379.86
2016,4,12,14,15,333.5,320.0,4.25,15.5,568.0,551.95,437.03
2016,4,12,14,30,524.0,255.0,4.3,15.0,638.0,603.06,480.27
2016,4,12,14,45,568.5,223.5,4.35,15.0,620.0,575.61,459.8
2016,4,12,15,0,613.0,192.0,4.4,15.0,602.0,543.9,435.61
2016,4,12,15,15,652.5,171.5,4.4,14.5,582.0,513.89,412.1
2016,4,12,15,30,692.0,151.0,4.4,14.0,562.0,478.91,383.46
2016,4,12,15,45,668.5,144.5,4.45,14.0,515.0,424.75,337.81
2016,4,12,16,0,645.0,138.0,4.5,14.0,468.0,372.12,292.4
2016,4,12,16,15,521.5,141.5,4.45,13.5,390.5,297.43,230.66
2016,4,12,16,30,398.0,145.0,4.4,13.0,313.0,235.88,180.39
2016,4,12,16,45,347.0,137.0,4.35,13.0,269.5,195.34,146.0
2016,4,12,17,0,296.0,129.0,4.3,13.0,226.0,157.9,115.42
2016,4,12,17,15,257.0,110.0,4.15,12.5,183.0,118.16,84.37
2016,4,12,17,30,218.0,91.0,4.0,12.0,140.0,83.0,59.64
2016,4,12,17,45,167.0,70.0,3.85,11.5,102.0,55.57,43.9
2016,4,12,18,0,116.0,49.0,3.7,11.0,64.0,39.76,29.11
2016,4,12,18,15,58.0,28.5,3.7,10.5,36.0,25.01,13.01
2016,4,12,18,30,0.0,8.0,3.7,10.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,3.7,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,14.0,2.2,8.5,19.0,25.2,0.0
2016,4,13,6,0,131.0,28.0,2.4,9.0,38.0,69.86,39.7
2016,4,13,6,15,242.5,44.0,2.55,9.5,79.5,127.75,94.24
2016,4,13,6,30,354.0,60.0,2.7,10.0,121.0,196.55,154.03
2016,4,13,6,45,440.5,69.5,2.9,10.5,172.0,261.53,211.52
2016,4,13,7,0,527.0,79.0,3.1,11.0,223.0,334.71,275.22
2016,4,13,7,15,579.5,86.5,3.1,11.5,276.5,396.86,328.51
2016,4,13,7,30,632.0,94.0,3.1,12.0,330.0,463.15,383.48
2016,4,13,7,45,670.0,100.0,3.15,12.5,382.5,522.88,431.61
2016,4,13,8,0,708.0,106.0,3.2,13.0,435.0,584.55,479.79
2016,4,13,8,15,735.0,111.0,3.25,13.5,485.5,639.13,521.09
2016,4,13,8,30,762.0,116.0,3.3,14.0,536.0,693.96,561.26
2016,4,13,8,45,784.0,119.0,3.35,14.5,583.5,740.03,592.78
2016,4,13,9,0,806.0,122.0,3.4,15.0,631.0,787.95,625.18
2016,4,13,9,15,821.0,125.0,3.4,15.0,672.5,828.91,652.98
2016,4,13,9,30,836.0,128.0,3.4,15.0,714.0,868.01,679.23
2016,4,13,9,45,861.5,122.5,3.4,15.5,753.0,905.02,702.48
2016,4,13,10,0,887.0,117.0,3.4,16.0,792.0,934.7,720.38
2016,4,13,10,15,894.5,119.0,3.45,16.0,821.0,959.13,736.31
2016,4,13,10,30,902.0,121.0,3.5,16.0,850.0,980.5,750.23
2016,4,13,10,45,905.5,123.0,3.55,16.5,871.5,994.91,758.04
2016,4,13,11,0,909.0,125.0,3.6,17.0,893.0,1005.95,763.68
2016,4,13,11,15,911.5,125.5,3.65,17.0,907.0,1011.03,766.86
2016,4,13,11,30,914.0,126.0,3.7,17.0,921.0,1012.67,767.87
2016,4,13,11,45,913.0,128.0,3.75,17.0,926.0,1009.03,765.47
