Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,0,912.0,130.0,3.8,17.0,931.0,1001.96,760.88
2016,4,13,12,15,911.0,130.0,3.85,17.0,929.0,989.45,752.71
2016,4,13,12,30,910.0,130.0,3.9,17.0,927.0,973.63,742.39
2016,4,13,12,45,903.5,132.0,3.95,17.0,916.0,951.63,727.88
2016,4,13,13,0,897.0,134.0,4.0,17.0,905.0,926.69,711.38
2016,4,13,13,15,892.5,133.0,4.0,17.0,887.0,897.71,691.76
2016,4,13,13,30,888.0,132.0,4.0,17.0,869.0,866.03,670.22
2016,4,13,13,45,875.0,133.5,4.05,17.0,842.0,827.52,643.96
2016,4,13,14,0,862.0,135.0,4.1,17.0,815.0,788.64,617.26
2016,4,13,14,15,727.5,184.0,4.1,16.5,741.5,705.7,556.6
2016,4,13,14,30,593.0,233.0,4.1,16.0,668.0,629.18,497.91
2016,4,13,14,45,565.0,226.0,4.15,16.0,624.0,576.46,457.85
2016,4,13,15,0,537.0,219.0,4.2,16.0,580.0,524.98,417.88
2016,4,13,15,15,651.5,173.0,4.15,15.5,582.0,515.61,411.29
2016,4,13,15,30,766.0,127.0,4.1,15.0,584.0,493.22,392.78
2016,4,13,15,45,741.5,123.0,4.1,15.0,536.0,437.25,345.55
2016,4,13,16,0,717.0,119.0,4.1,15.0,488.0,382.77,298.53
2016,4,13,16,15,686.5,113.0,3.95,14.5,437.0,326.24,249.4
2016,4,13,16,30,656.0,107.0,3.8,14.0,386.0,272.42,201.82
2016,4,13,16,45,612.5,100.0,3.7,13.5,333.0,217.87,154.21
2016,4,13,17,0,569.0,93.0,3.6,13.0,280.0,168.03,111.94
2016,4,13,17,15,508.5,83.5,3.4,12.5,228.5,119.13,74.47
2016,4,13,17,30,448.0,74.0,3.2,12.0,177.0,76.39,47.67
2016,4,13,17,45,353.0,61.0,3.0,11.5,129.5,45.5,35.0
2016,4,13,18,0,258.0,48.0,2.8,11.0,82.0,36.79,26.61
2016,4,13,18,15,145.0,29.5,2.7,10.5,47.0,22.95,11.99
2016,4,13,18,30,32.0,11.0,2.6,10.0,12.0,10.81,0.0
2016,4,13,18,45,16.0,5.5,2.55,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,89.5,15.0,2.0,8.5,22.0,30.66,0.0
2016,4,14,6,0,179.0,30.0,2.2,9.0,44.0,84.56,51.19
2016,4,14,6,15,298.5,44.0,2.35,9.0,88.0,144.43,107.15
2016,4,14,6,30,418.0,58.0,2.5,9.0,132.0,218.09,171.67
2016,4,14,6,45,495.0,67.0,2.65,9.5,184.0,282.05,228.87
2016,4,14,7,0,572.0,76.0,2.8,10.0,236.0,353.43,291.31
2016,4,14,7,15,622.5,83.0,2.9,10.5,289.5,416.37,345.4
2016,4,14,7,30,673.0,90.0,3.0,11.0,343.0,483.19,400.94
2016,4,14,7,45,672.0,94.0,3.1,11.5,378.0,519.25,430.35
2016,4,14,8,0,671.0,98.0,3.2,12.0,413.0,553.6,457.48
2016,4,14,8,15,731.0,104.0,3.25,12.0,481.5,630.4,517.67
2016,4,14,8,30,791.0,110.0,3.3,12.0,550.0,707.89,575.87
2016,4,14,8,45,716.5,138.5,3.35,12.5,562.5,714.51,577.78
2016,4,14,9,0,642.0,167.0,3.4,13.0,575.0,710.54,571.76
2016,4,14,9,15,570.0,208.5,3.45,13.0,588.0,711.78,569.92
2016,4,14,9,30,498.0,250.0,3.5,13.0,601.0,710.28,565.73
2016,4,14,9,45,542.0,250.0,3.55,13.5,649.5,761.07,602.37
2016,4,14,10,0,586.0,250.0,3.6,14.0,698.0,811.9,638.09
2016,4,14,10,15,737.5,191.0,3.7,14.0,776.0,902.26,704.28
2016,4,14,10,30,889.0,132.0,3.8,14.0,854.0,981.66,759.07
2016,4,14,10,45,627.0,259.0,3.9,14.5,775.0,884.84,687.41
2016,4,14,11,0,365.0,386.0,4.0,15.0,696.0,760.54,589.07
2016,4,14,11,15,624.0,267.5,4.1,15.0,807.5,894.08,694.11
2016,4,14,11,30,883.0,149.0,4.2,15.0,919.0,1008.09,774.67
2016,4,14,11,45,869.0,159.0,4.35,15.5,921.0,1005.96,771.62
2016,4,14,12,0,855.0,169.0,4.5,16.0,923.0,994.63,763.58
2016,4,14,12,15,496.0,306.0,4.6,16.0,743.0,788.37,613.16
2016,4,14,12,30,137.0,443.0,4.7,16.0,563.0,575.84,446.4
2016,4,14,12,45,339.0,385.0,4.85,16.0,678.0,699.22,546.11
2016,4,14,13,0,541.0,327.0,5.0,16.0,793.0,812.59,634.73
2016,4,14,13,15,546.5,314.5,5.05,16.0,777.5,787.9,616.88
2016,4,14,13,30,552.0,302.0,5.1,16.0,762.0,761.21,598.15
2016,4,14,13,45,702.0,223.5,5.15,16.0,791.0,783.3,619.15
2016,4,14,14,0,852.0,145.0,5.2,16.0,820.0,792.06,628.08
2016,4,14,14,15,842.5,143.0,5.2,15.5,787.5,749.09,598.19
2016,4,14,14,30,833.0,141.0,5.2,15.0,755.0,704.6,565.29
2016,4,14,14,45,819.0,138.5,5.25,15.0,716.5,655.47,527.12
2016,4,14,15,0,805.0,136.0,5.3,15.0,678.0,605.68,487.57
2016,4,14,15,15,787.5,132.0,5.25,14.5,633.5,552.18,444.77
2016,4,14,15,30,770.0,128.0,5.2,14.0,589.0,497.15,399.62
2016,4,14,15,45,760.0,118.5,5.2,14.0,543.0,442.15,352.61
2016,4,14,16,0,750.0,109.0,5.2,14.0,497.0,387.16,304.33
2016,4,14,16,15,719.5,104.0,5.1,13.5,445.0,329.79,253.72
2016,4,14,16,30,689.0,99.0,5.0,13.0,393.0,275.07,204.63
2016,4,14,16,45,655.5,90.5,4.9,13.0,341.0,219.43,154.71
2016,4,14,17,0,622.0,82.0,4.8,13.0,289.0,167.3,109.28
2016,4,14,17,15,562.5,74.5,4.55,12.5,236.5,117.15,70.47
2016,4,14,17,30,503.0,67.0,4.3,12.0,184.0,73.94,43.72
2016,4,14,17,45,415.0,55.5,4.05,11.5,136.0,41.31,31.29
2016,4,14,18,0,327.0,44.0,3.8,11.0,88.0,34.19,24.39
2016,4,14,18,15,193.5,28.5,3.7,10.5,51.5,22.06,11.69
2016,4,14,18,30,60.0,13.0,3.6,10.0,15.0,12.78,0.0
2016,4,14,18,45,30.0,6.5,3.55,9.5,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,135.0,14.0,2.2,5.5,25.0,38.2,0.0
2016,4,15,6,0,270.0,28.0,2.4,6.0,50.0,105.27,66.71
2016,4,15,6,15,386.0,39.0,2.85,6.5,96.0,166.3,124.64
2016,4,15,6,30,502.0,50.0,3.3,7.0,142.0,240.27,190.73
2016,4,15,6,45,569.0,58.5,3.75,8.0,194.5,304.08,248.82
2016,4,15,7,0,636.0,67.0,4.2,9.0,247.0,374.31,311.14
2016,4,15,7,15,683.0,72.5,4.4,9.5,302.0,437.02,366.13
2016,4,15,7,30,730.0,78.0,4.6,10.0,357.0,503.18,422.34
2016,4,15,7,45,758.0,84.5,4.8,10.5,410.0,560.25,469.62
2016,4,15,8,0,786.0,91.0,5.0,11.0,463.0,620.0,517.68
2016,4,15,8,15,810.5,94.5,4.9,11.5,514.5,674.52,559.34
2016,4,15,8,30,835.0,98.0,4.8,12.0,566.0,728.87,597.88
2016,4,15,8,45,850.0,102.5,4.75,12.5,613.0,776.53,630.68
2016,4,15,9,0,865.0,107.0,4.7,13.0,660.0,822.68,661.77
2016,4,15,9,15,879.0,110.0,4.65,13.5,702.5,864.57,689.17
2016,4,15,9,30,893.0,113.0,4.6,14.0,745.0,899.25,710.93
2016,4,15,9,45,906.0,113.5,4.55,14.5,782.5,932.98,731.77
2016,4,15,10,0,919.0,114.0,4.5,15.0,820.0,964.15,750.56
2016,4,15,10,15,926.5,115.5,4.55,15.5,849.0,988.52,765.3
2016,4,15,10,30,934.0,117.0,4.6,16.0,878.0,1009.74,777.89
2016,4,15,10,45,940.5,117.0,4.65,16.5,900.5,1025.13,786.5
2016,4,15,11,0,947.0,117.0,4.7,17.0,923.0,1037.11,792.87
2016,4,15,11,15,949.0,117.5,4.75,17.0,936.5,1041.78,795.9
2016,4,15,11,30,951.0,118.0,4.8,17.0,950.0,1042.87,796.65
2016,4,15,11,45,955.5,116.0,4.9,17.0,956.5,1040.15,795.39
2016,4,15,12,0,960.0,114.0,5.0,17.0,963.0,1033.82,791.77
2016,4,15,12,15,958.5,113.5,5.05,17.0,960.0,1019.78,782.5
2016,4,15,12,30,957.0,113.0,5.1,17.0,957.0,1002.29,770.94
2016,4,15,12,45,958.5,110.0,5.15,17.5,947.0,981.61,755.73
2016,4,15,13,0,960.0,107.0,5.2,18.0,937.0,957.53,738.24
2016,4,15,13,15,955.0,106.0,5.2,18.0,918.0,926.6,717.03
2016,4,15,13,30,950.0,105.0,5.2,18.0,899.0,892.81,693.77
2016,4,15,13,45,945.0,103.0,5.25,18.0,872.5,855.32,668.04
2016,4,15,14,0,940.0,101.0,5.3,18.0,846.0,815.31,640.29
2016,4,15,14,15,931.0,99.0,5.25,18.0,813.0,770.08,608.01
2016,4,15,14,30,922.0,97.0,5.2,18.0,780.0,723.04,574.15
2016,4,15,14,45,910.5,95.0,5.2,18.0,740.5,672.82,535.65
2016,4,15,15,0,899.0,93.0,5.2,18.0,701.0,621.46,495.11
2016,4,15,15,15,884.0,90.5,5.0,18.0,656.5,566.85,450.52
2016,4,15,15,30,869.0,88.0,4.8,18.0,612.0,511.96,404.71
2016,4,15,15,45,850.0,85.0,4.65,18.0,563.0,452.81,354.64
2016,4,15,16,0,831.0,82.0,4.5,18.0,514.0,396.08,305.24
2016,4,15,16,15,805.0,78.5,4.2,17.5,462.0,337.56,253.84
2016,4,15,16,30,779.0,75.0,3.9,17.0,410.0,281.07,203.41
2016,4,15,16,45,747.0,69.5,3.6,16.5,357.0,223.71,152.53
2016,4,15,17,0,715.0,64.0,3.3,16.0,304.0,169.6,105.79
2016,4,15,17,15,662.5,58.5,3.05,15.0,250.5,116.85,65.11
2016,4,15,17,30,610.0,53.0,2.8,14.0,197.0,67.26,34.28
2016,4,15,17,45,531.5,44.5,2.55,13.5,147.0,31.22,22.13
2016,4,15,18,0,453.0,36.0,2.3,13.0,97.0,26.43,17.48
2016,4,15,18,15,309.5,24.5,2.25,12.5,58.0,18.46,9.05
2016,4,15,18,30,166.0,13.0,2.2,12.0,19.0,12.78,0.0
2016,4,15,18,45,83.0,6.5,2.2,11.5,9.5,6.39,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,138.0,14.5,2.65,7.5,26.0,45.2,0.0
2016,4,16,6,0,276.0,29.0,2.9,8.0,52.0,108.54,70.38
2016,4,16,6,15,384.0,40.5,2.9,8.5,98.0,168.5,126.13
2016,4,16,6,30,492.0,52.0,2.9,9.0,144.0,240.46,189.97
2016,4,16,6,45,559.0,60.0,2.95,10.0,196.0,303.39,246.37
2016,4,16,7,0,626.0,68.0,3.0,11.0,248.0,372.7,306.56
2016,4,16,7,15,672.0,74.0,3.0,11.5,302.5,435.05,359.82
2016,4,16,7,30,718.0,80.0,3.0,12.0,357.0,500.76,413.95
2016,4,16,7,45,752.5,84.5,3.0,13.0,411.0,558.97,459.55
2016,4,16,8,0,787.0,89.0,3.0,14.0,465.0,620.51,505.95
2016,4,16,8,15,810.5,92.5,2.95,14.5,516.0,674.35,545.39
2016,4,16,8,30,834.0,96.0,2.9,15.0,567.0,727.94,581.98
2016,4,16,8,45,852.0,99.0,2.9,16.0,614.0,776.16,612.92
2016,4,16,9,0,870.0,102.0,2.9,17.0,661.0,823.1,642.25
2016,4,16,9,15,883.5,104.5,2.85,17.5,703.0,859.29,664.31
2016,4,16,9,30,897.0,107.0,2.8,18.0,745.0,898.04,687.88
2016,4,16,9,45,909.0,107.5,2.75,18.5,781.5,930.96,707.08
2016,4,16,10,0,921.0,108.0,2.7,19.0,818.0,961.27,724.31
2016,4,16,10,15,928.0,109.5,2.7,19.0,847.0,985.19,738.99
2016,4,16,10,30,935.0,111.0,2.7,19.0,876.0,1005.94,751.64
2016,4,16,10,45,941.5,111.0,2.7,19.5,898.5,1021.32,759.36
2016,4,16,11,0,948.0,111.0,2.7,20.0,921.0,1033.3,764.95
2016,4,16,11,15,951.0,111.5,2.75,20.0,935.0,1038.92,768.47
2016,4,16,11,30,954.0,112.0,2.8,20.0,949.0,1040.95,769.84
2016,4,16,11,45,956.5,111.0,2.85,20.5,955.5,1037.33,766.2
2016,4,16,12,0,959.0,110.0,2.9,21.0,962.0,1030.12,760.38
2016,4,16,12,15,958.5,110.0,2.9,21.0,959.5,1017.53,752.18
2016,4,16,12,30,958.0,110.0,2.9,21.0,957.0,1001.46,741.84
2016,4,16,12,45,956.5,109.0,2.9,21.5,947.0,980.06,726.67
2016,4,16,13,0,955.0,108.0,2.9,22.0,937.0,955.39,709.46
2016,4,16,13,15,951.0,107.5,2.85,22.0,918.5,925.92,690.07
2016,4,16,13,30,947.0,107.0,2.8,22.0,900.0,893.54,668.74
2016,4,16,13,45,940.5,105.5,2.75,22.0,874.0,855.43,643.47
2016,4,16,14,0,934.0,104.0,2.7,22.0,848.0,814.91,616.44
2016,4,16,14,15,926.0,102.5,2.65,22.0,815.5,771.1,586.93
2016,4,16,14,30,918.0,101.0,2.6,22.0,783.0,725.41,555.85
2016,4,16,14,45,908.5,98.0,2.55,22.5,744.0,675.64,518.46
2016,4,16,15,0,899.0,95.0,2.5,23.0,705.0,624.58,479.21
2016,4,16,15,15,884.0,92.5,2.35,22.5,660.5,569.96,437.76
2016,4,16,15,30,869.0,90.0,2.2,22.0,616.0,515.06,394.86
2016,4,16,15,45,852.0,86.0,2.1,22.0,567.5,455.84,346.89
2016,4,16,16,0,835.0,82.0,2.0,22.0,519.0,398.84,299.24
2016,4,16,16,15,809.0,78.5,1.85,21.5,466.5,340.1,249.58
2016,4,16,16,30,783.0,75.0,1.7,21.0,414.0,283.39,200.56
2016,4,16,16,45,744.0,71.0,1.6,21.0,359.5,225.65,150.75
2016,4,16,17,0,705.0,67.0,1.5,21.0,305.0,171.95,105.66
2016,4,16,17,15,652.0,61.5,1.45,19.5,252.0,116.95,64.19
2016,4,16,17,30,599.0,56.0,1.4,18.0,199.0,70.45,36.19
2016,4,16,17,45,493.5,49.0,1.35,17.0,147.5,34.97,25.1
2016,4,16,18,0,388.0,42.0,1.3,16.0,96.0,31.82,21.95
2016,4,16,18,15,194.0,30.5,1.3,15.5,57.5,23.57,13.2
2016,4,16,18,30,0.0,19.0,1.3,15.0,19.0,17.68,0.0
2016,4,16,18,45,0.0,9.5,1.3,15.0,9.5,9.34,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.5,16.0,0.65,12.0,26.0,41.17,0.0
2016,4,17,6,0,215.0,32.0,0.7,12.0,52.0,97.04,63.63
2016,4,17,6,15,315.0,46.0,0.7,12.5,96.0,153.87,113.93
2016,4,17,6,30,415.0,60.0,0.7,13.0,140.0,223.11,173.11
2016,4,17,6,45,479.0,71.0,0.7,13.5,190.5,284.26,225.78
2016,4,17,7,0,543.0,82.0,0.7,14.0,241.0,351.55,281.91
2016,4,17,7,15,590.5,90.0,0.55,14.5,293.5,412.92,330.75
2016,4,17,7,30,638.0,98.0,0.4,15.0,346.0,477.9,379.87
2016,4,17,7,45,672.5,104.0,0.3,15.5,398.5,535.99,421.89
2016,4,17,8,0,707.0,110.0,0.2,16.0,451.0,595.67,463.21
2016,4,17,8,15,732.5,115.0,0.4,16.5,501.0,649.2,502.25
2016,4,17,8,30,758.0,120.0,0.6,17.0,551.0,702.85,540.4
2016,4,17,8,45,777.5,124.0,0.8,17.5,597.0,750.5,572.88
2016,4,17,9,0,797.0,128.0,1.0,18.0,643.0,794.5,602.52
2016,4,17,9,15,811.5,131.5,1.15,18.5,684.5,835.15,628.93
2016,4,17,9,30,826.0,135.0,1.3,19.0,726.0,873.94,653.87
2016,4,17,9,45,843.0,134.5,1.5,20.0,763.0,908.54,675.24
2016,4,17,10,0,860.0,134.0,1.7,21.0,800.0,940.9,694.92
2016,4,17,10,15,868.0,136.0,1.75,21.5,829.0,965.12,708.58
2016,4,17,10,30,876.0,138.0,1.8,22.0,858.0,986.35,720.4
2016,4,17,10,45,886.5,136.0,1.9,22.5,881.0,996.69,725.92
2016,4,17,11,0,897.0,134.0,2.0,23.0,904.0,1009.86,733.45
2016,4,17,11,15,900.5,135.0,2.0,23.0,918.0,1016.13,736.8
2016,4,17,11,30,904.0,136.0,2.0,23.0,932.0,1019.0,738.18
2016,4,17,11,45,910.5,133.0,2.0,23.5,939.0,1017.21,735.33
2016,4,17,12,0,917.0,130.0,2.0,24.0,946.0,1011.98,730.47
2016,4,17,12,15,916.5,129.5,1.95,24.0,944.0,999.21,721.78
2016,4,17,12,30,916.0,129.0,1.9,24.0,942.0,983.13,711.17
2016,4,17,12,45,919.0,125.5,1.9,24.5,933.0,963.96,697.94
2016,4,17,13,0,922.0,122.0,1.9,25.0,924.0,941.5,682.72
2016,4,17,13,15,918.0,120.5,1.75,25.0,906.0,911.79,662.51
2016,4,17,13,30,914.0,119.0,1.6,25.0,888.0,879.29,640.56
2016,4,17,13,45,911.5,115.5,1.5,25.0,863.0,843.38,616.96
2016,4,17,14,0,909.0,112.0,1.4,25.0,838.0,804.91,591.62
2016,4,17,14,15,900.5,110.0,1.2,25.0,805.5,761.16,561.55
2016,4,17,14,30,892.0,108.0,1.0,25.0,773.0,715.65,530.07
2016,4,17,14,45,884.0,104.5,0.85,25.5,735.0,667.45,494.16
2016,4,17,15,0,876.0,101.0,0.7,26.0,697.0,617.9,456.75
2016,4,17,15,15,861.0,98.0,0.5,26.0,652.5,563.88,415.83
2016,4,17,15,30,846.0,95.0,0.3,26.0,608.0,507.97,372.77
2016,4,17,15,45,828.5,91.0,0.2,26.0,560.0,451.4,329.14
2016,4,17,16,0,811.0,87.0,0.1,26.0,512.0,395.44,284.76
2016,4,17,16,15,784.5,83.0,0.2,25.5,460.5,337.35,239.19
2016,4,17,16,30,758.0,79.0,0.3,25.0,409.0,281.38,193.76
2016,4,17,16,45,723.0,74.0,0.45,24.5,356.0,224.99,147.61
2016,4,17,17,0,688.0,69.0,0.6,24.0,303.0,169.64,102.77
2016,4,17,17,15,636.0,62.5,0.7,23.0,250.0,117.26,63.91
2016,4,17,17,30,584.0,56.0,0.8,22.0,197.0,70.8,35.84
2016,4,17,17,45,503.5,47.5,0.95,21.0,147.5,33.48,23.39
2016,4,17,18,0,423.0,39.0,1.1,20.0,98.0,28.83,19.03
2016,4,17,18,15,293.0,26.5,1.15,19.0,59.5,20.03,10.37
2016,4,17,18,30,163.0,14.0,1.2,18.0,21.0,10.6,0.0
2016,4,17,18,45,81.5,7.0,1.25,17.5,10.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,45,146.5,15.5,1.05,11.5,29.5,49.65,0.0
2016,4,18,6,0,293.0,31.0,1.0,12.0,59.0,116.4,77.4
2016,4,18,6,15,395.0,42.0,1.1,12.5,105.0,175.72,130.3
2016,4,18,6,30,497.0,53.0,1.2,13.0,151.0,246.24,191.46
2016,4,18,6,45,565.5,60.5,1.35,14.0,203.5,309.82,246.69
2016,4,18,7,0,634.0,68.0,1.5,15.0,256.0,379.91,305.64
2016,4,18,7,15,678.5,74.0,1.3,15.5,310.5,442.03,355.93
2016,4,18,7,30,723.0,80.0,1.1,16.0,365.0,507.36,406.18
2016,4,18,7,45,755.0,85.0,0.95,17.0,418.5,564.97,447.6
2016,4,18,8,0,787.0,90.0,0.8,18.0,472.0,625.57,488.84
2016,4,18,8,15,810.0,93.5,0.65,19.0,522.5,679.04,522.27
2016,4,18,8,30,833.0,97.0,0.5,20.0,573.0,732.21,552.46
2016,4,18,8,45,850.5,100.0,0.4,21.0,620.0,779.94,578.35
2016,4,18,9,0,868.0,103.0,0.3,22.0,667.0,826.35,602.45
2016,4,18,9,15,881.0,105.5,0.45,22.5,708.5,861.97,624.76
2016,4,18,9,30,894.0,108.0,0.6,23.0,750.0,900.12,648.83
2016,4,18,9,45,905.5,108.5,0.8,23.5,786.5,932.42,670.01
2016,4,18,10,0,917.0,109.0,1.0,24.0,823.0,962.1,689.46
2016,4,18,10,15,924.0,110.5,1.05,24.0,851.5,985.83,703.77
2016,4,18,10,30,931.0,112.0,1.1,24.0,880.0,1006.42,716.26
2016,4,18,10,45,935.5,113.0,1.15,24.5,901.5,1020.79,723.62
2016,4,18,11,0,940.0,114.0,1.2,25.0,923.0,1031.74,729.03
2016,4,18,11,15,942.5,114.5,1.15,25.0,937.0,1036.73,730.5
2016,4,18,11,30,945.0,115.0,1.1,25.0,951.0,1038.18,729.99
2016,4,18,11,45,946.0,115.5,1.1,25.5,956.5,1034.61,726.13
2016,4,18,12,0,947.0,116.0,1.1,26.0,962.0,1027.49,720.31
2016,4,18,12,15,946.0,116.0,1.05,26.0,959.0,1014.46,711.52
2016,4,18,12,30,945.0,116.0,1.0,26.0,956.0,998.02,700.84
2016,4,18,12,45,940.0,116.5,0.95,26.0,945.0,975.11,686.32
2016,4,18,13,0,935.0,117.0,0.9,26.0,934.0,949.14,670.05
2016,4,18,13,15,930.5,116.0,0.95,26.0,915.0,919.16,653.11
2016,4,18,13,30,926.0,115.0,1.0,26.0,896.0,886.39,634.26
2016,4,18,13,45,917.5,115.0,1.1,26.0,869.5,848.77,612.81
2016,4,18,14,0,909.0,115.0,1.2,26.0,843.0,808.95,589.48
2016,4,18,14,15,899.5,113.0,1.3,26.0,810.0,764.46,562.53
2016,4,18,14,30,890.0,111.0,1.4,26.0,777.0,718.29,533.72
2016,4,18,14,45,872.5,111.5,1.5,26.0,737.0,667.93,499.25
2016,4,18,15,0,855.0,112.0,1.6,26.0,697.0,616.27,462.71
2016,4,18,15,15,839.0,109.5,1.65,25.5,652.5,562.75,424.19
2016,4,18,15,30,823.0,107.0,1.7,25.0,608.0,509.18,384.16
2016,4,18,15,45,791.0,107.0,1.75,25.0,557.5,451.11,338.67
2016,4,18,16,0,759.0,107.0,1.8,25.0,507.0,393.07,291.94
2016,4,18,16,15,732.0,93.5,1.8,24.5,448.0,328.59,239.56
2016,4,18,16,30,705.0,80.0,1.8,24.0,389.0,268.68,189.44
2016,4,18,16,45,625.0,89.0,1.8,23.5,337.0,215.43,145.85
2016,4,18,17,0,545.0,98.0,1.8,23.0,285.0,173.26,112.68
2016,4,18,17,15,495.5,87.0,1.75,21.5,235.0,125.19,76.73
2016,4,18,17,30,446.0,76.0,1.7,20.0,185.0,82.25,49.36
2016,4,18,17,45,369.0,62.5,1.7,19.0,138.0,46.15,34.61
2016,4,18,18,0,292.0,49.0,1.7,18.0,91.0,37.11,26.35
2016,4,18,18,15,146.0,34.0,1.75,17.0,55.0,26.3,15.74
2016,4,18,18,30,0.0,19.0,1.8,16.0,19.0,17.87,0.0
2016,4,18,18,45,0.0,9.5,1.85,15.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,17.5,1.05,11.5,30.0,47.04,2.34
2016,4,19,6,0,244.0,35.0,1.0,12.0,60.0,108.64,73.77
2016,4,19,6,15,342.0,48.5,1.1,12.5,105.0,166.54,124.55
2016,4,19,6,30,440.0,62.0,1.2,13.0,150.0,236.67,184.97
2016,4,19,6,45,516.0,69.5,1.35,13.5,202.5,300.74,240.55
2016,4,19,7,0,592.0,77.0,1.5,14.0,255.0,372.02,300.81
2016,4,19,7,15,637.5,83.5,1.4,14.5,308.0,433.27,350.8
2016,4,19,7,30,683.0,90.0,1.3,15.0,361.0,497.84,401.3
2016,4,19,7,45,721.0,93.5,1.25,15.5,415.0,557.38,446.25
2016,4,19,8,0,759.0,97.0,1.2,16.0,469.0,616.7,489.4
2016,4,19,8,15,783.0,101.0,1.1,16.5,519.0,670.25,526.03
2016,4,19,8,30,807.0,105.0,1.0,17.0,569.0,723.65,559.6
2016,4,19,8,45,832.0,105.0,0.9,18.0,617.0,772.93,588.04
2016,4,19,9,0,857.0,105.0,0.8,19.0,665.0,821.44,614.85
2016,4,19,9,15,870.0,107.5,0.75,19.5,706.5,856.63,633.96
2016,4,19,9,30,883.0,110.0,0.7,20.0,748.0,894.42,654.53
2016,4,19,9,45,894.0,111.5,0.7,21.0,784.0,927.02,671.04
2016,4,19,10,0,905.0,113.0,0.7,22.0,820.0,957.02,685.71
2016,4,19,10,15,912.0,114.5,0.75,22.5,849.0,980.47,698.55
2016,4,19,10,30,919.0,116.0,0.8,23.0,878.0,1000.8,709.57
2016,4,19,10,45,918.0,121.0,0.85,24.0,898.0,1013.93,714.86
2016,4,19,11,0,917.0,126.0,0.9,25.0,918.0,1023.54,718.16
2016,4,19,11,15,748.0,226.0,0.95,25.0,878.0,975.85,689.33
2016,4,19,11,30,579.0,326.0,1.0,25.0,838.0,911.23,646.57
2016,4,19,11,45,744.0,232.5,1.1,25.0,896.0,971.12,690.06
2016,4,19,12,0,909.0,139.0,1.2,25.0,954.0,1015.88,718.6
2016,4,19,12,15,908.5,139.0,1.2,25.0,951.5,1003.59,710.43
2016,4,19,12,30,908.0,139.0,1.2,25.0,949.0,988.02,701.08
2016,4,19,12,45,688.0,247.0,1.3,25.5,857.0,885.0,636.61
2016,4,19,13,0,468.0,355.0,1.4,26.0,765.0,778.19,562.11
2016,4,19,13,15,411.0,370.5,1.45,26.0,726.0,728.85,529.68
2016,4,19,13,30,354.0,386.0,1.5,26.0,687.0,678.92,495.76
2016,4,19,13,45,413.0,348.5,1.6,26.0,688.5,677.03,497.62
2016,4,19,14,0,472.0,311.0,1.7,26.0,690.0,668.16,494.08
2016,4,19,14,15,304.5,336.5,1.75,25.5,577.5,548.77,409.09
2016,4,19,14,30,137.0,362.0,1.8,25.0,465.0,442.46,331.45
2016,4,19,14,45,133.5,344.5,1.9,25.0,441.0,415.14,312.79
2016,4,19,15,0,130.0,327.0,2.0,25.0,417.0,387.98,293.49
2016,4,19,15,15,93.0,293.5,2.15,24.5,355.5,328.8,250.33
2016,4,19,15,30,56.0,260.0,2.3,24.0,294.0,273.12,209.11
2016,4,19,15,45,45.5,233.5,2.45,23.5,260.0,239.61,184.33
2016,4,19,16,0,35.0,207.0,2.6,23.0,226.0,207.41,160.12
2016,4,19,16,15,31.0,186.0,2.8,22.0,201.5,183.62,142.4
2016,4,19,16,30,27.0,165.0,3.0,21.0,177.0,160.4,124.76
2016,4,19,16,45,21.0,145.0,3.2,20.0,153.5,140.65,109.68
2016,4,19,17,0,15.0,125.0,3.4,19.0,130.0,119.26,93.01
2016,4,19,17,15,8.0,104.5,3.5,18.0,107.0,98.13,76.29
2016,4,19,17,30,1.0,84.0,3.6,17.0,84.0,78.0,59.99
2016,4,19,17,45,0.5,63.0,3.75,16.5,63.0,58.56,45.86
2016,4,19,18,0,0.0,42.0,3.9,16.0,42.0,39.83,28.96
2016,4,19,18,15,0.0,25.5,3.75,15.5,25.5,24.62,14.64
2016,4,19,18,30,0.0,9.0,3.6,15.0,9.0,8.68,0.0
2016,4,19,18,45,0.0,4.5,3.5,14.5,4.5,4.42,0.0
2016,4,19,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,5,45,157.5,17.0,1.15,10.0,33.5,55.32,11.73
2016,4,20,6,0,315.0,34.0,1.1,11.0,67.0,126.74,87.07
2016,4,20,6,15,415.5,45.5,1.25,11.5,114.5,188.04,141.29
2016,4,20,6,30,516.0,57.0,1.4,12.0,162.0,260.28,204.22
2016,4,20,6,45,578.5,65.0,1.6,13.0,215.0,323.32,259.29
2016,4,20,7,0,641.0,73.0,1.8,14.0,268.0,392.17,317.49
2016,4,20,7,15,684.5,79.0,1.8,14.5,322.5,454.32,368.7
2016,4,20,7,30,728.0,85.0,1.8,15.0,377.0,519.52,420.38
2016,4,20,7,45,756.5,90.5,1.8,16.0,430.0,577.58,463.84
2016,4,20,8,0,785.0,96.0,1.8,17.0,483.0,634.58,504.88
2016,4,20,8,15,807.5,100.0,1.8,17.5,533.5,688.17,542.51
2016,4,20,8,30,830.0,104.0,1.8,18.0,584.0,741.4,577.52
2016,4,20,8,45,851.0,105.0,1.8,18.5,631.5,789.5,608.12
2016,4,20,9,0,872.0,106.0,1.8,19.0,679.0,836.49,637.39
2016,4,20,9,15,801.5,137.5,1.85,19.0,689.0,837.95,636.87
2016,4,20,9,30,731.0,169.0,1.9,19.0,699.0,835.72,634.45
2016,4,20,9,45,833.0,135.5,1.95,19.5,767.5,905.22,679.64
2016,4,20,10,0,935.0,102.0,2.0,20.0,836.0,974.26,722.81
2016,4,20,10,15,941.0,103.5,2.05,20.0,864.0,997.31,736.67
2016,4,20,10,30,947.0,105.0,2.1,20.0,892.0,1017.13,748.99
2016,4,20,10,45,949.0,106.5,2.2,20.5,912.0,1029.74,755.93
2016,4,20,11,0,951.0,108.0,2.3,21.0,932.0,1038.83,760.74
2016,4,20,11,15,953.0,109.0,2.4,21.0,945.5,1043.83,764.5
2016,4,20,11,30,955.0,110.0,2.5,21.0,959.0,1045.25,766.09
2016,4,20,11,45,939.0,121.0,2.6,21.5,960.0,1036.03,759.45
2016,4,20,12,0,923.0,132.0,2.7,22.0,961.0,1023.3,750.7
2016,4,20,12,15,921.5,131.5,2.75,22.0,958.0,1009.41,742.25
2016,4,20,12,30,920.0,131.0,2.8,22.0,955.0,992.23,731.7
2016,4,20,12,45,916.0,131.0,2.9,22.0,943.5,970.06,718.34
2016,4,20,13,0,912.0,131.0,3.0,22.0,932.0,944.87,702.94
2016,4,20,13,15,907.0,130.0,3.1,22.0,913.5,914.96,684.26
2016,4,20,13,30,902.0,129.0,3.2,22.0,895.0,882.36,663.62
2016,4,20,13,45,767.0,191.0,3.3,22.0,829.0,807.9,613.74
2016,4,20,14,0,632.0,253.0,3.4,22.0,763.0,735.41,560.72
2016,4,20,14,15,749.0,188.5,3.5,21.5,769.5,731.44,562.64
2016,4,20,14,30,866.0,124.0,3.6,21.0,776.0,716.67,555.67
2016,4,20,14,45,851.5,122.0,3.7,21.0,736.5,666.37,518.41
2016,4,20,15,0,837.0,120.0,3.8,21.0,697.0,615.39,479.87
2016,4,20,15,15,821.0,117.0,3.85,20.5,652.5,562.23,439.35
2016,4,20,15,30,805.0,114.0,3.9,20.0,608.0,509.07,397.52
2016,4,20,15,45,586.0,159.5,3.95,19.5,504.0,409.13,318.79
2016,4,20,16,0,367.0,205.0,4.0,19.0,400.0,332.35,258.47
2016,4,20,16,15,507.0,150.5,3.85,18.5,391.0,306.67,234.28
2016,4,20,16,30,647.0,96.0,3.7,18.0,382.0,266.78,195.53
2016,4,20,16,45,589.0,97.5,3.6,17.5,333.0,216.99,152.81
2016,4,20,17,0,531.0,99.0,3.5,17.0,284.0,173.58,116.73
2016,4,20,17,15,487.5,87.0,3.15,16.0,235.0,125.96,79.43
2016,4,20,17,30,444.0,75.0,2.8,15.0,186.0,83.07,50.58
2016,4,20,17,45,380.0,61.5,2.45,14.5,141.0,45.16,34.45
2016,4,20,18,0,316.0,48.0,2.1,14.0,96.0,36.12,26.04
2016,4,20,18,15,158.0,35.5,1.95,13.5,59.5,27.38,17.27
2016,4,20,18,30,0.0,23.0,1.8,13.0,23.0,21.27,0.0
2016,4,20,18,45,0.0,11.5,1.65,12.5,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,111.0,19.5,0.6,11.5,31.5,48.66,15.23
2016,4,21,6,0,222.0,39.0,0.6,12.0,63.0,108.75,75.86
2016,4,21,6,15,314.0,53.0,0.7,12.5,107.5,164.72,124.23
2016,4,21,6,30,406.0,67.0,0.8,13.0,152.0,230.83,180.92
2016,4,21,6,45,385.5,88.0,0.95,13.5,187.0,267.29,214.27
2016,4,21,7,0,365.0,109.0,1.1,14.0,222.0,300.93,243.77
2016,4,21,7,15,416.5,116.5,1.2,14.0,267.5,354.58,288.57
2016,4,21,7,30,468.0,124.0,1.3,14.0,313.0,412.61,335.75
2016,4,21,7,45,501.5,135.0,1.45,14.5,362.5,467.37,378.62
2016,4,21,8,0,535.0,146.0,1.6,15.0,412.0,524.05,421.89
2016,4,21,8,15,608.5,139.0,1.7,15.0,470.5,594.61,475.98
2016,4,21,8,30,682.0,132.0,1.8,15.0,529.0,666.06,529.61
2016,4,21,8,45,412.5,220.0,1.95,15.5,465.5,572.1,452.78
2016,4,21,9,0,143.0,308.0,2.1,16.0,402.0,444.77,349.38
2016,4,21,9,15,155.0,328.5,2.2,16.0,436.5,480.43,376.7
2016,4,21,9,30,167.0,349.0,2.3,16.0,471.0,516.2,402.92
2016,4,21,9,45,154.0,366.5,2.4,16.5,483.5,526.16,408.35
2016,4,21,10,0,141.0,384.0,2.5,17.0,496.0,534.86,413.01
2016,4,21,10,15,307.0,355.5,2.55,17.0,609.0,669.89,516.17
2016,4,21,10,30,473.0,327.0,2.6,17.0,722.0,808.62,617.53
2016,4,21,10,45,464.5,340.0,2.7,17.5,736.0,817.38,620.89
2016,4,21,11,0,456.0,353.0,2.8,18.0,750.0,823.95,623.87
2016,4,21,11,15,448.0,362.5,2.85,18.0,757.5,825.28,624.27
2016,4,21,11,30,440.0,372.0,2.9,18.0,765.0,824.59,623.39
2016,4,21,11,45,453.5,363.0,2.95,18.5,770.5,823.99,622.45
2016,4,21,12,0,467.0,354.0,3.0,19.0,776.0,821.4,620.18
2016,4,21,12,15,258.5,378.5,3.1,19.0,612.5,635.16,483.9
2016,4,21,12,30,50.0,403.0,3.2,19.0,449.0,448.58,341.99
2016,4,21,12,45,35.5,361.5,3.35,19.0,393.5,391.06,299.95
2016,4,21,13,0,21.0,320.0,3.5,19.0,338.0,330.86,254.62
2016,4,21,13,15,21.0,313.0,3.6,19.0,331.5,322.88,248.99
2016,4,21,13,30,21.0,306.0,3.7,19.0,325.0,314.86,243.17
2016,4,21,13,45,21.0,298.5,3.85,19.0,316.5,306.31,236.99
2016,4,21,14,0,21.0,291.0,4.0,19.0,308.0,297.71,230.76
2016,4,21,14,15,14.0,247.0,4.1,18.5,258.5,248.86,193.54
2016,4,21,14,30,7.0,203.0,4.2,18.0,209.0,200.81,156.41
2016,4,21,14,45,6.0,194.5,4.3,18.0,199.5,191.4,149.33
2016,4,21,15,0,5.0,186.0,4.4,18.0,190.0,182.08,142.24
2016,4,21,15,15,93.0,234.0,4.45,17.5,292.0,273.4,216.65
2016,4,21,15,30,181.0,282.0,4.5,17.0,394.0,354.37,280.95
2016,4,21,15,45,97.5,234.0,4.55,17.0,294.0,263.42,208.76
2016,4,21,16,0,14.0,186.0,4.6,17.0,194.0,182.27,144.32
2016,4,21,16,15,7.0,101.0,4.5,16.5,105.0,99.7,77.47
2016,4,21,16,30,0.0,16.0,4.4,16.0,16.0,15.44,7.41
2016,4,21,16,45,0.0,14.0,4.3,16.0,14.0,13.51,5.82
2016,4,21,17,0,0.0,12.0,4.2,16.0,12.0,11.57,4.2
2016,4,21,17,15,0.0,10.0,3.85,15.5,10.0,9.64,2.58
2016,4,21,17,30,0.0,8.0,3.5,15.0,8.0,7.71,0.93
2016,4,21,17,45,0.0,6.0,3.2,14.5,6.0,5.78,0.0
2016,4,21,18,0,0.0,4.0,2.9,14.0,4.0,3.85,0.0
2016,4,21,18,15,0.0,2.5,2.65,13.5,2.5,2.41,0.0
2016,4,21,18,30,0.0,1.0,2.4,13.0,1.0,0.96,0.0
2016,4,21,18,45,0.0,0.5,2.2,12.5,0.5,0.49,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,43.5,19.5,3.6,11.5,24.5,30.28,10.34
2016,4,22,6,0,87.0,39.0,3.7,12.0,49.0,69.98,49.13
2016,4,22,6,15,121.5,59.5,3.65,12.0,81.0,108.11,82.82
2016,4,22,6,30,156.0,80.0,3.6,12.0,113.0,149.69,119.51
2016,4,22,6,45,172.5,102.0,3.6,12.5,148.0,188.88,153.87
2016,4,22,7,0,189.0,124.0,3.6,13.0,183.0,229.49,188.64
2016,4,22,7,15,207.5,144.0,3.75,13.0,220.0,270.22,223.16
2016,4,22,7,30,226.0,164.0,3.9,13.0,257.0,312.4,258.21
2016,4,22,7,45,172.0,190.5,4.1,13.0,266.5,311.46,256.55
2016,4,22,8,0,118.0,217.0,4.3,13.0,276.0,311.33,254.99
2016,4,22,8,15,252.5,222.5,4.5,13.0,365.5,423.72,347.96
2016,4,22,8,30,387.0,228.0,4.7,13.0,455.0,539.52,441.55
2016,4,22,8,45,260.0,268.5,4.95,13.5,426.0,497.81,404.08
2016,4,22,9,0,133.0,309.0,5.2,14.0,397.0,437.72,352.16
2016,4,22,9,15,156.5,330.0,5.45,14.0,440.0,483.4,388.24
2016,4,22,9,30,180.0,351.0,5.7,14.0,483.0,529.85,424.36
2016,4,22,9,45,112.0,344.5,5.95,14.5,428.0,464.5,370.43
2016,4,22,10,0,44.0,338.0,6.2,15.0,373.0,387.13,306.88
2016,4,22,10,15,28.5,296.0,6.3,15.0,319.0,327.86,259.79
2016,4,22,10,30,13.0,254.0,6.4,15.0,265.0,262.53,207.44
2016,4,22,10,45,29.0,318.0,6.55,15.0,343.5,350.45,277.23
2016,4,22,11,0,45.0,382.0,6.7,15.0,422.0,432.14,340.93
2016,4,22,11,15,31.0,342.5,6.65,14.5,370.5,376.32,297.32
2016,4,22,11,30,17.0,303.0,6.6,14.0,319.0,314.59,248.84
2016,4,22,11,45,21.0,325.5,6.55,14.0,345.5,340.5,269.32
2016,4,22,12,0,25.0,348.0,6.5,14.0,372.0,372.62,294.42
2016,4,22,12,15,75.5,400.5,6.5,13.5,469.5,472.45,374.44
2016,4,22,12,30,126.0,453.0,6.5,13.0,567.0,575.47,455.54
2016,4,22,12,45,68.0,335.5,6.5,13.0,397.0,394.59,314.36
2016,4,22,13,0,10.0,218.0,6.5,13.0,227.0,220.99,175.09
2016,4,22,13,15,74.5,322.0,6.3,13.0,385.5,381.08,304.86
2016,4,22,13,30,139.0,426.0,6.1,13.0,544.0,536.59,426.64
2016,4,22,13,45,287.5,377.0,5.95,13.0,613.0,603.01,481.92
2016,4,22,14,0,436.0,328.0,5.8,13.0,682.0,658.03,527.51
2016,4,22,14,15,634.5,232.5,5.65,13.0,725.0,692.02,557.95
2016,4,22,14,30,833.0,137.0,5.5,13.0,768.0,708.62,574.03
2016,4,22,14,45,831.5,129.5,5.4,13.0,733.0,662.75,537.51
2016,4,22,15,0,830.0,122.0,5.3,13.0,698.0,615.16,499.17
2016,4,22,15,15,425.0,173.5,5.3,13.0,468.0,398.22,323.87
2016,4,22,15,30,20.0,225.0,5.3,13.0,238.0,224.71,180.39
2016,4,22,15,45,414.0,158.5,5.3,13.0,382.0,332.26,268.39
2016,4,22,16,0,808.0,92.0,5.3,13.0,526.0,404.76,320.42
2016,4,22,16,15,539.0,135.0,5.2,12.5,412.5,305.24,239.0
2016,4,22,16,30,270.0,178.0,5.1,12.0,299.0,236.5,185.95
2016,4,22,16,45,253.0,159.5,5.0,12.0,261.5,198.76,153.49
2016,4,22,17,0,236.0,141.0,4.9,12.0,224.0,162.93,122.95
2016,4,22,17,15,219.5,119.0,4.55,11.5,186.5,126.32,92.88
2016,4,22,17,30,203.0,97.0,4.2,11.0,149.0,91.88,66.5
2016,4,22,17,45,169.5,77.0,3.9,10.5,113.5,61.18,49.42
2016,4,22,18,0,136.0,57.0,3.6,10.0,78.0,45.89,35.23
2016,4,22,18,15,80.0,38.5,3.35,9.5,49.5,33.37,22.98
2016,4,22,18,30,24.0,20.0,3.1,9.0,21.0,17.92,1.01
2016,4,22,18,45,12.0,10.0,2.85,9.0,10.5,9.83,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,158.0,19.0,1.7,9.0,37.5,60.57,28.18
2016,4,23,6,0,316.0,38.0,1.9,10.0,75.0,133.76,95.12
2016,4,23,6,15,410.5,48.5,2.05,10.0,121.5,193.1,147.95
2016,4,23,6,30,505.0,59.0,2.2,10.0,168.0,262.56,209.6
2016,4,23,6,45,567.5,66.0,2.35,10.5,220.5,324.29,264.48
2016,4,23,7,0,630.0,73.0,2.5,11.0,273.0,391.8,322.75
2016,4,23,7,15,672.0,79.0,2.4,11.5,326.0,452.75,373.6
2016,4,23,7,30,714.0,85.0,2.3,12.0,379.0,516.61,424.82
2016,4,23,7,45,743.0,90.0,2.25,12.5,431.5,571.96,467.76
2016,4,23,8,0,772.0,95.0,2.2,13.0,484.0,630.07,511.24
2016,4,23,8,15,794.0,98.5,2.25,13.5,533.5,682.12,548.68
2016,4,23,8,30,816.0,102.0,2.3,14.0,583.0,733.82,583.95
2016,4,23,8,45,830.5,106.0,2.35,14.5,628.0,779.5,614.2
2016,4,23,9,0,845.0,110.0,2.4,15.0,673.0,823.69,642.96
2016,4,23,9,15,857.5,112.5,2.4,15.0,713.5,862.78,668.58
2016,4,23,9,30,870.0,115.0,2.4,15.0,754.0,894.63,688.98
2016,4,23,9,45,884.5,114.0,2.45,15.5,790.0,927.18,708.95
2016,4,23,10,0,899.0,113.0,2.5,16.0,826.0,957.34,727.15
2016,4,23,10,15,905.5,114.5,2.6,16.0,854.0,980.01,742.1
2016,4,23,10,30,912.0,116.0,2.7,16.0,882.0,999.58,755.11
2016,4,23,10,45,916.0,117.0,2.8,16.5,902.5,1013.01,762.67
