Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,0,920.0,118.0,2.9,17.0,923.0,1023.08,768.13
2016,4,23,11,15,922.0,119.0,2.9,17.0,936.0,1027.79,770.66
2016,4,23,11,30,924.0,120.0,2.9,17.0,949.0,1029.05,771.07
2016,4,23,11,45,925.0,120.0,2.95,17.5,954.0,1024.83,767.02
2016,4,23,12,0,926.0,120.0,3.0,18.0,959.0,1017.18,760.85
2016,4,23,12,15,925.0,119.5,3.05,18.0,956.0,1003.71,752.38
2016,4,23,12,30,924.0,119.0,3.1,18.0,953.0,986.95,741.81
2016,4,23,12,45,599.5,275.5,3.15,18.0,814.5,834.96,636.08
2016,4,23,13,0,275.0,432.0,3.2,18.0,676.0,680.62,517.92
2016,4,23,13,15,590.0,275.5,3.3,18.0,784.5,792.07,609.02
2016,4,23,13,30,905.0,119.0,3.4,18.0,893.0,878.0,672.77
2016,4,23,13,45,893.5,120.5,3.55,18.0,866.0,840.07,647.04
2016,4,23,14,0,882.0,122.0,3.7,18.0,839.0,800.21,620.56
2016,4,23,14,15,872.5,120.0,3.8,18.0,806.5,756.74,590.88
2016,4,23,14,30,863.0,118.0,3.9,18.0,774.0,711.68,559.48
2016,4,23,14,45,631.5,200.5,4.0,18.0,667.5,601.86,473.76
2016,4,23,15,0,400.0,283.0,4.1,18.0,561.0,508.85,399.79
2016,4,23,15,15,597.5,198.0,4.1,17.5,584.0,517.23,408.99
2016,4,23,15,30,795.0,113.0,4.1,17.0,607.0,506.22,400.63
2016,4,23,15,45,767.0,112.0,4.1,17.0,558.0,450.4,353.97
2016,4,23,16,0,739.0,111.0,4.1,17.0,509.0,394.14,306.09
2016,4,23,16,15,710.5,106.0,4.05,16.5,458.5,338.02,257.82
2016,4,23,16,30,682.0,101.0,4.0,16.0,408.0,284.34,210.66
2016,4,23,16,45,638.0,96.0,4.0,15.5,355.5,229.76,163.11
2016,4,23,17,0,594.0,91.0,4.0,15.0,303.0,179.85,120.43
2016,4,23,17,15,540.0,83.0,3.9,14.5,252.0,130.95,81.67
2016,4,23,17,30,486.0,75.0,3.8,14.0,201.0,88.31,52.99
2016,4,23,17,45,399.5,65.0,3.7,13.5,153.0,49.5,38.5
2016,4,23,18,0,313.0,55.0,3.6,13.0,105.0,41.49,30.98
2016,4,23,18,15,204.5,39.0,3.55,12.5,66.5,30.04,19.98
2016,4,23,18,30,96.0,23.0,3.5,12.0,28.0,19.3,3.2
2016,4,23,18,45,48.0,11.5,3.5,11.5,14.0,11.3,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,1.9,8.5,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.2,9.0,9.0,8.85,0.0
2016,4,24,5,45,105.5,27.5,2.55,9.5,40.5,56.12,29.24
2016,4,24,6,0,211.0,46.0,2.9,10.0,72.0,115.22,83.64
2016,4,24,6,15,301.0,61.0,2.9,10.0,117.0,171.83,133.25
2016,4,24,6,30,391.0,76.0,2.9,10.0,162.0,238.27,191.7
2016,4,24,6,45,461.0,85.5,2.9,10.5,213.5,299.4,245.4
2016,4,24,7,0,531.0,95.0,2.9,11.0,265.0,369.52,305.32
2016,4,24,7,15,539.0,103.5,2.85,11.5,302.0,410.53,340.07
2016,4,24,7,30,547.0,112.0,2.8,12.0,339.0,451.23,373.28
2016,4,24,7,45,508.0,140.0,2.8,12.5,372.5,480.08,395.19
2016,4,24,8,0,469.0,168.0,2.8,13.0,406.0,507.18,414.65
2016,4,24,8,15,618.0,146.0,2.8,13.5,492.0,612.56,497.05
2016,4,24,8,30,767.0,124.0,2.8,14.0,578.0,725.05,580.8
2016,4,24,8,45,798.0,122.0,2.8,14.5,627.0,772.85,612.21
2016,4,24,9,0,829.0,120.0,2.8,15.0,676.0,822.97,645.19
2016,4,24,9,15,843.5,123.0,2.7,15.5,717.0,863.78,670.25
2016,4,24,9,30,858.0,126.0,2.6,16.0,758.0,902.64,693.52
2016,4,24,9,45,872.5,126.0,2.55,16.5,794.5,936.03,713.06
2016,4,24,10,0,887.0,126.0,2.5,17.0,831.0,961.44,726.98
2016,4,24,10,15,894.5,127.5,2.5,17.0,860.0,984.72,741.35
2016,4,24,10,30,902.0,129.0,2.5,17.0,889.0,1004.98,753.73
2016,4,24,10,45,908.0,129.5,2.5,17.5,910.5,1019.59,761.01
2016,4,24,11,0,914.0,130.0,2.5,18.0,932.0,1030.92,766.24
2016,4,24,11,15,572.5,290.5,2.7,18.0,795.5,873.59,659.1
2016,4,24,11,30,231.0,451.0,2.9,18.0,659.0,690.27,521.87
2016,4,24,11,45,184.0,455.5,3.15,18.5,622.0,646.03,489.95
2016,4,24,12,0,137.0,460.0,3.4,19.0,585.0,601.55,456.44
2016,4,24,12,15,335.0,408.5,3.6,19.0,712.0,738.81,562.23
2016,4,24,12,30,533.0,357.0,3.8,19.0,839.0,868.51,658.72
2016,4,24,12,45,710.5,253.0,4.05,19.0,888.0,914.81,697.26
2016,4,24,13,0,888.0,149.0,4.3,19.0,937.0,945.07,719.58
2016,4,24,13,15,883.0,148.5,4.45,18.5,919.0,916.13,702.13
2016,4,24,13,30,878.0,148.0,4.6,18.0,901.0,887.2,685.06
2016,4,24,13,45,655.0,240.0,4.8,18.0,792.5,768.68,599.82
2016,4,24,14,0,432.0,332.0,5.0,18.0,684.0,659.42,515.18
2016,4,24,14,15,419.0,324.0,5.1,17.5,655.0,622.6,489.4
2016,4,24,14,30,406.0,316.0,5.2,17.0,626.0,585.21,462.36
2016,4,24,14,45,543.0,247.0,5.3,17.0,639.5,588.84,468.21
2016,4,24,15,0,680.0,178.0,5.4,17.0,653.0,579.23,462.66
2016,4,24,15,15,554.0,208.0,5.45,16.5,579.5,502.65,401.63
2016,4,24,15,30,428.0,238.0,5.5,16.0,506.0,436.93,348.77
2016,4,24,15,45,511.0,207.0,5.55,15.5,502.0,421.44,335.7
2016,4,24,16,0,594.0,176.0,5.6,15.0,498.0,396.91,313.52
2016,4,24,16,15,561.0,167.0,5.55,14.5,448.0,342.95,267.45
2016,4,24,16,30,528.0,158.0,5.5,14.0,398.0,292.07,223.41
2016,4,24,16,45,510.5,140.5,5.45,13.5,349.0,240.63,178.34
2016,4,24,17,0,493.0,123.0,5.4,13.0,300.0,191.07,135.27
2016,4,24,17,15,437.0,110.5,5.25,12.5,249.0,143.16,97.18
2016,4,24,17,30,381.0,98.0,5.1,12.0,198.0,101.6,68.11
2016,4,24,17,45,321.5,80.5,4.95,11.5,151.5,62.29,50.26
2016,4,24,18,0,262.0,63.0,4.8,11.0,105.0,47.93,36.96
2016,4,24,18,15,166.5,43.5,4.65,10.5,66.5,35.52,24.97
2016,4,24,18,30,71.0,24.0,4.5,10.0,28.0,20.1,5.13
2016,4,24,18,45,35.5,12.0,4.4,10.0,14.0,11.8,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,67.0,5.5,3.6,5.5,7.0,0.0,0.0
2016,4,25,5,30,134.0,11.0,3.8,6.0,14.0,31.85,0.0
2016,4,25,5,45,289.0,22.5,4.05,6.5,51.5,94.23,52.85
2016,4,25,6,0,444.0,34.0,4.3,7.0,89.0,165.37,119.79
2016,4,25,6,15,531.0,41.5,4.55,7.5,138.5,226.34,176.05
2016,4,25,6,30,618.0,49.0,4.8,8.0,188.0,295.07,239.02
2016,4,25,6,45,671.0,55.5,5.05,8.5,242.0,358.37,297.15
2016,4,25,7,0,724.0,62.0,5.3,9.0,296.0,426.29,357.68
2016,4,25,7,15,761.5,66.5,5.4,9.5,351.0,487.98,411.25
2016,4,25,7,30,799.0,71.0,5.5,10.0,406.0,551.94,464.99
2016,4,25,7,45,826.5,74.5,5.65,10.5,460.0,610.39,512.85
2016,4,25,8,0,854.0,78.0,5.8,11.0,514.0,669.45,559.83
2016,4,25,8,15,873.5,81.0,5.8,11.5,565.0,718.75,595.49
2016,4,25,8,30,893.0,84.0,5.8,12.0,616.0,770.84,632.69
2016,4,25,8,45,909.5,85.5,5.8,12.5,663.0,817.88,665.37
2016,4,25,9,0,926.0,87.0,5.8,13.0,710.0,863.39,696.43
2016,4,25,9,15,936.5,89.0,5.8,13.0,751.5,902.52,723.71
2016,4,25,9,30,947.0,91.0,5.8,13.0,793.0,939.23,749.07
2016,4,25,9,45,956.0,92.0,5.85,13.5,828.5,970.86,769.44
2016,4,25,10,0,965.0,93.0,5.9,14.0,864.0,999.59,787.64
2016,4,25,10,15,970.0,94.5,5.9,14.0,892.0,1022.0,802.48
2016,4,25,10,30,975.0,96.0,5.9,14.0,920.0,1041.07,815.01
2016,4,25,10,45,979.5,96.0,5.9,14.5,941.0,1054.58,822.1
2016,4,25,11,0,984.0,96.0,5.9,15.0,962.0,1064.54,826.8
2016,4,25,11,15,986.0,96.5,5.8,15.0,975.0,1068.97,828.57
2016,4,25,11,30,988.0,97.0,5.7,15.0,988.0,1069.72,827.91
2016,4,25,11,45,986.5,98.5,5.65,15.5,992.5,1064.42,821.95
2016,4,25,12,0,985.0,100.0,5.6,16.0,997.0,1055.48,813.63
2016,4,25,12,15,984.0,99.5,5.45,16.0,994.0,1041.38,802.68
2016,4,25,12,30,983.0,99.0,5.3,16.0,991.0,1023.78,789.43
2016,4,25,12,45,971.5,104.5,5.2,16.5,977.5,999.22,770.32
2016,4,25,13,0,960.0,110.0,5.1,17.0,964.0,971.7,749.32
2016,4,25,13,15,956.0,109.0,4.95,17.0,945.0,941.49,727.63
2016,4,25,13,30,952.0,108.0,4.8,17.0,926.0,908.41,703.96
2016,4,25,13,45,946.0,106.5,4.65,17.0,900.0,870.52,676.89
2016,4,25,14,0,940.0,105.0,4.5,17.0,874.0,830.22,648.07
2016,4,25,14,15,932.0,103.5,4.4,17.0,841.0,786.24,616.82
2016,4,25,14,30,924.0,102.0,4.3,17.0,808.0,740.4,584.04
2016,4,25,14,45,914.0,99.5,4.2,17.0,769.0,690.66,546.73
2016,4,25,15,0,904.0,97.0,4.1,17.0,730.0,639.7,506.99
2016,4,25,15,15,890.0,94.5,4.0,17.0,685.0,585.53,463.84
2016,4,25,15,30,876.0,92.0,3.9,17.0,640.0,531.01,419.3
2016,4,25,15,45,859.5,88.5,3.8,17.0,591.5,472.15,370.27
2016,4,25,16,0,843.0,85.0,3.7,17.0,543.0,415.61,321.69
2016,4,25,16,15,818.0,81.5,3.5,16.5,491.0,356.86,270.71
2016,4,25,16,30,793.0,78.0,3.3,16.0,439.0,300.03,220.28
2016,4,25,16,45,758.5,73.5,3.15,15.5,385.0,242.22,169.06
2016,4,25,17,0,724.0,69.0,3.0,15.0,331.0,187.91,121.65
2016,4,25,17,15,675.0,63.5,2.8,14.0,277.0,134.66,78.86
2016,4,25,17,30,626.0,58.0,2.6,13.0,223.0,84.0,44.05
2016,4,25,17,45,547.0,51.0,2.45,12.5,172.0,40.18,30.39
2016,4,25,18,0,468.0,44.0,2.3,12.0,121.0,32.03,22.83
2016,4,25,18,15,346.5,33.0,2.35,11.5,78.5,24.86,15.83
2016,4,25,18,30,225.0,22.0,2.4,11.0,36.0,17.15,4.55
2016,4,25,18,45,112.5,11.0,2.45,10.5,18.0,10.81,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.3,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.3,6.0,12.0,11.8,0.0
2016,4,26,5,45,98.5,28.0,1.35,7.0,40.5,56.15,33.09
2016,4,26,6,0,197.0,44.0,1.4,8.0,69.0,109.83,80.86
2016,4,26,6,15,242.0,62.0,1.55,8.5,107.5,155.07,121.45
2016,4,26,6,30,287.0,80.0,1.7,9.0,146.0,205.05,165.91
2016,4,26,6,45,312.0,98.5,1.85,10.0,187.0,251.46,206.53
2016,4,26,7,0,337.0,117.0,2.0,11.0,228.0,300.07,247.74
2016,4,26,7,15,366.5,131.0,2.05,11.5,270.0,348.19,287.74
2016,4,26,7,30,396.0,145.0,2.1,12.0,312.0,398.54,328.43
2016,4,26,7,45,418.0,161.5,2.2,13.0,358.0,448.85,367.3
2016,4,26,8,0,440.0,178.0,2.3,14.0,404.0,500.16,405.79
2016,4,26,8,15,628.5,141.0,2.3,14.0,498.5,617.0,497.71
2016,4,26,8,30,817.0,104.0,2.3,14.0,593.0,741.33,589.62
2016,4,26,8,45,714.0,149.0,2.35,14.5,600.0,741.24,586.05
2016,4,26,9,0,611.0,194.0,2.4,15.0,607.0,728.23,573.03
2016,4,26,9,15,607.0,212.0,2.4,15.0,643.0,762.3,596.32
2016,4,26,9,30,603.0,230.0,2.4,15.0,679.0,793.92,617.16
2016,4,26,9,45,596.5,248.5,2.4,15.5,709.0,821.27,633.56
2016,4,26,10,0,590.0,267.0,2.4,16.0,739.0,844.28,646.82
2016,4,26,10,15,722.5,208.5,2.45,16.0,807.0,920.1,700.8
2016,4,26,10,30,855.0,150.0,2.5,16.0,875.0,990.32,747.21
2016,4,26,10,45,687.5,247.5,2.6,16.0,839.0,941.73,713.88
2016,4,26,11,0,520.0,345.0,2.7,16.0,803.0,880.28,667.02
2016,4,26,11,15,501.0,357.5,2.85,16.0,804.5,873.96,663.21
2016,4,26,11,30,482.0,370.0,3.0,16.0,806.0,865.38,657.33
2016,4,26,11,45,444.5,382.5,3.2,16.5,787.0,836.73,636.17
2016,4,26,12,0,407.0,395.0,3.4,17.0,768.0,806.56,613.89
2016,4,26,12,15,341.5,421.0,3.5,17.0,733.0,758.05,578.19
2016,4,26,12,30,276.0,447.0,3.6,17.0,698.0,714.7,545.74
2016,4,26,12,45,357.0,409.0,3.7,17.0,730.0,742.44,569.19
2016,4,26,13,0,438.0,371.0,3.8,17.0,762.0,769.39,591.37
2016,4,26,13,15,628.5,271.5,3.85,17.0,820.0,823.03,635.84
2016,4,26,13,30,819.0,172.0,3.9,17.0,878.0,863.07,667.03
2016,4,26,13,45,823.0,163.0,3.95,17.0,855.5,829.33,643.7
2016,4,26,14,0,827.0,154.0,4.0,17.0,833.0,792.94,618.84
2016,4,26,14,15,817.5,151.5,4.05,17.0,801.0,750.43,589.31
2016,4,26,14,30,808.0,149.0,4.1,17.0,769.0,706.53,557.1
2016,4,26,14,45,800.0,144.0,4.15,17.0,732.0,660.01,522.08
2016,4,26,15,0,792.0,139.0,4.2,17.0,695.0,612.42,485.41
2016,4,26,15,15,775.0,135.5,4.2,16.5,651.5,560.38,445.09
2016,4,26,15,30,758.0,132.0,4.2,16.0,608.0,506.72,402.39
2016,4,26,15,45,736.5,127.5,4.2,16.0,561.0,452.08,356.96
2016,4,26,16,0,715.0,123.0,4.2,16.0,514.0,398.64,311.35
2016,4,26,16,15,689.5,109.0,4.2,15.5,456.5,336.56,258.5
2016,4,26,16,30,664.0,95.0,4.2,15.0,399.0,276.76,206.39
2016,4,26,16,45,629.0,95.0,4.25,14.5,355.0,229.77,164.56
2016,4,26,17,0,594.0,95.0,4.3,14.0,311.0,186.45,126.66
2016,4,26,17,15,541.5,86.5,4.2,13.0,259.5,137.14,87.18
2016,4,26,17,30,489.0,78.0,4.1,12.0,208.0,93.9,57.26
2016,4,26,17,45,412.0,67.0,4.0,11.5,160.0,53.77,37.31
2016,4,26,18,0,335.0,56.0,3.9,11.0,112.0,42.0,31.8
2016,4,26,18,15,230.0,40.5,3.85,10.5,73.0,31.02,21.3
2016,4,26,18,30,125.0,25.0,3.8,10.0,34.0,19.49,6.92
2016,4,26,18,45,62.5,12.5,3.8,10.0,17.0,12.29,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,39.5,6.5,2.55,8.5,8.0,6.39,0.0
2016,4,27,5,30,79.0,13.0,2.8,9.0,16.0,25.59,0.0
2016,4,27,5,45,206.5,27.0,3.1,9.5,50.5,82.57,50.15
2016,4,27,6,0,334.0,41.0,3.4,10.0,85.0,145.09,105.85
2016,4,27,6,15,420.5,51.0,3.45,10.5,132.0,203.21,157.66
2016,4,27,6,30,507.0,61.0,3.5,11.0,179.0,270.47,217.31
2016,4,27,6,45,253.5,62.5,3.6,11.5,121.5,185.96,152.28
2016,4,27,7,0,0.0,64.0,3.7,12.0,64.0,61.86,47.51
2016,4,27,7,15,339.0,79.0,3.8,12.0,223.5,275.95,231.29
2016,4,27,7,30,678.0,94.0,3.9,12.0,383.0,511.7,425.44
2016,4,27,7,45,397.0,159.5,4.0,12.5,334.0,434.14,358.84
2016,4,27,8,0,116.0,225.0,4.1,13.0,285.0,318.98,260.29
2016,4,27,8,15,128.5,249.0,4.15,13.0,321.5,358.01,291.56
2016,4,27,8,30,141.0,273.0,4.2,13.0,358.0,397.65,322.49
2016,4,27,8,45,70.5,176.0,4.3,13.5,218.5,240.67,194.9
2016,4,27,9,0,0.0,79.0,4.4,14.0,79.0,76.46,58.01
2016,4,27,9,15,29.0,204.0,4.5,14.0,226.0,231.37,185.28
2016,4,27,9,30,58.0,329.0,4.6,14.0,373.0,389.77,310.44
2016,4,27,9,45,29.0,236.0,4.75,14.0,258.5,265.37,211.14
2016,4,27,10,0,0.0,143.0,4.9,14.0,144.0,139.36,108.8
2016,4,27,10,15,6.0,195.0,5.0,14.0,200.5,196.67,155.28
2016,4,27,10,30,12.0,247.0,5.1,14.0,257.0,254.43,201.31
2016,4,27,10,45,7.5,201.5,5.2,14.0,208.0,204.51,161.16
2016,4,27,11,0,3.0,156.0,5.3,14.0,159.0,155.03,121.2
2016,4,27,11,15,1.5,121.0,5.35,14.0,122.5,119.13,92.08
2016,4,27,11,30,0.0,86.0,5.4,14.0,86.0,83.44,62.96
2016,4,27,11,45,184.5,251.5,5.5,14.0,420.5,442.17,355.93
2016,4,27,12,0,369.0,417.0,5.6,14.0,755.0,787.55,618.52
2016,4,27,12,15,631.5,283.0,5.6,14.0,859.5,900.99,709.0
2016,4,27,12,30,894.0,149.0,5.6,14.0,964.0,992.47,776.19
2016,4,27,12,45,885.0,153.0,5.6,14.5,952.5,969.92,758.32
2016,4,27,13,0,876.0,157.0,5.6,15.0,941.0,948.48,742.01
2016,4,27,13,15,871.5,156.0,5.5,15.0,922.5,919.22,720.96
2016,4,27,13,30,867.0,155.0,5.4,15.0,904.0,887.41,698.11
2016,4,27,13,45,563.5,275.0,5.35,15.0,756.5,729.88,578.18
2016,4,27,14,0,260.0,395.0,5.3,15.0,609.0,586.62,462.54
2016,4,27,14,15,403.5,330.0,5.15,15.0,647.0,617.83,490.45
2016,4,27,14,30,547.0,265.0,5.0,15.0,685.0,636.37,507.19
2016,4,27,14,45,306.0,288.5,4.9,15.0,521.5,475.17,379.3
2016,4,27,15,0,65.0,312.0,4.8,15.0,358.0,336.0,266.66
2016,4,27,15,15,59.0,289.0,4.65,15.0,329.0,306.4,243.84
2016,4,27,15,30,53.0,266.0,4.5,15.0,300.0,277.49,221.14
2016,4,27,15,45,250.5,229.5,4.4,15.0,369.5,326.47,260.7
2016,4,27,16,0,448.0,193.0,4.3,15.0,439.0,355.86,281.24
2016,4,27,16,15,420.0,178.0,4.05,14.5,391.5,306.0,239.25
2016,4,27,16,30,392.0,163.0,3.8,14.0,344.0,258.92,199.37
2016,4,27,16,45,496.5,129.0,3.55,14.0,329.5,229.7,169.19
2016,4,27,17,0,601.0,95.0,3.3,14.0,315.0,188.71,128.11
2016,4,27,17,15,548.5,86.5,3.15,13.5,263.5,138.95,88.09
2016,4,27,17,30,496.0,78.0,3.0,13.0,212.0,95.26,57.65
2016,4,27,17,45,434.5,66.0,2.9,13.0,164.5,54.39,36.81
2016,4,27,18,0,373.0,54.0,2.8,13.0,117.0,40.31,30.08
2016,4,27,18,15,266.0,39.5,2.8,12.5,76.5,30.13,20.42
2016,4,27,18,30,159.0,25.0,2.8,12.0,36.0,19.43,7.56
2016,4,27,18,45,79.5,12.5,2.85,11.5,18.0,12.29,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,62.5,7.0,2.15,6.5,9.5,13.97,0.0
2016,4,28,5,30,125.0,14.0,2.4,7.0,19.0,38.95,0.0
2016,4,28,5,45,258.5,26.5,2.7,8.0,55.5,95.0,59.5
2016,4,28,6,0,392.0,39.0,3.0,9.0,92.0,159.76,117.07
2016,4,28,6,15,476.0,47.5,3.0,9.5,140.0,218.71,170.23
2016,4,28,6,30,560.0,56.0,3.0,10.0,188.0,286.49,230.74
2016,4,28,6,45,615.5,62.5,3.0,11.0,240.5,347.97,284.9
2016,4,28,7,0,671.0,69.0,3.0,12.0,293.0,414.43,341.33
2016,4,28,7,15,709.0,73.5,3.05,12.5,346.0,472.34,389.84
2016,4,28,7,30,747.0,78.0,3.1,13.0,399.0,534.15,439.78
2016,4,28,7,45,776.0,81.5,3.2,14.0,451.5,591.14,483.64
2016,4,28,8,0,805.0,85.0,3.3,15.0,504.0,648.97,526.66
2016,4,28,8,15,825.5,88.5,3.35,15.5,553.5,701.16,563.23
2016,4,28,8,30,846.0,92.0,3.4,16.0,603.0,752.8,598.57
2016,4,28,8,45,863.0,93.5,3.45,16.5,649.0,794.31,625.91
2016,4,28,9,0,880.0,95.0,3.5,17.0,695.0,838.52,654.89
2016,4,28,9,15,892.0,97.0,3.5,17.5,736.0,877.35,679.34
2016,4,28,9,30,904.0,99.0,3.5,18.0,777.0,913.99,702.0
2016,4,28,9,45,920.5,96.5,3.55,18.5,813.5,947.42,722.53
2016,4,28,10,0,937.0,94.0,3.6,19.0,850.0,978.45,741.3
2016,4,28,10,15,943.5,95.5,3.65,19.0,878.5,1001.66,756.12
2016,4,28,10,30,950.0,97.0,3.7,19.0,907.0,1021.66,768.89
2016,4,28,10,45,954.5,98.0,3.75,19.5,928.5,1035.86,776.38
2016,4,28,11,0,959.0,99.0,3.8,20.0,950.0,1046.6,781.68
2016,4,28,11,15,962.0,99.5,3.85,20.0,963.5,1051.81,784.93
2016,4,28,11,30,965.0,100.0,3.9,20.0,977.0,1053.45,785.97
2016,4,28,11,45,965.5,100.5,3.95,20.5,982.5,1049.06,781.64
2016,4,28,12,0,966.0,101.0,4.0,21.0,988.0,1041.11,775.11
2016,4,28,12,15,966.0,101.0,4.05,21.0,985.5,1028.65,767.21
2016,4,28,12,30,966.0,101.0,4.1,21.0,983.0,1012.74,757.1
2016,4,28,12,45,961.5,102.0,4.15,21.5,972.0,990.32,741.24
2016,4,28,13,0,957.0,103.0,4.2,22.0,961.0,964.78,723.37
2016,4,28,13,15,953.5,102.5,4.2,22.0,943.0,935.63,704.19
2016,4,28,13,30,950.0,102.0,4.2,22.0,925.0,903.61,683.02
2016,4,28,13,45,944.0,101.0,4.2,22.0,899.0,866.35,658.13
2016,4,28,14,0,938.0,100.0,4.2,22.0,873.0,826.69,631.43
2016,4,28,14,15,930.5,98.5,4.15,21.5,840.5,783.25,602.81
2016,4,28,14,30,923.0,97.0,4.1,21.0,808.0,737.93,572.49
2016,4,28,14,45,910.5,96.5,4.1,21.0,769.0,688.64,536.81
2016,4,28,15,0,898.0,96.0,4.1,21.0,730.0,638.34,498.43
2016,4,28,15,15,884.0,93.5,4.1,20.5,686.0,584.56,457.37
2016,4,28,15,30,870.0,91.0,4.1,20.0,642.0,530.43,414.74
2016,4,28,15,45,845.0,90.5,4.15,20.0,592.0,470.86,365.95
2016,4,28,16,0,820.0,90.0,4.2,20.0,542.0,414.54,318.35
2016,4,28,16,15,795.5,86.5,4.25,19.5,491.0,357.25,269.4
2016,4,28,16,30,771.0,83.0,4.3,19.0,440.0,301.84,220.85
2016,4,28,16,45,729.0,80.5,4.35,18.5,385.5,245.3,171.52
2016,4,28,17,0,687.0,78.0,4.4,18.0,331.0,190.27,124.25
2016,4,28,17,15,638.5,71.5,4.45,17.0,278.0,137.92,82.24
2016,4,28,17,30,590.0,65.0,4.5,16.0,225.0,91.07,49.83
2016,4,28,17,45,511.5,57.5,4.55,15.0,174.5,48.56,30.15
2016,4,28,18,0,433.0,50.0,4.6,14.0,124.0,36.99,27.05
2016,4,28,18,15,320.0,38.0,4.55,13.0,82.0,29.08,19.52
2016,4,28,18,30,207.0,26.0,4.5,12.0,40.0,20.21,8.72
2016,4,28,18,45,103.5,13.0,4.5,11.5,20.0,12.78,0.0
2016,4,28,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.05,8.5,8.0,7.86,0.0
2016,4,29,5,30,0.0,16.0,2.3,9.0,16.0,15.57,0.0
2016,4,29,5,45,105.5,36.0,2.55,9.5,50.5,68.05,44.39
2016,4,29,6,0,211.0,56.0,2.8,10.0,85.0,124.77,93.13
2016,4,29,6,15,294.5,71.0,2.8,10.0,130.5,183.91,144.73
2016,4,29,6,30,378.0,86.0,2.8,10.0,176.0,248.5,201.4
2016,4,29,6,45,449.5,95.0,2.85,10.5,227.5,309.81,254.76
2016,4,29,7,0,521.0,104.0,2.9,11.0,279.0,378.03,312.73
2016,4,29,7,15,463.0,125.5,2.9,11.0,301.0,396.41,328.95
2016,4,29,7,30,405.0,147.0,2.9,11.0,323.0,408.11,338.61
2016,4,29,7,45,543.5,138.0,2.95,11.5,405.0,505.08,417.33
2016,4,29,8,0,682.0,129.0,3.0,12.0,487.0,617.16,505.02
2016,4,29,8,15,706.5,134.0,3.05,12.0,535.0,668.9,543.97
2016,4,29,8,30,731.0,139.0,3.1,12.0,583.0,720.67,582.22
2016,4,29,8,45,751.5,142.0,3.2,12.5,628.5,766.78,613.86
2016,4,29,9,0,772.0,145.0,3.3,13.0,674.0,812.01,644.46
2016,4,29,9,15,786.0,148.5,3.35,13.0,713.5,847.9,668.9
2016,4,29,9,30,800.0,152.0,3.4,13.0,753.0,885.08,694.18
2016,4,29,9,45,828.0,144.5,3.45,13.5,791.0,921.29,717.31
2016,4,29,10,0,856.0,137.0,3.5,14.0,829.0,955.73,738.99
2016,4,29,10,15,863.5,138.5,3.55,14.0,857.0,978.32,753.72
2016,4,29,10,30,871.0,140.0,3.6,14.0,885.0,991.98,762.44
2016,4,29,10,45,876.0,141.5,3.65,14.5,906.0,1006.09,770.21
2016,4,29,11,0,881.0,143.0,3.7,15.0,927.0,1017.03,775.88
2016,4,29,11,15,884.5,144.0,3.85,15.5,940.5,1022.74,778.8
2016,4,29,11,30,888.0,145.0,4.0,16.0,954.0,1025.15,779.6
2016,4,29,11,45,888.5,146.0,4.2,16.5,959.0,1021.31,776.57
2016,4,29,12,0,889.0,147.0,4.4,17.0,964.0,1014.19,771.57
2016,4,29,12,15,889.0,146.5,4.5,17.0,962.0,1001.87,764.12
2016,4,29,12,30,889.0,146.0,4.6,17.0,960.0,986.38,754.55
2016,4,29,12,45,885.0,146.5,4.75,17.5,949.5,965.1,739.93
2016,4,29,13,0,881.0,147.0,4.9,18.0,939.0,940.95,723.28
2016,4,29,13,15,877.0,146.0,4.9,18.0,921.0,912.61,703.98
2016,4,29,13,30,873.0,145.0,4.9,18.0,903.0,881.68,682.81
2016,4,29,13,45,865.5,144.0,4.95,18.0,877.5,847.38,659.47
2016,4,29,14,0,858.0,143.0,5.0,18.0,852.0,808.59,632.72
2016,4,29,14,15,848.5,141.0,5.0,18.0,819.5,765.5,602.36
2016,4,29,14,30,839.0,139.0,5.0,18.0,787.0,720.94,569.94
2016,4,29,14,45,826.5,136.0,5.0,18.0,748.5,672.2,532.8
2016,4,29,15,0,814.0,133.0,5.0,18.0,710.0,622.71,494.29
2016,4,29,15,15,798.0,130.0,4.95,17.5,666.5,570.76,453.71
2016,4,29,15,30,782.0,127.0,4.9,17.0,623.0,518.89,412.07
2016,4,29,15,45,762.5,122.0,4.85,17.0,575.5,461.77,364.51
2016,4,29,16,0,743.0,117.0,4.8,17.0,528.0,407.41,317.97
2016,4,29,16,15,715.5,112.5,4.7,16.5,477.5,351.9,270.09
2016,4,29,16,30,688.0,108.0,4.6,16.0,427.0,298.72,223.26
2016,4,29,16,45,657.0,100.0,4.55,16.0,376.0,244.07,174.79
2016,4,29,17,0,626.0,92.0,4.5,16.0,325.0,192.63,129.76
2016,4,29,17,15,574.5,84.5,4.4,15.0,272.5,142.41,89.39
2016,4,29,17,30,523.0,77.0,4.3,14.0,220.0,98.09,58.37
2016,4,29,17,45,452.5,66.5,4.2,13.5,171.5,56.78,37.28
2016,4,29,18,0,382.0,56.0,4.1,13.0,123.0,41.72,31.38
2016,4,29,18,15,271.5,42.0,4.05,12.5,82.0,32.01,22.17
2016,4,29,18,30,161.0,28.0,4.0,12.0,41.0,21.8,10.43
2016,4,29,18,45,80.5,14.0,4.0,11.5,20.5,13.76,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,61.0,8.5,3.1,9.5,11.0,15.54,0.0
2016,4,30,5,30,122.0,17.0,3.3,10.0,22.0,42.19,0.0
2016,4,30,5,45,251.5,30.5,3.5,10.5,60.0,98.74,64.09
2016,4,30,6,0,381.0,44.0,3.7,11.0,98.0,163.74,120.62
2016,4,30,6,15,464.0,53.5,4.0,11.5,147.0,223.33,173.93
2016,4,30,6,30,547.0,63.0,4.3,12.0,196.0,291.56,234.62
2016,4,30,6,45,604.5,69.5,4.6,13.0,249.0,353.5,289.2
2016,4,30,7,0,662.0,76.0,4.9,14.0,302.0,420.57,346.55
2016,4,30,7,15,700.5,81.0,5.1,14.5,355.0,480.38,397.04
2016,4,30,7,30,739.0,86.0,5.3,15.0,408.0,541.0,446.85
2016,4,30,7,45,768.5,90.0,5.5,15.5,461.0,598.55,492.87
2016,4,30,8,0,798.0,94.0,5.7,16.0,514.0,656.96,538.43
2016,4,30,8,15,818.0,97.0,5.75,16.0,563.0,707.91,576.37
2016,4,30,8,30,838.0,100.0,5.8,16.0,612.0,758.27,613.04
2016,4,30,8,45,856.0,102.0,5.85,16.5,658.0,805.05,645.35
2016,4,30,9,0,874.0,104.0,5.9,17.0,704.0,845.92,672.87
2016,4,30,9,15,885.0,106.0,5.9,17.5,744.0,883.57,697.5
2016,4,30,9,30,896.0,108.0,5.9,18.0,784.0,919.0,720.27
2016,4,30,9,45,911.5,106.0,5.95,18.5,820.0,951.79,741.24
2016,4,30,10,0,927.0,104.0,6.0,19.0,856.0,982.16,760.36
2016,4,30,10,15,933.0,105.0,5.95,19.0,883.5,1004.03,774.31
2016,4,30,10,30,939.0,106.0,5.9,19.0,911.0,1022.74,786.1
2016,4,30,10,45,943.0,106.5,5.9,19.5,931.5,1035.68,792.71
2016,4,30,11,0,947.0,107.0,5.9,20.0,952.0,1045.2,797.05
2016,4,30,11,15,949.5,107.5,5.8,20.0,964.5,1049.78,798.95
2016,4,30,11,30,952.0,108.0,5.7,20.0,977.0,1050.84,798.56
2016,4,30,11,45,952.5,108.5,5.65,20.5,982.0,1046.42,793.32
2016,4,30,12,0,953.0,109.0,5.6,21.0,987.0,1038.49,785.86
2016,4,30,12,15,952.0,108.5,5.45,21.0,984.0,1024.65,775.31
2016,4,30,12,30,951.0,108.0,5.3,21.0,981.0,1007.46,762.6
2016,4,30,12,45,948.5,107.5,5.2,21.5,970.0,985.6,745.7
2016,4,30,13,0,946.0,107.0,5.1,22.0,959.0,960.63,726.81
2016,4,30,13,15,942.0,106.5,5.0,22.0,940.5,931.33,706.49
2016,4,30,13,30,938.0,106.0,4.9,22.0,922.0,899.23,684.27
2016,4,30,13,45,934.0,103.5,4.8,22.5,896.5,862.52,657.51
2016,4,30,14,0,930.0,101.0,4.7,23.0,871.0,823.33,629.08
2016,4,30,14,15,922.5,99.5,4.6,23.0,839.0,780.24,599.07
2016,4,30,14,30,915.0,98.0,4.5,23.0,807.0,735.3,567.58
2016,4,30,14,45,905.5,96.0,4.45,23.0,769.0,686.93,532.57
2016,4,30,15,0,896.0,94.0,4.4,23.0,731.0,637.32,494.74
2016,4,30,15,15,882.5,92.0,4.25,22.5,687.0,584.47,454.25
2016,4,30,15,30,869.0,90.0,4.1,22.0,643.0,531.23,412.32
2016,4,30,15,45,852.5,87.0,4.0,22.0,595.5,475.54,366.64
2016,4,30,16,0,836.0,84.0,3.9,22.0,548.0,417.75,318.18
2016,4,30,16,15,812.5,80.5,3.7,21.5,497.0,360.03,269.08
2016,4,30,16,30,789.0,77.0,3.5,21.0,446.0,304.06,220.33
2016,4,30,16,45,758.5,72.5,3.3,21.0,393.0,247.47,170.55
2016,4,30,17,0,728.0,68.0,3.1,21.0,340.0,193.91,124.05
2016,4,30,17,15,683.0,63.0,2.95,20.0,287.0,141.26,81.9
2016,4,30,17,30,638.0,58.0,2.8,19.0,234.0,90.84,46.67
2016,4,30,17,45,570.5,51.0,2.65,18.5,183.5,46.07,25.36
2016,4,30,18,0,503.0,44.0,2.5,18.0,133.0,31.25,21.65
2016,4,30,18,15,392.0,34.0,2.45,17.5,89.5,25.01,15.77
2016,4,30,18,30,281.0,24.0,2.4,17.0,46.0,18.32,8.02
2016,4,30,18,45,140.5,12.0,2.4,16.5,23.0,11.8,0.0
2016,4,30,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,9.0,1.8,9.5,12.0,17.24,0.0
2016,5,1,5,30,140.0,18.0,1.9,10.0,24.0,46.98,0.0
2016,5,1,5,45,269.0,30.5,2.05,11.0,62.5,103.26,67.68
2016,5,1,6,0,398.0,43.0,2.2,12.0,101.0,168.36,123.62
2016,5,1,6,15,479.5,51.5,2.15,12.5,149.5,227.4,175.99
2016,5,1,6,30,561.0,60.0,2.1,13.0,198.0,294.9,235.05
2016,5,1,6,45,614.0,66.5,2.1,14.0,250.5,355.6,287.26
2016,5,1,7,0,667.0,73.0,2.1,15.0,303.0,420.96,341.35
2016,5,1,7,15,704.5,78.0,1.9,15.5,356.0,480.46,388.94
2016,5,1,7,30,742.0,83.0,1.7,16.0,409.0,540.85,435.14
2016,5,1,7,45,768.5,87.0,1.5,16.5,460.5,596.58,475.62
2016,5,1,8,0,795.0,91.0,1.3,17.0,512.0,652.91,514.55
2016,5,1,8,15,815.0,94.5,1.2,17.5,561.0,704.24,547.4
2016,5,1,8,30,835.0,98.0,1.1,18.0,610.0,755.0,578.61
2016,5,1,8,45,850.5,100.5,1.05,19.0,655.0,800.18,604.51
2016,5,1,9,0,866.0,103.0,1.0,20.0,700.0,839.33,625.67
2016,5,1,9,15,877.5,105.5,1.0,20.5,740.0,877.68,647.81
2016,5,1,9,30,889.0,108.0,1.0,21.0,780.0,913.85,668.22
2016,5,1,9,45,897.5,109.5,1.0,21.5,814.0,943.81,684.42
2016,5,1,10,0,906.0,111.0,1.0,22.0,848.0,971.04,698.84
2016,5,1,10,15,912.0,112.5,0.95,22.5,875.5,993.02,708.93
2016,5,1,10,30,918.0,114.0,0.9,23.0,903.0,1011.89,717.07
2016,5,1,10,45,922.5,115.0,0.9,23.5,923.5,1025.55,723.07
2016,5,1,11,0,927.0,116.0,0.9,24.0,944.0,1035.88,727.17
2016,5,1,11,15,929.0,116.5,0.8,24.0,956.5,1039.83,726.78
2016,5,1,11,30,931.0,117.0,0.7,24.0,969.0,1040.35,724.43
2016,5,1,11,45,931.5,117.5,0.65,24.5,974.0,1035.94,719.01
2016,5,1,12,0,932.0,118.0,0.6,25.0,979.0,1028.12,711.76
2016,5,1,12,15,931.0,117.5,0.6,25.0,976.0,1014.48,703.74
2016,5,1,12,30,930.0,117.0,0.6,25.0,973.0,997.56,693.92
2016,5,1,12,45,928.0,116.5,0.6,25.0,962.0,976.52,681.7
2016,5,1,13,0,926.0,116.0,0.6,25.0,951.0,952.41,667.69
2016,5,1,13,15,922.0,115.0,0.75,25.0,932.5,923.1,653.44
2016,5,1,13,30,918.0,114.0,0.9,25.0,914.0,891.06,637.03
2016,5,1,13,45,911.0,113.0,1.05,25.0,888.5,854.01,616.84
2016,5,1,14,0,904.0,112.0,1.2,25.0,863.0,814.75,594.58
2016,5,1,14,15,895.5,110.5,1.35,25.0,830.5,771.87,569.22
2016,5,1,14,30,887.0,109.0,1.5,25.0,798.0,727.3,541.98
2016,5,1,14,45,875.0,107.5,1.65,25.0,759.5,678.94,509.97
2016,5,1,15,0,863.0,106.0,1.8,25.0,721.0,629.63,475.4
2016,5,1,15,15,848.5,103.5,1.85,24.5,677.5,575.78,436.67
2016,5,1,15,30,834.0,101.0,1.9,24.0,634.0,522.85,397.17
2016,5,1,15,45,813.5,98.0,2.0,24.0,586.0,466.75,353.31
2016,5,1,16,0,793.0,95.0,2.1,24.0,538.0,411.62,308.72
2016,5,1,16,15,768.5,91.5,2.15,23.5,487.5,355.82,262.77
2016,5,1,16,30,744.0,88.0,2.2,23.0,437.0,301.94,217.12
2016,5,1,16,45,707.5,83.5,2.3,22.5,384.0,243.76,167.9
2016,5,1,17,0,671.0,79.0,2.4,22.0,331.0,191.65,123.9
2016,5,1,17,15,624.0,73.0,2.35,21.0,279.0,140.76,83.59
2016,5,1,17,30,577.0,67.0,2.3,20.0,227.0,95.17,52.02
2016,5,1,17,45,504.0,59.0,2.25,19.0,177.5,52.75,31.13
2016,5,1,18,0,431.0,51.0,2.2,18.0,128.0,37.33,26.97
2016,5,1,18,15,324.5,39.0,2.25,17.0,86.5,29.47,19.68
2016,5,1,18,30,218.0,27.0,2.3,16.0,45.0,21.04,10.48
2016,5,1,18,45,109.0,13.5,2.4,15.5,22.5,13.27,0.0
2016,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,52.5,10.0,1.15,9.0,12.5,16.24,0.0
2016,5,2,5,30,105.0,20.0,1.3,10.0,25.0,43.76,4.16
2016,5,2,5,45,218.0,35.0,1.5,11.0,62.0,96.2,64.42
2016,5,2,6,0,331.0,50.0,1.7,12.0,99.0,156.65,116.04
2016,5,2,6,15,411.5,60.5,1.75,12.5,146.5,214.83,166.99
2016,5,2,6,30,492.0,71.0,1.8,13.0,194.0,280.72,224.16
2016,5,2,6,45,543.0,80.0,1.85,13.5,245.0,339.85,275.14
2016,5,2,7,0,594.0,89.0,1.9,14.0,296.0,403.5,328.26
2016,5,2,7,15,633.5,95.5,1.85,14.5,348.0,462.3,375.66
2016,5,2,7,30,673.0,102.0,1.8,15.0,400.0,523.73,423.38
2016,5,2,7,45,699.5,108.0,1.75,15.5,450.5,578.56,464.33
2016,5,2,8,0,726.0,114.0,1.7,16.0,501.0,634.13,504.43
2016,5,2,8,15,748.0,118.5,1.65,16.5,549.5,685.2,539.8
2016,5,2,8,30,770.0,123.0,1.6,17.0,598.0,733.64,570.99
2016,5,2,8,45,786.0,127.0,1.6,17.5,642.0,778.52,599.43
2016,5,2,9,0,802.0,131.0,1.6,18.0,686.0,822.12,626.48
2016,5,2,9,15,814.5,134.0,1.55,18.5,725.5,860.07,648.67
2016,5,2,9,30,827.0,137.0,1.5,19.0,765.0,896.04,669.16
2016,5,2,9,45,848.5,132.5,1.5,19.5,801.5,930.0,688.67
2016,5,2,10,0,870.0,128.0,1.5,20.0,838.0,956.34,703.03
2016,5,2,10,15,876.5,129.5,1.5,20.5,865.5,978.05,714.41
2016,5,2,10,30,883.0,131.0,1.5,21.0,893.0,996.79,723.92
2016,5,2,10,45,741.5,223.0,1.5,21.5,873.0,972.78,706.29
2016,5,2,11,0,600.0,315.0,1.5,22.0,853.0,930.19,674.37
2016,5,2,11,15,748.0,225.0,1.5,22.0,905.5,984.59,712.26
2016,5,2,11,30,896.0,135.0,1.5,22.0,958.0,1025.13,736.88
2016,5,2,11,45,895.0,136.5,1.55,22.5,962.0,1020.31,732.48
2016,5,2,12,0,894.0,138.0,1.6,23.0,966.0,1012.21,726.7
2016,5,2,12,15,893.5,138.0,1.7,23.0,963.0,999.88,720.47
2016,5,2,12,30,893.0,138.0,1.8,23.0,960.0,984.4,712.24
2016,5,2,12,45,886.5,139.5,1.9,23.5,948.5,961.77,698.03
2016,5,2,13,0,880.0,141.0,2.0,24.0,937.0,936.39,682.03
2016,5,2,13,15,875.5,140.0,2.15,24.0,918.5,907.71,665.56
2016,5,2,13,30,871.0,139.0,2.3,24.0,900.0,876.49,647.13
2016,5,2,13,45,859.5,140.0,2.45,24.0,873.5,839.1,624.21
2016,5,2,14,0,848.0,141.0,2.6,24.0,847.0,801.23,600.58
2016,5,2,14,15,838.5,139.0,2.75,23.5,815.0,758.61,574.34
2016,5,2,14,30,829.0,137.0,2.9,23.0,783.0,714.55,545.96
2016,5,2,14,45,712.0,177.0,3.05,23.0,713.0,637.98,489.35
2016,5,2,15,0,595.0,217.0,3.2,23.0,643.0,569.97,438.02
2016,5,2,15,15,596.0,199.5,3.3,22.5,604.0,523.69,404.36
2016,5,2,15,30,597.0,182.0,3.4,22.0,565.0,476.36,368.64
2016,5,2,15,45,492.5,197.0,3.5,21.5,497.5,408.84,316.16
2016,5,2,16,0,388.0,212.0,3.6,21.0,430.0,353.15,272.49
2016,5,2,16,15,511.5,167.0,3.6,20.5,426.0,331.72,252.65
2016,5,2,16,30,635.0,122.0,3.6,20.0,422.0,298.65,220.85
2016,5,2,16,45,558.5,115.5,3.6,19.5,357.0,237.08,170.04
2016,5,2,17,0,482.0,109.0,3.6,19.0,292.0,183.73,126.83
2016,5,2,17,15,410.0,106.5,3.5,18.0,245.5,142.55,95.44
2016,5,2,17,30,338.0,104.0,3.4,17.0,199.0,109.25,73.27
2016,5,2,17,45,276.5,88.0,3.35,16.5,155.0,76.45,54.33
2016,5,2,18,0,215.0,72.0,3.3,16.0,111.0,57.08,44.49
2016,5,2,18,15,145.5,52.0,3.25,15.5,74.5,42.06,30.69
2016,5,2,18,30,76.0,32.0,3.2,15.0,38.0,26.5,15.1
2016,5,2,18,45,38.0,16.0,3.15,14.5,19.0,15.73,0.0
2016,5,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.25,10.5,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,1.4,11.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,24.5,1.6,11.5,24.5,23.65,13.63
2016,5,3,6,0,0.0,39.0,1.8,12.0,39.0,37.87,26.37
2016,5,3,6,15,0.0,58.0,1.7,12.0,58.0,57.02,43.13
2016,5,3,6,30,0.0,77.0,1.6,12.0,77.0,76.09,59.66
2016,5,3,6,45,0.5,96.5,1.5,12.5,96.5,95.85,76.34
2016,5,3,7,0,1.0,116.0,1.4,13.0,116.0,115.62,92.67
2016,5,3,7,15,142.5,145.0,1.4,13.5,208.0,232.74,190.57
2016,5,3,7,30,284.0,174.0,1.4,14.0,300.0,361.25,294.1
2016,5,3,7,45,223.0,204.5,1.4,14.5,310.5,361.37,291.65
2016,5,3,8,0,162.0,235.0,1.4,15.0,321.0,361.64,289.41
2016,5,3,8,15,241.5,247.0,1.55,15.0,389.5,445.61,355.43
2016,5,3,8,30,321.0,259.0,1.7,15.0,458.0,528.33,418.79
2016,5,3,8,45,375.5,264.0,1.85,15.5,513.0,588.39,463.05
2016,5,3,9,0,430.0,269.0,2.0,16.0,568.0,659.12,514.22
2016,5,3,9,15,397.0,299.0,2.15,16.0,587.5,667.14,518.34
2016,5,3,9,30,364.0,329.0,2.3,16.0,607.0,679.74,526.01
2016,5,3,9,45,398.0,329.5,2.45,16.5,645.5,719.07,554.01
2016,5,3,10,0,432.0,330.0,2.6,17.0,684.0,766.35,586.89
