Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,15,394.0,362.0,2.55,17.5,693.0,762.35,580.2
2016,5,3,10,30,356.0,394.0,2.5,18.0,702.0,763.26,577.22
2016,5,3,10,45,361.0,400.0,2.5,18.5,719.0,776.27,584.68
2016,5,3,11,0,366.0,406.0,2.5,19.0,736.0,787.84,591.05
2016,5,3,11,15,284.5,435.5,2.35,19.0,694.5,737.02,551.8
2016,5,3,11,30,203.0,465.0,2.2,19.0,653.0,677.59,506.94
2016,5,3,11,45,321.0,428.5,2.1,19.0,726.0,758.98,566.99
2016,5,3,12,0,439.0,392.0,2.0,19.0,799.0,836.0,621.32
2016,5,3,12,15,259.5,419.0,1.95,19.0,659.5,678.23,507.27
2016,5,3,12,30,80.0,446.0,1.9,19.0,520.0,519.36,390.04
2016,5,3,12,45,128.5,452.5,1.85,19.0,569.5,571.61,429.86
2016,5,3,13,0,177.0,459.0,1.8,19.0,619.0,616.19,462.27
2016,5,3,13,15,238.0,438.5,1.85,19.0,649.5,642.06,482.57
2016,5,3,13,30,299.0,418.0,1.9,19.0,680.0,666.31,501.64
2016,5,3,13,45,328.5,397.5,1.95,19.0,678.0,657.67,496.86
2016,5,3,14,0,358.0,377.0,2.0,19.0,676.0,646.35,490.32
2016,5,3,14,15,298.0,374.5,2.1,19.0,617.0,582.92,444.58
2016,5,3,14,30,238.0,372.0,2.2,19.0,558.0,523.26,401.08
2016,5,3,14,45,315.0,333.5,2.35,19.0,567.5,524.72,404.86
2016,5,3,15,0,392.0,295.0,2.5,19.0,577.0,519.03,402.32
2016,5,3,15,15,262.5,295.5,2.6,18.5,479.5,425.17,331.21
2016,5,3,15,30,133.0,296.0,2.7,18.0,382.0,344.6,269.48
2016,5,3,15,45,198.0,267.5,2.8,18.0,384.5,339.82,266.34
2016,5,3,16,0,263.0,239.0,2.9,18.0,387.0,326.19,254.94
2016,5,3,16,15,197.5,220.5,2.95,17.5,326.0,271.99,212.51
2016,5,3,16,30,132.0,202.0,3.0,17.0,265.0,222.59,174.11
2016,5,3,16,45,229.0,169.0,3.1,16.5,263.0,205.65,157.2
2016,5,3,17,0,326.0,136.0,3.2,16.0,261.0,180.98,132.3
2016,5,3,17,15,277.0,124.5,3.15,15.5,219.5,143.68,103.07
2016,5,3,17,30,228.0,113.0,3.1,15.0,178.0,111.65,79.97
2016,5,3,17,45,188.0,93.0,3.05,15.0,139.0,78.69,57.74
2016,5,3,18,0,148.0,73.0,3.0,15.0,100.0,57.77,45.31
2016,5,3,18,15,98.0,52.0,2.9,14.5,67.5,44.21,32.75
2016,5,3,18,30,48.0,31.0,2.8,14.0,35.0,27.19,16.06
2016,5,3,18,45,24.0,15.5,2.7,14.0,17.5,13.99,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,3.1,11.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,3.1,11.0,15.0,14.48,1.15
2016,5,4,5,45,15.5,36.0,3.15,11.5,38.5,40.98,27.33
2016,5,4,6,0,31.0,57.0,3.2,12.0,62.0,68.51,51.34
2016,5,4,6,15,51.5,80.0,3.2,12.0,91.5,101.43,79.89
2016,5,4,6,30,72.0,103.0,3.2,12.0,121.0,136.3,110.1
2016,5,4,6,45,100.5,122.0,3.2,12.0,154.0,176.68,144.69
2016,5,4,7,0,129.0,141.0,3.2,12.0,187.0,215.89,177.96
2016,5,4,7,15,100.0,162.0,3.15,12.0,201.0,228.34,187.99
2016,5,4,7,30,71.0,183.0,3.1,12.0,215.0,231.84,190.13
2016,5,4,7,45,115.5,209.5,3.1,12.5,268.5,297.76,243.81
2016,5,4,8,0,160.0,236.0,3.1,13.0,322.0,361.42,294.46
2016,5,4,8,15,276.0,239.5,2.95,13.0,404.5,462.75,375.74
2016,5,4,8,30,392.0,243.0,2.8,13.0,487.0,565.74,455.9
2016,5,4,8,45,383.5,266.5,2.7,13.5,519.0,597.88,477.0
2016,5,4,9,0,375.0,290.0,2.6,14.0,551.0,628.16,496.65
2016,5,4,9,15,294.0,327.5,2.45,14.0,539.5,608.76,478.02
2016,5,4,9,30,213.0,365.0,2.3,14.0,528.0,575.04,449.2
2016,5,4,9,45,194.0,384.5,2.2,14.5,538.0,582.28,451.98
2016,5,4,10,0,175.0,404.0,2.1,15.0,548.0,587.87,453.24
2016,5,4,10,15,202.5,415.5,2.1,15.0,587.5,627.89,482.31
2016,5,4,10,30,230.0,427.0,2.1,15.0,627.0,667.9,510.81
2016,5,4,10,45,282.0,424.5,2.1,15.5,675.0,724.83,550.75
2016,5,4,11,0,334.0,422.0,2.1,16.0,723.0,773.2,584.01
2016,5,4,11,15,291.0,441.0,2.2,16.0,705.5,749.2,565.73
2016,5,4,11,30,248.0,460.0,2.3,16.0,688.0,723.69,546.89
2016,5,4,11,45,278.0,454.5,2.4,16.5,712.0,743.57,561.4
2016,5,4,12,0,308.0,449.0,2.5,17.0,736.0,761.93,574.42
2016,5,4,12,15,363.5,422.5,2.65,17.0,760.0,781.68,590.91
2016,5,4,12,30,419.0,396.0,2.8,17.0,784.0,802.74,608.16
2016,5,4,12,45,413.0,393.5,2.95,17.5,772.5,783.33,594.16
2016,5,4,13,0,407.0,391.0,3.1,18.0,761.0,762.7,579.53
2016,5,4,13,15,411.0,380.5,3.2,18.0,748.0,742.03,566.0
2016,5,4,13,30,415.0,370.0,3.3,18.0,735.0,719.91,551.28
2016,5,4,13,45,439.0,349.0,3.45,18.0,725.0,702.65,540.69
2016,5,4,14,0,463.0,328.0,3.6,18.0,715.0,682.72,527.88
2016,5,4,14,15,471.5,310.0,3.7,18.0,691.5,651.32,505.93
2016,5,4,14,30,480.0,292.0,3.8,18.0,668.0,618.24,482.37
2016,5,4,14,45,460.5,284.0,3.9,18.0,630.5,574.42,449.74
2016,5,4,15,0,441.0,276.0,4.0,18.0,593.0,531.36,417.17
2016,5,4,15,15,493.5,238.5,4.1,18.0,573.5,502.81,396.02
2016,5,4,15,30,546.0,201.0,4.2,18.0,554.0,468.68,369.45
2016,5,4,15,45,508.5,197.0,4.3,18.0,506.5,417.51,328.18
2016,5,4,16,0,471.0,193.0,4.4,18.0,459.0,369.47,288.75
2016,5,4,16,15,337.5,196.5,4.4,17.5,378.0,299.17,232.95
2016,5,4,16,30,204.0,200.0,4.4,17.0,297.0,243.11,189.46
2016,5,4,16,45,186.5,177.5,4.45,16.5,258.0,205.54,158.84
2016,5,4,17,0,169.0,155.0,4.5,16.0,219.0,170.04,129.84
2016,5,4,17,15,143.0,136.0,4.35,15.5,184.5,138.29,104.58
2016,5,4,17,30,117.0,117.0,4.2,15.0,150.0,109.52,82.5
2016,5,4,17,45,94.0,94.5,4.05,14.5,117.5,81.36,61.65
2016,5,4,18,0,71.0,72.0,3.9,14.0,85.0,60.11,47.59
2016,5,4,18,15,41.5,50.5,3.7,13.5,58.0,45.15,33.75
2016,5,4,18,30,12.0,29.0,3.5,13.0,31.0,26.92,16.2
2016,5,4,18,45,6.0,14.5,3.35,12.5,15.5,13.86,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,6.5,10.5,1.85,10.5,11.0,11.15,0.0
2016,5,5,5,30,13.0,21.0,2.1,11.0,22.0,23.6,6.8
2016,5,5,5,45,66.0,41.5,2.35,11.5,51.5,62.12,43.06
2016,5,5,6,0,119.0,62.0,2.6,12.0,81.0,103.03,78.02
2016,5,5,6,15,159.0,83.0,2.75,12.0,118.0,149.37,118.38
2016,5,5,6,30,199.0,104.0,2.9,12.0,155.0,196.41,159.38
2016,5,5,6,45,249.0,116.5,3.05,12.5,195.0,242.37,198.84
2016,5,5,7,0,299.0,129.0,3.2,13.0,235.0,293.32,241.87
2016,5,5,7,15,243.5,158.5,3.2,13.0,253.5,309.51,255.12
2016,5,5,7,30,188.0,188.0,3.2,13.0,272.0,313.51,257.61
2016,5,5,7,45,98.0,183.0,3.2,13.5,227.5,257.27,209.85
2016,5,5,8,0,8.0,178.0,3.2,14.0,183.0,181.69,145.47
2016,5,5,8,15,106.0,230.0,3.15,14.0,296.0,320.88,259.88
2016,5,5,8,30,204.0,282.0,3.1,14.0,409.0,456.14,366.82
2016,5,5,8,45,104.5,234.0,3.1,14.5,299.0,330.28,264.82
2016,5,5,9,0,5.0,186.0,3.1,15.0,189.0,186.82,147.14
2016,5,5,9,15,9.5,217.5,3.1,15.0,224.5,222.46,175.68
2016,5,5,9,30,14.0,249.0,3.1,15.0,260.0,258.37,203.75
2016,5,5,9,45,14.0,256.0,3.1,15.5,267.5,265.43,208.43
2016,5,5,10,0,14.0,263.0,3.1,16.0,275.0,272.46,213.16
2016,5,5,10,15,70.0,346.5,3.15,16.0,407.5,419.59,327.84
2016,5,5,10,30,126.0,430.0,3.2,16.0,540.0,570.2,440.35
2016,5,5,10,45,101.0,430.0,3.25,16.5,519.5,537.1,413.32
2016,5,5,11,0,76.0,430.0,3.3,17.0,499.0,511.64,392.8
2016,5,5,11,15,58.0,413.5,3.35,17.0,466.5,475.47,365.45
2016,5,5,11,30,40.0,397.0,3.4,17.0,434.0,439.28,337.94
2016,5,5,11,45,42.0,398.5,3.5,17.5,437.5,441.28,339.07
2016,5,5,12,0,44.0,400.0,3.6,18.0,441.0,443.04,339.89
2016,5,5,12,15,90.5,435.0,3.6,18.0,519.5,521.22,399.32
2016,5,5,12,30,137.0,470.0,3.6,18.0,598.0,602.18,459.27
2016,5,5,12,45,72.5,329.0,3.65,18.5,396.5,392.08,302.45
2016,5,5,13,0,8.0,188.0,3.7,19.0,195.0,189.89,145.71
2016,5,5,13,15,6.0,172.5,3.65,19.0,177.5,172.69,132.59
2016,5,5,13,30,4.0,157.0,3.6,19.0,160.0,155.63,119.22
2016,5,5,13,45,11.0,223.0,3.6,19.0,232.5,225.0,173.94
2016,5,5,14,0,18.0,289.0,3.6,19.0,305.0,293.4,227.0
2016,5,5,14,15,110.5,334.0,3.55,18.5,422.0,405.0,315.28
2016,5,5,14,30,203.0,379.0,3.5,18.0,539.0,505.56,392.9
2016,5,5,14,45,103.0,273.5,3.5,18.0,354.5,329.8,258.22
2016,5,5,15,0,3.0,168.0,3.5,18.0,170.0,163.75,126.95
2016,5,5,15,15,6.0,186.0,3.4,17.5,190.0,182.1,142.43
2016,5,5,15,30,9.0,204.0,3.3,17.0,210.0,199.79,157.13
2016,5,5,15,45,124.5,224.5,3.25,17.0,295.5,267.6,211.69
2016,5,5,16,0,240.0,245.0,3.2,17.0,381.0,322.65,253.79
2016,5,5,16,15,443.5,182.5,3.1,16.5,405.0,323.22,250.66
2016,5,5,16,30,647.0,120.0,3.0,16.0,429.0,303.38,227.74
2016,5,5,16,45,426.0,136.5,2.95,16.0,330.5,224.99,166.8
2016,5,5,17,0,205.0,153.0,2.9,16.0,232.0,172.65,130.23
2016,5,5,17,15,179.0,134.5,2.6,15.5,196.5,142.51,106.29
2016,5,5,17,30,153.0,116.0,2.3,15.0,161.0,112.16,83.13
2016,5,5,17,45,128.0,94.5,2.05,14.5,126.5,82.7,61.97
2016,5,5,18,0,103.0,73.0,1.8,14.0,92.0,60.91,48.32
2016,5,5,18,15,68.5,52.5,1.65,13.5,63.5,44.73,33.47
2016,5,5,18,30,34.0,32.0,1.5,13.0,35.0,28.09,17.42
2016,5,5,18,45,17.0,16.0,1.35,12.5,17.5,15.17,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,1.75,9.5,1.5,1.47,0.0
2016,5,6,5,30,0.0,3.0,1.9,10.0,3.0,2.89,0.0
2016,5,6,5,45,0.0,7.0,2.1,10.5,7.0,6.74,0.0
2016,5,6,6,0,0.0,11.0,2.3,11.0,11.0,10.6,3.4
2016,5,6,6,15,0.0,16.0,2.25,11.0,16.0,15.43,7.67
2016,5,6,6,30,0.0,21.0,2.2,11.0,21.0,20.26,11.93
2016,5,6,6,45,0.0,26.5,2.2,11.0,26.5,25.57,16.55
2016,5,6,7,0,0.0,32.0,2.2,11.0,32.0,30.89,21.12
2016,5,6,7,15,15.5,101.5,2.2,11.0,108.5,107.8,86.95
2016,5,6,7,30,31.0,171.0,2.2,11.0,185.0,194.45,159.14
2016,5,6,7,45,29.0,188.0,2.2,11.5,202.0,211.8,172.33
2016,5,6,8,0,27.0,205.0,2.2,12.0,219.0,228.92,185.29
2016,5,6,8,15,13.5,178.0,2.25,12.0,185.0,185.42,149.1
2016,5,6,8,30,0.0,151.0,2.3,12.0,151.0,147.78,117.6
2016,5,6,8,45,0.0,133.0,2.35,12.5,133.0,129.61,102.27
2016,5,6,9,0,0.0,115.0,2.4,13.0,115.0,111.7,87.2
2016,5,6,9,15,0.0,124.5,2.4,13.0,124.5,121.08,94.69
2016,5,6,9,30,0.0,134.0,2.4,13.0,134.0,130.46,102.11
2016,5,6,9,45,7.5,200.5,2.45,13.5,207.0,203.5,160.74
2016,5,6,10,0,15.0,267.0,2.5,14.0,280.0,277.42,218.47
2016,5,6,10,15,20.5,300.5,2.5,14.0,318.5,316.49,248.4
2016,5,6,10,30,26.0,334.0,2.5,14.0,357.0,363.76,284.36
2016,5,6,10,45,21.0,311.0,2.5,14.0,329.5,327.24,255.82
2016,5,6,11,0,16.0,288.0,2.5,14.0,302.0,298.97,233.82
2016,5,6,11,15,11.5,233.5,2.45,14.0,244.0,239.98,187.79
2016,5,6,11,30,7.0,179.0,2.4,14.0,186.0,181.52,141.65
2016,5,6,11,45,9.5,213.0,2.4,14.5,222.5,217.33,169.81
2016,5,6,12,0,12.0,247.0,2.4,15.0,259.0,253.04,197.28
2016,5,6,12,15,12.5,246.0,2.4,15.0,258.0,252.13,196.49
2016,5,6,12,30,13.0,245.0,2.4,15.0,257.0,251.16,195.79
2016,5,6,12,45,9.5,208.5,2.4,15.0,217.5,211.66,164.9
2016,5,6,13,0,6.0,172.0,2.4,15.0,178.0,172.49,134.07
2016,5,6,13,15,7.5,191.0,2.35,15.0,198.5,192.0,149.71
2016,5,6,13,30,9.0,210.0,2.3,15.0,219.0,211.31,165.03
2016,5,6,13,45,7.5,198.0,2.3,15.0,205.5,197.94,154.55
2016,5,6,14,0,6.0,186.0,2.3,15.0,192.0,184.71,144.23
2016,5,6,14,15,3.0,152.0,2.25,15.0,155.0,149.29,116.12
2016,5,6,14,30,0.0,118.0,2.2,15.0,118.0,114.2,88.02
2016,5,6,14,45,2.0,146.5,2.15,15.5,148.0,142.85,111.22
2016,5,6,15,0,4.0,175.0,2.1,16.0,178.0,171.04,133.78
2016,5,6,15,15,5.5,185.0,2.0,16.0,188.5,180.88,141.85
2016,5,6,15,30,7.0,195.0,1.9,16.0,199.0,190.34,149.68
2016,5,6,15,45,7.5,189.5,1.8,16.0,194.0,184.47,145.31
2016,5,6,16,0,8.0,184.0,1.7,16.0,189.0,178.46,140.85
2016,5,6,16,15,4.0,149.0,1.55,15.5,151.5,143.62,113.32
2016,5,6,16,30,0.0,114.0,1.4,15.0,114.0,109.31,85.86
2016,5,6,16,45,0.0,101.0,1.25,15.0,101.0,96.87,75.9
2016,5,6,17,0,0.0,88.0,1.1,15.0,88.0,84.47,65.81
2016,5,6,17,15,0.0,74.0,1.0,14.5,74.0,71.21,54.96
2016,5,6,17,30,0.0,60.0,0.9,14.0,60.0,57.99,43.94
2016,5,6,17,45,0.0,47.5,0.8,14.0,47.5,45.89,33.58
2016,5,6,18,0,0.0,35.0,0.7,14.0,35.0,33.79,24.47
2016,5,6,18,15,0.0,24.0,0.75,13.5,24.0,23.16,14.72
2016,5,6,18,30,0.0,13.0,0.8,13.0,13.0,12.53,4.77
2016,5,6,18,45,0.0,6.5,0.85,12.5,6.5,6.26,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.55,9.5,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,1.8,10.0,10.0,9.64,0.56
2016,5,7,5,45,0.0,23.0,2.1,10.5,23.0,22.2,12.81
2016,5,7,6,0,0.0,36.0,2.4,11.0,36.0,34.77,23.99
2016,5,7,6,15,0.0,52.0,2.45,11.5,52.0,50.5,37.74
2016,5,7,6,30,0.0,68.0,2.5,12.0,68.0,66.4,51.46
2016,5,7,6,45,0.0,85.5,2.55,12.5,85.5,83.84,66.22
2016,5,7,7,0,0.0,103.0,2.6,13.0,103.0,101.26,80.67
2016,5,7,7,15,7.5,132.0,2.65,13.0,135.5,134.79,108.62
2016,5,7,7,30,15.0,161.0,2.7,13.0,168.0,169.06,136.79
2016,5,7,7,45,91.0,200.5,2.75,13.5,249.5,265.61,216.45
2016,5,7,8,0,167.0,240.0,2.8,14.0,331.0,370.8,300.57
2016,5,7,8,15,109.5,251.5,2.8,14.0,313.5,346.87,279.21
2016,5,7,8,30,52.0,263.0,2.8,14.0,296.0,310.69,248.42
2016,5,7,8,45,70.5,292.0,2.85,14.5,340.5,357.63,284.73
2016,5,7,9,0,89.0,321.0,2.9,15.0,385.0,405.56,320.9
2016,5,7,9,15,44.5,219.5,2.85,15.0,251.5,260.78,206.74
2016,5,7,9,30,0.0,118.0,2.8,15.0,118.0,114.66,88.38
2016,5,7,9,45,9.5,205.0,2.8,15.5,213.0,209.84,164.78
2016,5,7,10,0,19.0,292.0,2.8,16.0,308.0,306.5,239.63
2016,5,7,10,15,9.5,203.5,2.8,16.0,211.5,208.41,162.42
2016,5,7,10,30,0.0,115.0,2.8,16.0,115.0,111.77,85.26
2016,5,7,10,45,25.5,261.0,2.8,16.5,284.5,287.34,224.36
2016,5,7,11,0,51.0,407.0,2.8,17.0,454.0,462.79,356.02
2016,5,7,11,15,30.0,305.5,2.75,17.0,333.5,336.37,259.87
2016,5,7,11,30,9.0,204.0,2.7,17.0,213.0,208.14,160.81
2016,5,7,11,45,4.5,148.5,2.65,17.5,153.0,148.99,114.19
2016,5,7,12,0,0.0,93.0,2.6,18.0,93.0,90.3,67.25
2016,5,7,12,15,0.0,105.5,2.55,18.0,105.5,102.46,77.02
2016,5,7,12,30,0.0,118.0,2.5,18.0,118.0,114.61,86.69
2016,5,7,12,45,2.5,141.5,2.5,18.0,144.0,139.77,106.77
2016,5,7,13,0,5.0,165.0,2.5,18.0,170.0,164.77,126.6
2016,5,7,13,15,3.5,156.0,2.5,18.0,160.0,154.45,118.44
2016,5,7,13,30,2.0,147.0,2.5,18.0,150.0,144.23,110.43
2016,5,7,13,45,1.0,113.0,2.55,18.0,114.5,110.33,83.58
2016,5,7,14,0,0.0,79.0,2.6,18.0,79.0,76.55,56.59
2016,5,7,14,15,0.0,109.5,2.6,17.5,109.5,106.04,80.6
2016,5,7,14,30,0.0,140.0,2.6,17.0,140.0,135.39,104.42
2016,5,7,14,45,2.0,158.5,2.65,17.0,160.0,154.35,119.8
2016,5,7,15,0,4.0,177.0,2.7,17.0,180.0,172.95,134.9
2016,5,7,15,15,2.0,166.0,2.65,16.5,167.5,160.89,125.73
2016,5,7,15,30,0.0,155.0,2.6,16.0,155.0,149.06,116.74
2016,5,7,15,45,0.0,144.5,2.6,16.0,144.5,138.86,108.84
2016,5,7,16,0,0.0,134.0,2.6,16.0,134.0,128.68,100.92
2016,5,7,16,15,0.0,123.0,2.55,15.5,123.0,118.06,92.74
2016,5,7,16,30,0.0,112.0,2.5,15.0,112.0,107.46,84.49
2016,5,7,16,45,0.0,85.0,2.5,15.0,85.0,82.03,63.6
2016,5,7,17,0,0.0,58.0,2.5,15.0,58.0,56.05,41.97
2016,5,7,17,15,0.0,49.0,2.4,14.5,49.0,47.33,34.78
2016,5,7,17,30,0.0,40.0,2.3,14.0,40.0,38.62,27.46
2016,5,7,17,45,0.0,31.5,2.2,14.0,31.5,30.4,20.38
2016,5,7,18,0,0.0,23.0,2.1,14.0,23.0,22.19,14.14
2016,5,7,18,15,0.0,16.0,2.0,13.5,16.0,15.43,7.92
2016,5,7,18,30,0.0,9.0,1.9,13.0,9.0,8.67,1.6
2016,5,7,18,45,0.0,4.5,1.8,13.0,4.5,4.33,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,63.5,13.0,1.1,10.5,17.5,21.29,0.0
2016,5,8,5,30,127.0,26.0,1.3,11.0,35.0,57.85,29.2
2016,5,8,5,45,225.0,41.0,1.55,11.5,73.0,106.5,74.7
2016,5,8,6,0,323.0,56.0,1.8,12.0,111.0,164.25,124.01
2016,5,8,6,15,395.0,67.0,1.85,12.5,157.0,219.02,172.06
2016,5,8,6,30,467.0,78.0,1.9,13.0,203.0,283.23,227.56
2016,5,8,6,45,510.0,88.5,1.95,13.5,252.0,339.33,275.65
2016,5,8,7,0,553.0,99.0,2.0,14.0,301.0,399.13,325.31
2016,5,8,7,15,280.5,127.0,1.95,14.0,230.0,295.93,242.38
2016,5,8,7,30,8.0,155.0,1.9,14.0,159.0,158.5,126.83
2016,5,8,7,45,71.0,198.0,1.85,14.5,237.0,249.84,201.91
2016,5,8,8,0,134.0,241.0,1.8,15.0,315.0,349.02,280.18
2016,5,8,8,15,79.5,238.5,1.8,15.0,283.5,303.53,242.27
2016,5,8,8,30,25.0,236.0,1.8,15.0,252.0,253.89,201.21
2016,5,8,8,45,46.5,274.5,1.8,15.5,306.5,319.24,252.07
2016,5,8,9,0,68.0,313.0,1.8,16.0,361.0,379.16,297.12
2016,5,8,9,15,43.5,292.5,1.85,16.0,324.0,336.77,263.3
2016,5,8,9,30,19.0,272.0,1.9,16.0,287.0,286.19,223.38
2016,5,8,9,45,14.5,247.5,2.0,16.5,259.5,257.21,200.39
2016,5,8,10,0,10.0,223.0,2.1,17.0,232.0,228.36,177.35
2016,5,8,10,15,10.5,231.0,2.2,17.0,240.5,236.83,183.86
2016,5,8,10,30,11.0,239.0,2.3,17.0,249.0,245.28,190.24
2016,5,8,10,45,11.0,238.0,2.4,17.5,248.5,244.2,188.91
2016,5,8,11,0,11.0,237.0,2.5,18.0,248.0,243.09,187.61
2016,5,8,11,15,58.0,349.5,2.6,18.0,404.0,409.18,315.29
2016,5,8,11,30,105.0,462.0,2.7,18.0,560.0,570.41,433.57
2016,5,8,11,45,159.5,468.0,2.8,18.0,617.5,634.56,480.6
2016,5,8,12,0,214.0,474.0,2.9,18.0,675.0,690.13,521.61
2016,5,8,12,15,197.0,474.0,2.95,18.0,659.0,668.63,505.64
2016,5,8,12,30,180.0,474.0,3.0,18.0,643.0,646.78,489.91
2016,5,8,12,45,191.5,461.0,3.1,18.0,638.5,638.32,485.0
2016,5,8,13,0,203.0,448.0,3.2,18.0,634.0,628.84,479.26
2016,5,8,13,15,110.5,369.0,3.25,18.0,470.0,462.02,355.75
2016,5,8,13,30,18.0,290.0,3.3,18.0,306.0,296.62,228.96
2016,5,8,13,45,16.5,282.5,3.35,18.0,297.5,287.06,222.29
2016,5,8,14,0,15.0,275.0,3.4,18.0,289.0,277.57,215.23
2016,5,8,14,15,15.0,265.0,3.45,18.0,278.0,266.88,207.31
2016,5,8,14,30,15.0,255.0,3.5,18.0,267.0,256.19,199.37
2016,5,8,14,45,409.0,193.5,3.55,18.0,491.0,456.84,363.31
2016,5,8,15,0,803.0,132.0,3.6,18.0,715.0,623.01,491.47
2016,5,8,15,15,788.0,128.5,3.6,17.5,672.5,571.97,451.34
2016,5,8,15,30,773.0,125.0,3.6,17.0,630.0,520.95,411.29
2016,5,8,15,45,752.0,121.5,3.65,17.0,583.5,465.26,365.85
2016,5,8,16,0,731.0,118.0,3.7,17.0,537.0,412.48,321.45
2016,5,8,16,15,705.5,113.5,3.7,16.5,487.5,358.49,275.58
2016,5,8,16,30,680.0,109.0,3.7,16.0,438.0,306.6,230.39
2016,5,8,16,45,652.0,101.5,3.75,16.0,388.0,253.68,183.61
2016,5,8,17,0,624.0,94.0,3.8,16.0,338.0,203.6,139.54
2016,5,8,17,15,578.0,86.5,3.7,15.5,287.5,153.92,98.5
2016,5,8,17,30,532.0,79.0,3.6,15.0,237.0,109.44,65.44
2016,5,8,17,45,481.5,68.0,3.55,14.5,189.5,66.98,40.33
2016,5,8,18,0,431.0,57.0,3.5,14.0,142.0,41.53,31.29
2016,5,8,18,15,336.0,45.5,3.3,13.5,100.0,34.36,24.54
2016,5,8,18,30,241.0,34.0,3.1,13.0,58.0,26.15,16.31
2016,5,8,18,45,120.5,17.0,2.95,12.5,29.0,13.15,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,59.5,14.5,2.1,9.0,19.0,22.34,0.0
2016,5,9,5,30,119.0,29.0,2.3,9.0,38.0,57.5,30.89
2016,5,9,5,45,220.5,45.0,2.55,9.5,77.0,110.23,78.81
2016,5,9,6,0,322.0,61.0,2.8,10.0,116.0,170.0,130.15
2016,5,9,6,15,203.0,84.0,2.8,10.5,123.0,166.44,133.02
2016,5,9,6,30,84.0,107.0,2.8,11.0,130.0,149.42,121.54
2016,5,9,6,45,102.0,127.5,2.85,11.5,161.0,183.53,150.68
2016,5,9,7,0,120.0,148.0,2.9,12.0,192.0,219.33,180.6
2016,5,9,7,15,177.0,168.0,2.9,12.0,244.0,277.98,229.54
2016,5,9,7,30,234.0,188.0,2.9,12.0,296.0,348.0,286.85
2016,5,9,7,45,145.0,207.5,2.9,12.5,277.0,314.75,257.47
2016,5,9,8,0,56.0,227.0,2.9,13.0,258.0,272.7,220.62
2016,5,9,8,15,99.5,258.0,2.9,13.5,319.0,339.42,273.98
2016,5,9,8,30,143.0,289.0,2.9,14.0,380.0,416.75,333.96
2016,5,9,8,45,470.5,213.0,2.9,14.5,541.0,620.43,496.55
2016,5,9,9,0,798.0,137.0,2.9,15.0,702.0,830.98,651.26
2016,5,9,9,15,811.0,139.5,2.9,15.0,741.0,868.49,674.63
2016,5,9,9,30,824.0,142.0,2.9,15.0,780.0,904.05,697.91
2016,5,9,9,45,857.0,130.5,2.95,15.5,819.0,940.93,720.99
2016,5,9,10,0,890.0,119.0,3.0,16.0,858.0,970.9,739.14
2016,5,9,10,15,677.0,235.0,3.05,16.5,807.5,912.3,696.72
2016,5,9,10,30,464.0,351.0,3.1,17.0,757.0,831.22,632.48
2016,5,9,10,45,686.0,238.0,3.15,17.5,854.0,937.26,711.71
2016,5,9,11,0,908.0,125.0,3.2,18.0,951.0,1032.06,773.25
2016,5,9,11,15,910.5,126.0,3.25,18.0,963.5,1036.78,775.47
2016,5,9,11,30,913.0,127.0,3.3,18.0,976.0,1038.16,776.42
2016,5,9,11,45,912.5,128.0,3.35,18.5,980.5,1033.23,771.85
2016,5,9,12,0,912.0,129.0,3.4,19.0,985.0,1025.01,765.26
2016,5,9,12,15,911.5,129.0,3.45,19.0,982.0,1012.55,757.41
2016,5,9,12,30,911.0,129.0,3.5,19.0,979.0,996.91,747.53
2016,5,9,12,45,908.0,128.5,3.6,19.0,968.5,975.34,734.06
2016,5,9,13,0,905.0,128.0,3.7,19.0,958.0,950.86,718.61
2016,5,9,13,15,901.5,127.0,3.75,19.0,940.0,922.64,700.23
2016,5,9,13,30,898.0,126.0,3.8,19.0,922.0,891.78,679.96
2016,5,9,13,45,890.0,126.0,3.9,19.0,896.5,855.68,656.16
2016,5,9,14,0,882.0,126.0,4.0,19.0,871.0,817.51,630.68
2016,5,9,14,15,874.5,124.0,4.0,19.0,839.5,775.94,602.09
2016,5,9,14,30,867.0,122.0,4.0,19.0,808.0,732.67,572.03
2016,5,9,14,45,856.0,120.0,4.05,19.0,770.5,685.58,537.55
2016,5,9,15,0,845.0,118.0,4.1,19.0,733.0,636.51,500.29
2016,5,9,15,15,831.5,115.0,4.05,18.5,690.5,584.94,460.83
2016,5,9,15,30,818.0,112.0,4.0,18.0,648.0,533.14,420.04
2016,5,9,15,45,800.5,108.5,3.95,18.0,601.5,479.01,375.51
2016,5,9,16,0,783.0,105.0,3.9,18.0,555.0,425.55,330.34
2016,5,9,16,15,759.0,101.0,3.8,17.5,505.0,370.17,283.16
2016,5,9,16,30,735.0,97.0,3.7,17.0,455.0,314.04,234.37
2016,5,9,16,45,702.0,92.0,3.65,16.5,403.0,259.14,186.22
2016,5,9,17,0,669.0,87.0,3.6,16.0,351.0,207.55,141.09
2016,5,9,17,15,624.0,81.0,3.45,15.5,299.5,156.82,98.9
2016,5,9,17,30,579.0,75.0,3.3,15.0,248.0,111.15,64.79
2016,5,9,17,45,511.0,67.0,3.2,14.5,198.0,68.08,40.09
2016,5,9,18,0,443.0,59.0,3.1,14.0,148.0,43.2,32.79
2016,5,9,18,15,345.0,47.5,3.0,13.5,104.5,36.1,26.1
2016,5,9,18,30,247.0,36.0,2.9,13.0,61.0,27.73,17.77
2016,5,9,18,45,123.5,18.0,2.8,12.5,30.5,13.93,0.0
2016,5,9,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,80.5,14.0,2.35,9.5,20.5,24.85,0.0
2016,5,10,5,30,161.0,28.0,2.6,10.0,41.0,67.76,37.83
2016,5,10,5,45,271.0,41.0,2.85,10.5,81.0,118.31,83.77
2016,5,10,6,0,381.0,54.0,3.1,11.0,121.0,181.48,138.02
2016,5,10,6,15,252.5,80.5,3.05,11.5,131.0,180.16,143.39
2016,5,10,6,30,124.0,107.0,3.0,12.0,141.0,165.69,134.54
2016,5,10,6,45,143.0,127.5,3.0,12.5,174.5,202.37,165.89
2016,5,10,7,0,162.0,148.0,3.0,13.0,208.0,240.8,197.95
2016,5,10,7,15,226.5,164.5,2.85,13.5,262.0,307.65,252.79
2016,5,10,7,30,291.0,181.0,2.7,14.0,316.0,375.08,306.86
2016,5,10,7,45,521.0,144.5,2.6,15.0,419.5,505.47,411.05
2016,5,10,8,0,751.0,108.0,2.5,16.0,523.0,652.08,522.82
2016,5,10,8,15,771.5,111.5,2.35,16.5,570.5,699.87,554.18
2016,5,10,8,30,792.0,115.0,2.2,17.0,618.0,749.11,585.8
2016,5,10,8,45,810.0,117.0,2.1,18.0,662.5,793.95,612.6
2016,5,10,9,0,828.0,119.0,2.0,19.0,707.0,837.59,637.79
2016,5,10,9,15,840.0,121.5,2.0,19.5,746.5,875.07,660.31
2016,5,10,9,30,852.0,124.0,2.0,20.0,786.0,910.5,681.21
2016,5,10,9,45,854.5,130.0,2.0,20.5,817.5,933.19,693.45
2016,5,10,10,0,857.0,136.0,2.0,21.0,849.0,958.23,707.3
2016,5,10,10,15,864.5,137.5,2.0,21.5,876.5,980.42,719.2
2016,5,10,10,30,872.0,139.0,2.0,22.0,904.0,999.74,729.24
2016,5,10,10,45,881.5,137.0,2.05,22.5,925.5,1014.43,736.96
2016,5,10,11,0,891.0,135.0,2.1,23.0,947.0,1026.07,742.85
2016,5,10,11,15,894.5,136.0,2.15,23.0,960.0,1031.67,746.45
2016,5,10,11,30,898.0,137.0,2.2,23.0,973.0,1033.99,748.13
2016,5,10,11,45,903.0,134.5,2.3,23.5,979.5,1030.96,745.68
2016,5,10,12,0,908.0,132.0,2.4,24.0,986.0,1024.65,741.25
2016,5,10,12,15,908.0,132.0,2.45,24.0,983.5,1012.71,734.21
2016,5,10,12,30,908.0,132.0,2.5,24.0,981.0,997.59,725.24
2016,5,10,12,45,910.5,129.0,2.55,24.5,972.5,978.74,712.52
2016,5,10,13,0,913.0,126.0,2.6,25.0,964.0,956.76,697.84
2016,5,10,13,15,910.0,125.0,2.65,25.0,946.5,928.82,680.63
2016,5,10,13,30,907.0,124.0,2.7,25.0,929.0,898.19,661.59
2016,5,10,13,45,906.0,120.0,2.75,25.0,905.5,863.72,639.85
2016,5,10,14,0,905.0,116.0,2.8,25.0,882.0,826.72,616.22
2016,5,10,14,15,898.0,114.5,2.85,25.0,851.0,785.22,589.27
2016,5,10,14,30,891.0,113.0,2.9,25.0,820.0,741.94,560.77
2016,5,10,14,45,886.0,109.0,2.95,25.0,784.0,696.01,529.13
2016,5,10,15,0,881.0,105.0,3.0,25.0,748.0,648.55,494.53
2016,5,10,15,15,868.0,102.5,3.05,24.5,705.0,596.56,456.49
2016,5,10,15,30,855.0,100.0,3.1,24.0,662.0,544.18,416.88
2016,5,10,15,45,841.5,95.5,3.2,24.0,615.5,487.27,371.95
2016,5,10,16,0,828.0,91.0,3.3,24.0,569.0,432.54,327.19
2016,5,10,16,15,805.5,87.5,3.35,23.5,518.5,375.88,280.2
2016,5,10,16,30,783.0,84.0,3.4,23.0,468.0,320.85,233.25
2016,5,10,16,45,755.0,79.5,3.5,22.5,415.5,265.36,185.38
2016,5,10,17,0,727.0,75.0,3.6,22.0,363.0,212.6,139.83
2016,5,10,17,15,684.5,69.5,3.65,21.0,310.5,156.92,94.36
2016,5,10,17,30,642.0,64.0,3.7,20.0,258.0,108.54,58.67
2016,5,10,17,45,580.0,57.5,3.8,19.0,207.0,63.41,33.3
2016,5,10,18,0,518.0,51.0,3.9,18.0,156.0,35.85,25.83
2016,5,10,18,15,421.5,41.5,4.0,17.0,111.5,30.32,20.71
2016,5,10,18,30,325.0,32.0,4.1,16.0,67.0,24.4,14.83
2016,5,10,18,45,162.5,16.0,4.2,15.5,33.5,11.82,0.0
2016,5,10,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,119.0,13.0,2.6,9.5,22.5,29.37,0.0
2016,5,11,5,30,238.0,26.0,2.8,10.0,45.0,81.78,46.51
2016,5,11,5,45,343.0,37.5,3.0,10.5,86.5,133.79,94.41
2016,5,11,6,0,448.0,49.0,3.2,11.0,128.0,197.15,149.61
2016,5,11,6,15,518.0,57.0,3.15,11.5,177.5,255.53,202.04
2016,5,11,6,30,588.0,65.0,3.1,12.0,227.0,320.95,259.68
2016,5,11,6,45,634.5,71.0,3.1,13.0,279.0,379.99,310.51
2016,5,11,7,0,681.0,77.0,3.1,14.0,331.0,442.91,362.69
2016,5,11,7,15,715.0,82.0,3.05,14.5,383.5,501.22,410.01
2016,5,11,7,30,749.0,87.0,3.0,15.0,436.0,560.11,456.19
2016,5,11,7,45,773.5,91.0,2.95,15.5,487.0,614.66,497.46
2016,5,11,8,0,798.0,95.0,2.9,16.0,538.0,669.61,537.39
2016,5,11,8,15,817.0,98.5,2.9,16.0,586.5,720.03,572.72
2016,5,11,8,30,836.0,102.0,2.9,16.0,635.0,769.79,607.02
2016,5,11,8,45,849.0,105.5,2.9,16.5,678.5,813.73,635.44
2016,5,11,9,0,862.0,109.0,2.9,17.0,722.0,851.45,659.06
2016,5,11,9,15,873.0,111.5,2.9,17.5,761.5,888.85,682.19
2016,5,11,9,30,884.0,114.0,2.9,18.0,801.0,924.08,703.54
2016,5,11,9,45,791.0,170.0,2.95,18.5,805.0,922.88,700.24
2016,5,11,10,0,698.0,226.0,3.0,19.0,809.0,913.14,691.59
2016,5,11,10,15,798.5,177.5,3.0,19.0,864.0,965.39,726.25
2016,5,11,10,30,899.0,129.0,3.0,19.0,919.0,1016.18,758.97
2016,5,11,10,45,899.0,133.0,3.0,19.5,938.0,1028.02,764.17
2016,5,11,11,0,899.0,137.0,3.0,20.0,957.0,1036.54,767.62
2016,5,11,11,15,902.0,137.5,3.05,20.0,969.5,1041.13,770.55
2016,5,11,11,30,905.0,138.0,3.1,20.0,982.0,1042.42,771.47
2016,5,11,11,45,905.0,138.5,3.2,20.5,986.5,1037.45,767.36
2016,5,11,12,0,905.0,139.0,3.3,21.0,991.0,1029.23,761.26
2016,5,11,12,15,904.5,138.5,3.35,21.0,988.0,1016.31,753.22
2016,5,11,12,30,904.0,138.0,3.4,21.0,985.0,1000.27,743.2
2016,5,11,12,45,912.5,130.5,3.5,21.5,977.5,982.65,731.14
2016,5,11,13,0,921.0,123.0,3.6,22.0,970.0,961.68,716.88
2016,5,11,13,15,917.0,122.0,3.65,22.0,952.0,932.7,698.27
2016,5,11,13,30,913.0,121.0,3.7,22.0,934.0,901.06,677.82
2016,5,11,13,45,910.5,118.0,3.8,22.0,909.5,866.2,655.28
2016,5,11,14,0,908.0,115.0,3.9,22.0,885.0,828.88,630.83
2016,5,11,14,15,900.5,113.5,3.95,22.0,853.0,786.94,602.65
2016,5,11,14,30,893.0,112.0,4.0,22.0,821.0,743.26,572.93
2016,5,11,14,45,882.5,110.0,4.05,22.0,783.5,695.54,539.03
2016,5,11,15,0,872.0,108.0,4.1,22.0,746.0,646.75,502.42
2016,5,11,15,15,858.5,105.5,4.05,21.5,703.0,594.92,463.27
2016,5,11,15,30,845.0,103.0,4.0,21.0,660.0,540.83,421.3
2016,5,11,15,45,826.5,100.5,4.0,21.0,612.5,485.92,376.74
2016,5,11,16,0,808.0,98.0,4.0,21.0,565.0,431.74,331.52
2016,5,11,16,15,785.0,94.0,3.95,20.5,515.0,375.48,284.13
2016,5,11,16,30,762.0,90.0,3.9,20.0,465.0,320.95,236.98
2016,5,11,16,45,731.5,85.5,3.85,19.5,413.0,265.96,189.03
2016,5,11,17,0,701.0,81.0,3.8,19.0,361.0,211.14,141.45
2016,5,11,17,15,658.5,75.0,3.6,18.0,308.5,159.0,98.33
2016,5,11,17,30,616.0,69.0,3.4,17.0,256.0,111.59,62.8
2016,5,11,17,45,556.5,61.5,3.2,16.5,206.0,67.06,36.8
2016,5,11,18,0,497.0,54.0,3.0,16.0,156.0,38.32,28.25
2016,5,11,18,15,402.5,44.0,2.75,15.0,111.5,32.44,22.8
2016,5,11,18,30,308.0,34.0,2.5,14.0,67.0,26.16,16.57
2016,5,11,18,45,154.0,17.0,2.3,13.5,33.5,12.62,0.68
2016,5,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,83.5,15.0,2.4,9.5,21.5,26.53,0.0
2016,5,12,5,30,167.0,30.0,2.7,10.0,43.0,72.29,42.97
2016,5,12,5,45,262.0,44.5,3.0,10.5,83.0,120.7,86.5
2016,5,12,6,0,357.0,59.0,3.3,11.0,123.0,179.63,137.49
2016,5,12,6,15,427.5,69.5,3.35,11.5,170.5,235.55,187.17
2016,5,12,6,30,498.0,80.0,3.4,12.0,218.0,300.75,244.17
2016,5,12,6,45,545.0,88.5,3.45,12.5,268.5,358.31,294.04
2016,5,12,7,0,592.0,97.0,3.5,13.0,319.0,419.86,345.82
2016,5,12,7,15,629.0,103.5,3.5,13.5,370.5,477.32,392.8
2016,5,12,7,30,666.0,110.0,3.5,14.0,422.0,537.12,440.19
2016,5,12,7,45,691.5,116.0,3.55,14.5,471.5,590.84,481.56
2016,5,12,8,0,717.0,122.0,3.6,15.0,521.0,645.23,522.32
2016,5,12,8,15,738.0,126.0,3.55,15.5,568.5,694.43,557.6
2016,5,12,8,30,759.0,130.0,3.5,16.0,616.0,743.31,590.68
2016,5,12,8,45,777.5,133.0,3.45,16.5,659.5,786.0,618.59
2016,5,12,9,0,796.0,136.0,3.4,17.0,703.0,830.06,647.03
2016,5,12,9,15,808.0,138.5,3.35,17.5,741.5,866.55,669.62
2016,5,12,9,30,820.0,141.0,3.3,18.0,780.0,901.06,690.57
2016,5,12,9,45,837.0,138.5,3.3,18.5,815.0,932.68,709.61
2016,5,12,10,0,854.0,136.0,3.3,19.0,850.0,956.43,723.15
2016,5,12,10,15,860.5,137.5,3.3,19.0,876.5,977.57,736.34
2016,5,12,10,30,867.0,139.0,3.3,19.0,903.0,995.83,747.64
2016,5,12,10,45,871.0,140.5,3.35,19.5,922.5,1008.64,754.32
2016,5,12,11,0,875.0,142.0,3.4,20.0,942.0,1018.33,759.04
2016,5,12,11,15,877.5,143.0,3.4,20.0,954.5,1022.85,761.5
2016,5,12,11,30,880.0,144.0,3.4,20.0,967.0,1024.15,762.0
2016,5,12,11,45,880.0,145.0,3.4,20.5,971.0,1019.77,757.41
2016,5,12,12,0,880.0,146.0,3.4,21.0,975.0,1012.22,750.89
2016,5,12,12,15,879.0,146.0,3.45,21.0,972.5,999.6,742.96
2016,5,12,12,30,878.0,146.0,3.5,21.0,970.0,983.94,733.11
2016,5,12,12,45,857.5,157.0,3.55,21.5,954.0,962.08,717.77
2016,5,12,13,0,837.0,168.0,3.6,22.0,938.0,933.65,698.08
2016,5,12,13,15,832.5,166.5,3.65,22.0,920.5,905.13,679.68
2016,5,12,13,30,828.0,165.0,3.7,22.0,903.0,874.25,659.57
2016,5,12,13,45,821.0,163.5,3.8,22.0,878.5,839.1,636.62
2016,5,12,14,0,814.0,162.0,3.9,22.0,854.0,802.05,612.13
2016,5,12,14,15,805.0,159.5,3.95,21.5,822.5,760.83,585.35
2016,5,12,14,30,796.0,157.0,4.0,21.0,791.0,718.26,556.27
2016,5,12,14,45,787.0,152.5,4.05,21.0,755.0,672.64,522.75
2016,5,12,15,0,778.0,148.0,4.1,21.0,719.0,626.08,487.78
2016,5,12,15,15,762.0,144.5,4.1,20.5,676.5,574.07,448.62
2016,5,12,15,30,746.0,141.0,4.1,20.0,634.0,523.54,409.43
2016,5,12,15,45,732.0,134.5,4.15,20.0,589.0,471.59,367.4
2016,5,12,16,0,718.0,128.0,4.2,20.0,544.0,420.1,324.58
2016,5,12,16,15,691.5,122.5,4.2,19.5,495.0,365.55,278.95
2016,5,12,16,30,665.0,117.0,4.2,19.0,446.0,313.22,234.12
2016,5,12,16,45,638.0,109.0,4.2,18.5,396.0,260.95,188.81
2016,5,12,17,0,611.0,101.0,4.2,18.0,346.0,211.41,145.82
2016,5,12,17,15,565.0,93.5,4.15,17.0,295.5,162.33,105.57
2016,5,12,17,30,519.0,86.0,4.1,16.0,245.0,118.46,72.69
2016,5,12,17,45,461.5,75.5,4.1,15.5,197.0,76.71,47.11
2016,5,12,18,0,404.0,65.0,4.1,15.0,149.0,47.61,36.6
2016,5,12,18,15,313.5,52.0,4.0,14.0,106.0,39.02,28.69
2016,5,12,18,30,223.0,39.0,3.9,13.0,63.0,29.97,19.97
2016,5,12,18,45,111.5,19.5,3.85,12.5,31.5,15.02,2.81
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,11.0,2.9,9.5,11.0,10.61,0.0
2016,5,13,5,30,0.0,22.0,3.2,10.0,22.0,21.24,10.69
2016,5,13,5,45,0.0,41.0,3.5,10.5,41.0,40.47,28.36
2016,5,13,6,0,0.0,60.0,3.8,11.0,60.0,59.62,45.25
2016,5,13,6,15,9.5,80.0,3.9,11.0,83.0,83.14,65.66
2016,5,13,6,30,19.0,100.0,4.0,11.0,106.0,107.57,86.75
2016,5,13,6,45,27.0,120.5,4.1,11.5,130.0,136.37,111.13
2016,5,13,7,0,35.0,141.0,4.2,12.0,154.0,162.9,133.21
2016,5,13,7,15,231.5,149.5,4.15,12.5,256.5,294.34,244.22
2016,5,13,7,30,428.0,158.0,4.1,13.0,359.0,441.01,364.45
2016,5,13,7,45,595.0,134.0,4.1,13.5,447.5,547.52,450.0
2016,5,13,8,0,762.0,110.0,4.1,14.0,536.0,662.15,539.76
2016,5,13,8,15,782.0,114.0,4.05,14.5,584.0,712.38,574.76
2016,5,13,8,30,802.0,118.0,4.0,15.0,632.0,762.09,608.62
2016,5,13,8,45,817.5,121.0,4.0,15.5,676.0,806.26,637.98
2016,5,13,9,0,833.0,124.0,4.0,16.0,720.0,849.05,665.91
2016,5,13,9,15,844.0,126.0,4.0,16.0,758.5,885.18,690.01
2016,5,13,9,30,855.0,128.0,4.0,16.0,797.0,919.19,712.49
2016,5,13,9,45,871.5,125.5,4.05,16.5,832.0,945.78,728.6
2016,5,13,10,0,888.0,123.0,4.1,17.0,867.0,975.43,746.81
2016,5,13,10,15,894.0,124.5,4.2,17.0,893.5,996.71,760.89
2016,5,13,10,30,900.0,126.0,4.3,17.0,920.0,1014.99,773.04
2016,5,13,10,45,903.5,127.0,4.45,17.5,939.5,1027.18,780.27
2016,5,13,11,0,907.0,128.0,4.6,18.0,959.0,1036.13,785.6
2016,5,13,11,15,909.5,128.5,4.75,18.0,970.5,1040.3,789.3
