Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,30,912.0,129.0,4.9,18.0,982.0,1041.15,790.86
2016,5,13,11,45,916.0,126.5,5.05,18.5,987.5,1037.14,787.63
2016,5,13,12,0,920.0,124.0,5.2,19.0,993.0,1029.82,782.23
2016,5,13,12,15,919.0,124.0,5.35,18.5,990.0,1016.86,776.05
2016,5,13,12,30,918.0,124.0,5.5,18.0,987.0,1000.74,767.65
2016,5,13,12,45,916.0,123.5,5.65,18.0,976.5,980.1,754.54
2016,5,13,13,0,914.0,123.0,5.8,18.0,966.0,956.49,739.29
2016,5,13,13,15,910.5,122.0,5.85,17.5,948.5,928.2,721.44
2016,5,13,13,30,907.0,121.0,5.9,17.0,931.0,897.25,701.55
2016,5,13,13,45,903.0,119.0,6.0,17.0,906.5,862.4,677.56
2016,5,13,14,0,899.0,117.0,6.1,17.0,882.0,825.21,651.68
2016,5,13,14,15,892.0,115.5,6.1,17.0,851.0,784.07,622.24
2016,5,13,14,30,885.0,114.0,6.1,17.0,820.0,741.17,591.28
2016,5,13,14,45,878.0,110.5,6.1,17.0,783.5,694.79,556.57
2016,5,13,15,0,871.0,107.0,6.1,17.0,747.0,647.07,518.97
2016,5,13,15,15,858.5,104.5,6.0,16.5,705.0,595.96,478.54
2016,5,13,15,30,846.0,102.0,5.9,16.0,663.0,542.47,435.22
2016,5,13,15,45,834.5,97.0,5.85,15.5,617.5,488.6,390.46
2016,5,13,16,0,823.0,92.0,5.8,15.0,572.0,434.76,344.37
2016,5,13,16,15,801.5,89.0,5.65,14.5,522.0,379.28,295.65
2016,5,13,16,30,780.0,86.0,5.5,14.0,472.0,325.34,247.16
2016,5,13,16,45,758.5,80.0,5.35,14.0,421.5,270.41,196.93
2016,5,13,17,0,737.0,74.0,5.2,14.0,371.0,217.49,148.72
2016,5,13,17,15,697.5,69.0,5.0,13.5,319.0,164.93,103.59
2016,5,13,17,30,658.0,64.0,4.8,13.0,267.0,113.78,63.65
2016,5,13,17,45,607.0,57.0,4.65,12.5,217.0,67.64,35.55
2016,5,13,18,0,556.0,50.0,4.5,12.0,167.0,34.58,25.42
2016,5,13,18,15,465.5,41.5,4.25,11.5,121.0,29.89,20.94
2016,5,13,18,30,375.0,33.0,4.0,11.0,75.0,24.9,15.87
2016,5,13,18,45,187.5,16.5,3.75,10.5,37.5,12.0,1.75
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.0,10.5,10.0,9.65,0.0
2016,5,14,5,30,0.0,20.0,2.3,11.0,20.0,19.3,9.35
2016,5,14,5,45,0.0,37.0,2.6,11.5,37.0,36.08,24.64
2016,5,14,6,0,0.0,54.0,2.9,12.0,54.0,53.1,39.59
2016,5,14,6,15,0.0,73.5,2.95,12.5,73.5,72.68,56.55
2016,5,14,6,30,0.0,93.0,3.0,13.0,93.0,92.19,73.15
2016,5,14,6,45,4.5,111.5,3.05,13.5,113.5,112.7,90.27
2016,5,14,7,0,9.0,130.0,3.1,14.0,134.0,133.65,107.47
2016,5,14,7,15,30.5,159.0,3.1,14.5,173.5,180.29,145.83
2016,5,14,7,30,52.0,188.0,3.1,15.0,213.0,225.18,182.1
2016,5,14,7,45,65.5,214.0,3.1,15.5,249.0,263.39,212.19
2016,5,14,8,0,79.0,240.0,3.1,16.0,285.0,302.6,242.58
2016,5,14,8,15,57.0,247.0,3.05,16.0,281.0,295.78,235.82
2016,5,14,8,30,35.0,254.0,3.0,16.0,277.0,287.23,227.76
2016,5,14,8,45,70.0,293.0,2.95,16.5,342.5,357.79,282.7
2016,5,14,9,0,105.0,332.0,2.9,17.0,408.0,430.5,337.67
2016,5,14,9,15,101.0,350.0,2.9,17.5,426.5,448.16,349.09
2016,5,14,9,30,97.0,368.0,2.9,18.0,445.0,465.23,360.22
2016,5,14,9,45,271.0,350.5,2.95,18.5,576.0,625.63,482.54
2016,5,14,10,0,445.0,333.0,3.0,19.0,707.0,783.87,597.4
2016,5,14,10,15,429.5,352.0,3.1,19.0,722.0,794.91,603.02
2016,5,14,10,30,414.0,371.0,3.2,19.0,737.0,803.64,608.19
2016,5,14,10,45,427.5,367.5,3.3,19.5,752.5,815.76,615.88
2016,5,14,11,0,441.0,364.0,3.4,20.0,768.0,826.33,622.48
2016,5,14,11,15,685.0,240.0,3.5,20.0,877.5,942.28,709.54
2016,5,14,11,30,929.0,116.0,3.6,20.0,987.0,1045.21,778.13
2016,5,14,11,45,927.5,117.5,3.7,20.5,991.0,1039.82,772.71
2016,5,14,12,0,926.0,119.0,3.8,21.0,995.0,1031.12,766.12
2016,5,14,12,15,925.5,119.0,3.9,21.0,992.5,1018.62,758.57
2016,5,14,12,30,925.0,119.0,4.0,21.0,990.0,1002.93,748.94
2016,5,14,12,45,912.0,125.5,4.1,21.0,976.5,978.87,733.7
2016,5,14,13,0,899.0,132.0,4.2,21.0,963.0,952.21,716.69
2016,5,14,13,15,895.0,131.0,4.3,21.0,945.0,923.86,698.44
2016,5,14,13,30,891.0,130.0,4.4,21.0,927.0,892.92,678.27
2016,5,14,13,45,884.0,129.0,4.55,21.0,901.5,857.07,655.17
2016,5,14,14,0,877.0,128.0,4.7,21.0,876.0,819.12,630.27
2016,5,14,14,15,869.0,126.5,4.8,20.5,845.0,778.05,603.67
2016,5,14,14,30,861.0,125.0,4.9,20.0,814.0,735.33,575.41
2016,5,14,14,45,847.0,124.0,5.0,20.0,775.5,687.08,540.14
2016,5,14,15,0,833.0,123.0,5.1,20.0,737.0,638.29,502.98
2016,5,14,15,15,819.0,120.5,5.1,19.5,695.0,587.65,464.13
2016,5,14,15,30,805.0,118.0,5.1,19.0,653.0,536.86,424.03
2016,5,14,15,45,783.0,116.0,5.15,19.0,606.0,482.8,379.57
2016,5,14,16,0,761.0,114.0,5.2,19.0,559.0,429.89,334.92
2016,5,14,16,15,736.5,109.5,5.1,18.5,509.5,372.56,286.26
2016,5,14,16,30,712.0,105.0,5.0,18.0,460.0,319.46,239.95
2016,5,14,16,45,677.5,100.5,4.9,17.5,408.5,265.85,192.97
2016,5,14,17,0,643.0,96.0,4.8,17.0,357.0,215.73,149.12
2016,5,14,17,15,598.5,89.0,4.55,16.5,305.5,165.5,107.08
2016,5,14,17,30,554.0,82.0,4.3,16.0,254.0,120.26,72.5
2016,5,14,17,45,496.0,73.0,4.1,15.5,205.5,77.74,46.25
2016,5,14,18,0,438.0,64.0,3.9,15.0,157.0,46.86,35.97
2016,5,14,18,15,346.0,52.0,3.6,14.5,113.5,38.86,28.56
2016,5,14,18,30,254.0,40.0,3.3,14.0,70.0,30.65,20.62
2016,5,14,18,45,127.0,25.0,3.0,13.5,40.0,19.47,7.0
2016,5,14,19,0,0.0,10.0,2.7,13.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,100.5,16.0,1.55,9.5,25.0,33.79,0.0
2016,5,15,5,30,201.0,32.0,1.8,10.0,50.0,81.67,50.98
2016,5,15,5,45,305.0,44.0,2.05,11.0,91.0,131.83,94.67
2016,5,15,6,0,409.0,56.0,2.3,12.0,132.0,194.88,148.66
2016,5,15,6,15,477.5,64.5,2.15,12.5,180.5,251.57,198.73
2016,5,15,6,30,546.0,73.0,2.0,13.0,229.0,315.07,253.63
2016,5,15,6,45,597.0,79.0,1.9,13.5,280.5,374.21,303.8
2016,5,15,7,0,648.0,85.0,1.8,14.0,332.0,437.67,355.71
2016,5,15,7,15,682.5,90.0,1.75,14.5,383.5,494.67,400.89
2016,5,15,7,30,717.0,95.0,1.7,15.0,435.0,553.71,445.99
2016,5,15,7,45,744.0,98.5,1.65,16.0,485.5,606.24,483.77
2016,5,15,8,0,771.0,102.0,1.6,17.0,536.0,661.06,521.68
2016,5,15,8,15,790.5,105.5,1.65,17.5,583.5,710.65,554.71
2016,5,15,8,30,810.0,109.0,1.7,18.0,631.0,759.69,586.76
2016,5,15,8,45,826.0,111.0,1.8,18.5,675.0,803.39,615.0
2016,5,15,9,0,842.0,113.0,1.9,19.0,719.0,845.73,642.0
2016,5,15,9,15,853.5,115.5,1.95,19.5,757.5,878.22,661.53
2016,5,15,9,30,865.0,118.0,2.0,20.0,796.0,913.27,682.71
2016,5,15,9,45,888.0,111.0,2.1,20.5,833.0,946.62,703.08
2016,5,15,10,0,911.0,104.0,2.2,21.0,870.0,977.98,722.03
2016,5,15,10,15,917.5,105.5,2.3,21.0,897.0,1000.21,736.38
2016,5,15,10,30,924.0,107.0,2.4,21.0,924.0,1019.38,748.89
2016,5,15,10,45,927.5,108.0,2.55,21.5,944.0,1031.9,756.27
2016,5,15,11,0,931.0,109.0,2.7,22.0,964.0,1041.12,761.61
2016,5,15,11,15,934.0,109.5,2.9,22.0,976.5,1045.97,766.16
2016,5,15,11,30,937.0,110.0,3.1,22.0,989.0,1047.43,768.56
2016,5,15,11,45,937.0,111.0,3.3,22.5,994.0,1043.03,765.7
2016,5,15,12,0,937.0,112.0,3.5,23.0,999.0,1035.27,760.68
2016,5,15,12,15,936.5,111.5,3.65,23.0,996.5,1022.21,753.29
2016,5,15,12,30,936.0,111.0,3.8,23.0,994.0,1005.91,743.79
2016,5,15,12,45,938.0,108.5,3.95,23.0,984.5,986.8,732.4
2016,5,15,13,0,940.0,106.0,4.1,23.0,975.0,964.52,718.83
2016,5,15,13,15,937.0,105.0,4.2,23.0,957.5,936.17,700.82
2016,5,15,13,30,934.0,104.0,4.3,23.0,940.0,905.06,680.83
2016,5,15,13,45,928.5,103.0,4.4,23.0,915.5,869.26,657.46
2016,5,15,14,0,923.0,102.0,4.5,23.0,891.0,831.14,632.43
2016,5,15,14,15,916.0,101.0,4.55,22.5,859.5,789.76,605.83
2016,5,15,14,30,909.0,100.0,4.6,22.0,828.0,746.56,577.51
2016,5,15,14,45,899.5,98.0,4.7,22.0,790.5,699.09,544.52
2016,5,15,15,0,890.0,96.0,4.8,22.0,753.0,650.44,507.98
2016,5,15,15,15,877.5,94.0,4.9,21.5,710.5,599.08,469.3
2016,5,15,15,30,865.0,92.0,5.0,21.0,668.0,547.28,428.97
2016,5,15,15,45,848.0,89.5,5.1,21.0,621.0,492.63,384.36
2016,5,15,16,0,831.0,87.0,5.2,21.0,574.0,435.78,336.81
2016,5,15,16,15,810.0,84.0,5.2,20.0,524.5,380.17,290.0
2016,5,15,16,30,789.0,81.0,5.2,19.0,475.0,326.01,243.01
2016,5,15,16,45,756.5,78.0,5.25,18.5,422.5,270.47,193.99
2016,5,15,17,0,724.0,75.0,5.3,18.0,370.0,218.11,147.76
2016,5,15,17,15,684.0,70.0,5.15,17.5,318.0,163.42,101.44
2016,5,15,17,30,644.0,65.0,5.0,17.0,266.0,115.64,64.53
2016,5,15,17,45,580.5,59.5,4.9,16.5,215.5,70.86,37.47
2016,5,15,18,0,517.0,54.0,4.8,16.0,165.0,37.71,27.76
2016,5,15,18,15,427.5,44.5,4.55,15.0,120.0,32.28,22.74
2016,5,15,18,30,338.0,35.0,4.3,14.0,75.0,26.47,17.1
2016,5,15,18,45,198.0,22.5,4.1,13.5,43.0,17.29,6.15
2016,5,15,19,0,58.0,10.0,3.9,13.0,11.0,9.83,0.0
2016,5,15,19,15,29.0,5.0,3.8,12.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,112.5,15.5,1.7,10.5,25.5,35.25,0.0
2016,5,16,5,30,225.0,31.0,1.9,11.0,51.0,85.44,53.36
2016,5,16,5,45,318.0,43.0,2.1,11.5,92.0,135.45,97.24
2016,5,16,6,0,411.0,55.0,2.3,12.0,133.0,194.97,148.85
2016,5,16,6,15,478.0,63.5,2.2,12.5,180.5,251.23,198.63
2016,5,16,6,30,545.0,72.0,2.1,13.0,228.0,314.15,253.14
2016,5,16,6,45,591.5,78.5,2.05,14.0,278.5,371.68,301.61
2016,5,16,7,0,638.0,85.0,2.0,15.0,329.0,433.08,351.4
2016,5,16,7,15,672.0,90.0,2.15,15.5,380.0,489.3,396.66
2016,5,16,7,30,706.0,95.0,2.3,16.0,431.0,547.52,442.16
2016,5,16,7,45,734.0,98.5,2.45,17.0,481.5,600.21,481.4
2016,5,16,8,0,762.0,102.0,2.6,18.0,532.0,655.29,521.18
2016,5,16,8,15,781.5,105.5,2.65,18.5,579.0,704.49,554.54
2016,5,16,8,30,801.0,109.0,2.7,19.0,626.0,753.16,586.92
2016,5,16,8,45,818.5,110.5,2.8,20.0,670.5,797.19,614.61
2016,5,16,9,0,836.0,112.0,2.9,21.0,715.0,839.99,640.97
2016,5,16,9,15,847.5,114.0,2.95,21.5,753.5,871.78,660.29
2016,5,16,9,30,859.0,116.0,3.0,22.0,792.0,906.13,681.27
2016,5,16,9,45,877.0,112.5,3.05,22.5,827.5,938.42,700.65
2016,5,16,10,0,895.0,109.0,3.1,23.0,863.0,968.54,718.47
2016,5,16,10,15,901.5,110.5,3.15,23.0,889.5,990.46,732.2
2016,5,16,10,30,908.0,112.0,3.2,23.0,916.0,1009.39,744.07
2016,5,16,10,45,913.0,112.5,3.25,23.5,936.5,1022.68,750.89
2016,5,16,11,0,918.0,113.0,3.3,24.0,957.0,1032.75,755.72
2016,5,16,11,15,921.0,113.5,3.35,24.0,969.5,1037.55,758.71
2016,5,16,11,30,924.0,114.0,3.4,24.0,982.0,1039.01,759.68
2016,5,16,11,45,926.5,113.5,3.5,24.5,987.5,1035.61,756.54
2016,5,16,12,0,929.0,113.0,3.6,25.0,993.0,1028.87,751.35
2016,5,16,12,15,928.5,113.0,3.7,25.0,990.5,1016.42,744.0
2016,5,16,12,30,928.0,113.0,3.8,25.0,988.0,1000.78,734.62
2016,5,16,12,45,926.5,112.0,3.9,25.0,978.0,980.07,721.92
2016,5,16,13,0,925.0,111.0,4.0,25.0,968.0,956.35,707.22
2016,5,16,13,15,921.5,110.5,4.05,25.0,950.5,928.45,689.38
2016,5,16,13,30,918.0,110.0,4.1,25.0,933.0,897.86,669.68
2016,5,16,13,45,914.5,107.5,4.15,25.5,909.0,862.77,645.53
2016,5,16,14,0,911.0,105.0,4.2,26.0,885.0,825.3,619.68
2016,5,16,14,15,904.0,104.0,4.2,25.5,854.0,784.4,593.47
2016,5,16,14,30,897.0,103.0,4.2,25.0,823.0,741.71,565.66
2016,5,16,14,45,885.0,102.0,4.25,25.0,785.0,694.06,532.63
2016,5,16,15,0,873.0,101.0,4.3,25.0,747.0,645.45,496.5
2016,5,16,15,15,860.5,99.0,4.25,24.5,705.0,594.91,458.72
2016,5,16,15,30,848.0,97.0,4.2,24.0,663.0,543.94,419.5
2016,5,16,15,45,830.0,94.5,4.2,24.0,616.5,487.29,374.22
2016,5,16,16,0,812.0,92.0,4.2,24.0,570.0,433.37,329.76
2016,5,16,16,15,790.5,88.5,4.15,23.5,520.5,378.11,283.69
2016,5,16,16,30,769.0,85.0,4.1,23.0,471.0,324.39,237.69
2016,5,16,16,45,740.5,81.0,4.05,23.0,420.0,270.09,190.34
2016,5,16,17,0,712.0,77.0,4.0,23.0,369.0,218.56,145.44
2016,5,16,17,15,671.5,72.0,3.95,22.0,317.5,164.34,100.81
2016,5,16,17,30,631.0,67.0,3.9,21.0,266.0,117.18,65.11
2016,5,16,17,45,572.0,60.5,3.9,20.0,216.0,72.4,38.01
2016,5,16,18,0,513.0,54.0,3.9,19.0,166.0,37.56,27.28
2016,5,16,18,15,424.5,45.0,3.9,18.0,121.5,32.58,22.72
2016,5,16,18,30,336.0,36.0,3.9,17.0,77.0,27.26,17.58
2016,5,16,18,45,198.0,23.5,3.95,16.0,44.5,18.12,7.09
2016,5,16,19,0,60.0,11.0,4.0,15.0,12.0,10.81,0.0
2016,5,16,19,15,30.0,5.5,4.0,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,143.0,15.0,2.7,12.5,28.5,40.27,0.0
2016,5,17,5,30,286.0,30.0,3.0,13.0,57.0,97.75,60.78
2016,5,17,5,45,391.5,39.5,3.3,14.0,100.5,151.03,107.06
2016,5,17,6,0,497.0,49.0,3.6,15.0,144.0,215.81,162.77
2016,5,17,6,15,561.5,56.0,3.55,15.5,194.0,274.04,214.59
2016,5,17,6,30,626.0,63.0,3.5,16.0,244.0,338.63,270.81
2016,5,17,6,45,674.0,67.5,3.5,17.0,297.0,398.71,321.64
2016,5,17,7,0,722.0,72.0,3.5,18.0,350.0,461.65,373.0
2016,5,17,7,15,753.5,76.0,3.6,18.5,402.5,519.38,419.43
2016,5,17,7,30,785.0,80.0,3.7,19.0,455.0,578.72,465.65
2016,5,17,7,45,810.5,82.5,3.85,20.0,506.5,633.71,506.43
2016,5,17,8,0,836.0,85.0,4.0,21.0,558.0,689.11,545.09
2016,5,17,8,15,853.5,88.0,4.0,21.5,606.5,735.57,576.12
2016,5,17,8,30,871.0,91.0,4.0,22.0,655.0,784.61,608.47
2016,5,17,8,45,884.5,93.0,4.05,22.5,699.5,828.18,636.57
2016,5,17,9,0,898.0,95.0,4.1,23.0,744.0,870.11,663.16
2016,5,17,9,15,908.5,97.0,4.1,23.5,783.0,907.52,686.06
2016,5,17,9,30,919.0,99.0,4.1,24.0,822.0,942.64,707.15
2016,5,17,9,45,926.0,101.0,4.1,24.5,855.5,972.02,724.18
2016,5,17,10,0,933.0,103.0,4.1,25.0,889.0,998.58,739.24
2016,5,17,10,15,938.5,104.0,4.0,25.0,915.5,1019.66,751.45
2016,5,17,10,30,944.0,105.0,3.9,25.0,942.0,1037.6,761.62
2016,5,17,10,45,947.5,105.5,3.85,25.5,962.0,1049.79,766.9
2016,5,17,11,0,951.0,106.0,3.8,26.0,982.0,1058.63,770.09
2016,5,17,11,15,953.0,106.5,3.7,26.0,994.0,1062.56,771.37
2016,5,17,11,30,955.0,107.0,3.6,26.0,1006.0,1063.04,770.56
2016,5,17,11,45,955.0,107.5,3.5,26.5,1010.5,1058.09,764.86
2016,5,17,12,0,955.0,108.0,3.4,27.0,1015.0,1049.74,757.15
2016,5,17,12,15,954.0,108.0,3.3,27.0,1011.5,1036.55,747.97
2016,5,17,12,30,953.0,108.0,3.2,27.0,1008.0,1020.09,736.83
2016,5,17,12,45,952.0,106.5,3.15,27.5,997.5,998.93,721.74
2016,5,17,13,0,951.0,105.0,3.1,28.0,987.0,974.68,704.79
2016,5,17,13,15,947.5,104.0,3.05,28.0,969.0,945.7,686.23
2016,5,17,13,30,944.0,103.0,3.0,28.0,951.0,913.95,665.88
2016,5,17,13,45,937.5,102.5,3.0,28.0,925.5,877.59,642.75
2016,5,17,14,0,931.0,102.0,3.0,28.0,900.0,838.95,617.98
2016,5,17,14,15,923.5,100.5,3.0,28.0,868.0,796.52,590.43
2016,5,17,14,30,916.0,99.0,3.0,28.0,836.0,752.28,561.38
2016,5,17,14,45,906.5,97.5,3.0,28.5,798.0,705.1,528.82
2016,5,17,15,0,897.0,96.0,3.0,29.0,760.0,656.72,492.9
2016,5,17,15,15,884.5,93.5,2.95,28.5,717.5,604.66,455.27
2016,5,17,15,30,872.0,91.0,2.9,28.0,675.0,552.16,416.14
2016,5,17,15,45,857.0,88.0,2.85,28.0,628.0,497.76,373.62
2016,5,17,16,0,842.0,85.0,2.8,28.0,581.0,443.64,330.1
2016,5,17,16,15,821.0,82.0,2.75,27.5,531.5,384.81,282.53
2016,5,17,16,30,800.0,79.0,2.7,27.0,482.0,330.14,236.8
2016,5,17,16,45,771.5,75.0,2.65,27.0,430.0,274.2,189.09
2016,5,17,17,0,743.0,71.0,2.6,27.0,378.0,220.99,143.63
2016,5,17,17,15,705.0,66.5,2.4,26.0,326.0,168.74,101.12
2016,5,17,17,30,667.0,62.0,2.2,25.0,274.0,120.69,65.17
2016,5,17,17,45,608.5,56.5,2.05,24.0,223.0,72.01,35.53
2016,5,17,18,0,550.0,51.0,1.9,23.0,172.0,34.9,24.52
2016,5,17,18,15,464.5,42.5,1.95,22.0,126.5,30.24,20.34
2016,5,17,18,30,379.0,34.0,2.0,21.0,81.0,25.26,15.63
2016,5,17,18,45,239.5,22.5,2.05,20.0,47.5,17.05,6.55
2016,5,17,19,0,100.0,11.0,2.1,19.0,14.0,10.81,0.0
2016,5,17,19,15,50.0,5.5,2.05,18.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,129.0,16.0,1.5,14.5,28.5,38.79,0.0
2016,5,18,5,30,258.0,32.0,1.8,15.0,57.0,94.38,59.1
2016,5,18,5,45,355.5,42.5,2.15,15.5,99.0,145.32,102.95
2016,5,18,6,0,453.0,53.0,2.5,16.0,141.0,206.87,155.71
2016,5,18,6,15,518.0,61.0,2.55,16.5,189.5,264.13,205.98
2016,5,18,6,30,583.0,69.0,2.6,17.0,238.0,327.82,260.73
2016,5,18,6,45,626.0,75.0,2.65,17.5,289.0,385.09,309.25
2016,5,18,7,0,669.0,81.0,2.7,18.0,340.0,445.83,359.05
2016,5,18,7,15,701.5,86.0,2.65,18.5,391.5,502.66,404.01
2016,5,18,7,30,734.0,91.0,2.6,19.0,443.0,559.89,447.77
2016,5,18,7,45,758.0,95.0,2.6,20.0,493.0,613.29,486.42
2016,5,18,8,0,782.0,99.0,2.6,21.0,543.0,667.06,523.67
2016,5,18,8,15,800.5,102.5,2.6,21.5,590.0,716.27,556.24
2016,5,18,8,30,819.0,106.0,2.6,22.0,637.0,764.83,587.7
2016,5,18,8,45,833.0,108.5,2.6,23.0,680.0,807.68,613.4
2016,5,18,9,0,847.0,111.0,2.6,24.0,723.0,844.47,634.45
2016,5,18,9,15,857.5,113.0,2.6,24.5,761.0,880.27,655.77
2016,5,18,9,30,868.0,115.0,2.6,25.0,799.0,913.95,675.41
2016,5,18,9,45,880.5,114.0,2.65,25.5,832.5,943.98,692.88
2016,5,18,10,0,893.0,113.0,2.7,26.0,866.0,971.59,708.69
2016,5,18,10,15,898.0,114.0,2.8,26.5,892.0,991.46,719.89
2016,5,18,10,30,903.0,115.0,2.9,27.0,918.0,1008.32,729.23
2016,5,18,10,45,904.5,117.5,3.0,27.5,936.5,1020.17,735.42
2016,5,18,11,0,906.0,120.0,3.1,28.0,955.0,1028.75,739.63
2016,5,18,11,15,908.0,120.5,3.2,28.0,967.0,1032.5,742.34
2016,5,18,11,30,910.0,121.0,3.3,28.0,979.0,1032.95,743.08
2016,5,18,11,45,907.5,123.5,3.4,28.5,982.5,1027.69,738.8
2016,5,18,12,0,905.0,126.0,3.5,29.0,986.0,1019.21,732.58
2016,5,18,12,15,904.0,126.0,3.55,29.0,983.0,1006.53,724.87
2016,5,18,12,30,903.0,126.0,3.6,29.0,980.0,990.76,715.25
2016,5,18,12,45,900.0,125.5,3.7,29.0,969.5,969.62,702.51
2016,5,18,13,0,897.0,125.0,3.8,29.0,959.0,945.62,687.89
2016,5,18,13,15,893.5,124.5,3.9,29.0,941.5,918.44,671.11
2016,5,18,13,30,890.0,124.0,4.0,29.0,924.0,888.67,652.5
2016,5,18,13,45,887.0,120.5,4.1,29.0,900.0,853.95,630.43
2016,5,18,14,0,884.0,117.0,4.2,29.0,876.0,816.91,606.59
2016,5,18,14,15,876.5,115.5,4.3,28.5,845.5,776.19,581.12
2016,5,18,14,30,869.0,114.0,4.4,28.0,815.0,733.8,554.06
2016,5,18,14,45,856.0,113.5,4.5,27.5,777.5,687.15,522.75
2016,5,18,15,0,843.0,113.0,4.6,27.0,740.0,639.7,488.97
2016,5,18,15,15,830.0,110.5,4.65,26.5,698.5,588.24,451.1
2016,5,18,15,30,817.0,108.0,4.7,26.0,657.0,537.68,412.68
2016,5,18,15,45,798.5,105.5,4.8,25.5,610.5,484.42,371.09
2016,5,18,16,0,780.0,103.0,4.9,25.0,564.0,431.92,328.72
2016,5,18,16,15,758.0,99.0,4.85,24.0,515.5,377.71,284.2
2016,5,18,16,30,736.0,95.0,4.8,23.0,467.0,325.12,239.73
2016,5,18,16,45,714.0,88.5,4.8,22.0,417.5,269.43,192.0
2016,5,18,17,0,692.0,82.0,4.8,21.0,368.0,218.32,147.63
2016,5,18,17,15,652.5,76.5,4.7,20.0,317.0,167.49,105.2
2016,5,18,17,30,613.0,71.0,4.6,19.0,266.0,120.99,69.37
2016,5,18,17,45,562.5,63.0,4.5,18.5,217.5,76.23,40.94
2016,5,18,18,0,512.0,55.0,4.4,18.0,169.0,38.14,27.92
2016,5,18,18,15,427.0,46.0,4.35,17.0,124.5,33.19,23.4
2016,5,18,18,30,342.0,37.0,4.3,16.0,80.0,27.9,18.31
2016,5,18,18,45,213.0,24.5,4.3,15.5,47.5,18.81,8.38
2016,5,18,19,0,84.0,12.0,4.3,15.0,15.0,11.8,0.0
2016,5,18,19,15,42.0,6.0,4.35,14.5,7.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,113.5,18.0,4.6,10.0,29.0,39.0,1.53
2016,5,19,5,30,227.0,36.0,4.7,10.0,58.0,92.08,60.02
2016,5,19,5,45,334.0,47.0,4.8,10.5,101.0,143.83,104.81
2016,5,19,6,0,441.0,58.0,4.9,11.0,144.0,208.77,161.31
2016,5,19,6,15,506.5,66.0,5.0,11.5,192.5,265.73,212.7
2016,5,19,6,30,572.0,74.0,5.1,12.0,241.0,329.12,268.93
2016,5,19,6,45,571.0,84.0,5.2,12.5,278.5,369.5,305.41
2016,5,19,7,0,570.0,94.0,5.3,13.0,316.0,408.98,339.76
2016,5,19,7,15,563.0,112.0,5.05,13.5,356.5,452.59,375.4
2016,5,19,7,30,556.0,130.0,4.8,14.0,397.0,494.39,408.1
2016,5,19,7,45,502.5,164.5,4.6,14.5,426.0,518.33,424.71
2016,5,19,8,0,449.0,199.0,4.4,15.0,455.0,539.25,437.99
2016,5,19,8,15,537.0,186.5,4.3,15.5,517.5,609.63,492.22
2016,5,19,8,30,625.0,174.0,4.2,16.0,580.0,688.93,551.4
2016,5,19,8,45,541.0,221.5,4.15,17.0,590.0,689.52,546.0
2016,5,19,9,0,457.0,269.0,4.1,18.0,600.0,685.76,537.51
2016,5,19,9,15,679.0,189.5,4.05,18.5,711.0,813.34,633.44
2016,5,19,9,30,901.0,110.0,4.0,19.0,822.0,938.86,718.34
2016,5,19,9,45,899.0,117.5,4.0,19.5,853.0,965.2,732.97
2016,5,19,10,0,897.0,125.0,4.0,20.0,884.0,988.34,746.08
2016,5,19,10,15,903.0,126.5,4.05,20.5,910.5,1009.7,758.28
2016,5,19,10,30,909.0,128.0,4.1,21.0,937.0,1028.04,768.48
2016,5,19,10,45,913.5,128.5,4.2,21.5,956.5,1040.75,775.29
2016,5,19,11,0,918.0,129.0,4.3,22.0,976.0,1050.25,780.08
2016,5,19,11,15,720.5,255.5,4.35,22.0,926.0,994.54,742.52
2016,5,19,11,30,523.0,382.0,4.4,22.0,876.0,922.71,687.85
2016,5,19,11,45,537.0,371.0,4.5,22.0,880.0,920.43,687.84
2016,5,19,12,0,551.0,360.0,4.6,22.0,884.0,915.93,685.99
2016,5,19,12,15,492.5,382.0,4.6,22.0,850.0,871.64,653.76
2016,5,19,12,30,434.0,404.0,4.6,22.0,816.0,826.71,621.09
2016,5,19,12,45,522.0,365.0,4.7,22.5,855.0,859.37,646.26
2016,5,19,13,0,610.0,326.0,4.8,23.0,894.0,886.9,667.16
2016,5,19,13,15,559.0,342.0,4.95,22.5,855.0,838.73,634.46
2016,5,19,13,30,508.0,358.0,5.1,22.0,816.0,791.23,602.0
2016,5,19,13,45,492.5,347.0,5.25,22.0,781.5,748.67,572.61
2016,5,19,14,0,477.0,336.0,5.4,22.0,747.0,705.86,542.52
2016,5,19,14,15,691.0,224.0,5.5,21.5,794.5,740.86,575.45
2016,5,19,14,30,905.0,112.0,5.6,21.0,842.0,758.48,592.99
2016,5,19,14,45,773.5,161.0,5.75,20.5,765.5,676.9,532.46
2016,5,19,15,0,642.0,210.0,5.9,20.0,689.0,603.0,475.36
2016,5,19,15,15,610.5,205.0,5.9,19.0,639.5,548.1,434.19
2016,5,19,15,30,579.0,200.0,5.9,18.0,590.0,495.16,393.39
2016,5,19,15,45,506.0,208.0,5.9,17.5,531.5,435.76,345.68
2016,5,19,16,0,433.0,216.0,5.9,17.0,473.0,382.99,302.82
2016,5,19,16,15,410.0,200.0,5.9,16.0,427.0,334.8,263.61
2016,5,19,16,30,387.0,184.0,5.9,15.0,381.0,288.8,225.4
2016,5,19,16,45,467.0,146.5,5.9,14.5,359.0,254.62,193.09
2016,5,19,17,0,547.0,109.0,5.9,14.0,337.0,211.66,151.9
2016,5,19,17,15,493.0,106.0,5.8,13.5,290.5,168.66,115.91
2016,5,19,17,30,439.0,103.0,5.7,13.0,244.0,130.86,86.86
2016,5,19,17,45,397.5,89.0,5.6,12.5,199.5,90.55,59.1
2016,5,19,18,0,356.0,75.0,5.5,12.0,155.0,54.99,43.76
2016,5,19,18,15,291.0,60.0,5.4,11.5,114.5,44.83,34.34
2016,5,19,18,30,226.0,45.0,5.3,11.0,74.0,34.36,24.42
2016,5,19,18,45,113.0,30.0,5.2,11.0,44.5,24.93,13.64
2016,5,19,19,0,0.0,15.0,5.1,11.0,15.0,14.74,0.0
2016,5,19,19,15,0.0,7.5,5.1,11.0,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,136.0,17.0,3.8,8.5,31.0,41.52,4.75
2016,5,20,5,30,272.0,34.0,4.0,9.0,62.0,99.8,65.11
2016,5,20,5,45,381.0,43.5,4.2,9.5,106.0,153.71,112.08
2016,5,20,6,0,490.0,53.0,4.4,10.0,150.0,219.36,169.66
2016,5,20,6,15,554.0,60.0,4.45,10.5,199.5,277.2,222.21
2016,5,20,6,30,618.0,67.0,4.5,11.0,249.0,341.3,279.27
2016,5,20,6,45,668.5,71.0,4.55,11.5,302.0,401.65,332.17
2016,5,20,7,0,719.0,75.0,4.6,12.0,355.0,465.02,386.1
2016,5,20,7,15,559.5,122.5,4.5,12.5,359.0,462.0,382.92
2016,5,20,7,30,400.0,170.0,4.4,13.0,363.0,438.41,361.63
2016,5,20,7,45,406.5,189.5,4.35,13.5,404.0,481.73,395.21
2016,5,20,8,0,413.0,209.0,4.3,14.0,445.0,524.64,427.33
2016,5,20,8,15,448.5,216.5,4.3,14.0,492.0,575.92,466.94
2016,5,20,8,30,484.0,224.0,4.3,14.0,539.0,628.73,507.04
2016,5,20,8,45,417.5,267.0,4.3,14.5,552.0,636.72,508.85
2016,5,20,9,0,351.0,310.0,4.3,15.0,565.0,631.66,501.05
2016,5,20,9,15,354.0,328.0,4.45,15.0,597.0,663.11,524.16
2016,5,20,9,30,357.0,346.0,4.6,15.0,629.0,693.48,546.15
2016,5,20,9,45,365.5,358.0,4.75,15.5,658.0,721.41,565.48
2016,5,20,10,0,374.0,370.0,4.9,16.0,687.0,748.33,583.96
2016,5,20,10,15,206.5,373.5,5.05,16.0,550.0,587.06,459.92
2016,5,20,10,30,39.0,377.0,5.2,16.0,413.0,420.26,327.77
2016,5,20,10,45,263.0,379.5,5.35,16.0,622.0,659.02,516.58
2016,5,20,11,0,487.0,382.0,5.5,16.0,831.0,890.78,690.62
2016,5,20,11,15,389.0,421.0,5.6,16.0,783.5,826.3,639.94
2016,5,20,11,30,291.0,460.0,5.7,16.0,736.0,766.07,593.08
2016,5,20,11,45,275.5,467.0,5.85,16.0,729.0,753.82,584.2
2016,5,20,12,0,260.0,474.0,6.0,16.0,722.0,740.5,574.31
2016,5,20,12,15,264.0,471.5,6.05,16.0,722.5,735.68,571.12
2016,5,20,12,30,268.0,469.0,6.1,16.0,723.0,729.73,567.11
2016,5,20,12,45,274.5,456.5,6.15,16.0,714.5,715.1,556.99
2016,5,20,13,0,281.0,444.0,6.2,16.0,706.0,699.4,546.09
2016,5,20,13,15,312.0,431.0,6.2,16.0,717.0,703.9,550.71
2016,5,20,13,30,343.0,418.0,6.2,16.0,728.0,705.91,553.35
2016,5,20,13,45,251.5,422.5,6.2,16.0,646.5,620.47,487.12
2016,5,20,14,0,160.0,427.0,6.2,16.0,565.0,539.59,423.81
2016,5,20,14,15,232.0,399.5,6.15,15.5,591.5,559.44,442.34
2016,5,20,14,30,304.0,372.0,6.1,15.0,618.0,573.13,455.55
2016,5,20,14,45,273.5,359.5,6.1,15.0,573.5,525.15,418.18
2016,5,20,15,0,243.0,347.0,6.1,15.0,529.0,479.29,382.33
2016,5,20,15,15,241.0,328.0,6.0,14.5,499.5,448.1,358.63
2016,5,20,15,30,239.0,309.0,5.9,14.0,470.0,415.63,333.5
2016,5,20,15,45,308.0,270.0,5.85,14.0,462.5,397.69,319.31
2016,5,20,16,0,377.0,231.0,5.8,14.0,455.0,374.72,299.8
2016,5,20,16,15,388.5,206.5,5.7,13.5,420.5,335.38,266.69
2016,5,20,16,30,400.0,182.0,5.6,13.0,386.0,291.9,229.29
2016,5,20,16,45,229.0,173.5,5.5,13.0,288.0,216.24,169.24
2016,5,20,17,0,58.0,165.0,5.4,13.0,190.0,162.59,129.65
2016,5,20,17,15,325.0,123.0,5.2,12.5,231.5,155.94,112.9
2016,5,20,17,30,592.0,81.0,5.0,12.0,273.0,129.62,79.39
2016,5,20,17,45,531.5,73.5,4.85,12.0,223.0,85.8,50.5
2016,5,20,18,0,471.0,66.0,4.7,12.0,173.0,48.95,38.37
2016,5,20,18,15,382.5,55.5,4.5,11.5,128.0,41.68,31.58
2016,5,20,18,30,294.0,45.0,4.3,11.0,83.0,34.31,24.44
2016,5,20,18,45,169.5,30.0,4.1,10.5,50.0,23.28,12.72
2016,5,20,19,0,45.0,15.0,3.9,10.0,17.0,14.74,0.0
2016,5,20,19,15,22.5,7.5,3.85,10.0,8.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,8.0,17.0,2.4,10.0,18.0,18.0,0.79
2016,5,21,5,30,16.0,34.0,2.5,10.0,36.0,38.2,24.88
2016,5,21,5,45,38.5,54.0,2.65,10.0,61.0,65.86,48.99
2016,5,21,6,0,61.0,74.0,2.8,10.0,86.0,95.68,75.02
2016,5,21,6,15,75.5,95.5,2.85,10.5,114.5,130.04,104.94
2016,5,21,6,30,90.0,117.0,2.9,11.0,143.0,162.69,133.02
2016,5,21,6,45,102.5,138.0,2.95,11.5,173.5,195.21,160.49
2016,5,21,7,0,115.0,159.0,3.0,12.0,204.0,228.83,188.32
2016,5,21,7,15,92.5,179.0,3.1,12.0,218.5,237.03,194.68
2016,5,21,7,30,70.0,199.0,3.2,12.0,233.0,247.85,202.79
2016,5,21,7,45,161.5,221.5,3.3,12.5,310.5,340.97,279.15
2016,5,21,8,0,253.0,244.0,3.4,13.0,388.0,442.75,360.22
2016,5,21,8,15,325.0,250.0,3.45,13.0,451.5,512.58,415.21
2016,5,21,8,30,397.0,256.0,3.5,13.0,515.0,587.24,473.08
2016,5,21,8,45,198.5,187.5,3.55,13.5,317.0,364.38,295.85
2016,5,21,9,0,0.0,119.0,3.6,14.0,119.0,115.62,89.73
2016,5,21,9,15,6.5,182.5,3.65,13.5,187.5,184.36,146.05
2016,5,21,9,30,13.0,246.0,3.7,13.0,256.0,254.04,201.86
2016,5,21,9,45,13.0,251.5,3.8,13.0,262.0,259.6,205.8
2016,5,21,10,0,13.0,257.0,3.9,13.0,268.0,265.13,209.89
2016,5,21,10,15,34.0,329.5,3.9,13.0,360.0,366.27,289.41
2016,5,21,10,30,55.0,402.0,3.9,13.0,452.0,461.97,362.58
2016,5,21,10,45,49.5,403.0,3.95,13.0,449.0,456.97,357.91
2016,5,21,11,0,44.0,404.0,4.0,13.0,446.0,451.7,353.48
2016,5,21,11,15,49.5,418.0,3.95,13.0,465.5,470.54,367.65
2016,5,21,11,30,55.0,432.0,3.9,13.0,485.0,489.03,381.42
2016,5,21,11,45,143.5,455.5,3.85,13.0,593.0,605.32,471.15
2016,5,21,12,0,232.0,479.0,3.8,13.0,701.0,712.72,551.53
2016,5,21,12,15,170.0,476.0,3.75,13.0,638.5,644.22,498.79
2016,5,21,12,30,108.0,473.0,3.7,13.0,576.0,572.34,443.99
2016,5,21,12,45,217.5,456.5,3.7,13.0,660.5,658.26,511.7
2016,5,21,13,0,327.0,440.0,3.7,13.0,745.0,737.61,572.4
2016,5,21,13,15,313.5,435.0,3.7,13.0,723.0,709.23,551.18
2016,5,21,13,30,300.0,430.0,3.7,13.0,701.0,680.64,530.37
2016,5,21,13,45,297.5,418.0,3.7,13.0,681.0,654.41,511.58
2016,5,21,14,0,295.0,406.0,3.7,13.0,661.0,627.62,492.22
2016,5,21,14,15,401.5,350.5,3.65,13.0,684.0,642.11,506.32
2016,5,21,14,30,508.0,295.0,3.6,13.0,707.0,647.71,513.05
2016,5,21,14,45,500.5,280.0,3.6,13.0,670.5,604.57,480.52
2016,5,21,15,0,493.0,265.0,3.6,13.0,634.0,561.14,447.49
2016,5,21,15,15,456.0,263.0,3.55,13.0,589.5,512.22,409.02
2016,5,21,15,30,419.0,261.0,3.5,13.0,545.0,465.95,372.13
2016,5,21,15,45,339.0,258.5,3.45,13.5,478.0,402.92,321.06
2016,5,21,16,0,259.0,256.0,3.4,14.0,411.0,345.77,274.73
2016,5,21,16,15,301.5,225.5,3.4,13.5,390.5,319.11,252.77
2016,5,21,16,30,344.0,195.0,3.4,13.0,370.0,288.07,225.93
2016,5,21,16,45,324.0,180.0,3.4,13.0,331.5,248.51,192.2
2016,5,21,17,0,304.0,165.0,3.4,13.0,293.0,211.0,160.22
2016,5,21,17,15,422.0,127.0,3.25,13.0,279.0,176.24,125.13
2016,5,21,17,30,540.0,89.0,3.1,13.0,265.0,131.94,83.04
2016,5,21,17,45,492.5,78.5,3.0,13.0,217.5,89.0,53.94
2016,5,21,18,0,445.0,68.0,2.9,13.0,170.0,51.55,40.54
2016,5,21,18,15,363.0,56.5,2.65,12.5,126.0,41.9,31.68
2016,5,21,18,30,281.0,45.0,2.4,12.0,82.0,34.23,24.33
2016,5,21,18,45,173.5,30.0,2.2,11.5,49.5,23.22,12.9
2016,5,21,19,0,66.0,15.0,2.0,11.0,17.0,12.78,0.0
2016,5,21,19,15,33.0,7.5,1.95,10.5,8.5,7.37,0.0
2016,5,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.5,19.0,1.85,8.5,31.5,41.75,9.49
2016,5,22,5,30,239.0,38.0,2.1,9.0,63.0,97.21,64.77
2016,5,22,5,45,332.0,50.0,2.4,10.0,105.0,147.39,108.19
2016,5,22,6,0,425.0,62.0,2.7,11.0,147.0,208.93,161.55
2016,5,22,6,15,276.0,90.5,2.7,11.0,152.0,202.25,162.6
2016,5,22,6,30,127.0,119.0,2.7,11.0,157.0,180.49,147.63
2016,5,22,6,45,145.0,138.5,2.7,11.5,189.5,215.83,177.67
2016,5,22,7,0,163.0,158.0,2.7,12.0,222.0,252.81,208.31
2016,5,22,7,15,435.0,131.5,2.6,12.5,335.0,398.37,328.95
2016,5,22,7,30,707.0,105.0,2.5,13.0,448.0,561.72,459.01
2016,5,22,7,45,511.5,168.5,2.45,13.5,430.5,529.18,429.04
2016,5,22,8,0,316.0,232.0,2.4,14.0,413.0,474.22,381.76
2016,5,22,8,15,375.5,238.0,2.4,14.0,471.0,537.33,430.96
2016,5,22,8,30,435.0,244.0,2.4,14.0,529.0,611.67,486.71
2016,5,22,8,45,321.5,292.0,2.4,14.5,510.5,577.52,455.99
2016,5,22,9,0,208.0,340.0,2.4,15.0,492.0,534.13,418.77
2016,5,22,9,15,180.5,361.5,2.45,15.0,498.0,537.98,420.27
2016,5,22,9,30,153.0,383.0,2.5,15.0,504.0,539.61,419.8
2016,5,22,9,45,123.5,394.0,2.55,15.5,494.5,526.21,407.56
2016,5,22,10,0,94.0,405.0,2.6,16.0,485.0,502.84,388.15
2016,5,22,10,15,239.0,397.0,2.7,16.0,608.5,651.13,501.32
2016,5,22,10,30,384.0,389.0,2.8,16.0,732.0,786.5,600.73
2016,5,22,10,45,320.0,422.5,2.9,16.5,712.5,760.24,577.76
2016,5,22,11,0,256.0,456.0,3.0,17.0,693.0,731.34,554.15
2016,5,22,11,15,306.5,444.5,3.1,17.0,732.0,768.28,582.25
2016,5,22,11,30,357.0,433.0,3.2,17.0,771.0,804.11,608.95
2016,5,22,11,45,438.0,411.0,3.35,17.0,828.0,862.62,652.39
2016,5,22,12,0,519.0,389.0,3.5,17.0,885.0,913.83,690.33
2016,5,22,12,15,446.0,407.5,3.6,17.0,833.0,852.03,645.7
2016,5,22,12,30,373.0,426.0,3.7,17.0,781.0,787.25,599.18
2016,5,22,12,45,353.5,433.0,3.8,17.0,766.5,765.96,584.36
2016,5,22,13,0,334.0,440.0,3.9,17.0,752.0,744.1,568.77
2016,5,22,13,15,287.0,442.5,4.0,17.0,707.5,693.06,531.51
2016,5,22,13,30,240.0,445.0,4.1,17.0,663.0,641.92,493.91
2016,5,22,13,45,270.0,425.0,4.2,17.0,663.5,638.42,493.15
2016,5,22,14,0,300.0,405.0,4.3,17.0,664.0,630.81,489.14
2016,5,22,14,15,325.5,381.5,4.35,16.5,654.0,613.79,478.79
2016,5,22,14,30,351.0,358.0,4.4,16.0,644.0,594.29,466.33
2016,5,22,14,45,266.5,357.0,4.45,16.0,568.0,518.53,407.97
2016,5,22,15,0,182.0,356.0,4.5,16.0,492.0,450.54,355.04
2016,5,22,15,15,328.0,297.5,4.5,15.5,526.0,470.33,373.7
2016,5,22,15,30,474.0,239.0,4.5,15.0,560.0,476.03,379.73
2016,5,22,15,45,478.5,219.5,4.5,15.0,524.5,434.58,346.04
2016,5,22,16,0,483.0,200.0,4.5,15.0,489.0,392.23,310.93
2016,5,22,16,15,446.5,190.5,4.4,14.5,440.0,342.14,269.52
2016,5,22,16,30,410.0,181.0,4.3,14.0,391.0,295.52,230.46
2016,5,22,16,45,298.5,176.0,4.25,14.0,320.5,238.53,184.5
2016,5,22,17,0,187.0,171.0,4.2,14.0,250.0,193.64,149.87
2016,5,22,17,15,170.0,151.5,4.05,13.5,216.0,161.51,123.54
2016,5,22,17,30,153.0,132.0,3.9,13.0,182.0,131.36,99.4
2016,5,22,17,45,138.5,110.0,3.75,13.0,149.5,101.55,76.3
2016,5,22,18,0,124.0,88.0,3.6,13.0,117.0,73.75,60.29
2016,5,22,18,15,99.0,68.0,3.35,12.5,87.5,57.14,45.19
2016,5,22,18,30,74.0,48.0,3.1,12.0,58.0,41.25,30.48
2016,5,22,18,45,37.0,30.5,2.85,11.5,35.5,26.82,16.01
2016,5,22,19,0,0.0,13.0,2.6,11.0,13.0,12.55,0.0
2016,5,22,19,15,0.0,6.5,2.55,10.5,6.5,6.39,0.0
2016,5,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,122.5,18.0,2.2,9.5,31.0,41.26,10.78
2016,5,23,5,30,245.0,36.0,2.5,10.0,62.0,96.29,63.8
2016,5,23,5,45,335.5,47.5,2.8,10.5,103.5,145.7,106.67
2016,5,23,6,0,426.0,59.0,3.1,11.0,145.0,206.5,159.77
2016,5,23,6,15,488.5,67.5,3.1,11.5,193.0,262.18,209.46
2016,5,23,6,30,551.0,76.0,3.1,12.0,241.0,323.98,263.51
2016,5,23,6,45,596.0,82.5,3.15,12.5,291.0,381.16,312.77
2016,5,23,7,0,641.0,89.0,3.2,13.0,341.0,442.03,363.61
2016,5,23,7,15,533.0,127.0,3.2,13.5,356.5,449.71,369.37
2016,5,23,7,30,425.0,165.0,3.2,14.0,372.0,448.94,367.09
2016,5,23,7,45,586.5,138.0,3.2,14.5,456.0,549.56,447.53
2016,5,23,8,0,748.0,111.0,3.2,15.0,540.0,657.75,531.12
2016,5,23,8,15,767.5,114.5,3.2,15.5,587.0,706.27,564.31
