Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,30,787.0,118.0,3.2,16.0,634.0,754.28,596.65
2016,5,23,8,45,796.5,124.0,3.25,16.5,675.5,796.01,624.12
2016,5,23,9,0,806.0,130.0,3.3,17.0,717.0,836.03,650.05
2016,5,23,9,15,817.5,132.5,3.3,17.0,755.0,872.15,673.9
2016,5,23,9,30,829.0,135.0,3.3,17.0,793.0,906.3,696.22
2016,5,23,9,45,846.5,131.5,3.35,17.5,827.5,932.01,711.59
2016,5,23,10,0,864.0,128.0,3.4,18.0,862.0,961.02,729.22
2016,5,23,10,15,870.0,129.5,3.5,18.0,888.0,981.82,742.92
2016,5,23,10,30,876.0,131.0,3.6,18.0,914.0,999.73,754.81
2016,5,23,10,45,880.5,132.0,3.7,18.5,933.5,1012.65,761.97
2016,5,23,11,0,885.0,133.0,3.8,19.0,953.0,1022.49,767.16
2016,5,23,11,15,887.0,133.5,3.95,19.0,965.0,1026.16,770.13
2016,5,23,11,30,889.0,134.0,4.1,19.0,977.0,1026.65,771.09
2016,5,23,11,45,889.5,134.5,4.25,19.0,981.5,1022.45,768.99
2016,5,23,12,0,890.0,135.0,4.4,19.0,986.0,1015.11,764.86
2016,5,23,12,15,889.5,135.0,4.5,19.0,983.5,1003.19,757.76
2016,5,23,12,30,889.0,135.0,4.6,19.0,981.0,988.25,748.66
2016,5,23,12,45,862.0,151.0,4.7,19.0,964.5,961.04,731.1
2016,5,23,13,0,835.0,167.0,4.8,19.0,948.0,935.79,714.87
2016,5,23,13,15,830.5,166.0,4.85,18.5,930.5,908.24,697.92
2016,5,23,13,30,826.0,165.0,4.9,18.0,913.0,878.35,679.17
2016,5,23,13,45,819.0,163.5,5.0,18.0,888.5,843.72,655.85
2016,5,23,14,0,812.0,162.0,5.1,18.0,864.0,807.22,630.96
2016,5,23,14,15,803.5,159.5,5.1,18.0,833.5,766.94,602.58
2016,5,23,14,30,795.0,157.0,5.1,18.0,803.0,725.28,572.44
2016,5,23,14,45,789.5,151.0,5.1,18.0,768.0,681.15,539.17
2016,5,23,15,0,784.0,145.0,5.1,18.0,733.0,635.8,504.3
2016,5,23,15,15,769.5,141.5,5.0,17.5,692.0,586.49,466.14
2016,5,23,15,30,755.0,138.0,4.9,17.0,651.0,535.21,425.57
2016,5,23,15,45,743.5,131.0,4.8,17.0,607.0,484.05,383.32
2016,5,23,16,0,732.0,124.0,4.7,17.0,563.0,433.07,340.2
2016,5,23,16,15,708.0,119.0,4.6,16.5,514.5,379.44,294.67
2016,5,23,16,30,684.0,114.0,4.5,16.0,466.0,327.71,249.7
2016,5,23,16,45,659.0,106.5,4.4,16.0,417.0,275.56,203.41
2016,5,23,17,0,634.0,99.0,4.3,16.0,368.0,225.86,159.19
2016,5,23,17,15,593.0,92.5,4.15,15.5,318.0,176.91,117.56
2016,5,23,17,30,552.0,86.0,4.0,15.0,268.0,132.51,82.3
2016,5,23,17,45,502.5,76.5,3.85,15.0,220.5,89.57,53.11
2016,5,23,18,0,453.0,67.0,3.7,15.0,173.0,52.33,40.92
2016,5,23,18,15,372.5,56.0,3.55,14.5,129.0,41.35,30.97
2016,5,23,18,30,292.0,45.0,3.4,14.0,85.0,34.09,24.06
2016,5,23,18,45,146.0,32.5,3.25,13.5,52.5,25.17,14.75
2016,5,23,19,0,0.0,20.0,3.1,13.0,20.0,18.65,0.0
2016,5,23,19,15,0.0,10.0,3.1,12.5,10.0,9.83,0.0
2016,5,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,19.5,3.25,10.5,31.5,41.23,12.37
2016,5,24,5,30,220.0,39.0,3.4,11.0,63.0,94.55,63.27
2016,5,24,5,45,314.5,51.0,3.6,11.5,104.5,144.26,105.89
2016,5,24,6,0,409.0,63.0,3.8,12.0,146.0,204.24,157.93
2016,5,24,6,15,236.0,90.0,3.85,12.0,141.0,187.06,150.28
2016,5,24,6,30,63.0,117.0,3.9,12.0,136.0,147.15,119.64
2016,5,24,6,45,73.5,138.0,3.95,12.5,164.0,176.88,144.76
2016,5,24,7,0,84.0,159.0,4.0,13.0,192.0,207.57,170.11
2016,5,24,7,15,68.5,177.0,4.0,13.5,206.5,220.97,180.39
2016,5,24,7,30,53.0,195.0,4.0,14.0,221.0,232.8,189.01
2016,5,24,7,45,38.5,204.0,4.0,14.5,224.0,234.08,188.86
2016,5,24,8,0,24.0,213.0,4.0,15.0,227.0,228.33,182.94
2016,5,24,8,15,65.5,255.0,4.0,15.0,297.5,310.1,248.89
2016,5,24,8,30,107.0,297.0,4.0,15.0,368.0,389.2,311.24
2016,5,24,8,45,129.5,321.0,4.05,15.5,412.0,443.54,352.26
2016,5,24,9,0,152.0,345.0,4.1,16.0,456.0,491.66,387.99
2016,5,24,9,15,158.5,364.5,4.1,16.0,486.0,521.66,409.8
2016,5,24,9,30,165.0,384.0,4.1,16.0,516.0,551.42,431.34
2016,5,24,9,45,167.5,398.5,4.2,16.5,537.0,571.79,445.07
2016,5,24,10,0,170.0,413.0,4.3,17.0,558.0,591.61,458.44
2016,5,24,10,15,170.5,426.0,4.35,17.0,575.0,607.28,469.39
2016,5,24,10,30,171.0,439.0,4.4,17.0,592.0,622.22,479.84
2016,5,24,10,45,524.5,290.5,4.5,17.5,774.5,832.63,643.6
2016,5,24,11,0,878.0,142.0,4.6,18.0,957.0,1024.88,778.89
2016,5,24,11,15,881.0,143.0,4.6,18.0,969.5,1030.0,780.5
2016,5,24,11,30,884.0,144.0,4.6,18.0,982.0,1031.95,781.45
2016,5,24,11,45,885.5,144.0,4.7,18.0,987.5,1028.23,779.61
2016,5,24,12,0,887.0,144.0,4.8,18.0,993.0,1021.38,775.74
2016,5,24,12,15,886.5,144.0,4.8,18.0,990.5,1009.47,767.63
2016,5,24,12,30,886.0,144.0,4.8,18.0,988.0,994.56,757.56
2016,5,24,12,45,879.5,146.5,4.85,18.0,977.0,973.49,743.73
2016,5,24,13,0,873.0,149.0,4.9,18.0,966.0,949.77,728.08
2016,5,24,13,15,869.0,148.0,4.95,18.0,948.5,922.41,709.85
2016,5,24,13,30,865.0,147.0,5.0,18.0,931.0,892.58,689.81
2016,5,24,13,45,858.0,146.0,5.05,18.0,906.5,857.91,666.21
2016,5,24,14,0,851.0,145.0,5.1,18.0,882.0,822.47,641.91
2016,5,24,14,15,843.0,143.0,5.1,17.5,851.0,781.75,614.5
2016,5,24,14,30,835.0,141.0,5.1,17.0,820.0,739.5,585.63
2016,5,24,14,45,826.0,137.0,5.1,17.0,784.0,693.35,550.99
2016,5,24,15,0,817.0,133.0,5.1,17.0,748.0,646.18,514.55
2016,5,24,15,15,803.0,130.0,5.05,16.5,706.0,596.2,475.88
2016,5,24,15,30,789.0,127.0,5.0,16.0,664.0,546.1,436.08
2016,5,24,15,45,772.5,123.0,4.95,16.0,619.0,493.95,392.84
2016,5,24,16,0,756.0,119.0,4.9,16.0,574.0,440.03,347.24
2016,5,24,16,15,732.5,114.5,4.85,15.5,525.5,385.86,301.01
2016,5,24,16,30,709.0,110.0,4.8,15.0,477.0,333.49,255.2
2016,5,24,16,45,680.0,104.5,4.75,15.0,426.5,280.69,208.1
2016,5,24,17,0,651.0,99.0,4.7,15.0,376.0,230.74,163.45
2016,5,24,17,15,610.0,92.5,4.6,14.5,325.5,180.84,120.71
2016,5,24,17,30,569.0,86.0,4.5,14.0,275.0,135.48,84.36
2016,5,24,17,45,515.0,77.5,4.4,13.5,226.0,92.18,54.94
2016,5,24,18,0,461.0,69.0,4.3,13.0,177.0,55.08,37.89
2016,5,24,18,15,379.5,58.0,4.1,12.5,133.0,42.87,32.59
2016,5,24,18,30,298.0,47.0,3.9,12.0,89.0,35.65,25.67
2016,5,24,18,45,185.0,32.5,3.75,12.0,55.0,25.12,15.0
2016,5,24,19,0,72.0,18.0,3.6,12.0,21.0,15.24,0.0
2016,5,24,19,15,36.0,9.0,3.5,11.5,10.5,8.85,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.5,3.2,10.5,32.5,42.52,13.83
2016,5,25,5,30,249.0,37.0,3.3,11.0,65.0,98.46,65.55
2016,5,25,5,45,338.5,48.5,3.45,11.5,106.5,147.95,108.32
2016,5,25,6,0,428.0,60.0,3.6,12.0,148.0,208.69,161.25
2016,5,25,6,15,252.0,89.0,3.6,12.5,144.5,191.94,153.85
2016,5,25,6,30,76.0,118.0,3.6,13.0,141.0,153.71,124.61
2016,5,25,6,45,86.0,139.0,3.65,13.5,169.5,183.88,150.02
2016,5,25,7,0,96.0,160.0,3.7,14.0,198.0,214.92,175.56
2016,5,25,7,15,135.0,183.5,3.7,14.0,245.0,271.49,222.15
2016,5,25,7,30,174.0,207.0,3.7,14.0,292.0,326.59,266.88
2016,5,25,7,45,205.5,227.5,3.75,14.5,338.5,376.62,306.29
2016,5,25,8,0,237.0,248.0,3.8,15.0,385.0,435.71,351.97
2016,5,25,8,15,261.0,266.5,3.85,15.0,429.0,482.6,388.0
2016,5,25,8,30,285.0,285.0,3.9,15.0,473.0,530.63,424.44
2016,5,25,8,45,546.0,206.5,3.95,15.5,595.5,678.13,541.32
2016,5,25,9,0,807.0,128.0,4.0,16.0,718.0,835.01,656.07
2016,5,25,9,15,818.5,130.5,4.05,16.0,756.0,871.15,679.75
2016,5,25,9,30,830.0,133.0,4.1,16.0,794.0,905.31,702.74
2016,5,25,9,45,856.0,124.5,4.15,16.5,831.0,933.78,720.3
2016,5,25,10,0,882.0,116.0,4.2,17.0,868.0,965.83,740.28
2016,5,25,10,15,888.0,117.5,4.25,17.0,894.0,987.0,754.03
2016,5,25,10,30,894.0,119.0,4.3,17.0,920.0,1005.24,765.9
2016,5,25,10,45,897.5,120.5,4.35,17.5,939.5,1017.97,772.57
2016,5,25,11,0,901.0,122.0,4.4,18.0,959.0,1027.53,777.38
2016,5,25,11,15,903.5,122.5,4.45,18.0,971.0,1031.85,780.28
2016,5,25,11,30,906.0,123.0,4.5,18.0,983.0,1032.94,781.13
2016,5,25,11,45,909.0,122.0,4.6,18.5,988.5,1029.76,778.17
2016,5,25,12,0,912.0,121.0,4.7,19.0,994.0,1023.36,773.13
2016,5,25,12,15,911.5,121.0,4.75,19.0,991.5,1011.34,765.43
2016,5,25,12,30,911.0,121.0,4.8,19.0,989.0,996.22,755.7
2016,5,25,12,45,907.0,121.5,4.9,19.0,979.0,975.27,742.41
2016,5,25,13,0,903.0,122.0,5.0,19.0,969.0,951.5,727.14
2016,5,25,13,15,900.0,121.0,5.05,19.0,951.5,924.46,709.17
2016,5,25,13,30,897.0,120.0,5.1,19.0,934.0,894.81,689.29
2016,5,25,13,45,891.0,119.5,5.2,19.0,910.0,860.64,666.39
2016,5,25,14,0,885.0,119.0,5.3,19.0,886.0,824.31,641.74
2016,5,25,14,15,878.0,117.0,5.3,19.0,855.5,783.81,613.34
2016,5,25,14,30,871.0,115.0,5.3,19.0,825.0,741.59,583.47
2016,5,25,14,45,863.5,112.0,5.35,19.0,789.5,696.58,551.09
2016,5,25,15,0,856.0,109.0,5.4,19.0,754.0,650.29,515.53
2016,5,25,15,15,844.0,106.5,5.4,18.5,712.5,600.74,477.39
2016,5,25,15,30,832.0,104.0,5.4,18.0,671.0,548.73,436.32
2016,5,25,15,45,818.0,100.0,5.4,18.0,626.0,495.83,392.57
2016,5,25,16,0,804.0,96.0,5.4,18.0,581.0,443.2,347.91
2016,5,25,16,15,783.5,92.5,5.35,17.5,532.5,389.01,301.48
2016,5,25,16,30,763.0,89.0,5.3,17.0,484.0,336.23,255.09
2016,5,25,16,45,736.0,85.0,5.25,16.5,434.0,282.79,207.57
2016,5,25,17,0,709.0,81.0,5.2,16.0,384.0,231.91,162.07
2016,5,25,17,15,671.5,76.0,5.1,15.5,333.0,178.14,115.62
2016,5,25,17,30,634.0,71.0,5.0,15.0,282.0,131.13,77.57
2016,5,25,17,45,577.5,65.0,4.9,14.5,232.5,86.23,47.24
2016,5,25,18,0,521.0,59.0,4.8,14.0,183.0,47.72,30.32
2016,5,25,18,15,441.0,50.5,4.6,13.5,138.0,36.25,26.61
2016,5,25,18,30,361.0,42.0,4.4,13.0,93.0,31.6,22.05
2016,5,25,18,45,180.5,32.5,4.2,12.5,58.0,25.06,15.06
2016,5,25,19,0,0.0,23.0,4.0,12.0,23.0,21.18,0.0
2016,5,25,19,15,0.0,11.5,3.95,11.5,11.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,8.5,4.0,2.75,10.5,4.0,0.0,0.0
2016,5,26,5,0,17.0,8.0,2.8,11.0,8.0,9.67,0.0
2016,5,26,5,15,118.5,24.0,2.9,11.0,36.5,48.05,18.07
2016,5,26,5,30,220.0,40.0,3.0,11.0,65.0,95.81,64.6
2016,5,26,5,45,312.0,52.0,3.15,11.5,106.5,144.98,106.7
2016,5,26,6,0,404.0,64.0,3.3,12.0,148.0,204.12,157.99
2016,5,26,6,15,467.5,73.0,3.25,12.5,195.5,260.87,208.14
2016,5,26,6,30,531.0,82.0,3.2,13.0,243.0,322.62,261.72
2016,5,26,6,45,578.5,88.5,3.15,13.5,293.5,380.04,310.72
2016,5,26,7,0,626.0,95.0,3.1,14.0,344.0,441.38,361.45
2016,5,26,7,15,659.5,100.5,3.05,14.5,394.5,497.24,406.3
2016,5,26,7,30,693.0,106.0,3.0,15.0,445.0,555.03,451.23
2016,5,26,7,45,719.0,110.0,2.95,15.5,494.5,607.82,490.94
2016,5,26,8,0,745.0,114.0,2.9,16.0,544.0,661.25,529.93
2016,5,26,8,15,764.5,118.0,2.85,16.5,591.0,708.27,561.97
2016,5,26,8,30,784.0,122.0,2.8,17.0,638.0,756.67,593.96
2016,5,26,8,45,800.0,124.5,2.8,17.5,681.5,799.82,621.84
2016,5,26,9,0,816.0,127.0,2.8,18.0,725.0,841.7,648.4
2016,5,26,9,15,828.0,129.5,2.8,18.5,763.5,878.54,671.08
2016,5,26,9,30,840.0,132.0,2.8,19.0,802.0,913.41,692.16
2016,5,26,9,45,838.5,140.5,2.8,19.5,832.0,939.93,707.37
2016,5,26,10,0,837.0,149.0,2.8,20.0,862.0,963.47,720.56
2016,5,26,10,15,844.0,150.5,2.8,20.5,888.5,984.82,732.27
2016,5,26,10,30,851.0,152.0,2.8,21.0,915.0,1003.37,742.11
2016,5,26,10,45,856.0,153.0,2.85,21.5,935.0,1010.3,744.84
2016,5,26,11,0,861.0,154.0,2.9,22.0,955.0,1020.4,749.84
2016,5,26,11,15,864.5,155.0,2.9,22.0,967.5,1025.94,752.92
2016,5,26,11,30,868.0,156.0,2.9,22.0,980.0,1028.38,754.13
2016,5,26,11,45,870.0,155.5,2.95,22.5,985.5,1024.72,750.52
2016,5,26,12,0,872.0,155.0,3.0,23.0,991.0,1017.99,745.06
2016,5,26,12,15,872.0,154.5,3.05,23.0,988.5,1006.26,737.91
2016,5,26,12,30,872.0,154.0,3.1,23.0,986.0,991.58,728.91
2016,5,26,12,45,882.0,145.0,3.2,23.5,979.5,975.15,717.82
2016,5,26,13,0,892.0,136.0,3.3,24.0,973.0,955.49,704.63
2016,5,26,13,15,888.5,135.0,3.45,24.0,956.0,928.26,688.07
2016,5,26,13,30,885.0,134.0,3.6,24.0,939.0,898.48,669.65
2016,5,26,13,45,879.0,133.0,3.75,24.0,914.5,864.18,647.95
2016,5,26,14,0,873.0,132.0,3.9,24.0,890.0,827.77,624.53
2016,5,26,14,15,865.5,130.5,4.05,24.0,859.5,787.79,598.32
2016,5,26,14,30,858.0,129.0,4.2,24.0,829.0,746.15,570.58
2016,5,26,14,45,845.5,127.5,4.35,24.0,792.0,699.1,537.68
2016,5,26,15,0,833.0,126.0,4.5,24.0,755.0,651.36,502.66
2016,5,26,15,15,819.5,123.5,4.6,23.5,713.5,601.53,466.0
2016,5,26,15,30,806.0,121.0,4.7,23.0,672.0,551.5,427.97
2016,5,26,15,45,787.5,118.0,4.85,22.5,626.0,498.55,386.6
2016,5,26,16,0,769.0,115.0,5.0,22.0,580.0,446.37,344.44
2016,5,26,16,15,746.5,110.5,5.0,21.5,531.5,389.71,297.42
2016,5,26,16,30,724.0,106.0,5.0,21.0,483.0,337.0,252.33
2016,5,26,16,45,694.0,101.5,5.05,20.5,432.5,284.04,206.5
2016,5,26,17,0,664.0,97.0,5.1,20.0,382.0,233.99,162.89
2016,5,26,17,15,624.0,90.5,5.0,19.0,331.0,183.53,120.46
2016,5,26,17,30,584.0,84.0,4.9,18.0,280.0,137.45,83.98
2016,5,26,17,45,528.0,76.5,4.85,17.0,231.0,93.96,54.71
2016,5,26,18,0,472.0,69.0,4.8,16.0,182.0,56.88,37.61
2016,5,26,18,15,391.0,58.5,4.6,15.0,137.0,43.48,32.82
2016,5,26,18,30,310.0,48.0,4.4,14.0,92.0,36.33,26.1
2016,5,26,18,45,198.0,33.5,4.25,13.5,57.5,25.84,15.76
2016,5,26,19,0,86.0,19.0,4.1,13.0,23.0,14.84,0.0
2016,5,26,19,15,43.0,9.5,4.05,12.5,11.5,9.34,0.0
2016,5,26,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,11.5,4.0,1.45,8.5,4.5,0.0,0.0
2016,5,27,5,0,23.0,8.0,1.5,9.0,9.0,10.32,0.0
2016,5,27,5,15,132.0,23.5,1.65,9.5,38.0,49.8,19.84
2016,5,27,5,30,241.0,39.0,1.8,10.0,67.0,99.18,66.94
2016,5,27,5,45,335.0,50.5,2.0,11.0,109.5,149.53,109.92
2016,5,27,6,0,429.0,62.0,2.2,12.0,152.0,211.46,163.23
2016,5,27,6,15,491.5,70.5,2.15,12.5,200.0,267.39,212.53
2016,5,27,6,30,554.0,79.0,2.1,13.0,248.0,329.41,265.96
2016,5,27,6,45,600.5,85.0,2.1,14.0,298.5,386.92,314.06
2016,5,27,7,0,647.0,91.0,2.1,15.0,349.0,448.25,363.5
2016,5,27,7,15,679.0,96.5,2.1,15.5,400.0,504.2,407.75
2016,5,27,7,30,711.0,102.0,2.1,16.0,451.0,561.94,451.92
2016,5,27,7,45,737.0,105.5,2.1,17.0,500.5,614.94,490.23
2016,5,27,8,0,763.0,109.0,2.1,18.0,550.0,666.88,526.53
2016,5,27,8,15,781.5,112.5,2.1,18.5,596.5,715.17,558.5
2016,5,27,8,30,800.0,116.0,2.1,19.0,643.0,762.87,589.38
2016,5,27,8,45,816.5,118.0,2.15,20.0,686.5,806.43,616.02
2016,5,27,9,0,833.0,120.0,2.2,21.0,730.0,848.72,641.29
2016,5,27,9,15,844.0,122.0,2.15,21.5,768.0,884.63,662.18
2016,5,27,9,30,855.0,124.0,2.1,22.0,806.0,913.42,678.05
2016,5,27,9,45,869.0,122.0,2.1,23.0,839.5,943.44,693.78
2016,5,27,10,0,883.0,120.0,2.1,24.0,873.0,971.19,707.79
2016,5,27,10,15,889.0,121.5,2.1,24.5,899.5,992.37,718.84
2016,5,27,10,30,895.0,123.0,2.1,25.0,926.0,1010.62,728.06
2016,5,27,10,45,901.0,123.0,2.1,25.5,946.0,1024.29,734.43
2016,5,27,11,0,907.0,123.0,2.1,26.0,966.0,1034.85,738.93
2016,5,27,11,15,909.5,123.5,2.15,26.0,978.5,1039.23,741.73
2016,5,27,11,30,912.0,124.0,2.2,26.0,991.0,1040.36,742.67
2016,5,27,11,45,915.5,122.5,2.25,26.5,997.0,1037.21,739.6
2016,5,27,12,0,919.0,121.0,2.3,27.0,1003.0,1030.82,734.63
2016,5,27,12,15,919.0,121.0,2.4,27.0,1001.0,1019.27,728.52
2016,5,27,12,30,919.0,121.0,2.5,27.0,999.0,1004.6,720.48
2016,5,27,12,45,915.0,122.0,2.6,27.5,988.5,984.08,707.3
2016,5,27,13,0,911.0,123.0,2.7,28.0,978.0,960.72,692.31
2016,5,27,13,15,908.0,122.0,2.8,28.0,961.0,933.57,676.18
2016,5,27,13,30,905.0,121.0,2.9,28.0,944.0,903.78,658.2
2016,5,27,13,45,899.5,120.0,3.0,28.0,920.0,869.4,637.0
2016,5,27,14,0,894.0,119.0,3.1,28.0,896.0,832.81,614.09
2016,5,27,14,15,887.0,117.5,3.15,28.0,866.0,792.55,588.16
2016,5,27,14,30,880.0,116.0,3.2,28.0,836.0,750.56,560.75
2016,5,27,14,45,870.0,114.5,3.3,28.0,799.5,704.97,530.4
2016,5,27,15,0,860.0,113.0,3.4,28.0,763.0,658.3,496.96
2016,5,27,15,15,848.0,110.5,3.4,27.5,722.0,608.63,461.11
2016,5,27,15,30,836.0,108.0,3.4,27.0,681.0,556.55,422.44
2016,5,27,15,45,818.5,106.0,3.45,27.0,635.5,503.64,381.22
2016,5,27,16,0,801.0,104.0,3.5,27.0,590.0,451.34,339.29
2016,5,27,16,15,780.0,100.5,3.45,26.5,541.0,397.12,295.3
2016,5,27,16,30,759.0,97.0,3.4,26.0,492.0,344.38,251.29
2016,5,27,16,45,724.5,94.5,3.4,25.5,440.5,287.58,203.7
2016,5,27,17,0,690.0,92.0,3.4,25.0,389.0,236.63,160.46
2016,5,27,17,15,651.0,86.0,3.3,24.0,338.0,185.36,118.23
2016,5,27,17,30,612.0,80.0,3.2,23.0,287.0,138.35,81.67
2016,5,27,17,45,552.5,73.5,3.15,22.5,237.0,93.9,52.29
2016,5,27,18,0,493.0,67.0,3.1,22.0,187.0,56.21,35.28
2016,5,27,18,15,413.0,57.0,3.2,21.0,141.5,41.92,30.66
2016,5,27,18,30,333.0,47.0,3.3,20.0,96.0,35.46,24.71
2016,5,27,18,45,218.0,33.5,3.4,19.0,60.5,25.79,15.42
2016,5,27,19,0,103.0,20.0,3.5,18.0,25.0,15.64,0.0
2016,5,27,19,15,51.5,10.0,3.55,17.5,12.5,9.83,0.0
2016,5,27,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,12.0,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,12.0,10.0,9.83,0.0
2016,5,28,5,15,142.5,23.5,1.7,12.5,39.5,51.62,21.16
2016,5,28,5,30,285.0,37.0,2.0,13.0,69.0,107.06,71.04
2016,5,28,5,45,372.5,47.5,2.35,14.0,111.5,157.56,114.27
2016,5,28,6,0,460.0,58.0,2.7,15.0,154.0,217.41,165.86
2016,5,28,6,15,520.0,66.0,2.8,15.5,202.5,273.43,215.19
2016,5,28,6,30,580.0,74.0,2.9,16.0,251.0,335.26,268.49
2016,5,28,6,45,618.5,75.5,3.05,17.0,295.5,385.28,310.87
2016,5,28,7,0,657.0,77.0,3.2,18.0,340.0,438.19,354.22
2016,5,28,7,15,693.0,86.5,3.2,18.5,397.5,501.31,404.25
2016,5,28,7,30,729.0,96.0,3.2,19.0,455.0,566.57,454.28
2016,5,28,7,45,753.5,100.0,3.2,19.5,505.0,618.43,492.88
2016,5,28,8,0,778.0,104.0,3.2,20.0,555.0,672.19,531.5
2016,5,28,8,15,796.0,107.5,3.15,20.5,602.0,720.68,563.76
2016,5,28,8,30,814.0,111.0,3.1,21.0,649.0,768.51,594.87
2016,5,28,8,45,828.5,114.0,3.05,22.0,692.0,811.99,621.09
2016,5,28,9,0,843.0,117.0,3.0,23.0,735.0,854.03,645.73
2016,5,28,9,15,854.0,119.5,2.9,23.5,774.0,885.97,663.91
2016,5,28,9,30,865.0,122.0,2.8,24.0,813.0,920.44,683.56
2016,5,28,9,45,873.0,124.0,2.75,24.5,845.5,949.33,699.56
2016,5,28,10,0,881.0,126.0,2.7,25.0,878.0,975.64,713.73
2016,5,28,10,15,887.5,127.5,2.6,25.5,904.5,997.25,724.28
2016,5,28,10,30,894.0,129.0,2.5,26.0,931.0,1015.95,732.88
2016,5,28,10,45,898.0,130.0,2.45,26.5,951.0,1028.65,738.14
2016,5,28,11,0,902.0,131.0,2.4,27.0,971.0,1038.19,741.49
2016,5,28,11,15,905.0,132.0,2.4,27.0,983.5,1043.54,744.33
2016,5,28,11,30,908.0,133.0,2.4,27.0,996.0,1045.65,745.27
2016,5,28,11,45,909.0,133.0,2.4,27.5,1001.5,1041.52,740.98
2016,5,28,12,0,910.0,133.0,2.4,28.0,1007.0,1034.19,734.86
2016,5,28,12,15,909.5,133.5,2.45,28.0,1005.0,1022.72,728.27
2016,5,28,12,30,909.0,134.0,2.5,28.0,1003.0,1008.17,719.83
2016,5,28,12,45,894.0,142.0,2.55,28.5,989.5,984.27,704.09
2016,5,28,13,0,879.0,150.0,2.6,29.0,976.0,957.93,686.88
2016,5,28,13,15,875.0,149.0,2.65,29.0,958.5,930.61,670.38
2016,5,28,13,30,871.0,148.0,2.7,29.0,941.0,900.8,652.17
2016,5,28,13,45,865.5,146.5,2.8,29.0,917.0,866.91,631.5
2016,5,28,14,0,860.0,145.0,2.9,29.0,893.0,832.14,610.01
2016,5,28,14,15,852.0,143.0,3.0,28.5,862.0,791.28,585.31
2016,5,28,14,30,844.0,141.0,3.1,28.0,831.0,748.88,559.1
2016,5,28,14,45,718.5,188.5,3.25,28.0,758.0,670.78,503.19
2016,5,28,15,0,593.0,236.0,3.4,28.0,685.0,601.62,452.19
2016,5,28,15,15,694.0,182.5,3.45,27.5,680.0,582.4,440.48
2016,5,28,15,30,795.0,129.0,3.5,27.0,675.0,554.82,421.08
2016,5,28,15,45,698.0,146.0,3.6,27.0,601.5,479.73,363.51
2016,5,28,16,0,601.0,163.0,3.7,27.0,528.0,415.07,313.09
2016,5,28,16,15,533.5,167.5,3.75,26.5,472.0,359.61,269.62
2016,5,28,16,30,466.0,172.0,3.8,26.0,416.0,310.26,230.49
2016,5,28,16,45,456.0,154.5,3.85,25.5,373.0,264.9,193.19
2016,5,28,17,0,446.0,137.0,3.9,25.0,330.0,220.58,156.26
2016,5,28,17,15,403.5,128.5,3.75,24.0,286.5,179.22,123.38
2016,5,28,17,30,361.0,120.0,3.6,23.0,243.0,142.43,95.58
2016,5,28,17,45,328.5,103.0,3.45,22.0,200.5,103.93,68.38
2016,5,28,18,0,296.0,86.0,3.3,21.0,158.0,69.22,48.03
2016,5,28,18,15,245.0,69.5,3.15,20.0,120.0,51.64,39.22
2016,5,28,18,30,194.0,53.0,3.0,19.0,82.0,42.9,31.22
2016,5,28,18,45,119.0,36.0,2.95,18.0,52.0,29.7,18.82
2016,5,28,19,0,44.0,19.0,2.9,17.0,22.0,16.08,0.0
2016,5,28,19,15,22.0,9.5,2.95,16.5,11.0,9.34,0.0
2016,5,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,17.0,4.5,3.05,10.5,5.0,0.0,0.0
2016,5,29,5,0,34.0,9.0,3.2,11.0,10.0,12.51,0.0
2016,5,29,5,15,151.5,24.0,3.15,11.5,40.0,53.78,23.05
2016,5,29,5,30,269.0,39.0,3.1,12.0,70.0,105.24,70.58
2016,5,29,5,45,360.5,49.5,3.1,12.5,113.0,156.53,114.62
2016,5,29,6,0,452.0,60.0,3.1,13.0,156.0,217.07,167.19
2016,5,29,6,15,513.5,68.0,3.0,13.5,204.5,273.27,216.91
2016,5,29,6,30,575.0,76.0,2.9,14.0,253.0,335.42,270.66
2016,5,29,6,45,619.0,82.5,2.85,15.0,304.0,393.29,319.19
2016,5,29,7,0,663.0,89.0,2.8,16.0,355.0,454.72,368.83
2016,5,29,7,15,695.0,94.0,2.75,16.5,406.0,510.84,413.33
2016,5,29,7,30,727.0,99.0,2.7,17.0,457.0,568.73,457.69
2016,5,29,7,45,751.5,103.0,2.65,17.5,507.0,620.39,495.96
2016,5,29,8,0,776.0,107.0,2.6,18.0,557.0,674.06,534.33
2016,5,29,8,15,794.5,110.5,2.6,18.5,604.0,722.84,566.89
2016,5,29,8,30,813.0,114.0,2.6,19.0,651.0,771.0,598.38
2016,5,29,8,45,828.0,116.5,2.6,20.0,694.5,814.31,624.67
2016,5,29,9,0,843.0,119.0,2.6,21.0,738.0,856.22,649.46
2016,5,29,9,15,853.5,121.5,2.65,21.5,776.5,887.67,668.34
2016,5,29,9,30,864.0,124.0,2.7,22.0,815.0,921.67,688.87
2016,5,29,9,45,872.5,126.0,2.75,22.5,847.5,950.99,706.09
2016,5,29,10,0,881.0,128.0,2.8,23.0,880.0,977.77,721.56
2016,5,29,10,15,887.0,129.5,2.9,23.5,906.5,998.9,733.73
2016,5,29,10,30,893.0,131.0,3.0,24.0,933.0,1017.11,744.05
2016,5,29,10,45,895.5,133.0,3.1,24.5,952.0,1029.34,750.55
2016,5,29,11,0,898.0,135.0,3.2,25.0,971.0,1038.4,755.12
2016,5,29,11,15,900.5,135.5,3.3,25.0,983.5,1042.74,758.22
2016,5,29,11,30,903.0,136.0,3.4,25.0,996.0,1043.85,759.38
2016,5,29,11,45,901.5,138.0,3.5,25.5,1000.0,1039.27,755.48
2016,5,29,12,0,900.0,140.0,3.6,26.0,1004.0,1031.52,749.66
2016,5,29,12,15,899.5,140.0,3.7,26.0,1002.0,1019.68,742.74
2016,5,29,12,30,899.0,140.0,3.8,26.0,1000.0,1004.8,733.9
2016,5,29,12,45,889.5,144.5,3.9,26.0,988.0,982.84,720.43
2016,5,29,13,0,880.0,149.0,4.0,26.0,976.0,958.3,705.25
2016,5,29,13,15,876.0,148.0,4.05,26.0,959.0,931.01,687.9
2016,5,29,13,30,872.0,147.0,4.1,26.0,942.0,901.23,668.83
2016,5,29,13,45,867.5,144.5,4.15,26.0,918.0,867.25,646.8
2016,5,29,14,0,863.0,142.0,4.2,26.0,894.0,831.11,623.15
2016,5,29,14,15,855.0,140.0,4.2,26.0,863.5,791.35,596.59
2016,5,29,14,30,847.0,138.0,4.2,26.0,833.0,748.9,567.94
2016,5,29,14,45,838.5,135.0,4.25,26.0,797.0,703.79,536.28
2016,5,29,15,0,830.0,132.0,4.3,26.0,761.0,657.59,502.45
2016,5,29,15,15,816.5,129.0,4.3,25.5,719.5,607.53,465.76
2016,5,29,15,30,803.0,126.0,4.3,25.0,678.0,557.27,427.86
2016,5,29,15,45,787.0,121.5,4.3,25.0,632.5,504.38,386.13
2016,5,29,16,0,771.0,117.0,4.3,25.0,587.0,452.03,343.72
2016,5,29,16,15,684.5,124.0,4.3,24.5,516.0,380.39,286.83
2016,5,29,16,30,598.0,131.0,4.3,24.0,445.0,319.41,237.65
2016,5,29,16,45,634.0,114.5,4.3,23.5,417.0,281.37,203.47
2016,5,29,17,0,670.0,98.0,4.3,23.0,389.0,239.34,165.09
2016,5,29,17,15,630.5,92.0,4.25,22.0,338.0,189.01,123.25
2016,5,29,17,30,591.0,86.0,4.2,21.0,287.0,143.01,87.03
2016,5,29,17,45,537.5,78.0,4.2,20.5,238.0,98.68,56.78
2016,5,29,18,0,484.0,70.0,4.2,20.0,189.0,60.48,38.06
2016,5,29,18,15,404.5,59.5,4.15,19.0,143.5,43.95,32.72
2016,5,29,18,30,325.0,49.0,4.1,18.0,98.0,36.94,26.27
2016,5,29,18,45,214.0,35.0,4.05,17.0,62.5,26.91,16.7
2016,5,29,19,0,103.0,21.0,4.0,16.0,27.0,16.39,0.34
2016,5,29,19,15,51.5,10.5,4.0,15.5,13.5,10.32,0.0
2016,5,29,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,5.0,1.7,9.5,5.5,0.0,0.0
2016,5,30,5,0,46.0,10.0,1.8,10.0,11.0,14.81,0.0
2016,5,30,5,15,171.5,24.0,1.9,10.5,41.5,57.12,25.31
2016,5,30,5,30,297.0,38.0,2.0,11.0,72.0,110.82,74.43
2016,5,30,5,45,388.5,48.0,2.15,12.0,115.5,162.59,118.91
2016,5,30,6,0,480.0,58.0,2.3,13.0,159.0,224.08,172.09
2016,5,30,6,15,540.5,65.0,2.3,13.5,208.0,280.26,221.8
2016,5,30,6,30,601.0,72.0,2.3,14.0,257.0,342.27,275.36
2016,5,30,6,45,645.5,77.5,2.3,15.0,308.5,400.55,324.06
2016,5,30,7,0,690.0,83.0,2.3,16.0,360.0,462.4,373.84
2016,5,30,7,15,721.0,87.5,2.3,16.5,411.5,518.64,418.25
2016,5,30,7,30,752.0,92.0,2.3,17.0,463.0,575.22,461.49
2016,5,30,7,45,776.0,95.0,2.35,18.0,513.0,628.1,499.85
2016,5,30,8,0,800.0,98.0,2.4,19.0,563.0,681.32,536.55
2016,5,30,8,15,817.5,101.5,2.4,19.5,610.0,730.28,568.88
2016,5,30,8,30,835.0,105.0,2.4,20.0,657.0,778.5,600.04
2016,5,30,8,45,848.0,107.5,2.45,21.0,700.0,820.92,625.75
2016,5,30,9,0,861.0,110.0,2.5,22.0,743.0,857.34,646.91
2016,5,30,9,15,871.5,112.0,2.5,22.5,781.0,893.46,668.46
2016,5,30,9,30,882.0,114.0,2.5,23.0,819.0,927.45,688.33
2016,5,30,9,45,893.0,113.5,2.55,24.0,852.5,956.94,704.1
2016,5,30,10,0,904.0,113.0,2.6,25.0,886.0,983.95,718.13
2016,5,30,10,15,909.5,114.5,2.65,25.5,912.5,1005.08,729.69
2016,5,30,10,30,915.0,116.0,2.7,26.0,939.0,1023.2,739.37
2016,5,30,10,45,918.5,117.0,2.75,27.0,958.0,1035.73,744.07
2016,5,30,11,0,922.0,118.0,2.8,28.0,977.0,1045.04,746.81
2016,5,30,11,15,924.5,118.5,2.8,28.5,989.5,1049.58,747.66
2016,5,30,11,30,927.0,119.0,2.8,29.0,1002.0,1050.82,746.58
2016,5,30,11,45,927.5,119.0,2.85,29.5,1007.0,1046.27,742.48
2016,5,30,12,0,928.0,119.0,2.9,30.0,1012.0,1038.46,736.49
2016,5,30,12,15,927.5,119.0,2.95,30.0,1009.5,1026.46,729.46
2016,5,30,12,30,927.0,119.0,3.0,30.0,1007.0,1011.33,720.53
2016,5,30,12,45,920.5,121.5,3.1,30.5,995.5,989.94,706.64
2016,5,30,13,0,914.0,124.0,3.2,31.0,984.0,965.76,691.01
2016,5,30,13,15,910.5,123.0,3.3,31.0,967.0,938.24,674.56
2016,5,30,13,30,907.0,122.0,3.4,31.0,950.0,908.1,656.29
2016,5,30,13,45,903.0,120.0,3.55,31.0,926.0,874.1,635.59
2016,5,30,14,0,899.0,118.0,3.7,31.0,902.0,837.8,613.09
2016,5,30,14,15,891.5,116.5,3.85,30.5,871.5,797.14,588.52
2016,5,30,14,30,884.0,115.0,4.0,30.0,841.0,754.77,562.31
2016,5,30,14,45,875.0,112.5,4.15,30.0,804.5,708.91,531.98
2016,5,30,15,0,866.0,110.0,4.3,30.0,768.0,661.88,498.34
2016,5,30,15,15,853.5,107.5,4.45,29.5,726.5,611.81,462.49
2016,5,30,15,30,841.0,105.0,4.6,29.0,685.0,559.28,423.82
2016,5,30,15,45,825.5,102.0,4.75,28.5,639.5,506.31,383.51
2016,5,30,16,0,810.0,99.0,4.9,28.0,594.0,453.74,342.07
2016,5,30,16,15,789.5,95.5,4.95,27.0,545.5,399.36,298.39
2016,5,30,16,30,769.0,92.0,5.0,26.0,497.0,346.36,254.41
2016,5,30,16,45,741.5,88.0,5.05,25.5,446.0,292.5,208.45
2016,5,30,17,0,714.0,84.0,5.1,25.0,395.0,238.44,162.09
2016,5,30,17,15,677.0,79.0,5.0,24.0,344.0,187.1,119.16
2016,5,30,17,30,640.0,74.0,4.9,23.0,293.0,139.75,81.67
2016,5,30,17,45,586.5,68.0,4.8,22.0,243.5,94.45,50.98
2016,5,30,18,0,533.0,62.0,4.7,21.0,194.0,55.19,32.3
2016,5,30,18,15,457.0,53.5,4.5,20.0,148.5,38.3,27.7
2016,5,30,18,30,381.0,45.0,4.3,19.0,103.0,33.75,23.43
2016,5,30,18,45,263.0,33.0,4.15,18.5,66.0,25.44,15.45
2016,5,30,19,0,145.0,21.0,4.0,18.0,29.0,16.36,1.3
2016,5,30,19,15,72.5,10.5,3.95,17.5,14.5,10.32,0.0
2016,5,30,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,26.0,5.5,2.8,10.5,6.0,0.0,0.0
2016,5,31,5,0,52.0,11.0,2.9,11.0,12.0,16.46,0.0
2016,5,31,5,15,181.0,24.0,2.85,11.5,43.0,58.78,26.53
2016,5,31,5,30,310.0,37.0,2.8,12.0,74.0,112.68,75.31
2016,5,31,5,45,400.5,46.5,2.8,12.5,117.5,164.34,119.94
2016,5,31,6,0,491.0,56.0,2.8,13.0,161.0,225.6,173.37
2016,5,31,6,15,551.5,63.0,2.7,14.0,210.0,282.3,223.25
2016,5,31,6,30,612.0,70.0,2.6,15.0,259.0,344.84,276.73
2016,5,31,6,45,654.0,75.5,2.55,16.0,310.0,402.45,324.81
2016,5,31,7,0,696.0,81.0,2.5,17.0,361.0,463.38,373.73
2016,5,31,7,15,727.0,85.5,2.5,17.5,412.5,518.67,417.41
2016,5,31,7,30,758.0,90.0,2.5,18.0,464.0,576.8,461.78
2016,5,31,7,45,781.5,93.5,2.5,19.0,514.0,630.12,500.19
2016,5,31,8,0,805.0,97.0,2.5,20.0,564.0,683.75,536.76
2016,5,31,8,15,822.5,100.0,2.55,20.5,611.5,732.35,569.03
2016,5,31,8,30,840.0,103.0,2.6,21.0,659.0,780.2,600.2
2016,5,31,8,45,854.0,105.5,2.65,22.0,702.5,819.44,623.67
2016,5,31,9,0,868.0,108.0,2.7,23.0,746.0,861.14,648.46
2016,5,31,9,15,878.5,110.0,2.7,23.5,784.5,897.48,670.11
2016,5,31,9,30,889.0,112.0,2.7,24.0,823.0,931.67,690.09
2016,5,31,9,45,897.5,113.5,2.75,25.0,856.5,961.12,705.79
2016,5,31,10,0,906.0,115.0,2.8,26.0,890.0,987.97,719.65
2016,5,31,10,15,912.0,116.5,2.85,26.5,917.0,1009.62,731.51
2016,5,31,10,30,918.0,118.0,2.9,27.0,944.0,1028.28,741.48
2016,5,31,10,45,923.0,118.5,2.95,27.5,964.0,1041.81,748.25
2016,5,31,11,0,928.0,119.0,3.0,28.0,984.0,1052.15,753.09
2016,5,31,11,15,930.5,119.5,3.05,28.5,997.0,1056.73,754.4
2016,5,31,11,30,933.0,120.0,3.1,29.0,1010.0,1057.99,753.76
2016,5,31,11,45,935.0,120.0,3.15,29.5,1015.5,1054.94,750.53
2016,5,31,12,0,937.0,120.0,3.2,30.0,1021.0,1048.58,745.37
2016,5,31,12,15,936.5,119.5,3.2,30.5,1019.0,1036.03,736.01
2016,5,31,12,30,936.0,119.0,3.2,31.0,1017.0,1020.31,724.83
2016,5,31,12,45,938.5,116.0,3.25,31.5,1008.0,1001.86,712.41
2016,5,31,13,0,941.0,113.0,3.3,32.0,999.0,980.27,698.08
2016,5,31,13,15,938.0,112.5,3.4,32.0,982.5,953.12,681.95
2016,5,31,13,30,935.0,112.0,3.5,32.0,966.0,923.24,663.96
2016,5,31,13,45,930.5,110.5,3.6,32.0,942.0,888.53,642.67
2016,5,31,14,0,926.0,109.0,3.7,32.0,918.0,851.48,619.61
2016,5,31,14,15,919.5,108.0,3.8,31.5,887.5,811.18,595.32
2016,5,31,14,30,913.0,107.0,3.9,31.0,857.0,769.02,569.35
2016,5,31,14,45,904.0,105.0,4.0,31.0,820.5,722.52,538.81
2016,5,31,15,0,895.0,103.0,4.1,31.0,784.0,674.79,505.15
2016,5,31,15,15,883.5,101.0,4.1,30.5,742.5,624.54,469.14
2016,5,31,15,30,872.0,99.0,4.1,30.0,701.0,573.71,431.61
2016,5,31,15,45,857.0,96.5,4.15,30.0,655.5,520.34,390.33
2016,5,31,16,0,842.0,94.0,4.2,30.0,610.0,464.5,346.11
2016,5,31,16,15,823.0,90.5,4.2,29.0,560.5,409.11,302.16
2016,5,31,16,30,804.0,87.0,4.2,28.0,511.0,354.91,257.68
2016,5,31,16,45,778.0,83.5,4.25,27.5,460.0,300.09,211.36
2016,5,31,17,0,752.0,80.0,4.3,27.0,409.0,247.68,166.55
2016,5,31,17,15,716.5,75.5,4.2,26.0,357.0,195.23,122.98
2016,5,31,17,30,681.0,71.0,4.1,25.0,305.0,143.53,82.21
2016,5,31,17,45,631.5,65.0,4.05,24.0,254.5,96.27,50.15
2016,5,31,18,0,582.0,59.0,4.0,23.0,204.0,54.62,30.25
2016,5,31,18,15,506.0,51.0,3.85,22.0,156.5,36.0,25.48
2016,5,31,18,30,430.0,43.0,3.7,21.0,109.0,31.77,21.56
2016,5,31,18,45,310.5,32.0,3.55,20.0,71.0,24.37,14.52
2016,5,31,19,0,191.0,21.0,3.4,19.0,33.0,16.43,2.17
2016,5,31,19,15,95.5,10.5,3.35,18.5,16.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,4,45,36.0,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,1,5,0,72.0,12.0,3.8,12.0,14.0,19.64,0.0
2016,6,1,5,15,211.5,24.5,3.85,12.5,46.5,65.0,29.97
2016,6,1,5,30,351.0,37.0,3.9,13.0,79.0,121.53,80.8
2016,6,1,5,45,441.0,46.0,3.95,13.5,124.0,174.72,127.03
2016,6,1,6,0,531.0,55.0,4.0,14.0,169.0,237.44,181.99
2016,6,1,6,15,590.5,61.5,4.05,14.5,219.0,295.31,233.69
2016,6,1,6,30,650.0,68.0,4.1,15.0,269.0,358.87,289.15
2016,6,1,6,45,689.5,73.5,4.2,16.0,321.5,417.19,338.63
2016,6,1,7,0,729.0,79.0,4.3,17.0,374.0,477.38,387.99
2016,6,1,7,15,759.5,83.5,4.25,17.5,426.5,535.18,434.23
2016,6,1,7,30,790.0,88.0,4.2,18.0,479.0,594.48,480.11
2016,6,1,7,45,811.5,92.0,4.2,19.0,529.5,648.42,519.65
2016,6,1,8,0,833.0,96.0,4.2,20.0,580.0,702.43,557.0
2016,6,1,8,15,850.5,98.5,4.15,20.5,628.0,751.6,589.89
2016,6,1,8,30,868.0,101.0,4.1,21.0,676.0,796.04,618.74
2016,6,1,8,45,881.0,103.5,4.1,21.5,720.5,839.39,646.55
2016,6,1,9,0,894.0,106.0,4.1,22.0,765.0,881.12,672.8
2016,6,1,9,15,904.5,108.0,4.1,22.5,804.0,918.24,695.51
2016,6,1,9,30,915.0,110.0,4.1,23.0,843.0,953.13,716.47
2016,6,1,9,45,924.5,110.5,4.1,24.0,876.5,983.08,732.47
2016,6,1,10,0,934.0,111.0,4.1,25.0,910.0,1010.39,746.53
2016,6,1,10,15,939.5,112.5,4.1,25.0,937.0,1032.06,759.72
2016,6,1,10,30,945.0,114.0,4.1,25.0,964.0,1050.65,770.96
2016,6,1,10,45,948.5,115.0,4.2,25.5,984.0,1063.53,777.68
2016,6,1,11,0,952.0,116.0,4.3,26.0,1004.0,1073.1,782.36
2016,6,1,11,15,954.5,116.5,4.35,26.0,1017.0,1077.79,785.21
2016,6,1,11,30,957.0,117.0,4.4,26.0,1030.0,1079.09,786.0
2016,6,1,11,45,957.0,118.0,4.5,26.5,1035.0,1075.0,782.19
2016,6,1,12,0,957.0,119.0,4.6,27.0,1040.0,1067.56,776.28
2016,6,1,12,15,957.0,119.0,4.65,27.0,1038.0,1055.81,769.16
2016,6,1,12,30,957.0,119.0,4.7,27.0,1036.0,1040.81,760.02
2016,6,1,12,45,943.0,126.0,4.8,27.0,1023.0,1016.3,745.08
2016,6,1,13,0,929.0,133.0,4.9,27.0,1010.0,989.18,728.38
2016,6,1,13,15,925.5,132.5,4.9,27.0,992.5,961.83,710.69
2016,6,1,13,30,922.0,132.0,4.9,27.0,975.0,931.81,691.16
2016,6,1,13,45,915.5,131.0,4.95,27.0,950.0,896.27,668.15
2016,6,1,14,0,909.0,130.0,5.0,27.0,925.0,858.54,643.47
2016,6,1,14,15,902.0,128.5,4.95,27.0,894.5,817.95,616.05
2016,6,1,14,30,895.0,127.0,4.9,27.0,864.0,775.57,587.22
2016,6,1,14,45,884.5,125.5,4.9,27.0,826.5,729.2,555.17
2016,6,1,15,0,874.0,124.0,4.9,27.0,789.0,680.72,519.53
2016,6,1,15,15,861.5,121.0,4.85,26.5,747.0,629.41,481.83
2016,6,1,15,30,849.0,118.0,4.8,26.0,705.0,577.72,442.79
2016,6,1,15,45,833.0,114.5,4.75,25.5,658.5,523.65,400.83
2016,6,1,16,0,817.0,111.0,4.7,25.0,612.0,470.02,357.96
2016,6,1,16,15,795.5,107.5,4.6,24.5,562.5,414.88,312.66
2016,6,1,16,30,774.0,104.0,4.5,24.0,513.0,361.23,267.42
2016,6,1,16,45,747.0,99.0,4.45,23.5,461.5,303.38,218.26
2016,6,1,17,0,720.0,94.0,4.4,23.0,410.0,250.75,172.85
2016,6,1,17,15,681.5,88.5,4.25,22.0,358.0,198.29,128.89
2016,6,1,17,30,643.0,83.0,4.1,21.0,306.0,150.0,90.43
2016,6,1,17,45,590.5,75.5,3.95,20.0,255.0,103.21,58.03
2016,6,1,18,0,538.0,68.0,3.8,19.0,204.0,62.4,37.45
2016,6,1,18,15,459.0,59.0,3.65,18.0,156.5,43.07,32.14
2016,6,1,18,30,380.0,50.0,3.5,17.0,109.0,38.3,27.64
2016,6,1,18,45,263.0,37.0,3.35,16.5,71.0,28.42,18.24
2016,6,1,19,0,146.0,24.0,3.2,16.0,33.0,18.79,4.25
2016,6,1,19,15,73.0,12.0,3.3,15.5,16.5,11.8,0.0
2016,6,1,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
