Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,33.0,6.0,2.35,9.5,7.0,0.0,0.0
2016,6,2,5,0,66.0,12.0,2.5,10.0,14.0,19.01,0.0
2016,6,2,5,15,203.0,25.0,2.6,10.5,46.5,64.27,30.52
2016,6,2,5,30,340.0,38.0,2.7,11.0,79.0,120.22,80.79
2016,6,2,5,45,433.0,47.5,2.85,12.0,124.0,174.18,127.42
2016,6,2,6,0,526.0,57.0,3.0,13.0,169.0,237.99,182.92
2016,6,2,6,15,586.0,63.5,2.95,13.5,219.5,295.81,234.37
2016,6,2,6,30,646.0,70.0,2.9,14.0,270.0,359.36,289.5
2016,6,2,6,45,688.0,75.0,2.85,15.0,323.0,418.12,338.8
2016,6,2,7,0,730.0,80.0,2.8,16.0,376.0,478.95,387.94
2016,6,2,7,15,760.0,84.5,2.75,16.5,428.0,536.51,433.43
2016,6,2,7,30,790.0,89.0,2.7,17.0,480.0,595.51,478.43
2016,6,2,7,45,813.0,92.5,2.65,17.5,531.0,649.89,518.44
2016,6,2,8,0,836.0,96.0,2.6,18.0,582.0,704.48,556.36
2016,6,2,8,15,852.5,98.5,2.55,19.0,630.0,753.01,586.92
2016,6,2,8,30,869.0,101.0,2.5,20.0,678.0,796.74,613.31
2016,6,2,8,45,882.0,103.5,2.5,21.0,721.5,840.13,639.19
2016,6,2,9,0,895.0,106.0,2.5,22.0,765.0,881.89,663.4
2016,6,2,9,15,904.5,108.5,2.45,22.5,804.0,918.69,684.71
2016,6,2,9,30,914.0,111.0,2.4,23.0,843.0,953.22,704.2
2016,6,2,9,45,914.0,117.0,2.4,23.5,874.0,980.12,718.94
2016,6,2,10,0,914.0,123.0,2.4,24.0,905.0,1003.93,731.67
2016,6,2,10,15,919.5,124.0,2.4,24.5,931.5,1024.7,742.42
2016,6,2,10,30,925.0,125.0,2.4,25.0,958.0,1042.46,751.26
2016,6,2,10,45,928.5,126.0,2.4,26.0,977.5,1055.1,755.43
2016,6,2,11,0,932.0,127.0,2.4,27.0,997.0,1064.51,757.64
2016,6,2,11,15,934.0,127.5,2.35,27.5,1009.5,1068.61,757.58
2016,6,2,11,30,936.0,128.0,2.3,28.0,1022.0,1069.39,755.6
2016,6,2,11,45,936.5,128.5,2.3,28.5,1027.0,1065.35,751.38
2016,6,2,12,0,937.0,129.0,2.3,29.0,1032.0,1058.04,745.3
2016,6,2,12,15,936.5,128.5,2.3,29.5,1029.0,1045.51,736.15
2016,6,2,12,30,936.0,128.0,2.3,30.0,1026.0,1029.84,725.2
2016,6,2,12,45,939.5,123.5,2.3,30.5,1017.5,1010.93,712.38
2016,6,2,13,0,943.0,119.0,2.3,31.0,1009.0,988.86,697.69
2016,6,2,13,15,939.5,118.0,2.35,31.0,991.5,960.81,681.19
2016,6,2,13,30,936.0,117.0,2.4,31.0,974.0,930.04,662.9
2016,6,2,13,45,931.0,116.0,2.45,31.5,949.5,895.46,640.73
2016,6,2,14,0,926.0,115.0,2.5,32.0,925.0,858.54,616.95
2016,6,2,14,15,918.5,113.5,2.55,32.0,894.0,817.07,591.24
2016,6,2,14,30,911.0,112.0,2.6,32.0,863.0,773.82,564.03
2016,6,2,14,45,902.0,110.0,2.65,32.0,826.0,727.49,534.37
2016,6,2,15,0,893.0,108.0,2.7,32.0,789.0,679.91,501.55
2016,6,2,15,15,880.5,105.5,2.75,31.5,747.0,628.74,466.03
2016,6,2,15,30,868.0,103.0,2.8,31.0,705.0,577.1,428.98
2016,6,2,15,45,852.0,100.5,2.9,31.0,658.5,521.09,386.88
2016,6,2,16,0,836.0,98.0,3.0,31.0,612.0,467.52,345.19
2016,6,2,16,15,816.0,94.5,3.05,30.5,562.5,412.07,301.41
2016,6,2,16,30,796.0,91.0,3.1,30.0,513.0,357.92,257.29
2016,6,2,16,45,768.5,87.5,3.15,29.5,461.5,303.09,211.79
2016,6,2,17,0,741.0,84.0,3.2,29.0,410.0,250.83,167.85
2016,6,2,17,15,704.5,79.0,3.2,27.5,358.0,195.32,122.74
2016,6,2,17,30,668.0,74.0,3.2,26.0,306.0,146.48,84.66
2016,6,2,17,45,617.0,68.0,3.25,25.0,255.5,99.71,52.81
2016,6,2,18,0,566.0,62.0,3.3,24.0,205.0,58.7,32.65
2016,6,2,18,15,490.5,53.5,3.3,22.5,158.0,37.97,27.14
2016,6,2,18,30,415.0,45.0,3.3,21.0,111.0,33.38,22.98
2016,6,2,18,45,299.5,34.0,3.35,20.0,72.5,26.06,16.04
2016,6,2,19,0,184.0,23.0,3.4,19.0,34.0,17.92,4.36
2016,6,2,19,15,92.0,11.5,3.45,18.5,17.0,11.3,0.0
2016,6,2,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,41.5,6.0,0.95,12.5,7.0,0.0,0.0
2016,6,3,5,0,83.0,12.0,0.9,13.0,14.0,20.88,0.0
2016,6,3,5,15,217.0,24.0,1.05,14.0,46.0,65.62,30.89
2016,6,3,5,30,351.0,36.0,1.2,15.0,78.0,120.57,79.37
2016,6,3,5,45,438.5,44.5,1.35,16.0,122.5,172.52,123.63
2016,6,3,6,0,526.0,53.0,1.5,17.0,167.0,233.73,175.96
2016,6,3,6,15,583.5,59.5,1.45,17.5,216.0,290.52,225.26
2016,6,3,6,30,641.0,66.0,1.4,18.0,265.0,352.81,277.77
2016,6,3,6,45,681.0,71.0,1.35,19.0,316.5,410.29,324.4
2016,6,3,7,0,721.0,76.0,1.3,20.0,368.0,469.85,370.7
2016,6,3,7,15,749.5,80.5,1.3,21.0,419.5,526.06,412.77
2016,6,3,7,30,778.0,85.0,1.3,22.0,471.0,583.6,454.09
2016,6,3,7,45,799.5,88.0,1.3,23.0,520.5,635.87,490.03
2016,6,3,8,0,821.0,91.0,1.3,24.0,570.0,688.25,523.7
2016,6,3,8,15,837.5,94.0,1.35,25.0,617.0,736.71,553.4
2016,6,3,8,30,854.0,97.0,1.4,26.0,664.0,780.51,579.31
2016,6,3,8,45,866.5,99.5,1.5,27.0,706.5,822.98,604.37
2016,6,3,9,0,879.0,102.0,1.6,28.0,749.0,863.83,627.96
2016,6,3,9,15,888.5,104.0,1.65,28.5,787.0,899.66,648.68
2016,6,3,9,30,898.0,106.0,1.7,29.0,825.0,933.27,667.82
2016,6,3,9,45,574.5,258.5,1.8,30.0,725.5,820.71,590.47
2016,6,3,10,0,251.0,411.0,1.9,31.0,626.0,673.78,482.4
2016,6,3,10,15,594.0,256.5,1.85,31.5,786.5,857.08,612.53
2016,6,3,10,30,937.0,102.0,1.8,32.0,947.0,1030.26,717.77
2016,6,3,10,45,940.5,103.0,1.8,33.0,966.0,1043.2,720.1
2016,6,3,11,0,944.0,104.0,1.8,34.0,985.0,1052.87,722.28
2016,6,3,11,15,676.0,257.5,1.85,34.0,893.0,953.55,662.09
2016,6,3,11,30,408.0,411.0,1.9,34.0,801.0,837.7,582.53
2016,6,3,11,45,421.5,412.5,2.0,34.5,817.0,848.22,589.95
2016,6,3,12,0,435.0,414.0,2.1,35.0,833.0,856.82,595.03
2016,6,3,12,15,689.0,261.5,2.25,35.0,923.5,945.27,659.74
2016,6,3,12,30,943.0,109.0,2.4,35.0,1014.0,1018.1,705.41
2016,6,3,12,45,928.5,117.0,2.55,35.0,1000.5,994.54,691.9
2016,6,3,13,0,914.0,125.0,2.7,35.0,987.0,968.42,677.51
2016,6,3,13,15,910.5,124.0,2.8,35.0,970.0,941.1,661.8
2016,6,3,13,30,907.0,123.0,2.9,35.0,953.0,911.17,644.28
2016,6,3,13,45,900.0,122.5,3.0,35.0,928.5,876.3,623.42
2016,6,3,14,0,893.0,122.0,3.1,35.0,904.0,839.31,600.96
2016,6,3,14,15,885.5,120.5,3.15,34.5,874.0,799.06,576.99
2016,6,3,14,30,878.0,119.0,3.2,34.0,844.0,757.1,551.5
2016,6,3,14,45,868.0,117.5,3.25,34.0,807.5,711.92,522.2
2016,6,3,15,0,858.0,116.0,3.3,34.0,771.0,665.64,489.83
2016,6,3,15,15,749.5,150.5,3.25,33.5,700.5,590.09,435.67
2016,6,3,15,30,641.0,185.0,3.2,33.0,630.0,525.02,388.06
2016,6,3,15,45,488.5,218.0,3.2,33.0,544.0,445.04,328.55
2016,6,3,16,0,336.0,251.0,3.2,33.0,458.0,380.68,280.39
2016,6,3,16,15,477.0,189.5,3.15,32.5,457.0,360.64,264.26
2016,6,3,16,30,618.0,128.0,3.1,32.0,456.0,327.65,235.74
2016,6,3,16,45,575.0,124.5,3.05,31.5,406.0,277.32,195.31
2016,6,3,17,0,532.0,121.0,3.0,31.0,356.0,231.39,158.25
2016,6,3,17,15,491.5,114.5,2.8,30.0,311.0,187.75,123.74
2016,6,3,17,30,451.0,108.0,2.6,29.0,266.0,148.09,93.78
2016,6,3,17,45,491.0,86.5,2.45,28.0,233.0,106.89,62.3
2016,6,3,18,0,531.0,65.0,2.3,27.0,200.0,61.25,34.42
2016,6,3,18,15,457.5,56.0,2.25,25.5,154.0,40.07,28.57
2016,6,3,18,30,384.0,47.0,2.2,24.0,108.0,35.13,24.16
2016,6,3,18,45,274.5,35.0,2.2,23.0,71.0,26.9,16.55
2016,6,3,19,0,165.0,23.0,2.2,22.0,34.0,17.88,4.79
2016,6,3,19,15,82.5,11.5,2.2,21.5,17.0,11.3,0.0
2016,6,3,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,1.75,15.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,1.7,16.0,10.0,9.83,0.0
2016,6,4,5,15,55.0,26.0,1.8,16.0,32.5,36.91,17.27
2016,6,4,5,30,110.0,42.0,1.9,16.0,55.0,71.46,48.46
2016,6,4,5,45,144.5,61.0,2.0,16.5,86.5,106.98,78.84
2016,6,4,6,0,179.0,80.0,2.1,17.0,118.0,146.05,112.34
2016,6,4,6,15,202.5,99.5,2.1,17.5,153.5,185.09,145.81
2016,6,4,6,30,226.0,119.0,2.1,18.0,189.0,226.4,180.53
2016,6,4,6,45,248.0,136.0,2.1,18.5,226.0,266.41,213.46
2016,6,4,7,0,270.0,153.0,2.1,19.0,263.0,308.33,247.1
2016,6,4,7,15,198.5,182.0,2.1,19.5,268.5,305.8,244.0
2016,6,4,7,30,127.0,211.0,2.1,20.0,274.0,301.21,238.51
2016,6,4,7,45,104.0,230.5,2.1,20.5,286.0,305.68,240.61
2016,6,4,8,0,81.0,250.0,2.1,21.0,298.0,313.61,245.06
2016,6,4,8,15,54.5,251.0,2.1,21.5,284.5,297.01,230.57
2016,6,4,8,30,28.0,252.0,2.1,22.0,271.0,278.43,214.59
2016,6,4,8,45,46.5,288.5,2.15,22.5,322.0,332.46,255.19
2016,6,4,9,0,65.0,325.0,2.2,23.0,373.0,387.59,295.51
2016,6,4,9,15,91.0,354.0,2.3,23.5,425.0,442.22,335.12
2016,6,4,9,30,117.0,383.0,2.4,24.0,477.0,505.87,380.42
2016,6,4,9,45,134.5,402.0,2.5,24.5,514.5,543.92,406.58
2016,6,4,10,0,152.0,421.0,2.6,25.0,552.0,582.12,432.69
2016,6,4,10,15,198.0,431.0,2.65,25.0,607.0,638.42,472.88
2016,6,4,10,30,244.0,441.0,2.7,25.0,662.0,702.88,517.88
2016,6,4,10,45,197.5,456.0,2.8,25.0,637.0,665.71,490.36
2016,6,4,11,0,151.0,471.0,2.9,25.0,612.0,634.44,467.25
2016,6,4,11,15,93.0,434.0,2.95,25.0,521.5,529.93,392.55
2016,6,4,11,30,35.0,397.0,3.0,25.0,431.0,432.76,321.49
2016,6,4,11,45,28.5,374.0,3.1,25.0,402.0,401.65,299.28
2016,6,4,12,0,22.0,351.0,3.2,25.0,373.0,365.48,272.93
2016,6,4,12,15,168.0,408.0,3.25,25.0,570.0,574.01,428.52
2016,6,4,12,30,314.0,465.0,3.3,25.0,767.0,770.49,567.22
2016,6,4,12,45,374.5,432.0,3.35,25.5,789.0,786.07,577.84
2016,6,4,13,0,435.0,399.0,3.4,26.0,811.0,800.66,588.86
2016,6,4,13,15,417.5,395.5,3.35,26.5,784.5,767.5,564.68
2016,6,4,13,30,400.0,392.0,3.3,27.0,758.0,733.99,540.53
2016,6,4,13,45,218.0,376.5,3.25,27.5,575.5,550.08,407.94
2016,6,4,14,0,36.0,361.0,3.2,28.0,393.0,377.46,279.33
2016,6,4,14,15,86.5,381.0,3.15,28.0,454.0,432.37,321.31
2016,6,4,14,30,137.0,401.0,3.1,28.0,515.0,482.22,358.15
2016,6,4,14,45,171.0,381.5,3.05,28.5,517.0,479.24,356.14
2016,6,4,15,0,205.0,362.0,3.0,29.0,519.0,473.21,351.94
2016,6,4,15,15,379.0,289.5,2.95,29.0,560.5,498.09,372.7
2016,6,4,15,30,553.0,217.0,2.9,29.0,602.0,506.49,379.89
2016,6,4,15,45,548.0,203.0,2.9,29.0,563.0,462.05,346.13
2016,6,4,16,0,543.0,189.0,2.9,29.0,524.0,417.48,311.69
2016,6,4,16,15,631.5,148.0,2.9,28.5,507.5,386.09,286.07
2016,6,4,16,30,720.0,107.0,2.9,28.0,491.0,345.3,251.17
2016,6,4,16,45,696.0,101.0,2.95,27.5,442.0,293.01,207.66
2016,6,4,17,0,672.0,95.0,3.0,27.0,393.0,242.96,165.47
2016,6,4,17,15,635.5,89.0,3.0,26.0,343.0,192.96,124.42
2016,6,4,17,30,599.0,83.0,3.0,25.0,293.0,146.91,88.21
2016,6,4,17,45,553.0,75.0,3.0,24.5,245.0,102.41,57.15
2016,6,4,18,0,507.0,67.0,3.0,24.0,197.0,63.15,36.47
2016,6,4,18,15,434.5,57.5,3.0,22.5,152.0,41.29,30.01
2016,6,4,18,30,362.0,48.0,3.0,21.0,107.0,35.94,25.21
2016,6,4,18,45,262.0,35.5,3.0,20.0,70.5,27.04,16.96
2016,6,4,19,0,162.0,23.0,3.0,19.0,34.0,17.84,5.39
2016,6,4,19,15,81.0,11.5,3.1,18.5,17.0,11.3,0.0
2016,6,4,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,5,5,0,78.0,11.0,2.7,12.0,14.0,19.37,0.0
2016,6,5,5,15,200.0,24.0,2.8,12.5,45.5,63.02,30.52
2016,6,5,5,30,322.0,37.0,2.9,13.0,77.0,115.35,77.05
2016,6,5,5,45,406.5,47.0,3.05,13.5,120.0,166.53,121.32
2016,6,5,6,0,491.0,57.0,3.2,14.0,163.0,226.67,173.86
2016,6,5,6,15,549.0,64.0,3.2,14.5,211.5,282.38,223.3
2016,6,5,6,30,607.0,71.0,3.2,15.0,260.0,343.65,276.43
2016,6,5,6,45,647.5,77.0,3.2,16.0,311.0,400.76,324.4
2016,6,5,7,0,688.0,83.0,3.2,17.0,362.0,461.05,373.23
2016,6,5,7,15,718.5,87.5,3.2,17.5,413.0,516.81,417.61
2016,6,5,7,30,749.0,92.0,3.2,18.0,464.0,572.92,460.89
2016,6,5,7,45,771.5,96.0,3.2,19.0,513.5,625.67,499.31
2016,6,5,8,0,794.0,100.0,3.2,20.0,563.0,678.68,536.09
2016,6,5,8,15,811.5,103.0,3.25,20.5,609.5,726.81,568.45
2016,6,5,8,30,829.0,106.0,3.3,21.0,656.0,774.24,599.76
2016,6,5,8,45,842.0,109.0,3.35,22.0,699.0,817.0,626.05
2016,6,5,9,0,855.0,112.0,3.4,23.0,742.0,853.79,647.75
2016,6,5,9,15,865.5,114.0,3.5,23.5,780.0,889.78,670.18
2016,6,5,9,30,876.0,116.0,3.6,24.0,818.0,923.67,691.0
2016,6,5,9,45,891.0,113.0,3.75,24.5,852.5,954.19,709.72
2016,6,5,10,0,906.0,110.0,3.9,25.0,887.0,982.45,726.87
2016,6,5,10,15,911.5,111.5,4.0,25.0,913.5,1003.76,740.52
2016,6,5,10,30,917.0,113.0,4.1,25.0,940.0,1022.09,752.31
2016,6,5,10,45,920.0,114.5,4.25,25.5,959.5,1034.85,759.35
2016,6,5,11,0,923.0,116.0,4.4,26.0,979.0,1044.4,764.37
2016,6,5,11,15,925.5,116.5,4.5,26.0,991.5,1049.17,767.57
2016,6,5,11,30,928.0,117.0,4.6,26.0,1004.0,1050.65,768.83
2016,6,5,11,45,928.5,117.5,4.7,26.5,1009.0,1046.85,765.47
2016,6,5,12,0,929.0,118.0,4.8,27.0,1014.0,1039.8,760.1
2016,6,5,12,15,928.5,118.0,4.8,27.0,1012.5,1028.07,752.43
2016,6,5,12,30,928.0,118.0,4.8,27.0,1011.0,1013.22,742.81
2016,6,5,12,45,918.0,123.5,4.8,27.0,999.0,991.74,728.88
2016,6,5,13,0,908.0,129.0,4.8,27.0,987.0,967.58,713.24
2016,6,5,13,15,905.0,128.0,4.8,27.0,971.0,940.95,695.94
2016,6,5,13,30,902.0,127.0,4.8,27.0,955.0,911.69,676.86
2016,6,5,13,45,899.0,125.0,4.8,27.0,932.0,878.97,655.37
2016,6,5,14,0,896.0,123.0,4.8,27.0,909.0,843.91,632.17
2016,6,5,14,15,889.0,121.5,4.75,27.0,879.5,804.02,605.22
2016,6,5,14,30,882.0,120.0,4.7,27.0,850.0,762.39,576.89
2016,6,5,14,45,875.0,117.0,4.7,27.0,814.5,717.79,546.47
2016,6,5,15,0,868.0,114.0,4.7,27.0,779.0,671.84,512.75
2016,6,5,15,15,856.5,111.5,4.7,26.5,738.0,622.5,476.68
2016,6,5,15,30,845.0,109.0,4.7,26.0,697.0,570.65,437.75
2016,6,5,15,45,831.5,105.5,4.75,26.0,652.5,518.21,396.49
2016,6,5,16,0,818.0,102.0,4.8,26.0,608.0,465.95,354.2
2016,6,5,16,15,798.0,98.5,4.8,25.0,559.5,411.47,310.28
2016,6,5,16,30,778.0,95.0,4.8,24.0,511.0,358.3,266.01
2016,6,5,16,45,754.0,90.0,4.85,23.5,461.0,304.1,219.53
2016,6,5,17,0,730.0,85.0,4.9,23.0,411.0,252.1,174.34
2016,6,5,17,15,694.5,80.5,4.8,22.0,359.5,197.74,128.42
2016,6,5,17,30,659.0,76.0,4.7,21.0,308.0,149.93,89.73
2016,6,5,17,45,611.5,69.5,4.65,20.5,258.0,103.36,56.54
2016,6,5,18,0,564.0,63.0,4.6,20.0,208.0,62.16,34.73
2016,6,5,18,15,491.5,54.5,4.45,19.0,161.0,38.53,28.08
2016,6,5,18,30,419.0,46.0,4.3,18.0,114.0,33.97,23.86
2016,6,5,18,45,309.0,35.0,4.15,17.5,75.5,26.69,16.91
2016,6,5,19,0,199.0,24.0,4.0,17.0,37.0,18.87,6.56
2016,6,5,19,15,99.5,12.0,4.0,16.5,18.5,11.8,0.0
2016,6,5,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,39.0,5.5,3.45,12.5,7.0,0.0,0.0
2016,6,6,5,0,78.0,11.0,3.5,13.0,14.0,19.37,0.0
2016,6,6,5,15,195.0,24.0,3.55,13.5,44.5,62.24,30.24
2016,6,6,5,30,312.0,37.0,3.6,14.0,75.0,113.16,75.4
2016,6,6,5,45,394.0,46.0,3.65,14.5,116.5,162.07,117.68
2016,6,6,6,0,476.0,55.0,3.7,15.0,158.0,219.65,167.95
2016,6,6,6,15,531.5,62.0,3.7,15.5,205.0,273.57,215.84
2016,6,6,6,30,587.0,69.0,3.7,16.0,252.0,332.83,267.29
2016,6,6,6,45,624.0,75.0,3.75,16.5,300.5,387.22,313.78
2016,6,6,7,0,661.0,81.0,3.8,17.0,349.0,444.47,361.19
2016,6,6,7,15,691.0,85.5,3.8,17.5,398.5,498.62,404.71
2016,6,6,7,30,721.0,90.0,3.8,18.0,448.0,553.2,447.28
2016,6,6,7,45,742.5,94.0,3.85,18.5,496.0,604.03,485.8
2016,6,6,8,0,764.0,98.0,3.9,19.0,544.0,655.08,523.03
2016,6,6,8,15,781.5,101.0,3.95,19.5,589.5,702.01,555.21
2016,6,6,8,30,799.0,104.0,4.0,20.0,635.0,748.3,586.4
2016,6,6,8,45,813.0,106.5,4.1,20.5,677.0,790.29,614.2
2016,6,6,9,0,827.0,109.0,4.2,21.0,719.0,826.54,637.61
2016,6,6,9,15,838.0,111.5,4.25,21.5,756.5,862.7,660.54
2016,6,6,9,30,849.0,114.0,4.3,22.0,794.0,896.88,681.85
2016,6,6,9,45,857.5,115.5,4.4,22.5,826.5,925.5,699.41
2016,6,6,10,0,866.0,117.0,4.5,23.0,859.0,951.65,715.32
2016,6,6,10,15,872.5,118.0,4.55,23.0,885.5,972.73,728.97
2016,6,6,10,30,879.0,119.0,4.6,23.0,912.0,990.99,740.81
2016,6,6,10,45,884.0,120.0,4.7,23.5,932.0,1004.84,748.7
2016,6,6,11,0,889.0,121.0,4.8,24.0,952.0,1015.64,754.63
2016,6,6,11,15,892.0,121.5,4.85,24.0,965.0,1020.81,758.0
2016,6,6,11,30,895.0,122.0,4.9,24.0,978.0,1022.82,759.4
2016,6,6,11,45,897.0,122.0,4.95,24.5,984.0,1020.17,756.27
2016,6,6,12,0,899.0,122.0,5.0,25.0,990.0,1014.36,751.18
2016,6,6,12,15,899.0,122.0,5.0,25.0,988.0,1003.48,743.93
2016,6,6,12,30,899.0,122.0,5.0,25.0,986.0,989.56,734.75
2016,6,6,12,45,891.5,125.5,5.05,25.0,975.5,969.02,721.55
2016,6,6,13,0,884.0,129.0,5.1,25.0,965.0,945.82,706.58
2016,6,6,13,15,880.5,128.0,5.1,25.0,948.5,919.38,689.05
2016,6,6,13,30,877.0,127.0,5.1,25.0,932.0,890.41,669.77
2016,6,6,13,45,872.5,125.0,5.15,25.0,909.0,857.25,647.81
2016,6,6,14,0,868.0,123.0,5.2,25.0,886.0,821.91,624.18
2016,6,6,14,15,861.0,121.5,5.25,24.5,856.5,783.09,599.1
2016,6,6,14,30,854.0,120.0,5.3,24.0,827.0,742.58,572.46
2016,6,6,14,45,844.0,118.0,5.35,24.0,791.5,698.04,541.29
2016,6,6,15,0,834.0,116.0,5.4,24.0,756.0,652.46,507.09
2016,6,6,15,15,822.0,113.5,5.4,23.5,716.0,602.81,469.92
2016,6,6,15,30,810.0,111.0,5.4,23.0,676.0,553.94,432.27
2016,6,6,15,45,793.5,108.5,5.4,22.5,632.0,502.64,391.67
2016,6,6,16,0,777.0,106.0,5.4,22.0,588.0,451.86,350.3
2016,6,6,16,15,757.0,102.5,5.35,21.5,540.5,399.48,306.51
2016,6,6,16,30,737.0,99.0,5.3,21.0,493.0,348.46,262.72
2016,6,6,16,45,708.5,95.0,5.3,20.5,444.0,293.25,215.05
2016,6,6,17,0,680.0,91.0,5.3,20.0,395.0,243.22,171.19
2016,6,6,17,15,645.0,85.5,5.2,19.0,345.5,193.5,128.63
2016,6,6,17,30,610.0,80.0,5.1,18.0,296.0,147.53,90.98
2016,6,6,17,45,561.0,73.5,5.1,17.5,247.5,103.41,59.12
2016,6,6,18,0,512.0,67.0,5.1,17.0,199.0,64.83,38.11
2016,6,6,18,15,442.0,58.0,4.95,16.5,154.5,41.52,31.02
2016,6,6,18,30,372.0,49.0,4.8,16.0,110.0,36.66,26.43
2016,6,6,18,45,272.5,36.5,4.7,15.5,73.5,27.77,18.04
2016,6,6,19,0,173.0,24.0,4.6,15.0,37.0,18.6,6.86
2016,6,6,19,15,86.5,12.0,4.55,14.5,18.5,11.8,0.0
2016,6,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,6,7,5,0,67.0,12.0,2.8,12.0,14.0,19.15,0.0
2016,6,7,5,15,182.0,25.5,2.9,12.5,44.5,61.03,30.16
2016,6,7,5,30,297.0,39.0,3.0,13.0,75.0,111.89,75.21
2016,6,7,5,45,382.0,49.0,3.2,13.5,117.5,161.89,118.27
2016,6,7,6,0,467.0,59.0,3.4,14.0,160.0,220.88,169.67
2016,6,7,6,15,260.0,89.0,3.35,14.5,147.5,194.75,155.04
2016,6,7,6,30,53.0,119.0,3.3,15.0,135.0,144.47,116.02
2016,6,7,6,45,61.0,140.0,3.3,15.5,162.0,172.49,139.3
2016,6,7,7,0,69.0,161.0,3.3,16.0,189.0,201.22,162.59
2016,6,7,7,15,91.0,186.0,3.25,16.5,228.0,242.99,196.17
2016,6,7,7,30,113.0,211.0,3.2,17.0,267.0,292.31,235.1
2016,6,7,7,45,161.5,233.0,3.15,17.5,322.5,352.5,282.39
2016,6,7,8,0,210.0,255.0,3.1,18.0,378.0,416.52,331.64
2016,6,7,8,15,512.5,181.0,3.1,18.5,513.0,585.26,465.4
2016,6,7,8,30,815.0,107.0,3.1,19.0,648.0,763.93,597.0
2016,6,7,8,45,828.0,110.0,3.1,20.0,690.5,806.21,621.96
2016,6,7,9,0,841.0,113.0,3.1,21.0,733.0,842.56,643.27
2016,6,7,9,15,851.0,115.5,3.15,21.5,771.0,878.25,665.39
2016,6,7,9,30,861.0,118.0,3.2,22.0,809.0,911.86,685.87
2016,6,7,9,45,871.5,118.0,3.3,22.5,842.0,941.04,703.55
2016,6,7,10,0,882.0,118.0,3.4,23.0,875.0,967.82,719.57
2016,6,7,10,15,888.0,119.5,3.5,23.0,901.0,989.22,733.41
2016,6,7,10,30,894.0,121.0,3.6,23.0,927.0,1007.74,745.43
2016,6,7,10,45,895.5,123.5,3.75,23.5,946.0,1019.84,752.19
2016,6,7,11,0,897.0,126.0,3.9,24.0,965.0,1028.76,756.97
2016,6,7,11,15,899.5,126.5,4.0,24.0,977.5,1033.47,760.21
2016,6,7,11,30,902.0,127.0,4.1,24.0,990.0,1034.98,761.49
2016,6,7,11,45,903.0,127.5,4.25,24.0,995.5,1031.81,760.11
2016,6,7,12,0,904.0,128.0,4.4,24.0,1001.0,1025.47,756.73
2016,6,7,12,15,904.0,127.5,4.5,24.0,999.0,1014.05,749.68
2016,6,7,12,30,904.0,127.0,4.6,24.0,997.0,999.59,741.11
2016,6,7,12,45,705.5,257.5,4.7,24.0,932.5,930.35,695.45
2016,6,7,13,0,507.0,388.0,4.8,24.0,868.0,857.05,639.65
2016,6,7,13,15,708.5,251.5,4.85,24.0,909.5,890.11,670.5
2016,6,7,13,30,910.0,115.0,4.9,24.0,951.0,908.07,683.54
2016,6,7,13,45,906.5,113.5,4.95,24.0,928.5,875.32,661.71
2016,6,7,14,0,903.0,112.0,5.0,24.0,906.0,840.24,638.39
2016,6,7,14,15,897.0,110.5,5.05,23.5,876.5,801.02,613.19
2016,6,7,14,30,891.0,109.0,5.1,23.0,847.0,759.96,586.31
2016,6,7,14,45,716.5,184.0,5.15,23.0,761.5,671.43,520.32
2016,6,7,15,0,542.0,259.0,5.2,23.0,676.0,595.34,460.57
2016,6,7,15,15,694.5,181.0,5.2,22.5,685.5,588.24,458.35
2016,6,7,15,30,847.0,103.0,5.2,22.0,695.0,569.92,445.82
2016,6,7,15,45,828.5,102.0,5.2,21.5,649.5,515.2,402.47
2016,6,7,16,0,810.0,101.0,5.2,21.0,604.0,463.19,360.02
2016,6,7,16,15,790.5,97.5,5.15,20.5,556.5,409.37,314.92
2016,6,7,16,30,771.0,94.0,5.1,20.0,509.0,356.79,269.67
2016,6,7,16,45,742.0,91.0,5.1,19.5,458.0,303.3,223.05
2016,6,7,17,0,713.0,88.0,5.1,19.0,407.0,249.65,175.99
2016,6,7,17,15,677.5,83.0,5.0,18.0,356.5,198.49,131.95
2016,6,7,17,30,642.0,78.0,4.9,17.0,306.0,151.12,92.9
2016,6,7,17,45,589.0,72.0,4.8,16.5,256.0,105.32,59.69
2016,6,7,18,0,536.0,66.0,4.7,16.0,206.0,65.49,37.91
2016,6,7,18,15,464.0,57.5,4.5,15.5,160.0,40.97,30.69
2016,6,7,18,30,392.0,49.0,4.3,15.0,114.0,36.56,26.48
2016,6,7,18,45,282.0,37.5,4.15,14.5,76.0,28.89,19.12
2016,6,7,19,0,172.0,26.0,4.0,14.0,38.0,20.23,8.37
2016,6,7,19,15,86.0,13.0,3.95,13.5,19.0,12.78,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,56.5,6.5,3.15,10.5,8.0,6.39,0.0
2016,6,8,5,0,113.0,13.0,3.3,11.0,16.0,25.16,0.0
2016,6,8,5,15,245.0,24.5,3.45,11.5,49.0,70.84,35.0
2016,6,8,5,30,377.0,36.0,3.6,12.0,82.0,125.95,84.06
2016,6,8,5,45,463.5,43.5,3.8,12.5,126.5,177.86,129.57
2016,6,8,6,0,550.0,51.0,4.0,13.0,171.0,238.86,183.54
2016,6,8,6,15,314.5,86.5,4.05,13.5,158.5,216.66,173.24
2016,6,8,6,30,79.0,122.0,4.1,14.0,146.0,158.8,128.42
2016,6,8,6,45,86.0,143.0,4.15,14.5,174.0,187.64,152.62
2016,6,8,7,0,93.0,164.0,4.2,15.0,202.0,217.06,176.68
2016,6,8,7,15,440.5,122.0,4.25,15.0,337.0,390.99,322.23
2016,6,8,7,30,788.0,80.0,4.3,15.0,472.0,583.4,478.2
2016,6,8,7,45,712.0,110.5,4.4,15.5,492.0,602.77,490.91
2016,6,8,8,0,636.0,141.0,4.5,16.0,512.0,612.42,496.16
2016,6,8,8,15,650.0,152.0,4.55,16.5,558.0,660.35,531.43
2016,6,8,8,30,664.0,163.0,4.6,17.0,604.0,707.66,565.29
2016,6,8,8,45,771.5,131.0,4.65,17.5,675.5,782.26,618.42
2016,6,8,9,0,879.0,99.0,4.7,18.0,747.0,859.73,671.84
2016,6,8,9,15,699.5,192.0,4.75,18.0,725.0,833.67,651.52
2016,6,8,9,30,520.0,285.0,4.8,18.0,703.0,783.56,610.22
2016,6,8,9,45,425.0,338.0,4.85,18.5,688.5,761.68,589.64
2016,6,8,10,0,330.0,391.0,4.9,19.0,674.0,727.5,560.09
2016,6,8,10,15,614.0,258.0,4.95,19.5,804.0,877.59,675.85
2016,6,8,10,30,898.0,125.0,5.0,20.0,934.0,1015.75,770.63
2016,6,8,10,45,714.0,247.0,5.05,20.5,899.5,977.45,741.54
2016,6,8,11,0,530.0,369.0,5.1,21.0,865.0,920.51,694.89
2016,6,8,11,15,515.5,383.0,5.2,21.0,871.0,919.78,694.33
2016,6,8,11,30,501.0,397.0,5.3,21.0,877.0,916.8,691.93
2016,6,8,11,45,703.0,265.0,5.4,21.0,942.5,981.05,744.13
2016,6,8,12,0,905.0,133.0,5.5,21.0,1008.0,1031.62,779.18
2016,6,8,12,15,694.5,270.5,5.55,20.5,941.0,960.44,731.49
2016,6,8,12,30,484.0,408.0,5.6,20.0,874.0,880.98,669.99
2016,6,8,12,45,494.0,398.5,5.7,20.0,870.0,869.2,663.09
2016,6,8,13,0,504.0,389.0,5.8,20.0,866.0,855.46,654.4
2016,6,8,13,15,479.5,383.5,5.8,19.5,831.5,812.54,624.76
2016,6,8,13,30,455.0,378.0,5.8,19.0,797.0,769.46,594.74
2016,6,8,13,45,484.5,357.5,5.8,19.0,793.5,757.72,587.55
2016,6,8,14,0,514.0,337.0,5.8,19.0,790.0,742.96,577.86
2016,6,8,14,15,542.5,310.0,5.7,18.5,773.5,718.11,561.47
2016,6,8,14,30,571.0,283.0,5.6,18.0,757.0,690.06,542.38
2016,6,8,14,45,571.5,265.5,5.55,18.0,723.0,648.14,511.06
2016,6,8,15,0,572.0,248.0,5.5,18.0,689.0,605.14,478.44
2016,6,8,15,15,560.0,234.5,5.45,17.5,646.5,557.27,442.18
2016,6,8,15,30,548.0,221.0,5.4,17.0,604.0,509.63,405.3
2016,6,8,15,45,562.0,198.5,5.35,17.0,569.0,467.48,371.29
2016,6,8,16,0,576.0,176.0,5.3,17.0,534.0,423.33,334.73
2016,6,8,16,15,510.5,180.0,5.2,16.5,478.5,368.73,289.77
2016,6,8,16,30,445.0,184.0,5.1,16.0,423.0,320.16,249.46
2016,6,8,16,45,497.5,151.0,5.05,16.0,394.5,281.35,214.18
2016,6,8,17,0,550.0,118.0,5.0,16.0,366.0,236.66,172.77
2016,6,8,17,15,499.0,116.0,4.9,15.5,320.0,193.96,136.63
2016,6,8,17,30,448.0,114.0,4.8,15.0,274.0,156.0,106.15
2016,6,8,17,45,421.0,99.0,4.75,14.5,230.5,114.78,74.75
2016,6,8,18,0,394.0,84.0,4.7,14.0,187.0,76.74,50.66
2016,6,8,18,15,385.5,68.0,4.55,13.5,151.0,49.74,38.76
2016,6,8,18,30,377.0,52.0,4.4,13.0,115.0,39.31,29.15
2016,6,8,18,45,280.5,39.5,4.3,13.0,77.5,30.14,20.37
2016,6,8,19,0,184.0,27.0,4.2,13.0,40.0,21.03,9.3
2016,6,8,19,15,92.0,13.5,4.15,13.0,20.0,13.27,0.0
2016,6,8,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,40.0,6.5,3.65,11.5,7.5,6.39,0.0
2016,6,9,5,0,80.0,13.0,3.8,12.0,15.0,21.53,0.0
2016,6,9,5,15,204.5,25.5,3.95,12.5,47.0,65.27,32.52
2016,6,9,5,30,329.0,38.0,4.1,13.0,79.0,117.59,78.73
2016,6,9,5,45,411.0,47.5,4.3,13.5,121.5,167.89,122.49
2016,6,9,6,0,493.0,57.0,4.5,14.0,164.0,226.84,174.34
2016,6,9,6,15,551.0,64.0,4.5,14.0,212.5,282.56,224.52
2016,6,9,6,30,609.0,71.0,4.5,14.0,261.0,343.84,278.68
2016,6,9,6,45,646.0,77.5,4.55,14.5,311.5,399.86,327.1
2016,6,9,7,0,683.0,84.0,4.6,15.0,362.0,458.72,376.43
2016,6,9,7,15,527.0,132.5,4.6,15.5,364.0,451.8,370.18
2016,6,9,7,30,371.0,181.0,4.6,16.0,366.0,425.43,346.99
2016,6,9,7,45,579.0,141.5,4.6,16.5,463.5,547.52,445.57
2016,6,9,8,0,787.0,102.0,4.6,17.0,561.0,674.96,544.84
2016,6,9,8,15,804.5,105.5,4.55,17.5,608.0,723.37,577.65
2016,6,9,8,30,822.0,109.0,4.5,18.0,655.0,771.1,609.67
2016,6,9,8,45,835.5,111.5,4.45,18.5,698.0,813.51,637.22
2016,6,9,9,0,849.0,114.0,4.4,19.0,741.0,850.0,660.1
2016,6,9,9,15,859.5,116.5,4.4,19.0,779.0,886.4,684.29
2016,6,9,9,30,870.0,119.0,4.4,19.0,817.0,920.73,706.87
2016,6,9,9,45,878.5,120.5,4.4,19.5,850.0,949.88,724.31
2016,6,9,10,0,887.0,122.0,4.4,20.0,883.0,976.51,739.93
2016,6,9,10,15,893.0,123.5,4.4,20.0,909.5,998.03,753.49
2016,6,9,10,30,899.0,125.0,4.4,20.0,936.0,1016.66,765.23
2016,6,9,10,45,903.5,125.5,4.45,20.5,956.0,1029.77,772.1
2016,6,9,11,0,908.0,126.0,4.5,21.0,976.0,1039.76,777.08
2016,6,9,11,15,910.5,126.5,4.55,21.0,988.5,1044.58,780.25
2016,6,9,11,30,913.0,127.0,4.6,21.0,1001.0,1046.17,781.42
2016,6,9,11,45,916.5,125.5,4.7,21.5,1007.5,1043.53,778.79
2016,6,9,12,0,920.0,124.0,4.8,22.0,1014.0,1037.67,774.12
2016,6,9,12,15,919.5,124.0,4.85,22.0,1011.5,1026.2,766.87
2016,6,9,12,30,919.0,124.0,4.9,22.0,1009.0,1011.64,757.64
2016,6,9,12,45,721.0,252.0,5.0,22.0,942.5,940.1,709.81
2016,6,9,13,0,523.0,380.0,5.1,22.0,876.0,864.51,652.19
2016,6,9,13,15,547.0,351.0,5.15,21.5,861.5,842.19,639.85
2016,6,9,13,30,571.0,322.0,5.2,21.0,847.0,817.22,625.11
2016,6,9,13,45,744.0,214.5,5.3,21.0,881.0,839.36,646.58
2016,6,9,14,0,917.0,107.0,5.4,21.0,915.0,847.93,653.82
2016,6,9,14,15,910.5,106.0,5.45,21.0,885.0,808.42,626.47
2016,6,9,14,30,904.0,105.0,5.5,21.0,855.0,767.07,597.78
2016,6,9,14,45,896.5,102.5,5.55,21.0,819.5,721.94,566.03
2016,6,9,15,0,889.0,100.0,5.6,21.0,784.0,675.46,531.55
2016,6,9,15,15,877.5,98.0,5.6,20.5,743.5,625.86,493.92
2016,6,9,15,30,866.0,96.0,5.6,20.0,703.0,575.7,454.79
2016,6,9,15,45,851.5,93.5,5.6,20.0,658.0,523.18,411.9
2016,6,9,16,0,837.0,91.0,5.6,20.0,613.0,470.85,368.07
2016,6,9,16,15,818.5,88.0,5.55,19.5,564.5,413.84,320.12
2016,6,9,16,30,800.0,85.0,5.5,19.0,516.0,360.69,273.95
2016,6,9,16,45,774.5,81.5,5.45,18.5,466.0,306.29,226.01
2016,6,9,17,0,749.0,78.0,5.4,18.0,416.0,254.19,179.55
2016,6,9,17,15,716.0,74.0,5.3,17.5,365.0,202.69,134.37
2016,6,9,17,30,683.0,70.0,5.2,17.0,314.0,151.81,91.74
2016,6,9,17,45,635.0,64.5,5.15,16.5,264.0,104.61,56.99
2016,6,9,18,0,587.0,59.0,5.1,16.0,214.0,62.79,33.72
2016,6,9,18,15,519.0,52.0,4.95,15.0,167.5,36.01,26.37
2016,6,9,18,30,451.0,45.0,4.8,14.0,121.0,32.69,23.21
2016,6,9,18,45,344.5,35.0,4.65,13.5,82.0,26.32,17.06
2016,6,9,19,0,238.0,25.0,4.5,13.0,43.0,19.5,8.47
2016,6,9,19,15,119.0,12.5,4.45,12.5,21.5,12.29,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,66.5,6.0,3.95,10.5,8.5,5.9,0.0
2016,6,10,5,0,133.0,12.0,4.1,11.0,17.0,26.33,0.0
2016,6,10,5,15,262.0,23.0,4.25,11.5,49.5,71.91,35.3
2016,6,10,5,30,391.0,34.0,4.4,12.0,82.0,126.63,84.15
2016,6,10,5,45,472.0,41.5,4.55,13.0,125.5,177.68,129.04
2016,6,10,6,0,553.0,49.0,4.7,14.0,169.0,237.27,181.73
2016,6,10,6,15,605.5,54.5,4.7,14.5,217.5,292.29,231.49
2016,6,10,6,30,658.0,60.0,4.7,15.0,266.0,351.46,283.78
2016,6,10,6,45,691.5,65.5,4.75,15.5,315.5,407.12,332.09
2016,6,10,7,0,725.0,71.0,4.8,16.0,365.0,465.21,380.88
2016,6,10,7,15,751.5,74.5,4.8,16.5,415.0,519.23,424.93
2016,6,10,7,30,778.0,78.0,4.8,17.0,465.0,574.42,468.51
2016,6,10,7,45,795.5,82.0,4.8,18.0,513.0,625.06,506.27
2016,6,10,8,0,813.0,86.0,4.8,19.0,561.0,675.51,541.48
2016,6,10,8,15,829.0,89.0,4.8,19.0,607.0,719.82,572.81
2016,6,10,8,30,845.0,92.0,4.8,19.0,653.0,766.53,605.56
2016,6,10,8,45,855.5,95.5,4.85,19.5,695.0,808.2,633.26
2016,6,10,9,0,866.0,99.0,4.9,20.0,737.0,848.17,659.42
2016,6,10,9,15,876.0,100.5,4.95,20.5,775.5,883.64,682.09
2016,6,10,9,30,886.0,102.0,5.0,21.0,814.0,916.99,703.1
2016,6,10,9,45,893.5,104.0,5.05,21.5,846.5,946.23,721.09
2016,6,10,10,0,901.0,106.0,5.1,22.0,879.0,972.85,737.21
2016,6,10,10,15,907.5,107.5,5.15,22.0,906.0,995.23,751.87
2016,6,10,10,30,914.0,109.0,5.2,22.0,933.0,1014.68,764.6
2016,6,10,10,45,918.5,110.0,5.3,22.5,953.5,1028.59,772.49
2016,6,10,11,0,923.0,111.0,5.4,23.0,974.0,1039.33,778.34
2016,6,10,11,15,926.0,111.5,5.45,23.0,987.5,1044.84,781.92
2016,6,10,11,30,929.0,112.0,5.5,23.0,1001.0,1047.07,783.43
2016,6,10,11,45,931.5,111.5,5.6,23.0,1008.0,1044.51,782.2
2016,6,10,12,0,934.0,111.0,5.7,23.0,1015.0,1038.69,778.87
2016,6,10,12,15,934.5,111.0,5.7,22.5,1014.0,1028.17,773.27
2016,6,10,12,30,935.0,111.0,5.7,22.0,1013.0,1014.48,765.58
2016,6,10,12,45,913.0,125.0,5.7,22.0,998.5,990.15,749.11
2016,6,10,13,0,891.0,139.0,5.7,22.0,984.0,963.46,731.07
2016,6,10,13,15,713.5,247.0,5.7,22.0,916.0,891.25,681.03
2016,6,10,13,30,536.0,355.0,5.7,22.0,848.0,818.68,624.31
2016,6,10,13,45,710.0,242.5,5.7,22.0,878.5,838.09,644.46
2016,6,10,14,0,884.0,130.0,5.7,22.0,909.0,843.76,649.76
2016,6,10,14,15,746.5,197.5,5.65,21.5,840.5,769.89,597.79
2016,6,10,14,30,609.0,265.0,5.6,21.0,772.0,701.77,545.46
2016,6,10,14,45,733.5,192.0,5.55,21.0,776.5,692.54,541.54
2016,6,10,15,0,858.0,119.0,5.5,21.0,781.0,673.79,529.4
2016,6,10,15,15,846.5,116.5,5.45,20.5,740.5,623.53,491.21
2016,6,10,15,30,835.0,114.0,5.4,20.0,700.0,573.9,452.57
2016,6,10,15,45,821.5,110.5,5.35,20.0,656.0,522.07,410.36
2016,6,10,16,0,808.0,107.0,5.3,20.0,612.0,470.41,367.26
2016,6,10,16,15,788.5,103.5,5.2,19.5,564.0,416.7,322.12
2016,6,10,16,30,769.0,100.0,5.1,19.0,516.0,364.24,276.86
2016,6,10,16,45,743.5,95.5,5.0,19.0,465.5,310.52,229.43
2016,6,10,17,0,718.0,91.0,4.9,19.0,415.0,256.17,181.3
2016,6,10,17,15,682.5,86.0,4.75,18.0,364.0,204.66,136.96
2016,6,10,17,30,647.0,81.0,4.6,17.0,313.0,156.94,97.47
2016,6,10,17,45,598.0,74.5,4.5,16.5,263.0,110.64,63.37
2016,6,10,18,0,549.0,68.0,4.4,16.0,213.0,69.89,40.26
2016,6,10,18,15,477.0,59.5,4.2,15.5,166.5,42.49,32.06
2016,6,10,18,30,405.0,51.0,4.0,15.0,120.0,38.15,27.92
2016,6,10,18,45,296.0,39.5,3.85,14.5,81.0,30.55,20.65
2016,6,10,19,0,187.0,28.0,3.7,14.0,42.0,21.8,10.33
2016,6,10,19,15,93.5,14.0,3.75,13.5,21.0,13.76,0.0
2016,6,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,33.5,6.5,0.9,10.5,7.5,6.39,0.0
2016,6,11,5,0,67.0,13.0,0.9,11.0,15.0,20.08,0.0
2016,6,11,5,15,187.5,26.5,1.05,11.5,46.5,62.86,31.69
2016,6,11,5,30,308.0,40.0,1.2,12.0,78.0,114.84,77.39
2016,6,11,5,45,400.5,49.5,1.35,13.0,122.0,166.83,121.54
2016,6,11,6,0,493.0,59.0,1.5,14.0,166.0,228.56,174.39
2016,6,11,6,15,551.5,66.0,1.6,15.0,215.0,284.45,223.01
2016,6,11,6,30,610.0,73.0,1.7,16.0,264.0,345.94,275.07
2016,6,11,6,45,654.5,78.0,1.8,17.0,315.5,403.91,322.98
2016,6,11,7,0,699.0,83.0,1.9,18.0,367.0,465.44,372.05
2016,6,11,7,15,728.5,87.0,2.0,18.5,417.5,519.32,414.44
2016,6,11,7,30,758.0,91.0,2.1,19.0,468.0,575.92,457.57
2016,6,11,7,45,781.5,94.5,2.25,20.0,518.0,629.15,496.24
2016,6,11,8,0,805.0,98.0,2.4,21.0,568.0,682.72,533.39
2016,6,11,8,15,821.5,101.0,2.45,21.5,614.5,730.56,564.94
2016,6,11,8,30,838.0,104.0,2.5,22.0,661.0,777.61,595.4
2016,6,11,8,45,851.5,106.5,2.6,23.0,704.0,816.49,618.85
2016,6,11,9,0,865.0,109.0,2.7,24.0,747.0,857.78,643.63
2016,6,11,9,15,874.5,111.0,2.65,24.5,785.0,893.3,664.28
2016,6,11,9,30,884.0,113.0,2.6,25.0,823.0,926.66,683.22
2016,6,11,9,45,886.5,117.5,2.6,25.5,854.0,953.8,698.29
2016,6,11,10,0,889.0,122.0,2.6,26.0,885.0,978.1,711.46
2016,6,11,10,15,894.5,123.5,2.45,26.5,911.0,999.25,721.09
2016,6,11,10,30,900.0,125.0,2.3,27.0,937.0,1017.48,728.69
2016,6,11,10,45,903.5,126.0,2.2,27.5,956.5,1030.19,733.27
2016,6,11,11,0,907.0,127.0,2.1,28.0,976.0,1039.78,735.91
2016,6,11,11,15,909.0,128.0,2.0,28.0,988.5,1044.67,737.15
2016,6,11,11,30,911.0,129.0,1.9,28.0,1001.0,1046.35,736.49
2016,6,11,11,45,910.5,130.0,1.85,28.5,1006.0,1042.31,731.63
2016,6,11,12,0,910.0,131.0,1.8,29.0,1011.0,1035.1,725.01
2016,6,11,12,15,726.0,256.0,1.9,29.0,957.5,977.36,690.62
2016,6,11,12,30,542.0,381.0,2.0,29.0,904.0,910.85,644.88
2016,6,11,12,45,573.0,350.0,2.15,29.0,898.0,897.08,639.6
2016,6,11,13,0,604.0,319.0,2.3,29.0,892.0,879.59,631.23
2016,6,11,13,15,545.5,347.0,2.4,29.0,858.0,837.49,603.1
2016,6,11,13,30,487.0,375.0,2.5,29.0,824.0,795.28,574.71
2016,6,11,13,45,506.5,347.5,2.7,29.5,804.0,767.63,557.78
2016,6,11,14,0,526.0,320.0,2.9,30.0,784.0,737.58,538.73
2016,6,11,14,15,544.5,299.5,2.95,29.5,766.0,710.91,522.81
2016,6,11,14,30,563.0,279.0,3.0,29.0,748.0,681.71,504.71
2016,6,11,14,45,560.5,267.0,3.05,29.0,717.0,643.29,478.28
2016,6,11,15,0,558.0,255.0,3.1,29.0,686.0,603.97,450.73
2016,6,11,15,15,558.0,236.5,3.05,28.5,648.5,559.43,419.57
2016,6,11,15,30,558.0,218.0,3.0,28.0,611.0,514.08,386.99
2016,6,11,15,45,689.5,160.0,3.0,28.0,613.0,498.96,375.62
2016,6,11,16,0,821.0,102.0,3.0,28.0,615.0,472.59,353.91
2016,6,11,16,15,802.0,98.5,2.95,27.5,567.0,418.45,310.6
2016,6,11,16,30,783.0,95.0,2.9,27.0,519.0,365.49,267.07
2016,6,11,16,45,688.5,105.5,2.9,26.5,452.0,300.66,215.18
2016,6,11,17,0,594.0,116.0,2.9,26.0,385.0,247.92,172.99
2016,6,11,17,15,588.5,98.5,2.95,25.0,338.0,197.77,131.0
2016,6,11,17,30,583.0,81.0,3.0,24.0,291.0,148.42,90.49
2016,6,11,17,45,519.5,79.0,3.15,23.5,245.0,108.13,62.49
2016,6,11,18,0,456.0,77.0,3.3,23.0,199.0,75.09,45.27
2016,6,11,18,15,441.5,63.0,3.45,22.0,160.5,45.56,33.82
2016,6,11,18,30,427.0,49.0,3.6,21.0,122.0,36.18,25.51
2016,6,11,18,45,324.5,38.0,3.75,20.0,83.0,29.01,18.85
2016,6,11,19,0,222.0,27.0,3.9,19.0,44.0,21.32,9.9
2016,6,11,19,15,111.0,13.5,3.95,18.0,22.0,13.27,0.0
2016,6,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
