Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.5,4.2,11.5,7.5,6.39,0.0
2016,6,12,5,0,65.0,13.0,4.4,12.0,15.0,19.84,0.0
2016,6,12,5,15,185.5,26.5,4.5,12.5,46.5,62.45,31.27
2016,6,12,5,30,306.0,40.0,4.6,13.0,78.0,114.27,76.86
2016,6,12,5,45,395.0,49.5,4.75,13.5,121.5,165.18,120.73
2016,6,12,6,0,484.0,59.0,4.9,14.0,165.0,225.45,173.42
2016,6,12,6,15,542.5,66.5,4.9,14.5,213.5,281.38,223.35
2016,6,12,6,30,601.0,74.0,4.9,15.0,262.0,342.91,277.17
2016,6,12,6,45,646.5,78.5,4.9,15.5,313.0,400.35,326.62
2016,6,12,7,0,692.0,83.0,4.9,16.0,364.0,461.45,377.67
2016,6,12,7,15,721.5,87.5,4.75,16.5,415.0,516.74,422.3
2016,6,12,7,30,751.0,92.0,4.6,17.0,466.0,572.32,465.68
2016,6,12,7,45,775.5,95.0,4.5,18.0,515.5,625.37,504.85
2016,6,12,8,0,800.0,98.0,4.4,19.0,565.0,678.85,542.35
2016,6,12,8,15,817.0,101.0,4.3,19.5,611.5,726.87,574.54
2016,6,12,8,30,834.0,104.0,4.2,20.0,658.0,774.15,605.78
2016,6,12,8,45,847.5,106.0,4.1,20.5,700.5,812.38,629.88
2016,6,12,9,0,861.0,108.0,4.0,21.0,743.0,853.02,655.32
2016,6,12,9,15,871.0,110.0,4.0,21.5,781.0,888.89,677.48
2016,6,12,9,30,881.0,112.0,4.0,22.0,819.0,922.64,697.96
2016,6,12,9,45,893.5,111.0,4.0,22.5,853.0,953.25,716.11
2016,6,12,10,0,906.0,110.0,4.0,23.0,887.0,981.5,732.53
2016,6,12,10,15,911.5,111.0,4.05,23.5,913.0,1002.51,744.34
2016,6,12,10,30,917.0,112.0,4.1,24.0,939.0,1020.57,754.23
2016,6,12,10,45,921.0,112.5,4.2,24.5,959.0,1033.55,761.14
2016,6,12,11,0,925.0,113.0,4.3,25.0,979.0,1043.37,766.06
2016,6,12,11,15,927.0,113.5,4.4,25.0,991.5,1047.95,769.16
2016,6,12,11,30,929.0,114.0,4.5,25.0,1004.0,1049.26,770.24
2016,6,12,11,45,928.5,115.0,4.6,25.5,1009.0,1045.31,766.58
2016,6,12,12,0,928.0,116.0,4.7,26.0,1014.0,1038.11,761.13
2016,6,12,12,15,927.5,116.0,4.8,26.0,1012.0,1026.75,754.54
2016,6,12,12,30,927.0,116.0,4.9,26.0,1010.0,1012.26,745.94
2016,6,12,12,45,917.5,120.5,5.0,26.0,998.5,990.63,732.58
2016,6,12,13,0,908.0,125.0,5.1,26.0,987.0,966.33,717.41
2016,6,12,13,15,904.5,124.0,5.1,26.0,970.5,939.61,699.85
2016,6,12,13,30,901.0,123.0,5.1,26.0,954.0,910.29,680.51
2016,6,12,13,45,895.5,122.0,5.2,26.0,930.0,876.82,658.84
2016,6,12,14,0,890.0,121.0,5.3,26.0,906.0,841.15,635.45
2016,6,12,14,15,883.0,119.5,5.3,25.5,876.5,801.81,609.99
2016,6,12,14,30,876.0,118.0,5.3,25.0,847.0,760.72,582.98
2016,6,12,14,45,866.5,116.0,5.35,25.0,811.5,715.87,551.98
2016,6,12,15,0,857.0,114.0,5.4,25.0,776.0,669.88,518.05
2016,6,12,15,15,845.0,112.0,5.35,24.5,735.5,621.43,481.9
2016,6,12,15,30,833.0,110.0,5.3,24.0,695.0,570.55,443.01
2016,6,12,15,45,818.5,106.5,5.25,24.0,651.0,518.36,401.25
2016,6,12,16,0,804.0,103.0,5.2,24.0,607.0,466.45,358.67
2016,6,12,16,15,784.0,99.5,5.15,23.5,559.0,412.77,314.38
2016,6,12,16,30,764.0,96.0,5.1,23.0,511.0,360.4,269.97
2016,6,12,16,45,738.0,92.0,5.05,22.5,461.0,307.25,224.19
2016,6,12,17,0,712.0,88.0,5.0,22.0,411.0,253.65,177.66
2016,6,12,17,15,677.0,83.0,4.85,21.0,360.5,202.53,134.06
2016,6,12,17,30,642.0,78.0,4.7,20.0,310.0,155.14,95.12
2016,6,12,17,45,591.5,72.0,4.6,19.5,260.5,109.32,61.57
2016,6,12,18,0,541.0,66.0,4.5,19.0,211.0,69.16,38.74
2016,6,12,18,15,472.5,57.5,4.35,18.0,165.0,40.53,30.01
2016,6,12,18,30,404.0,49.0,4.2,17.0,119.0,36.08,25.9
2016,6,12,18,45,302.5,38.0,4.05,16.5,81.0,28.92,19.11
2016,6,12,19,0,201.0,27.0,3.9,16.0,43.0,20.91,9.96
2016,6,12,19,15,100.5,13.5,3.9,15.5,21.5,13.27,0.0
2016,6,12,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,39.5,6.5,3.7,11.0,7.5,6.39,0.0
2016,6,13,5,0,79.0,13.0,3.8,11.0,15.0,21.33,0.0
2016,6,13,5,15,194.5,26.0,3.9,11.5,46.0,63.21,31.57
2016,6,13,5,30,310.0,39.0,4.0,12.0,77.0,113.98,76.72
2016,6,13,5,45,397.5,48.0,4.15,12.5,120.0,164.11,120.1
2016,6,13,6,0,485.0,57.0,4.3,13.0,163.0,223.43,172.15
2016,6,13,6,15,542.0,64.0,4.3,13.5,210.5,278.24,221.25
2016,6,13,6,30,599.0,71.0,4.3,14.0,258.0,338.52,274.09
2016,6,13,6,45,643.5,75.5,4.3,14.5,308.5,395.31,323.03
2016,6,13,7,0,688.0,80.0,4.3,15.0,359.0,455.69,373.46
2016,6,13,7,15,718.0,84.5,4.3,15.5,409.5,509.94,417.58
2016,6,13,7,30,748.0,89.0,4.3,16.0,460.0,566.87,462.41
2016,6,13,7,45,774.0,91.0,4.3,16.5,510.0,619.67,502.8
2016,6,13,8,0,800.0,93.0,4.3,17.0,560.0,673.03,541.74
2016,6,13,8,15,817.5,96.0,4.4,17.5,606.5,721.42,575.5
2016,6,13,8,30,835.0,99.0,4.5,18.0,653.0,769.12,608.26
2016,6,13,8,45,850.5,100.5,4.6,18.5,697.0,808.6,634.61
2016,6,13,9,0,866.0,102.0,4.7,19.0,741.0,850.55,662.5
2016,6,13,9,15,877.0,104.0,4.8,19.0,779.5,887.49,687.88
2016,6,13,9,30,888.0,106.0,4.9,19.0,818.0,922.37,711.75
2016,6,13,9,45,901.0,105.0,5.0,19.5,853.0,953.66,731.62
2016,6,13,10,0,914.0,104.0,5.1,20.0,888.0,982.58,749.79
2016,6,13,10,15,920.5,105.5,5.2,20.0,915.5,1005.3,765.13
2016,6,13,10,30,927.0,107.0,5.3,20.0,943.0,1025.05,778.54
2016,6,13,10,45,931.5,108.0,5.4,20.0,964.0,1039.23,788.22
2016,6,13,11,0,936.0,109.0,5.5,20.0,985.0,1050.2,795.84
2016,6,13,11,15,939.0,109.5,5.65,20.0,998.5,1055.89,800.34
2016,6,13,11,30,942.0,110.0,5.8,20.0,1012.0,1058.27,802.7
2016,6,13,11,45,941.5,111.5,5.95,20.0,1018.0,1054.85,801.15
2016,6,13,12,0,941.0,113.0,6.1,20.0,1024.0,1048.14,797.43
2016,6,13,12,15,940.5,113.0,6.15,20.0,1022.0,1036.69,789.85
2016,6,13,12,30,940.0,113.0,6.2,20.0,1020.0,1022.09,780.17
2016,6,13,12,45,936.0,114.5,6.3,20.0,1010.0,1002.56,767.4
2016,6,13,13,0,932.0,116.0,6.4,20.0,1000.0,980.12,752.6
2016,6,13,13,15,928.5,115.5,6.35,20.0,984.0,953.4,733.95
2016,6,13,13,30,925.0,115.0,6.3,20.0,968.0,924.0,713.43
2016,6,13,13,45,917.5,115.5,6.3,20.0,944.0,889.64,689.58
2016,6,13,14,0,910.0,116.0,6.3,20.0,920.0,853.14,664.09
2016,6,13,14,15,903.5,114.5,6.3,19.5,890.0,813.53,637.45
2016,6,13,14,30,897.0,113.0,6.3,19.0,860.0,772.09,609.16
2016,6,13,14,45,694.0,194.5,6.3,19.0,758.0,669.07,529.81
2016,6,13,15,0,491.0,276.0,6.3,19.0,656.0,580.51,458.3
2016,6,13,15,15,489.0,260.5,6.2,18.5,622.0,540.43,428.15
2016,6,13,15,30,487.0,245.0,6.1,18.0,588.0,499.82,396.77
2016,6,13,15,45,654.5,173.0,6.1,17.5,602.5,494.27,393.29
2016,6,13,16,0,822.0,101.0,6.1,17.0,617.0,473.72,375.61
2016,6,13,16,15,802.5,98.0,6.05,16.5,568.5,419.81,329.47
2016,6,13,16,30,783.0,95.0,6.0,16.0,520.0,367.12,283.25
2016,6,13,16,45,765.5,88.5,6.0,16.0,471.0,313.29,234.77
2016,6,13,17,0,748.0,82.0,6.0,16.0,422.0,260.95,187.1
2016,6,13,17,15,715.0,77.5,5.9,15.5,371.0,208.97,141.06
2016,6,13,17,30,682.0,73.0,5.8,15.0,320.0,157.47,97.33
2016,6,13,17,45,634.0,67.5,5.75,15.0,269.5,110.14,61.58
2016,6,13,18,0,586.0,62.0,5.7,15.0,219.0,68.18,37.13
2016,6,13,18,15,519.0,54.5,5.55,14.5,172.5,37.87,28.1
2016,6,13,18,30,452.0,47.0,5.4,14.0,126.0,34.19,24.58
2016,6,13,18,45,339.5,37.5,5.3,13.5,86.0,28.38,18.93
2016,6,13,19,0,227.0,28.0,5.2,13.0,46.0,22.17,11.24
2016,6,13,19,15,113.5,14.0,5.15,12.5,23.0,13.76,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,36.5,6.5,3.7,9.5,8.0,6.39,0.0
2016,6,14,5,0,73.0,13.0,3.8,10.0,16.0,20.65,0.0
2016,6,14,5,15,196.0,26.0,3.85,10.5,47.5,63.32,31.64
2016,6,14,5,30,319.0,39.0,3.9,11.0,79.0,115.73,78.07
2016,6,14,5,45,422.0,46.5,3.95,11.5,123.5,168.84,123.67
2016,6,14,6,0,525.0,54.0,4.0,12.0,168.0,232.72,179.47
2016,6,14,6,15,580.5,60.0,3.95,12.5,216.5,287.91,229.24
2016,6,14,6,30,636.0,66.0,3.9,13.0,265.0,348.37,282.49
2016,6,14,6,45,683.0,69.0,3.85,14.0,316.5,405.56,331.27
2016,6,14,7,0,730.0,72.0,3.8,15.0,368.0,467.54,382.22
2016,6,14,7,15,586.0,118.0,3.75,15.5,376.0,471.58,384.8
2016,6,14,7,30,442.0,164.0,3.7,16.0,384.0,456.49,370.93
2016,6,14,7,45,545.5,150.0,3.7,16.5,449.0,529.82,429.13
2016,6,14,8,0,649.0,136.0,3.7,17.0,514.0,614.58,494.21
2016,6,14,8,15,755.5,112.0,3.7,17.5,587.5,692.26,551.61
2016,6,14,8,30,862.0,88.0,3.7,18.0,661.0,774.17,608.68
2016,6,14,8,45,718.0,158.5,3.7,18.5,657.0,768.8,601.55
2016,6,14,9,0,574.0,229.0,3.7,19.0,653.0,741.0,576.64
2016,6,14,9,15,739.5,162.5,3.75,19.5,737.5,836.09,645.08
2016,6,14,9,30,905.0,96.0,3.8,20.0,822.0,926.84,705.55
2016,6,14,9,45,689.5,213.5,3.85,20.5,779.5,879.81,670.09
2016,6,14,10,0,474.0,331.0,3.9,21.0,737.0,808.18,612.46
2016,6,14,10,15,534.5,321.5,4.05,21.0,793.0,863.99,653.38
2016,6,14,10,30,595.0,312.0,4.2,21.0,849.0,919.66,692.97
2016,6,14,10,45,758.0,212.5,4.35,21.5,912.5,985.02,739.03
2016,6,14,11,0,921.0,113.0,4.5,22.0,976.0,1039.33,774.04
2016,6,14,11,15,923.5,113.5,4.6,22.0,988.5,1044.49,777.56
2016,6,14,11,30,926.0,114.0,4.7,22.0,1001.0,1046.39,779.38
2016,6,14,11,45,927.0,114.0,4.85,22.5,1006.5,1043.03,776.67
2016,6,14,12,0,928.0,114.0,5.0,23.0,1012.0,1036.43,771.89
2016,6,14,12,15,702.0,262.5,5.1,22.5,941.0,960.86,722.86
2016,6,14,12,30,476.0,411.0,5.2,22.0,870.0,877.09,659.51
2016,6,14,12,45,503.5,393.5,5.3,21.5,875.5,874.41,661.05
2016,6,14,13,0,531.0,376.0,5.4,21.0,881.0,869.14,660.29
2016,6,14,13,15,504.5,376.5,5.5,20.5,849.5,829.74,633.79
2016,6,14,13,30,478.0,377.0,5.6,20.0,818.0,790.1,606.86
2016,6,14,13,45,488.5,360.0,5.75,19.5,801.5,765.19,591.53
2016,6,14,14,0,499.0,343.0,5.9,19.0,785.0,738.43,574.43
2016,6,14,14,15,526.0,317.5,5.85,18.5,769.0,714.62,558.97
2016,6,14,14,30,553.0,292.0,5.8,18.0,753.0,687.76,540.86
2016,6,14,14,45,523.5,284.0,5.8,17.5,705.5,634.62,501.57
2016,6,14,15,0,494.0,276.0,5.8,17.0,658.0,582.87,462.72
2016,6,14,15,15,528.0,247.0,5.7,16.5,636.0,552.24,440.2
2016,6,14,15,30,562.0,218.0,5.6,16.0,614.0,517.85,413.88
2016,6,14,15,45,699.0,154.5,5.6,16.0,615.0,500.7,400.13
2016,6,14,16,0,836.0,91.0,5.6,16.0,616.0,474.48,377.03
2016,6,14,16,15,611.5,145.5,5.6,16.0,513.5,382.42,301.29
2016,6,14,16,30,387.0,200.0,5.6,16.0,411.0,316.26,247.76
2016,6,14,16,45,571.0,139.0,5.6,16.0,416.5,296.77,225.7
2016,6,14,17,0,755.0,78.0,5.6,16.0,422.0,259.88,186.01
2016,6,14,17,15,710.5,71.5,5.5,15.5,365.0,203.38,136.64
2016,6,14,17,30,666.0,65.0,5.4,15.0,308.0,151.63,93.14
2016,6,14,17,45,607.5,64.5,5.35,14.5,260.0,105.78,59.01
2016,6,14,18,0,549.0,64.0,5.3,14.0,212.0,68.99,38.67
2016,6,14,18,15,486.5,56.0,5.1,13.5,167.5,39.07,29.3
2016,6,14,18,30,424.0,48.0,4.9,13.0,123.0,35.02,25.43
2016,6,14,18,45,327.0,37.5,4.7,12.5,84.5,28.3,18.98
2016,6,14,19,0,230.0,27.0,4.5,12.0,46.0,21.1,10.63
2016,6,14,19,15,115.0,13.5,4.5,11.5,23.0,13.27,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,4.0,9.0,6.5,6.39,0.0
2016,6,15,5,0,0.0,13.0,4.1,9.0,13.0,12.78,0.0
2016,6,15,5,15,84.5,28.0,4.2,9.5,38.0,45.47,23.16
2016,6,15,5,30,169.0,43.0,4.3,10.0,63.0,84.53,58.25
2016,6,15,5,45,223.5,58.5,4.45,11.0,99.0,127.68,95.57
2016,6,15,6,0,278.0,74.0,4.6,12.0,135.0,173.74,135.82
2016,6,15,6,15,308.5,90.5,4.7,12.5,174.0,217.63,174.95
2016,6,15,6,30,339.0,107.0,4.8,13.0,213.0,264.47,215.95
2016,6,15,6,45,360.5,124.0,4.9,13.5,254.5,310.37,255.35
2016,6,15,7,0,382.0,141.0,5.0,14.0,296.0,357.95,295.17
2016,6,15,7,15,399.5,155.5,5.1,14.5,336.5,402.1,331.29
2016,6,15,7,30,417.0,170.0,5.2,15.0,377.0,447.19,367.32
2016,6,15,7,45,498.0,164.0,5.3,15.5,436.0,513.18,420.35
2016,6,15,8,0,579.0,158.0,5.4,16.0,495.0,588.28,479.38
2016,6,15,8,15,524.5,194.5,5.5,16.0,519.0,606.91,491.87
2016,6,15,8,30,470.0,231.0,5.6,16.0,543.0,622.88,502.02
2016,6,15,8,45,369.0,282.5,5.7,16.5,537.0,603.97,483.14
2016,6,15,9,0,268.0,334.0,5.8,17.0,531.0,584.44,463.45
2016,6,15,9,15,586.0,215.5,5.85,17.0,676.5,756.84,602.75
2016,6,15,9,30,904.0,97.0,5.9,17.0,822.0,926.73,727.39
2016,6,15,9,45,906.5,101.0,6.0,17.5,853.0,954.05,744.11
2016,6,15,10,0,909.0,105.0,6.1,18.0,884.0,978.5,759.47
2016,6,15,10,15,914.5,106.0,6.15,18.0,911.0,999.7,773.74
2016,6,15,10,30,920.0,107.0,6.2,18.0,938.0,1017.95,786.0
2016,6,15,10,45,685.5,248.5,6.3,18.5,875.0,950.37,736.26
2016,6,15,11,0,451.0,390.0,6.4,19.0,812.0,862.85,664.28
2016,6,15,11,15,457.0,398.5,6.45,19.0,831.5,876.92,674.56
2016,6,15,11,30,463.0,407.0,6.5,19.0,851.0,889.05,683.06
2016,6,15,11,45,483.0,390.5,6.55,19.0,856.0,888.21,683.33
2016,6,15,12,0,503.0,374.0,6.6,19.0,861.0,885.33,682.26
2016,6,15,12,15,719.5,242.5,6.6,19.0,937.5,958.21,740.91
2016,6,15,12,30,936.0,111.0,6.6,19.0,1014.0,1016.76,782.25
2016,6,15,12,45,924.5,117.0,6.6,19.0,1002.5,994.73,766.59
2016,6,15,13,0,913.0,123.0,6.6,19.0,991.0,970.05,749.48
2016,6,15,13,15,909.5,122.5,6.55,19.0,975.0,943.84,731.05
2016,6,15,13,30,906.0,122.0,6.5,19.0,959.0,915.01,710.76
2016,6,15,13,45,904.5,119.0,6.5,19.0,936.5,882.99,688.38
2016,6,15,14,0,903.0,116.0,6.5,19.0,914.0,848.5,664.13
2016,6,15,14,15,896.0,114.5,6.45,18.5,884.5,808.83,637.02
2016,6,15,14,30,889.0,113.0,6.4,18.0,855.0,767.39,608.34
2016,6,15,14,45,885.0,108.5,6.35,18.0,821.0,723.62,576.48
2016,6,15,15,0,881.0,104.0,6.3,18.0,787.0,678.22,541.89
2016,6,15,15,15,869.5,102.0,6.2,17.5,746.5,629.15,503.75
2016,6,15,15,30,858.0,100.0,6.1,17.0,706.0,579.49,464.22
2016,6,15,15,45,850.5,94.5,6.1,17.0,663.0,528.31,421.87
2016,6,15,16,0,843.0,89.0,6.1,17.0,620.0,476.65,378.02
2016,6,15,16,15,825.0,86.5,5.95,16.5,572.0,420.07,329.68
2016,6,15,16,30,807.0,84.0,5.8,16.0,524.0,367.27,283.14
2016,6,15,16,45,788.0,79.0,5.7,16.0,475.0,313.14,234.22
2016,6,15,17,0,769.0,74.0,5.6,16.0,426.0,260.61,186.26
2016,6,15,17,15,737.5,70.0,5.4,15.5,375.0,208.23,139.64
2016,6,15,17,30,706.0,66.0,5.2,15.0,324.0,159.18,97.69
2016,6,15,17,45,664.5,61.0,5.05,14.5,274.0,111.78,61.61
2016,6,15,18,0,623.0,56.0,4.9,14.0,224.0,66.0,33.88
2016,6,15,18,15,558.5,49.5,4.5,13.5,177.0,33.55,24.39
2016,6,15,18,30,494.0,43.0,4.1,13.0,130.0,30.52,21.47
2016,6,15,18,45,396.5,34.0,3.75,12.5,90.0,25.02,16.15
2016,6,15,19,0,299.0,25.0,3.4,12.0,50.0,19.12,9.23
2016,6,15,19,15,149.5,12.5,3.15,11.5,25.0,12.29,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,0.0,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,15.73,0.0
2016,6,16,5,15,172.5,26.0,0.7,10.5,47.0,59.29,29.43
2016,6,16,5,30,345.0,36.0,0.7,11.0,78.0,117.79,78.48
2016,6,16,5,45,426.5,44.5,0.75,12.0,120.5,167.41,121.2
2016,6,16,6,0,508.0,53.0,0.8,13.0,163.0,225.61,171.42
2016,6,16,6,15,563.5,59.5,0.7,13.5,211.0,280.37,219.08
2016,6,16,6,30,619.0,66.0,0.6,14.0,259.0,340.44,269.62
2016,6,16,6,45,650.5,73.0,0.5,14.5,307.5,394.75,313.91
2016,6,16,7,0,682.0,80.0,0.4,15.0,356.0,451.39,357.96
2016,6,16,7,15,711.5,84.5,0.4,15.5,406.0,505.04,398.75
2016,6,16,7,30,741.0,89.0,0.4,16.0,456.0,561.35,439.95
2016,6,16,7,45,501.0,167.5,0.4,16.5,427.0,518.63,404.0
2016,6,16,8,0,261.0,246.0,0.4,17.0,398.0,448.31,347.24
2016,6,16,8,15,207.5,274.5,0.45,17.5,401.5,442.3,341.41
2016,6,16,8,30,154.0,303.0,0.5,18.0,405.0,438.07,335.83
2016,6,16,8,45,116.5,317.0,0.55,18.5,397.5,426.96,325.69
2016,6,16,9,0,79.0,331.0,0.6,19.0,390.0,405.42,307.98
2016,6,16,9,15,48.0,302.0,0.7,19.0,338.5,348.92,265.87
2016,6,16,9,30,17.0,273.0,0.8,19.0,287.0,284.61,217.21
2016,6,16,9,45,183.0,329.0,0.95,19.5,485.5,511.38,388.99
2016,6,16,10,0,349.0,385.0,1.1,20.0,684.0,738.58,547.46
2016,6,16,10,15,628.5,247.0,1.25,20.5,806.5,879.48,647.68
2016,6,16,10,30,908.0,109.0,1.4,21.0,929.0,1008.14,729.39
2016,6,16,10,45,911.5,110.5,1.55,21.5,948.5,1021.77,736.61
2016,6,16,11,0,915.0,112.0,1.7,22.0,968.0,1032.24,743.31
2016,6,16,11,15,917.0,112.5,1.9,22.0,981.0,1036.98,748.54
2016,6,16,11,30,919.0,113.0,2.1,22.0,994.0,1038.48,751.7
2016,6,16,11,45,922.0,111.5,2.3,22.5,1000.0,1035.73,750.64
2016,6,16,12,0,925.0,110.0,2.5,23.0,1006.0,1029.75,747.47
2016,6,16,12,15,925.0,110.0,2.7,23.0,1004.5,1019.13,742.69
2016,6,16,12,30,925.0,110.0,2.9,23.0,1003.0,1005.4,735.81
2016,6,16,12,45,924.5,108.5,3.1,23.5,994.0,986.64,724.11
2016,6,16,13,0,924.0,107.0,3.3,24.0,985.0,964.92,710.36
2016,6,16,13,15,921.0,106.5,3.45,24.0,969.0,939.02,694.75
2016,6,16,13,30,918.0,106.0,3.6,24.0,953.0,910.44,677.19
2016,6,16,13,45,914.5,104.0,3.8,24.0,930.5,877.43,656.68
2016,6,16,14,0,911.0,102.0,4.0,24.0,908.0,842.05,634.25
2016,6,16,14,15,904.5,100.5,4.1,23.5,878.5,802.59,609.43
2016,6,16,14,30,898.0,99.0,4.2,23.0,849.0,761.3,582.91
2016,6,16,14,45,891.5,96.5,4.35,23.0,814.5,717.4,553.15
2016,6,16,15,0,885.0,94.0,4.5,23.0,780.0,672.06,521.23
2016,6,16,15,15,874.5,92.0,4.55,22.5,740.0,623.5,485.45
2016,6,16,15,30,864.0,90.0,4.6,22.0,700.0,574.26,448.04
2016,6,16,15,45,853.0,86.5,4.7,22.0,656.5,522.91,407.18
2016,6,16,16,0,842.0,83.0,4.8,22.0,613.0,471.4,364.95
2016,6,16,16,15,824.5,80.0,4.8,21.5,565.5,417.69,320.31
2016,6,16,16,30,807.0,77.0,4.8,21.0,518.0,361.63,272.63
2016,6,16,16,45,786.5,73.0,4.8,21.0,469.0,307.98,225.33
2016,6,16,17,0,766.0,69.0,4.8,21.0,420.0,256.07,178.99
2016,6,16,17,15,735.5,65.5,4.65,20.0,370.0,204.51,134.21
2016,6,16,17,30,705.0,62.0,4.5,19.0,320.0,156.14,93.67
2016,6,16,17,45,665.5,57.0,4.4,18.5,271.0,108.95,58.13
2016,6,16,18,0,626.0,52.0,4.3,18.0,222.0,66.23,33.17
2016,6,16,18,15,564.5,46.0,3.95,17.5,175.5,30.66,21.42
2016,6,16,18,30,503.0,40.0,3.6,17.0,129.0,27.9,18.8
2016,6,16,18,45,408.5,32.0,3.25,16.5,89.5,23.18,14.28
2016,6,16,19,0,314.0,24.0,2.9,16.0,50.0,18.14,8.35
2016,6,16,19,15,157.0,12.0,2.65,15.5,25.0,11.8,0.0
2016,6,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,72.0,6.0,1.05,12.5,8.0,0.0,0.0
2016,6,17,5,0,144.0,12.0,1.1,13.0,16.0,27.09,0.0
2016,6,17,5,15,270.0,21.5,1.3,13.5,48.0,70.42,32.96
2016,6,17,5,30,396.0,31.0,1.5,14.0,80.0,123.02,79.92
2016,6,17,5,45,474.0,38.0,1.7,14.5,122.5,172.62,123.23
2016,6,17,6,0,552.0,45.0,1.9,15.0,165.0,230.46,174.03
2016,6,17,6,15,309.5,81.5,1.95,15.5,152.0,207.88,163.84
2016,6,17,6,30,67.0,118.0,2.0,16.0,139.0,148.98,118.95
2016,6,17,6,45,71.0,139.5,2.05,16.5,165.0,176.33,141.62
2016,6,17,7,0,75.0,161.0,2.1,17.0,191.0,203.96,163.82
2016,6,17,7,15,65.0,179.5,2.1,17.5,208.5,220.64,176.52
2016,6,17,7,30,55.0,198.0,2.1,18.0,226.0,236.27,188.03
2016,6,17,7,45,216.5,209.5,2.15,18.5,333.5,368.77,294.3
2016,6,17,8,0,378.0,221.0,2.2,19.0,441.0,503.51,398.18
2016,6,17,8,15,609.0,152.5,2.3,19.0,541.0,627.79,494.55
2016,6,17,8,30,840.0,84.0,2.4,19.0,641.0,751.43,583.96
2016,6,17,8,45,565.0,206.0,2.5,19.5,591.5,689.96,534.73
2016,6,17,9,0,290.0,328.0,2.6,20.0,542.0,596.5,458.36
2016,6,17,9,15,585.5,210.5,2.7,20.5,670.5,750.77,577.03
2016,6,17,9,30,881.0,93.0,2.8,21.0,799.0,901.02,679.48
2016,6,17,9,45,888.5,94.0,2.95,21.5,831.0,929.35,695.99
2016,6,17,10,0,896.0,95.0,3.1,22.0,863.0,955.11,711.8
2016,6,17,10,15,626.5,249.5,3.25,22.0,795.0,879.99,660.31
2016,6,17,10,30,357.0,404.0,3.4,22.0,727.0,774.48,579.03
2016,6,17,10,45,189.0,370.5,3.6,22.5,542.0,568.17,429.5
2016,6,17,11,0,21.0,337.0,3.8,23.0,357.0,352.48,265.9
2016,6,17,11,15,46.0,395.5,3.95,23.0,439.5,443.3,334.35
2016,6,17,11,30,71.0,454.0,4.1,23.0,522.0,526.99,395.45
2016,6,17,11,45,46.5,402.0,4.3,23.5,447.0,447.97,336.62
2016,6,17,12,0,22.0,350.0,4.5,24.0,372.0,364.54,274.36
2016,6,17,12,15,23.0,355.0,4.6,24.0,378.0,369.7,278.53
2016,6,17,12,30,24.0,360.0,4.7,24.0,384.0,378.87,285.46
2016,6,17,12,45,21.0,338.5,4.85,24.0,359.0,349.74,263.98
2016,6,17,13,0,18.0,317.0,5.0,24.0,334.0,324.97,245.69
2016,6,17,13,15,109.0,389.0,5.1,24.0,489.5,481.24,365.08
2016,6,17,13,30,200.0,461.0,5.2,24.0,645.0,625.42,471.69
2016,6,17,13,45,211.5,438.5,5.3,24.0,629.5,604.82,457.38
2016,6,17,14,0,223.0,416.0,5.4,24.0,614.0,583.17,442.81
2016,6,17,14,15,154.0,403.5,5.45,23.5,538.0,507.17,386.61
2016,6,17,14,30,85.0,391.0,5.5,23.0,462.0,436.4,333.5
2016,6,17,14,45,54.5,340.0,5.55,23.0,385.0,362.07,277.6
2016,6,17,15,0,24.0,289.0,5.6,23.0,308.0,292.29,224.36
2016,6,17,15,15,32.0,288.5,5.55,22.5,312.5,292.59,225.66
2016,6,17,15,30,40.0,288.0,5.5,22.0,317.0,293.51,227.27
2016,6,17,15,45,53.0,278.5,5.45,21.5,314.0,287.86,223.8
2016,6,17,16,0,66.0,269.0,5.4,21.0,311.0,280.77,219.01
2016,6,17,16,15,74.0,250.0,5.3,20.5,293.5,261.81,204.66
2016,6,17,16,30,82.0,231.0,5.2,20.0,276.0,242.04,189.36
2016,6,17,16,45,99.5,211.0,5.15,19.5,260.5,223.56,174.55
2016,6,17,17,0,117.0,191.0,5.1,19.0,245.0,199.97,155.08
2016,6,17,17,15,58.5,133.5,4.95,18.5,160.5,134.74,104.03
2016,6,17,17,30,0.0,76.0,4.8,18.0,76.0,73.23,55.84
2016,6,17,17,45,0.0,64.5,4.65,17.5,64.5,62.34,46.95
2016,6,17,18,0,0.0,53.0,4.5,17.0,53.0,51.21,37.66
2016,6,17,18,15,0.0,41.5,4.25,16.5,41.5,40.08,29.84
2016,6,17,18,30,0.0,30.0,4.0,16.0,30.0,28.96,19.82
2016,6,17,18,45,0.0,21.0,3.8,15.5,21.0,20.26,11.84
2016,6,17,19,0,0.0,12.0,3.6,15.0,12.0,11.57,3.36
2016,6,17,19,15,0.0,6.0,3.45,14.5,6.0,5.78,0.0
2016,6,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,6.0,1.55,11.5,8.0,0.0,0.0
2016,6,18,5,0,129.0,12.0,1.7,12.0,16.0,25.42,0.0
2016,6,18,5,15,258.5,22.0,1.8,12.5,48.0,68.89,32.19
2016,6,18,5,30,388.0,32.0,1.9,13.0,80.0,122.14,79.79
2016,6,18,5,45,471.0,39.5,2.05,13.5,123.0,173.15,124.25
2016,6,18,6,0,554.0,47.0,2.2,14.0,166.0,232.93,176.74
2016,6,18,6,15,608.5,52.0,2.25,14.5,214.5,287.15,225.25
2016,6,18,6,30,663.0,57.0,2.3,15.0,263.0,347.4,277.71
2016,6,18,6,45,701.5,61.5,2.35,16.0,314.0,404.42,325.7
2016,6,18,7,0,740.0,66.0,2.4,17.0,365.0,464.38,374.26
2016,6,18,7,15,768.0,69.5,2.35,17.5,416.0,519.89,418.11
2016,6,18,7,30,796.0,73.0,2.3,18.0,467.0,576.72,461.38
2016,6,18,7,45,817.0,76.0,2.3,18.5,516.5,626.52,498.24
2016,6,18,8,0,838.0,79.0,2.3,19.0,566.0,679.07,534.39
2016,6,18,8,15,855.0,81.5,2.25,19.5,613.5,727.92,566.29
2016,6,18,8,30,872.0,84.0,2.2,20.0,661.0,776.0,596.92
2016,6,18,8,45,885.0,86.0,2.15,20.5,705.0,819.23,623.5
2016,6,18,9,0,898.0,88.0,2.1,21.0,749.0,860.9,648.51
2016,6,18,9,15,908.0,89.5,2.05,21.5,788.0,897.58,669.7
2016,6,18,9,30,918.0,91.0,2.0,22.0,827.0,932.07,689.13
2016,6,18,9,45,923.0,94.5,1.95,22.5,860.0,961.67,705.07
2016,6,18,10,0,928.0,98.0,1.9,23.0,893.0,988.46,719.04
2016,6,18,10,15,934.0,99.0,1.85,23.0,920.5,1010.64,731.35
2016,6,18,10,30,940.0,100.0,1.8,23.0,948.0,1029.82,741.76
2016,6,18,10,45,946.0,100.0,1.8,23.5,969.5,1044.84,748.84
2016,6,18,11,0,952.0,100.0,1.8,24.0,991.0,1056.66,754.01
2016,6,18,11,15,954.5,100.5,1.8,24.0,1005.0,1062.2,756.85
2016,6,18,11,30,957.0,101.0,1.8,24.0,1019.0,1064.38,757.79
2016,6,18,11,45,959.5,101.0,1.8,24.5,1025.5,1062.67,754.99
2016,6,18,12,0,962.0,101.0,1.8,25.0,1032.0,1057.61,750.28
2016,6,18,12,15,962.0,101.0,1.85,25.0,1031.0,1046.75,744.29
2016,6,18,12,30,962.0,101.0,1.9,25.0,1030.0,1032.64,736.39
2016,6,18,12,45,962.5,99.5,2.0,25.5,1022.0,1014.32,725.1
2016,6,18,13,0,963.0,98.0,2.1,26.0,1014.0,992.88,711.82
2016,6,18,13,15,961.0,97.5,2.15,26.0,998.5,967.08,696.57
2016,6,18,13,30,959.0,97.0,2.2,26.0,983.0,938.43,679.43
2016,6,18,13,45,955.0,96.0,2.25,26.5,960.0,904.86,657.67
2016,6,18,14,0,951.0,95.0,2.3,27.0,937.0,868.82,634.21
2016,6,18,14,15,946.0,94.0,2.3,27.0,908.0,829.7,609.38
2016,6,18,14,30,941.0,93.0,2.3,27.0,879.0,788.51,582.95
2016,6,18,14,45,933.5,91.5,2.3,27.0,844.0,743.21,553.44
2016,6,18,15,0,926.0,90.0,2.3,27.0,809.0,696.45,522.04
2016,6,18,15,15,916.0,88.5,2.3,26.5,768.5,646.89,487.22
2016,6,18,15,30,906.0,87.0,2.3,26.0,728.0,596.53,450.69
2016,6,18,15,45,891.5,85.5,2.35,26.0,683.0,543.25,410.15
2016,6,18,16,0,877.0,84.0,2.4,26.0,638.0,490.06,368.4
2016,6,18,16,15,860.0,81.5,2.4,25.5,589.5,435.23,324.67
2016,6,18,16,30,843.0,79.0,2.4,25.0,541.0,381.22,280.15
2016,6,18,16,45,818.5,76.5,2.4,25.0,490.0,322.5,230.56
2016,6,18,17,0,794.0,74.0,2.4,25.0,439.0,269.16,184.48
2016,6,18,17,15,763.5,70.0,2.2,24.0,387.0,215.59,139.2
2016,6,18,17,30,733.0,66.0,2.0,23.0,335.0,165.22,97.93
2016,6,18,17,45,689.5,61.0,1.85,22.5,284.0,116.06,61.69
2016,6,18,18,0,646.0,56.0,1.7,22.0,233.0,71.85,36.18
2016,6,18,18,15,581.5,50.0,1.65,21.0,184.5,33.85,23.86
2016,6,18,18,30,517.0,44.0,1.6,20.0,136.0,31.27,21.48
2016,6,18,18,45,418.5,35.0,1.55,19.0,94.5,25.8,16.37
2016,6,18,19,0,320.0,26.0,1.5,18.0,53.0,19.95,9.81
2016,6,18,19,15,160.0,13.0,1.5,17.5,26.5,9.77,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,77.0,6.0,1.3,12.5,8.0,0.0,0.0
2016,6,19,5,0,154.0,12.0,1.3,13.0,16.0,27.95,0.0
2016,6,19,5,15,289.0,22.0,1.55,14.0,49.5,73.39,33.6
2016,6,19,5,30,424.0,32.0,1.8,15.0,83.0,129.39,83.53
2016,6,19,5,45,505.0,39.0,2.1,16.0,128.0,181.17,128.45
2016,6,19,6,0,586.0,46.0,2.4,17.0,173.0,240.65,180.27
2016,6,19,6,15,638.0,51.5,2.45,17.5,222.0,297.02,230.25
2016,6,19,6,30,690.0,57.0,2.5,18.0,271.0,358.25,283.1
2016,6,19,6,45,726.0,61.0,2.6,19.0,322.0,414.9,330.47
2016,6,19,7,0,762.0,65.0,2.7,20.0,373.0,474.21,378.2
2016,6,19,7,15,787.5,68.5,2.75,20.5,423.5,529.35,421.7
2016,6,19,7,30,813.0,72.0,2.8,21.0,474.0,585.55,464.56
2016,6,19,7,45,831.5,75.0,2.85,22.0,523.0,634.48,499.81
2016,6,19,8,0,850.0,78.0,2.9,23.0,572.0,685.9,534.05
2016,6,19,8,15,865.0,80.5,2.8,23.5,619.0,733.78,564.87
2016,6,19,8,30,880.0,83.0,2.7,24.0,666.0,780.7,594.28
2016,6,19,8,45,786.5,130.5,2.65,24.5,677.0,790.59,597.8
2016,6,19,9,0,693.0,178.0,2.6,25.0,688.0,790.08,594.52
2016,6,19,9,15,805.5,135.0,2.45,25.5,757.5,860.63,638.96
2016,6,19,9,30,918.0,92.0,2.3,26.0,827.0,932.83,682.36
2016,6,19,9,45,932.0,89.0,2.2,26.5,861.5,963.86,698.29
2016,6,19,10,0,946.0,86.0,2.1,27.0,896.0,992.52,712.79
2016,6,19,10,15,951.0,87.0,1.95,27.5,923.5,1014.15,722.01
2016,6,19,10,30,956.0,88.0,1.8,28.0,951.0,1032.71,729.11
2016,6,19,10,45,959.5,89.5,1.7,28.5,971.0,1047.11,734.21
2016,6,19,11,0,963.0,91.0,1.6,29.0,991.0,1058.21,737.26
2016,6,19,11,15,965.0,91.0,1.6,29.0,1004.5,1062.88,739.5
2016,6,19,11,30,967.0,91.0,1.6,29.0,1018.0,1064.16,739.87
2016,6,19,11,45,965.0,94.0,1.65,29.5,1023.5,1061.12,737.08
2016,6,19,12,0,963.0,97.0,1.7,30.0,1029.0,1054.69,732.37
2016,6,19,12,15,963.0,97.0,1.85,30.0,1028.0,1043.89,727.98
2016,6,19,12,30,963.0,97.0,2.0,30.0,1027.0,1029.84,721.52
2016,6,19,12,45,735.0,242.5,2.15,30.0,948.5,946.48,671.54
2016,6,19,13,0,507.0,388.0,2.3,30.0,870.0,859.6,611.83
2016,6,19,13,15,716.5,251.0,2.4,30.0,920.0,900.69,646.85
2016,6,19,13,30,926.0,114.0,2.5,30.0,970.0,926.43,664.38
2016,6,19,13,45,926.5,110.0,2.7,30.0,948.5,894.73,645.8
2016,6,19,14,0,927.0,106.0,2.9,30.0,927.0,860.37,625.59
2016,6,19,14,15,921.0,104.5,3.0,30.0,897.5,820.82,600.93
2016,6,19,14,30,915.0,103.0,3.1,30.0,868.0,779.34,574.66
2016,6,19,14,45,910.5,99.5,3.25,30.0,834.0,735.28,546.44
2016,6,19,15,0,906.0,96.0,3.4,30.0,800.0,689.56,515.85
2016,6,19,15,15,895.5,94.0,3.5,29.5,760.0,640.11,481.17
2016,6,19,15,30,885.0,92.0,3.6,29.0,720.0,589.93,444.81
2016,6,19,15,45,874.0,89.0,3.7,29.0,675.5,538.07,405.15
2016,6,19,16,0,863.0,86.0,3.8,29.0,631.0,485.99,364.09
2016,6,19,16,15,846.0,83.5,3.8,28.5,583.5,431.85,320.81
2016,6,19,16,30,829.0,81.0,3.8,28.0,536.0,375.32,274.45
2016,6,19,16,45,805.0,78.0,3.85,27.5,485.5,320.28,228.2
2016,6,19,17,0,781.0,75.0,3.9,27.0,435.0,267.32,182.89
2016,6,19,17,15,750.5,71.5,3.75,26.0,384.0,214.86,138.6
2016,6,19,17,30,720.0,68.0,3.6,25.0,333.0,165.62,98.33
2016,6,19,17,45,674.5,63.5,3.45,24.5,282.0,117.38,62.92
2016,6,19,18,0,629.0,59.0,3.3,24.0,231.0,71.01,35.47
2016,6,19,18,15,565.5,52.0,3.15,23.0,183.5,35.47,25.02
2016,6,19,18,30,502.0,45.0,3.0,22.0,136.0,32.1,21.98
2016,6,19,18,45,405.5,36.0,2.9,21.0,95.0,26.67,16.94
2016,6,19,19,0,309.0,27.0,2.8,20.0,54.0,20.87,10.45
2016,6,19,19,15,154.5,13.5,2.8,19.5,27.0,10.2,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,77.5,6.5,2.4,10.5,8.5,0.0,0.0
2016,6,20,5,0,155.0,13.0,2.6,11.0,17.0,28.93,0.0
2016,6,20,5,15,297.5,23.0,2.6,11.5,51.5,75.45,34.65
2016,6,20,5,30,440.0,33.0,2.6,12.0,86.0,133.46,87.18
2016,6,20,5,45,527.5,39.5,2.65,13.0,132.0,187.22,134.23
2016,6,20,6,0,615.0,46.0,2.7,14.0,178.0,249.33,188.78
2016,6,20,6,15,667.5,51.0,2.6,14.5,228.5,306.83,240.38
2016,6,20,6,30,720.0,56.0,2.5,15.0,279.0,369.22,294.71
2016,6,20,6,45,759.0,59.5,2.45,16.0,331.5,428.23,344.23
2016,6,20,7,0,798.0,63.0,2.4,17.0,384.0,490.15,394.04
2016,6,20,7,15,824.0,66.0,2.4,18.0,436.5,546.74,437.92
2016,6,20,7,30,850.0,69.0,2.4,19.0,489.0,601.78,478.97
2016,6,20,7,45,870.5,71.5,2.45,20.0,540.0,655.77,517.84
2016,6,20,8,0,891.0,74.0,2.5,21.0,591.0,709.73,553.38
2016,6,20,8,15,906.0,76.0,2.55,22.0,639.0,758.75,584.36
2016,6,20,8,30,921.0,78.0,2.6,23.0,687.0,806.72,613.94
2016,6,20,8,45,933.0,79.5,2.65,24.0,731.0,850.4,639.94
2016,6,20,9,0,945.0,81.0,2.7,25.0,775.0,892.33,664.28
2016,6,20,9,15,953.5,82.5,2.7,25.5,814.5,929.2,685.79
2016,6,20,9,30,962.0,84.0,2.7,26.0,854.0,963.67,705.48
2016,6,20,9,45,958.5,91.5,2.75,27.0,885.0,990.85,719.28
2016,6,20,10,0,955.0,99.0,2.8,28.0,916.0,1014.66,730.85
2016,6,20,10,15,959.5,100.0,2.75,28.5,943.0,1035.94,741.3
2016,6,20,10,30,964.0,101.0,2.7,29.0,970.0,1054.09,749.74
2016,6,20,10,45,967.5,101.5,2.7,29.5,990.0,1067.49,755.73
2016,6,20,11,0,971.0,102.0,2.7,30.0,1010.0,1077.57,759.76
2016,6,20,11,15,972.5,102.5,2.8,30.0,1023.0,1082.26,763.12
2016,6,20,11,30,974.0,103.0,2.9,30.0,1036.0,1083.52,764.48
2016,6,20,11,45,974.5,103.0,3.0,30.5,1041.5,1079.84,761.36
2016,6,20,12,0,975.0,103.0,3.1,31.0,1047.0,1072.77,756.24
2016,6,20,12,15,974.0,103.0,3.25,31.0,1045.0,1060.88,750.15
2016,6,20,12,30,973.0,103.0,3.4,31.0,1043.0,1045.71,742.01
2016,6,20,12,45,973.5,101.0,3.55,31.0,1034.0,1026.79,731.46
2016,6,20,13,0,974.0,99.0,3.7,31.0,1025.0,1004.71,718.84
2016,6,20,13,15,971.0,98.0,3.85,30.5,1008.5,977.34,704.14
2016,6,20,13,30,968.0,97.0,4.0,30.0,992.0,947.13,687.39
2016,6,20,13,45,964.0,96.0,4.15,30.0,968.5,913.37,666.68
2016,6,20,14,0,960.0,95.0,4.3,30.0,945.0,877.11,644.07
2016,6,20,14,15,954.0,94.0,4.4,29.5,915.5,836.95,619.58
2016,6,20,14,30,948.0,93.0,4.5,29.0,886.0,794.78,593.32
2016,6,20,14,45,938.5,92.0,4.65,29.0,850.0,748.32,562.82
2016,6,20,15,0,929.0,91.0,4.8,29.0,814.0,700.55,530.53
2016,6,20,15,15,919.0,89.5,4.8,28.5,773.5,650.89,494.74
2016,6,20,15,30,909.0,88.0,4.8,28.0,733.0,600.42,457.26
2016,6,20,15,45,893.5,87.0,4.85,27.5,687.0,546.95,416.51
2016,6,20,16,0,878.0,86.0,4.9,27.0,641.0,493.65,374.53
2016,6,20,16,15,861.5,83.5,4.85,26.0,593.0,438.97,330.67
2016,6,20,16,30,845.0,81.0,4.8,25.0,545.0,385.04,285.94
2016,6,20,16,45,583.0,126.5,4.8,24.5,432.5,292.17,214.44
2016,6,20,17,0,321.0,172.0,4.8,24.0,320.0,234.21,172.97
2016,6,20,17,15,240.5,158.5,4.65,23.0,262.5,186.37,136.75
2016,6,20,17,30,160.0,145.0,4.5,22.0,205.0,150.87,111.35
2016,6,20,17,45,149.0,125.0,4.4,21.5,174.0,122.16,89.11
2016,6,20,18,0,138.0,105.0,4.3,21.0,143.0,94.9,69.19
2016,6,20,18,15,121.5,85.0,4.15,20.0,113.5,70.37,55.67
2016,6,20,18,30,105.0,65.0,4.0,19.0,84.0,54.87,41.98
2016,6,20,18,45,81.0,47.0,3.9,18.5,59.0,40.42,28.85
2016,6,20,19,0,57.0,29.0,3.8,18.0,34.0,25.61,14.32
2016,6,20,19,15,28.5,14.5,3.8,17.5,17.0,13.2,0.0
2016,6,20,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,62.5,6.0,2.5,11.5,8.0,0.0,0.0
2016,6,21,5,0,125.0,12.0,2.7,12.0,16.0,24.72,0.0
2016,6,21,5,15,261.5,23.0,2.7,12.5,48.5,69.53,31.35
2016,6,21,5,30,398.0,34.0,2.7,13.0,81.0,125.42,81.82
2016,6,21,5,45,490.5,40.5,2.75,13.5,126.5,178.22,127.68
2016,6,21,6,0,583.0,47.0,2.8,14.0,172.0,240.75,182.46
2016,6,21,6,15,636.5,52.0,2.75,15.0,221.0,296.01,231.7
2016,6,21,6,30,690.0,57.0,2.7,16.0,270.0,357.2,284.51
2016,6,21,6,45,732.5,60.0,2.65,17.0,322.5,415.77,333.63
2016,6,21,7,0,775.0,63.0,2.6,18.0,375.0,477.63,383.45
2016,6,21,7,15,801.0,66.0,2.6,19.0,426.0,533.11,426.57
2016,6,21,7,30,827.0,69.0,2.6,20.0,477.0,587.09,466.97
2016,6,21,7,45,849.0,71.0,2.6,21.0,527.5,640.5,505.37
2016,6,21,8,0,871.0,73.0,2.6,22.0,578.0,694.06,540.64
2016,6,21,8,15,885.5,75.0,2.6,23.0,625.0,741.92,570.67
2016,6,21,8,30,900.0,77.0,2.6,24.0,672.0,788.76,599.27
2016,6,21,8,45,912.0,78.5,2.6,25.0,715.5,831.73,624.55
2016,6,21,9,0,924.0,80.0,2.6,26.0,759.0,873.01,648.16
2016,6,21,9,15,932.5,81.5,2.55,26.5,797.5,909.3,668.92
2016,6,21,9,30,941.0,83.0,2.5,27.0,836.0,943.25,687.85
2016,6,21,9,45,943.0,87.0,2.5,28.0,868.0,971.33,701.81
2016,6,21,10,0,945.0,91.0,2.5,29.0,900.0,996.4,713.72
2016,6,21,10,15,950.5,92.0,2.45,29.5,927.0,1018.56,724.63
2016,6,21,10,30,956.0,93.0,2.4,30.0,954.0,1037.66,733.57
2016,6,21,10,45,959.0,93.5,2.4,31.0,974.0,1050.58,737.74
2016,6,21,11,0,962.0,94.0,2.4,32.0,994.0,1060.21,739.97
2016,6,21,11,15,964.5,94.5,2.4,32.5,1007.5,1065.97,741.43
2016,6,21,11,30,967.0,95.0,2.4,33.0,1021.0,1068.34,740.95
2016,6,21,11,45,967.0,96.0,2.45,33.5,1027.0,1065.31,737.89
2016,6,21,12,0,967.0,97.0,2.5,34.0,1033.0,1058.9,732.92
2016,6,21,12,15,966.5,97.0,2.6,34.0,1031.5,1047.67,727.13
2016,6,21,12,30,966.0,97.0,2.7,34.0,1030.0,1033.18,719.38
2016,6,21,12,45,958.5,100.5,2.85,34.5,1019.5,1012.32,706.69
2016,6,21,13,0,951.0,104.0,3.0,35.0,1009.0,988.58,692.17
2016,6,21,13,15,947.5,103.5,3.15,34.5,992.5,961.81,678.45
2016,6,21,13,30,944.0,103.0,3.3,34.0,976.0,932.3,662.73
2016,6,21,13,45,939.0,102.0,3.45,34.0,952.5,898.41,642.59
2016,6,21,14,0,934.0,101.0,3.6,34.0,929.0,862.16,620.64
2016,6,21,14,15,927.5,99.5,3.75,33.5,899.0,822.05,597.05
2016,6,21,14,30,921.0,98.0,3.9,33.0,869.0,780.03,571.7
2016,6,21,14,45,912.0,96.5,4.1,33.0,833.5,734.54,542.53
2016,6,21,15,0,903.0,95.0,4.3,33.0,798.0,687.74,511.29
2016,6,21,15,15,892.5,93.5,4.45,32.5,757.5,638.94,477.16
2016,6,21,15,30,882.0,92.0,4.6,32.0,717.0,589.39,441.37
2016,6,21,15,45,868.5,89.5,4.75,31.5,672.5,536.86,402.34
2016,6,21,16,0,855.0,87.0,4.9,31.0,628.0,484.34,361.9
2016,6,21,16,15,837.5,84.5,5.0,30.0,580.5,430.4,319.57
2016,6,21,16,30,820.0,82.0,5.1,29.0,533.0,374.13,274.01
2016,6,21,16,45,797.5,78.5,5.2,28.0,483.0,319.55,228.45
2016,6,21,17,0,775.0,75.0,5.3,27.0,433.0,266.9,183.54
2016,6,21,17,15,745.0,71.0,5.3,25.5,382.0,214.38,139.24
2016,6,21,17,30,715.0,67.0,5.3,24.0,331.0,165.01,98.72
2016,6,21,17,45,674.0,62.0,5.3,23.0,281.0,116.96,62.97
2016,6,21,18,0,633.0,57.0,5.3,22.0,231.0,70.47,34.89
2016,6,21,18,15,570.5,51.0,5.15,21.0,183.5,34.57,24.47
2016,6,21,18,30,508.0,45.0,5.0,20.0,136.0,32.04,22.12
2016,6,21,18,45,411.5,36.0,4.85,19.0,95.5,26.61,17.05
2016,6,21,19,0,315.0,27.0,4.7,18.0,55.0,20.8,10.62
