Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,15,157.5,13.5,4.65,17.5,27.5,10.16,0.0
2016,6,21,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,74.0,6.0,4.2,10.5,8.0,0.0,0.0
2016,6,22,5,0,148.0,12.0,4.3,11.0,16.0,26.98,0.0
2016,6,22,5,15,290.0,22.0,4.3,11.5,50.0,72.55,31.99
2016,6,22,5,30,432.0,32.0,4.3,12.0,84.0,130.0,84.55
2016,6,22,5,45,515.5,39.0,4.3,13.0,129.0,182.67,130.98
2016,6,22,6,0,599.0,46.0,4.3,14.0,174.0,243.29,184.64
2016,6,22,6,15,652.0,51.5,4.3,14.5,224.0,300.61,236.55
2016,6,22,6,30,705.0,57.0,4.3,15.0,274.0,362.9,291.54
2016,6,22,6,45,741.0,61.0,4.3,15.5,325.5,420.27,341.27
2016,6,22,7,0,777.0,65.0,4.3,16.0,377.0,480.3,391.51
2016,6,22,7,15,803.5,68.0,4.3,16.5,428.5,536.18,436.88
2016,6,22,7,30,830.0,71.0,4.3,17.0,480.0,590.58,479.7
2016,6,22,7,45,848.5,74.0,4.35,18.0,529.5,642.93,518.7
2016,6,22,8,0,867.0,77.0,4.4,19.0,579.0,695.14,554.64
2016,6,22,8,15,881.5,79.5,4.4,19.5,626.5,743.39,587.32
2016,6,22,8,30,896.0,82.0,4.4,20.0,674.0,790.64,618.66
2016,6,22,8,45,907.5,84.0,4.45,20.5,717.0,833.62,646.74
2016,6,22,9,0,919.0,86.0,4.5,21.0,760.0,874.88,673.26
2016,6,22,9,15,927.5,87.5,4.55,21.5,798.5,911.03,695.9
2016,6,22,9,30,936.0,89.0,4.6,22.0,837.0,944.85,716.76
2016,6,22,9,45,943.0,90.0,4.65,22.5,870.0,974.24,734.44
2016,6,22,10,0,950.0,91.0,4.7,23.0,903.0,1000.88,750.2
2016,6,22,10,15,954.5,92.0,4.75,23.0,930.0,1022.21,763.87
2016,6,22,10,30,959.0,93.0,4.8,23.0,957.0,1040.43,775.56
2016,6,22,10,45,962.5,93.5,4.9,23.5,977.5,1053.93,783.06
2016,6,22,11,0,966.0,94.0,5.0,24.0,998.0,1064.12,788.46
2016,6,22,11,15,968.5,94.5,5.05,24.0,1011.5,1069.95,792.22
2016,6,22,11,30,971.0,95.0,5.1,24.0,1025.0,1072.36,793.85
2016,6,22,11,45,971.5,95.0,5.2,24.5,1031.0,1068.85,790.5
2016,6,22,12,0,972.0,95.0,5.3,25.0,1037.0,1061.95,785.03
2016,6,22,12,15,972.0,95.0,5.35,25.0,1035.5,1051.21,778.28
2016,6,22,12,30,972.0,95.0,5.4,25.0,1034.0,1037.18,769.42
2016,6,22,12,45,965.0,99.0,5.5,25.0,1024.0,1017.25,757.01
2016,6,22,13,0,958.0,103.0,5.6,25.0,1014.0,994.39,742.62
2016,6,22,13,15,955.5,102.0,5.6,24.5,998.5,967.91,726.54
2016,6,22,13,30,953.0,101.0,5.6,24.0,983.0,938.62,708.44
2016,6,22,13,45,948.0,101.0,5.7,24.0,960.0,905.48,686.72
2016,6,22,14,0,943.0,101.0,5.8,24.0,937.0,869.93,663.14
2016,6,22,14,15,937.5,99.5,5.8,23.5,908.0,830.31,637.27
2016,6,22,14,30,932.0,98.0,5.8,23.0,879.0,788.68,609.65
2016,6,22,14,45,924.0,97.0,5.85,23.0,844.0,743.95,578.47
2016,6,22,15,0,916.0,96.0,5.9,23.0,809.0,697.79,545.26
2016,6,22,15,15,906.0,94.0,5.9,22.5,768.5,648.25,508.1
2016,6,22,15,30,896.0,92.0,5.9,22.0,728.0,597.9,469.29
2016,6,22,15,45,883.5,89.5,5.9,21.5,683.5,545.22,427.53
2016,6,22,16,0,871.0,87.0,5.9,21.0,639.0,492.44,384.42
2016,6,22,16,15,853.5,84.5,5.85,20.5,590.5,437.68,338.44
2016,6,22,16,30,836.0,82.0,5.8,20.0,542.0,380.57,289.42
2016,6,22,16,45,814.5,78.0,5.75,19.5,491.5,325.0,240.57
2016,6,22,17,0,793.0,74.0,5.7,19.0,441.0,271.24,192.57
2016,6,22,17,15,762.0,70.5,5.65,18.0,389.0,217.98,145.82
2016,6,22,17,30,731.0,67.0,5.6,17.0,337.0,167.97,103.29
2016,6,22,17,45,687.5,62.0,5.55,16.5,286.0,118.78,65.56
2016,6,22,18,0,644.0,57.0,5.5,16.0,235.0,71.41,36.12
2016,6,22,18,15,581.0,51.0,5.4,15.5,187.0,34.55,25.07
2016,6,22,18,30,518.0,45.0,5.3,15.0,139.0,32.01,22.62
2016,6,22,18,45,416.0,36.5,5.2,14.5,97.0,27.04,17.81
2016,6,22,19,0,314.0,28.0,5.1,14.0,55.0,21.74,11.64
2016,6,22,19,15,157.0,14.0,5.05,13.5,27.5,10.61,0.0
2016,6,22,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,70.0,6.0,3.45,9.5,8.0,0.0,0.0
2016,6,23,5,0,140.0,12.0,3.6,10.0,16.0,26.05,0.0
2016,6,23,5,15,282.0,22.0,3.6,10.5,49.0,70.96,30.76
2016,6,23,5,30,424.0,32.0,3.6,11.0,82.0,127.97,83.35
2016,6,23,5,45,514.0,38.5,3.65,12.0,128.0,181.28,130.14
2016,6,23,6,0,604.0,45.0,3.7,13.0,174.0,243.26,184.86
2016,6,23,6,15,657.5,50.5,3.7,13.5,224.0,300.97,237.17
2016,6,23,6,30,711.0,56.0,3.7,14.0,274.0,363.72,292.58
2016,6,23,6,45,750.0,59.0,3.75,15.0,326.0,421.67,342.23
2016,6,23,7,0,789.0,62.0,3.8,16.0,378.0,482.56,392.44
2016,6,23,7,15,815.0,65.5,3.8,16.5,430.0,539.28,438.28
2016,6,23,7,30,841.0,69.0,3.8,17.0,482.0,594.48,481.51
2016,6,23,7,45,861.5,71.0,3.8,18.0,532.5,647.56,520.71
2016,6,23,8,0,882.0,73.0,3.8,19.0,583.0,700.64,556.68
2016,6,23,8,15,896.5,75.0,3.8,20.0,630.5,748.99,588.01
2016,6,23,8,30,911.0,77.0,3.8,21.0,678.0,796.3,617.87
2016,6,23,8,45,923.0,78.5,3.8,22.0,722.0,839.73,644.33
2016,6,23,9,0,935.0,80.0,3.8,23.0,766.0,881.44,669.07
2016,6,23,9,15,943.5,81.5,3.8,23.5,805.0,918.14,691.26
2016,6,23,9,30,952.0,83.0,3.8,24.0,844.0,952.46,711.62
2016,6,23,9,45,953.5,87.5,3.85,24.5,876.0,980.97,728.21
2016,6,23,10,0,955.0,92.0,3.9,25.0,908.0,1006.41,742.71
2016,6,23,10,15,958.5,92.5,3.95,25.5,934.0,1026.37,753.59
2016,6,23,10,30,962.0,93.0,4.0,26.0,960.0,1043.19,762.45
2016,6,23,10,45,963.0,95.0,4.1,26.5,979.0,1055.86,769.02
2016,6,23,11,0,964.0,97.0,4.2,27.0,998.0,1065.17,773.49
2016,6,23,11,15,965.0,97.5,4.3,27.0,1010.0,1069.51,776.4
2016,6,23,11,30,966.0,98.0,4.4,27.0,1022.0,1070.45,777.25
2016,6,23,11,45,965.0,98.0,4.55,27.5,1027.0,1065.49,773.15
2016,6,23,12,0,964.0,98.0,4.7,28.0,1032.0,1057.17,767.22
2016,6,23,12,15,963.0,98.0,4.85,28.0,1029.5,1045.56,761.02
2016,6,23,12,30,962.0,98.0,5.0,28.0,1027.0,1030.71,752.71
2016,6,23,12,45,959.0,97.5,5.2,28.0,1017.0,1010.3,741.06
2016,6,23,13,0,956.0,97.0,5.4,28.0,1007.0,986.88,727.29
2016,6,23,13,15,953.0,96.5,5.55,27.5,991.0,960.56,712.52
2016,6,23,13,30,950.0,96.0,5.7,27.0,975.0,931.44,695.64
2016,6,23,13,45,945.0,95.5,5.85,27.0,952.0,897.96,674.12
2016,6,23,14,0,940.0,95.0,6.0,27.0,929.0,862.09,650.72
2016,6,23,14,15,935.0,94.0,6.05,26.5,900.5,823.5,625.98
2016,6,23,14,30,930.0,93.0,6.1,26.0,872.0,782.87,599.46
2016,6,23,14,45,925.0,90.0,6.2,26.0,838.0,738.46,568.87
2016,6,23,15,0,920.0,87.0,6.3,26.0,804.0,692.4,536.42
2016,6,23,15,15,910.0,85.5,6.3,25.5,763.5,643.22,499.75
2016,6,23,15,30,900.0,84.0,6.3,25.0,723.0,593.22,461.43
2016,6,23,15,45,891.0,80.5,6.3,24.5,679.5,541.29,420.56
2016,6,23,16,0,882.0,77.0,6.3,24.0,636.0,488.93,378.07
2016,6,23,16,15,864.5,74.5,6.2,23.5,587.5,433.7,331.98
2016,6,23,16,30,847.0,72.0,6.1,23.0,539.0,379.32,285.34
2016,6,23,16,45,827.0,68.5,6.05,22.5,489.0,324.35,237.3
2016,6,23,17,0,807.0,65.0,6.0,22.0,439.0,270.96,189.91
2016,6,23,17,15,777.5,62.0,5.85,21.0,387.5,214.12,140.56
2016,6,23,17,30,748.0,59.0,5.7,20.0,336.0,163.94,98.11
2016,6,23,17,45,706.0,55.0,5.6,19.5,285.5,114.84,60.72
2016,6,23,18,0,664.0,51.0,5.5,19.0,235.0,70.47,34.16
2016,6,23,18,15,603.5,45.5,5.3,18.0,187.0,32.87,23.31
2016,6,23,18,30,543.0,40.0,5.1,17.0,139.0,30.24,20.86
2016,6,23,18,45,442.5,32.5,4.9,16.5,97.5,23.43,14.54
2016,6,23,19,0,342.0,25.0,4.7,16.0,56.0,18.87,9.28
2016,6,23,19,15,171.0,12.5,4.65,15.5,28.0,9.24,0.0
2016,6,23,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,67.5,5.5,3.35,10.5,7.5,0.0,0.0
2016,6,24,5,0,135.0,11.0,3.5,11.0,15.0,24.43,0.0
2016,6,24,5,15,278.0,21.5,3.5,11.5,48.0,69.44,29.11
2016,6,24,5,30,421.0,32.0,3.5,12.0,81.0,126.95,82.17
2016,6,24,5,45,503.5,39.0,3.5,12.5,126.0,178.64,127.9
2016,6,24,6,0,586.0,46.0,3.5,13.0,171.0,238.15,180.89
2016,6,24,6,15,641.0,51.5,3.4,13.5,220.5,295.45,232.63
2016,6,24,6,30,696.0,57.0,3.3,14.0,270.0,357.95,287.59
2016,6,24,6,45,732.0,61.5,3.25,15.0,321.5,415.39,336.55
2016,6,24,7,0,768.0,66.0,3.2,16.0,373.0,475.51,385.75
2016,6,24,7,15,795.0,69.5,3.05,16.5,425.0,531.81,430.64
2016,6,24,7,30,822.0,73.0,2.9,17.0,477.0,589.31,474.73
2016,6,24,7,45,841.5,76.5,2.8,18.0,527.0,639.92,511.28
2016,6,24,8,0,861.0,80.0,2.7,19.0,577.0,693.11,546.75
2016,6,24,8,15,876.5,82.0,2.65,19.5,624.5,741.35,578.35
2016,6,24,8,30,892.0,84.0,2.6,20.0,672.0,788.69,608.61
2016,6,24,8,45,903.0,86.5,2.6,21.0,715.5,831.72,634.37
2016,6,24,9,0,914.0,89.0,2.6,22.0,759.0,873.02,658.42
2016,6,24,9,15,923.0,90.5,2.6,22.5,797.5,909.52,680.08
2016,6,24,9,30,932.0,92.0,2.6,23.0,836.0,943.74,699.98
2016,6,24,9,45,940.5,92.5,2.6,24.0,870.0,973.96,715.65
2016,6,24,10,0,949.0,93.0,2.6,25.0,904.0,1001.51,729.41
2016,6,24,10,15,954.0,94.0,2.65,25.5,931.0,1023.39,741.33
2016,6,24,10,30,959.0,95.0,2.7,26.0,958.0,1042.17,751.32
2016,6,24,10,45,962.5,95.5,2.75,27.0,978.5,1055.76,756.57
2016,6,24,11,0,966.0,96.0,2.8,28.0,999.0,1066.03,759.8
2016,6,24,11,15,968.0,96.5,2.85,28.5,1012.5,1071.44,761.6
2016,6,24,11,30,970.0,97.0,2.9,29.0,1026.0,1073.44,761.39
2016,6,24,11,45,971.5,97.0,3.0,29.5,1032.0,1071.01,759.02
2016,6,24,12,0,973.0,97.0,3.1,30.0,1038.0,1065.18,754.64
2016,6,24,12,15,972.5,97.0,3.2,30.0,1037.0,1054.01,748.51
2016,6,24,12,30,972.0,97.0,3.3,30.0,1036.0,1039.57,740.39
2016,6,24,12,45,962.5,102.0,3.45,30.5,1025.0,1018.32,726.86
2016,6,24,13,0,953.0,107.0,3.6,31.0,1014.0,994.22,711.5
2016,6,24,13,15,950.0,106.5,3.7,31.0,998.5,967.95,695.79
2016,6,24,13,30,947.0,106.0,3.8,31.0,983.0,938.9,678.17
2016,6,24,13,45,943.5,105.0,3.9,31.0,960.0,906.28,658.08
2016,6,24,14,0,940.0,104.0,4.0,31.0,937.0,871.18,636.16
2016,6,24,14,15,934.0,102.5,4.05,31.0,908.0,831.31,610.62
2016,6,24,14,30,928.0,101.0,4.1,31.0,879.0,789.47,583.49
2016,6,24,14,45,920.5,99.5,4.15,31.0,844.0,744.79,554.12
2016,6,24,15,0,913.0,98.0,4.2,31.0,809.0,698.66,522.74
2016,6,24,15,15,903.0,96.0,4.25,30.5,768.5,649.26,487.84
2016,6,24,15,30,893.0,94.0,4.3,30.0,728.0,599.06,451.26
2016,6,24,15,45,879.5,92.0,4.35,30.0,683.5,546.45,410.91
2016,6,24,16,0,866.0,90.0,4.4,30.0,639.0,493.83,369.4
2016,6,24,16,15,848.5,87.0,4.4,29.0,591.0,438.84,326.24
2016,6,24,16,30,831.0,84.0,4.4,28.0,543.0,381.53,279.89
2016,6,24,16,45,808.0,81.0,4.45,27.5,492.0,326.62,233.67
2016,6,24,17,0,785.0,78.0,4.5,27.0,441.0,273.67,188.26
2016,6,24,17,15,754.0,74.0,4.5,26.0,389.5,220.32,143.21
2016,6,24,17,30,723.0,70.0,4.5,25.0,338.0,170.24,102.09
2016,6,24,17,45,679.5,65.0,4.55,24.0,287.0,121.42,65.93
2016,6,24,18,0,636.0,60.0,4.6,23.0,236.0,74.2,37.31
2016,6,24,18,15,571.5,53.5,4.6,21.5,187.5,36.59,26.17
2016,6,24,18,30,507.0,47.0,4.6,20.0,139.0,33.74,23.6
2016,6,24,18,45,405.5,37.5,4.65,19.0,97.0,27.92,18.19
2016,6,24,19,0,304.0,28.0,4.7,18.0,55.0,21.7,11.42
2016,6,24,19,15,152.0,14.0,4.7,17.0,27.5,10.58,0.0
2016,6,24,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,59.5,5.5,1.2,12.5,7.0,0.0,0.0
2016,6,25,5,0,119.0,11.0,1.2,13.0,14.0,22.7,0.0
2016,6,25,5,15,260.5,22.0,1.45,14.0,46.5,66.9,27.03
2016,6,25,5,30,402.0,33.0,1.7,15.0,79.0,123.7,79.06
2016,6,25,5,45,489.5,40.0,2.0,16.0,124.0,175.63,123.77
2016,6,25,6,0,577.0,47.0,2.3,17.0,169.0,236.79,176.65
2016,6,25,6,15,632.5,53.0,2.3,17.5,219.0,293.36,226.69
2016,6,25,6,30,688.0,59.0,2.3,18.0,269.0,356.15,280.68
2016,6,25,6,45,727.5,63.0,2.3,19.0,321.0,414.29,329.02
2016,6,25,7,0,767.0,67.0,2.3,20.0,373.0,475.44,377.85
2016,6,25,7,15,794.5,70.5,2.35,21.0,425.0,531.99,421.45
2016,6,25,7,30,822.0,74.0,2.4,22.0,477.0,589.78,464.32
2016,6,25,7,45,844.0,76.5,2.5,23.0,527.5,640.94,501.11
2016,6,25,8,0,866.0,79.0,2.6,24.0,578.0,694.9,537.19
2016,6,25,8,15,882.0,81.0,2.65,24.5,626.0,743.75,569.03
2016,6,25,8,30,898.0,83.0,2.7,25.0,674.0,791.72,599.7
2016,6,25,8,45,910.5,85.0,2.8,26.0,718.5,835.68,626.21
2016,6,25,9,0,923.0,87.0,2.9,27.0,763.0,878.0,651.15
2016,6,25,9,15,932.5,88.5,2.95,27.5,802.0,915.25,673.32
2016,6,25,9,30,942.0,90.0,3.0,28.0,841.0,950.24,693.79
2016,6,25,9,45,943.5,94.5,3.05,29.0,873.5,978.55,708.34
2016,6,25,10,0,945.0,99.0,3.1,30.0,906.0,1003.82,720.84
2016,6,25,10,15,950.5,100.5,3.15,30.5,933.5,1026.65,733.18
2016,6,25,10,30,956.0,102.0,3.2,31.0,961.0,1046.41,743.58
2016,6,25,10,45,960.5,102.5,3.25,32.0,982.5,1060.95,749.23
2016,6,25,11,0,965.0,103.0,3.3,33.0,1004.0,1072.22,752.89
2016,6,25,11,15,967.0,103.5,3.4,33.0,1017.5,1077.62,756.5
2016,6,25,11,30,969.0,104.0,3.5,33.0,1031.0,1079.62,758.13
2016,6,25,11,45,970.0,104.0,3.6,33.0,1037.5,1076.69,756.82
2016,6,25,12,0,971.0,104.0,3.7,33.0,1044.0,1070.37,753.51
2016,6,25,12,15,970.5,104.0,3.8,33.0,1042.5,1059.22,747.27
2016,6,25,12,30,970.0,104.0,3.9,33.0,1041.0,1044.8,739.04
2016,6,25,12,45,969.0,103.0,4.05,33.0,1032.5,1025.71,728.19
2016,6,25,13,0,968.0,102.0,4.2,33.0,1024.0,1003.5,715.33
2016,6,25,13,15,965.5,101.5,4.3,33.0,1008.0,977.38,699.62
2016,6,25,13,30,963.0,101.0,4.4,33.0,992.0,948.41,681.98
2016,6,25,13,45,958.0,100.5,4.55,33.0,968.5,914.58,661.27
2016,6,25,14,0,953.0,100.0,4.7,33.0,945.0,878.31,638.72
2016,6,25,14,15,947.0,99.0,4.75,32.5,915.5,838.51,614.62
2016,6,25,14,30,941.0,98.0,4.8,32.0,886.0,796.69,588.78
2016,6,25,14,45,932.5,96.5,4.9,32.0,850.5,750.82,558.79
2016,6,25,15,0,924.0,95.0,5.0,32.0,815.0,703.54,526.91
2016,6,25,15,15,913.5,93.0,5.0,31.5,774.5,653.37,491.18
2016,6,25,15,30,903.0,91.0,5.0,31.0,734.0,602.42,453.83
2016,6,25,15,45,890.0,89.0,5.05,30.5,688.5,549.61,414.06
2016,6,25,16,0,877.0,87.0,5.1,30.0,643.0,496.73,372.91
2016,6,25,16,15,859.5,84.0,5.1,29.0,594.5,441.19,329.06
2016,6,25,16,30,842.0,81.0,5.1,28.0,546.0,386.51,284.37
2016,6,25,16,45,820.0,78.0,5.1,27.5,495.5,328.12,235.17
2016,6,25,17,0,798.0,75.0,5.1,27.0,445.0,274.79,189.14
2016,6,25,17,15,767.5,71.0,4.95,26.0,393.0,220.83,143.31
2016,6,25,17,30,737.0,67.0,4.8,25.0,341.0,170.07,101.44
2016,6,25,17,45,695.5,62.0,4.7,24.5,290.0,120.66,64.51
2016,6,25,18,0,654.0,57.0,4.6,24.0,239.0,75.97,37.98
2016,6,25,18,15,591.0,51.0,4.4,22.5,190.0,34.5,24.25
2016,6,25,18,30,528.0,45.0,4.2,21.0,141.0,31.97,21.98
2016,6,25,18,45,429.5,36.0,4.05,20.0,99.0,26.54,16.94
2016,6,25,19,0,331.0,27.0,3.9,19.0,57.0,20.73,10.62
2016,6,25,19,15,165.5,13.5,3.9,18.5,28.5,10.12,0.0
2016,6,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,60.5,5.5,2.7,11.5,7.0,0.0,0.0
2016,6,26,5,0,121.0,11.0,2.9,12.0,14.0,22.79,0.0
2016,6,26,5,15,258.5,21.5,2.9,12.5,46.0,65.69,25.69
2016,6,26,5,30,396.0,32.0,2.9,13.0,78.0,121.03,77.69
2016,6,26,5,45,481.0,39.5,2.9,13.5,122.0,172.43,122.69
2016,6,26,6,0,566.0,47.0,2.9,14.0,166.0,232.84,175.86
2016,6,26,6,15,620.5,52.5,2.8,15.0,215.0,287.88,224.9
2016,6,26,6,30,675.0,58.0,2.7,16.0,264.0,349.06,277.73
2016,6,26,6,45,712.5,62.5,2.65,17.0,314.5,406.12,325.78
2016,6,26,7,0,750.0,67.0,2.6,18.0,365.0,466.04,374.21
2016,6,26,7,15,777.5,70.5,2.5,19.0,416.0,521.77,417.37
2016,6,26,7,30,805.0,74.0,2.4,20.0,467.0,578.78,459.67
2016,6,26,7,45,825.0,77.0,2.35,21.0,517.0,631.3,497.1
2016,6,26,8,0,845.0,80.0,2.3,22.0,567.0,680.76,529.71
2016,6,26,8,15,860.5,82.5,2.3,23.0,614.0,728.96,560.0
2016,6,26,8,30,876.0,85.0,2.3,24.0,661.0,776.29,588.91
2016,6,26,8,45,888.0,87.0,2.3,25.0,704.0,819.09,614.03
2016,6,26,9,0,900.0,89.0,2.3,26.0,747.0,860.27,637.53
2016,6,26,9,15,909.0,90.5,2.3,26.5,785.5,896.43,658.54
2016,6,26,9,30,918.0,92.0,2.3,27.0,824.0,930.35,677.87
2016,6,26,9,45,927.5,92.0,2.35,28.0,858.0,960.71,693.79
2016,6,26,10,0,937.0,92.0,2.4,29.0,892.0,988.5,707.92
2016,6,26,10,15,942.0,93.0,2.4,29.5,918.5,1010.27,719.06
2016,6,26,10,30,947.0,94.0,2.4,30.0,945.0,1028.99,728.32
2016,6,26,10,45,950.0,95.0,2.45,31.0,965.5,1042.57,733.48
2016,6,26,11,0,953.0,96.0,2.5,32.0,986.0,1052.88,736.68
2016,6,26,11,15,954.5,96.5,2.55,32.5,999.0,1057.84,738.18
2016,6,26,11,30,956.0,97.0,2.6,33.0,1012.0,1059.42,737.76
2016,6,26,11,45,955.5,98.0,2.65,33.5,1017.5,1056.15,734.5
2016,6,26,12,0,955.0,99.0,2.7,34.0,1023.0,1049.54,729.33
2016,6,26,12,15,954.5,99.0,2.8,34.0,1021.5,1038.64,723.59
2016,6,26,12,30,954.0,99.0,2.9,34.0,1020.0,1024.5,715.92
2016,6,26,12,45,940.5,106.5,3.05,34.5,1008.0,1002.3,702.18
2016,6,26,13,0,927.0,114.0,3.2,35.0,996.0,977.41,686.75
2016,6,26,13,15,923.5,113.5,3.35,35.0,980.0,951.33,671.85
2016,6,26,13,30,920.0,113.0,3.5,35.0,964.0,922.57,655.08
2016,6,26,13,45,915.0,111.5,3.7,35.0,941.0,889.01,635.28
2016,6,26,14,0,910.0,110.0,3.9,35.0,918.0,853.15,613.67
2016,6,26,14,15,903.5,109.0,4.05,34.5,889.0,814.44,590.84
2016,6,26,14,30,897.0,108.0,4.2,34.0,860.0,773.86,566.33
2016,6,26,14,45,888.5,106.0,4.4,34.0,825.0,729.25,537.63
2016,6,26,15,0,880.0,104.0,4.6,34.0,790.0,683.32,506.68
2016,6,26,15,15,869.0,102.0,4.7,33.5,750.0,634.76,472.75
2016,6,26,15,30,858.0,100.0,4.8,33.0,710.0,585.53,437.33
2016,6,26,15,45,842.5,98.0,4.9,32.5,665.5,533.52,398.68
2016,6,26,16,0,827.0,96.0,5.0,32.0,621.0,479.1,357.02
2016,6,26,16,15,809.0,93.0,5.05,31.0,573.5,425.56,315.21
2016,6,26,16,30,791.0,90.0,5.1,30.0,526.0,373.04,272.73
2016,6,26,16,45,766.0,86.5,5.15,29.5,476.5,319.08,227.61
2016,6,26,17,0,741.0,83.0,5.2,29.0,427.0,267.33,183.6
2016,6,26,17,15,709.0,78.5,5.15,28.0,376.5,215.62,140.29
2016,6,26,17,30,677.0,74.0,5.1,27.0,326.0,164.3,98.57
2016,6,26,17,45,633.5,68.5,5.05,26.0,276.5,117.19,63.82
2016,6,26,18,0,590.0,63.0,5.0,25.0,227.0,74.96,38.74
2016,6,26,18,15,526.5,56.0,4.9,24.0,180.0,38.65,27.65
2016,6,26,18,30,463.0,49.0,4.8,23.0,133.0,35.49,24.77
2016,6,26,18,45,368.5,39.0,4.75,22.0,93.0,29.29,19.08
2016,6,26,19,0,274.0,29.0,4.7,21.0,53.0,22.66,12.0
2016,6,26,19,15,137.0,14.5,4.7,20.0,26.5,11.04,0.0
2016,6,26,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,52.0,5.0,2.1,12.5,6.5,0.0,0.0
2016,6,27,5,0,104.0,10.0,2.2,13.0,13.0,20.01,0.0
2016,6,27,5,15,238.5,21.0,2.2,13.5,44.0,61.78,22.96
2016,6,27,5,30,373.0,32.0,2.2,14.0,75.0,115.97,74.0
2016,6,27,5,45,458.5,40.0,2.2,14.5,118.5,166.74,118.03
2016,6,27,6,0,544.0,48.0,2.2,15.0,162.0,226.58,170.18
2016,6,27,6,15,599.0,54.0,2.2,16.0,210.0,282.02,219.08
2016,6,27,6,30,654.0,60.0,2.2,17.0,258.0,341.89,270.45
2016,6,27,6,45,693.0,64.5,2.2,18.0,308.5,398.6,317.86
2016,6,27,7,0,732.0,69.0,2.2,19.0,359.0,458.33,365.83
2016,6,27,7,15,760.0,72.5,2.15,20.0,410.0,513.49,408.34
2016,6,27,7,30,788.0,76.0,2.1,21.0,461.0,570.0,450.11
2016,6,27,7,45,809.0,79.0,2.05,22.0,510.5,622.44,487.19
2016,6,27,8,0,830.0,82.0,2.0,23.0,560.0,671.9,519.73
2016,6,27,8,15,846.0,85.0,2.05,24.0,606.5,720.44,550.36
2016,6,27,8,30,862.0,88.0,2.1,25.0,653.0,768.16,579.72
2016,6,27,8,45,874.5,90.0,2.15,26.5,696.5,810.9,603.85
2016,6,27,9,0,887.0,92.0,2.2,28.0,740.0,852.08,626.37
2016,6,27,9,15,896.5,94.0,2.3,29.0,778.5,888.85,647.19
2016,6,27,9,30,906.0,96.0,2.4,30.0,817.0,923.45,666.35
2016,6,27,9,45,904.5,102.5,2.5,31.0,848.0,950.3,680.32
2016,6,27,10,0,903.0,109.0,2.6,32.0,879.0,974.06,692.28
2016,6,27,10,15,909.0,110.0,2.65,33.0,906.5,996.15,702.68
2016,6,27,10,30,915.0,111.0,2.7,34.0,934.0,1015.32,711.2
2016,6,27,10,45,920.0,111.5,2.8,35.0,955.0,1029.95,717.36
2016,6,27,11,0,925.0,112.0,2.9,36.0,976.0,1041.45,721.65
2016,6,27,11,15,928.0,113.0,2.95,36.0,990.0,1048.25,725.69
2016,6,27,11,30,931.0,114.0,3.0,36.0,1004.0,1051.77,727.87
2016,6,27,11,45,932.5,114.0,3.05,36.5,1010.5,1049.48,725.12
2016,6,27,12,0,934.0,114.0,3.1,37.0,1017.0,1043.93,720.52
2016,6,27,12,15,934.0,114.0,3.2,37.0,1016.5,1033.67,715.05
2016,6,27,12,30,934.0,114.0,3.3,37.0,1016.0,1020.25,707.71
2016,6,27,12,45,936.0,111.5,3.45,37.0,1008.5,1003.15,698.47
2016,6,27,13,0,938.0,109.0,3.6,37.0,1001.0,982.95,687.25
2016,6,27,13,15,935.5,108.0,3.7,36.5,985.5,957.09,673.48
2016,6,27,13,30,933.0,107.0,3.8,36.0,970.0,928.45,657.82
2016,6,27,13,45,929.0,106.0,3.95,36.0,948.0,895.9,638.35
2016,6,27,14,0,925.0,105.0,4.1,36.0,926.0,860.92,617.1
2016,6,27,14,15,918.5,104.0,4.2,35.5,897.0,821.73,593.82
2016,6,27,14,30,912.0,103.0,4.3,35.0,868.0,780.62,568.89
2016,6,27,14,45,904.5,101.0,4.4,35.0,833.0,736.15,540.12
2016,6,27,15,0,897.0,99.0,4.5,35.0,798.0,690.24,509.34
2016,6,27,15,15,886.5,97.0,4.55,34.5,758.0,641.26,475.15
2016,6,27,15,30,876.0,95.0,4.6,34.0,718.0,591.54,439.39
2016,6,27,15,45,863.0,92.5,4.65,34.0,674.0,539.54,400.04
2016,6,27,16,0,850.0,90.0,4.7,34.0,630.0,487.5,359.59
2016,6,27,16,15,832.0,87.0,4.7,33.0,582.0,430.11,315.38
2016,6,27,16,30,814.0,84.0,4.7,32.0,534.0,376.41,272.37
2016,6,27,16,45,792.5,80.5,4.75,31.5,484.5,322.36,227.47
2016,6,27,17,0,771.0,77.0,4.8,31.0,435.0,270.12,183.26
2016,6,27,17,15,740.5,73.0,4.75,30.0,384.0,217.56,139.45
2016,6,27,17,30,710.0,69.0,4.7,29.0,333.0,168.19,99.44
2016,6,27,17,45,669.5,63.5,4.7,28.0,283.0,119.82,63.91
2016,6,27,18,0,629.0,58.0,4.7,27.0,233.0,72.9,35.56
2016,6,27,18,15,566.5,51.5,4.6,26.0,185.5,34.88,24.18
2016,6,27,18,30,504.0,45.0,4.5,25.0,138.0,31.94,21.54
2016,6,27,18,45,409.5,36.0,4.45,24.0,96.5,26.52,16.58
2016,6,27,19,0,315.0,27.0,4.4,23.0,55.0,20.72,10.37
2016,6,27,19,15,157.5,13.5,4.4,22.0,27.5,10.12,0.0
2016,6,27,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,45,39.5,5.0,3.15,12.5,6.0,0.0,0.0
2016,6,28,5,0,79.0,10.0,3.2,13.0,12.0,17.48,0.0
2016,6,28,5,15,206.5,22.0,3.2,13.5,42.0,57.66,20.54
2016,6,28,5,30,334.0,34.0,3.2,14.0,72.0,109.8,70.4
2016,6,28,5,45,420.5,43.0,3.2,14.5,114.5,159.79,113.58
2016,6,28,6,0,507.0,52.0,3.2,15.0,157.0,218.97,165.1
2016,6,28,6,15,564.0,58.5,3.15,15.5,204.5,273.76,213.88
2016,6,28,6,30,621.0,65.0,3.1,16.0,252.0,334.07,266.36
2016,6,28,6,45,663.5,69.5,3.05,17.0,303.0,390.68,314.12
2016,6,28,7,0,706.0,74.0,3.0,18.0,354.0,449.77,362.18
2016,6,28,7,15,735.0,78.0,2.95,19.0,404.5,504.83,405.32
2016,6,28,7,30,764.0,82.0,2.9,20.0,455.0,561.38,447.92
2016,6,28,7,45,788.0,85.0,2.85,21.5,504.5,614.74,485.61
2016,6,28,8,0,812.0,88.0,2.8,23.0,554.0,668.55,521.44
2016,6,28,8,15,829.0,90.5,2.8,23.5,601.0,716.78,553.16
2016,6,28,8,30,846.0,93.0,2.8,24.0,648.0,760.67,581.21
2016,6,28,8,45,860.0,95.0,2.8,25.0,691.5,804.06,607.27
2016,6,28,9,0,874.0,97.0,2.8,26.0,735.0,846.05,631.79
2016,6,28,9,15,884.0,99.0,2.8,26.5,774.0,882.88,653.65
2016,6,28,9,30,894.0,101.0,2.8,27.0,813.0,917.61,673.87
2016,6,28,9,45,905.0,101.0,2.8,28.0,847.0,948.83,690.21
2016,6,28,10,0,916.0,101.0,2.8,29.0,881.0,977.61,704.75
2016,6,28,10,15,921.5,102.0,2.9,29.5,908.5,999.53,717.04
2016,6,28,10,30,927.0,103.0,3.0,30.0,936.0,1018.49,727.5
2016,6,28,10,45,931.5,103.5,3.1,30.5,957.0,1032.86,735.1
2016,6,28,11,0,936.0,104.0,3.2,31.0,978.0,1044.04,740.79
2016,6,28,11,15,938.5,105.0,3.3,31.0,991.5,1050.48,745.09
2016,6,28,11,30,941.0,106.0,3.4,31.0,1005.0,1053.61,747.44
2016,6,28,11,45,942.0,106.0,3.5,31.5,1011.5,1050.89,744.71
2016,6,28,12,0,943.0,106.0,3.6,32.0,1018.0,1044.87,740.03
2016,6,28,12,15,943.0,106.0,3.7,32.0,1017.5,1034.61,734.27
2016,6,28,12,30,943.0,106.0,3.8,32.0,1017.0,1021.15,726.55
2016,6,28,12,45,934.5,111.0,3.95,32.5,1007.0,1001.41,713.72
2016,6,28,13,0,926.0,116.0,4.1,33.0,997.0,978.87,699.11
2016,6,28,13,15,923.5,115.0,4.2,32.5,981.5,953.28,685.03
2016,6,28,13,30,921.0,114.0,4.3,32.0,966.0,924.96,669.03
2016,6,28,13,45,916.5,113.0,4.4,32.0,944.0,892.32,648.67
2016,6,28,14,0,912.0,112.0,4.5,32.0,922.0,857.33,626.59
2016,6,28,14,15,906.0,111.0,4.55,31.5,893.5,818.96,603.07
2016,6,28,14,30,900.0,110.0,4.6,31.0,865.0,778.68,577.92
2016,6,28,14,45,893.0,108.0,4.65,31.0,830.5,735.01,549.01
2016,6,28,15,0,886.0,106.0,4.7,31.0,796.0,689.89,517.89
2016,6,28,15,15,875.0,103.5,4.7,30.5,756.5,640.59,482.75
2016,6,28,15,30,864.0,101.0,4.7,30.0,717.0,590.61,446.1
2016,6,28,15,45,852.0,98.0,4.75,30.0,673.0,539.2,406.58
2016,6,28,16,0,840.0,95.0,4.8,30.0,629.0,485.03,363.94
2016,6,28,16,15,619.0,148.0,4.75,29.0,525.0,393.78,294.5
2016,6,28,16,30,398.0,201.0,4.7,28.0,421.0,325.25,242.9
2016,6,28,16,45,579.5,141.0,4.7,27.5,427.5,306.88,223.57
2016,6,28,17,0,761.0,81.0,4.7,27.0,434.0,271.37,187.5
2016,6,28,17,15,730.0,76.5,4.65,25.5,383.0,218.75,143.32
2016,6,28,17,30,699.0,72.0,4.6,24.0,332.0,169.4,102.9
2016,6,28,17,45,657.0,66.5,4.6,23.0,282.0,118.33,64.52
2016,6,28,18,0,615.0,61.0,4.6,22.0,232.0,74.87,38.32
2016,6,28,18,15,551.5,54.0,4.6,21.0,184.5,36.96,26.56
2016,6,28,18,30,488.0,47.0,4.6,20.0,137.0,33.69,23.57
2016,6,28,18,45,391.5,37.5,4.6,19.0,96.0,27.89,18.17
2016,6,28,19,0,295.0,28.0,4.6,18.0,55.0,21.68,11.43
2016,6,28,19,15,147.5,14.0,4.55,17.0,27.5,10.57,0.0
2016,6,28,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,44.0,5.5,3.8,10.5,6.0,0.0,0.0
2016,6,29,5,0,88.0,11.0,3.9,11.0,12.0,19.25,0.0
2016,6,29,5,15,231.5,22.0,3.9,11.5,43.5,60.96,20.67
2016,6,29,5,30,375.0,33.0,3.9,12.0,75.0,116.6,74.7
2016,6,29,5,45,467.5,40.5,3.95,13.0,119.5,168.57,119.91
2016,6,29,6,0,560.0,48.0,4.0,14.0,164.0,230.35,173.89
2016,6,29,6,15,617.0,54.0,4.0,14.5,213.5,287.27,225.18
2016,6,29,6,30,674.0,60.0,4.0,15.0,263.0,348.81,279.44
2016,6,29,6,45,715.0,64.0,4.05,15.5,315.0,406.9,329.79
2016,6,29,7,0,756.0,68.0,4.1,16.0,367.0,468.18,381.16
2016,6,29,7,15,784.0,72.0,4.1,16.5,419.0,525.07,427.39
2016,6,29,7,30,812.0,76.0,4.1,17.0,471.0,583.28,473.14
2016,6,29,7,45,834.0,78.5,4.15,18.0,521.5,636.94,513.16
2016,6,29,8,0,856.0,81.0,4.2,19.0,572.0,687.67,548.57
2016,6,29,8,15,872.0,83.5,4.2,19.5,619.5,736.77,581.92
2016,6,29,8,30,888.0,86.0,4.2,20.0,667.0,785.02,614.02
2016,6,29,8,45,900.5,88.0,4.25,20.5,711.5,828.77,642.55
2016,6,29,9,0,913.0,90.0,4.3,21.0,756.0,870.89,669.56
2016,6,29,9,15,922.5,92.0,4.35,21.5,795.5,908.55,693.12
2016,6,29,9,30,932.0,94.0,4.4,22.0,835.0,943.95,714.91
2016,6,29,9,45,936.5,97.0,4.45,22.5,868.0,973.36,732.36
2016,6,29,10,0,941.0,100.0,4.5,23.0,901.0,999.91,747.98
2016,6,29,10,15,946.5,101.0,4.55,23.5,929.0,1022.33,760.8
2016,6,29,10,30,952.0,102.0,4.6,24.0,957.0,1041.69,771.61
2016,6,29,10,45,955.0,103.5,4.7,24.5,977.5,1055.95,779.55
2016,6,29,11,0,958.0,105.0,4.8,25.0,998.0,1066.89,785.41
2016,6,29,11,15,960.5,105.5,4.85,25.0,1012.0,1072.95,789.28
2016,6,29,11,30,963.0,106.0,4.9,25.0,1026.0,1075.61,791.07
2016,6,29,11,45,963.0,107.0,5.0,25.0,1032.5,1072.88,789.89
2016,6,29,12,0,963.0,108.0,5.1,25.0,1039.0,1066.77,786.6
2016,6,29,12,15,963.0,108.0,5.15,25.0,1038.0,1056.34,780.09
2016,6,29,12,30,963.0,108.0,5.2,25.0,1037.0,1042.63,771.51
2016,6,29,12,45,958.5,109.5,5.3,25.0,1027.5,1022.91,759.35
2016,6,29,13,0,954.0,111.0,5.4,25.0,1018.0,1000.22,745.18
2016,6,29,13,15,951.5,110.0,5.45,24.5,1002.5,974.02,729.72
2016,6,29,13,30,949.0,109.0,5.5,24.0,987.0,945.0,712.2
2016,6,29,13,45,944.5,108.0,5.6,24.0,964.5,911.58,690.38
2016,6,29,14,0,940.0,107.0,5.7,24.0,942.0,875.72,666.67
2016,6,29,14,15,934.5,106.0,5.7,23.5,913.0,836.8,641.38
2016,6,29,14,30,929.0,105.0,5.7,23.0,884.0,795.85,614.34
2016,6,29,14,45,921.0,103.0,5.7,22.5,848.5,750.34,583.65
2016,6,29,15,0,913.0,101.0,5.7,22.0,813.0,703.4,550.82
2016,6,29,15,15,903.0,99.0,5.7,21.5,773.0,654.01,513.81
2016,6,29,15,30,893.0,97.0,5.7,21.0,733.0,603.79,475.13
2016,6,29,15,45,879.5,95.0,5.7,20.5,688.0,551.14,433.42
2016,6,29,16,0,866.0,93.0,5.7,20.0,643.0,498.47,390.42
2016,6,29,16,15,848.0,90.0,5.65,19.5,594.5,440.27,341.85
2016,6,29,16,30,830.0,87.0,5.6,19.0,546.0,385.69,294.77
2016,6,29,16,45,807.0,83.5,5.55,18.5,495.0,330.26,246.04
2016,6,29,17,0,784.0,80.0,5.5,18.0,444.0,276.79,198.28
2016,6,29,17,15,752.5,76.0,5.4,17.0,392.0,223.26,151.24
2016,6,29,17,30,721.0,72.0,5.3,16.0,340.0,173.05,108.38
2016,6,29,17,45,676.0,67.0,5.25,15.5,288.5,120.88,67.86
2016,6,29,18,0,631.0,62.0,5.2,15.0,237.0,76.64,40.45
2016,6,29,18,15,566.0,55.0,5.05,14.5,188.5,37.82,28.09
2016,6,29,18,30,501.0,48.0,4.9,14.0,140.0,34.6,25.02
2016,6,29,18,45,396.5,39.0,4.8,13.5,98.0,29.3,19.87
2016,6,29,19,0,292.0,30.0,4.7,13.0,56.0,23.66,13.32
2016,6,29,19,15,146.0,15.0,4.65,12.5,28.0,11.51,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,25.5,4.5,3.1,10.5,5.0,0.0,0.0
2016,6,30,5,0,51.0,9.0,3.2,11.0,10.0,13.68,0.0
2016,6,30,5,15,181.0,22.5,3.15,11.5,40.0,53.17,16.66
2016,6,30,5,30,311.0,36.0,3.1,12.0,70.0,106.45,68.75
2016,6,30,5,45,401.0,46.0,3.1,12.5,113.0,157.04,112.53
2016,6,30,6,0,491.0,56.0,3.1,13.0,156.0,217.21,164.96
2016,6,30,6,15,551.5,63.0,3.05,13.5,205.0,272.96,214.7
2016,6,30,6,30,612.0,70.0,3.0,14.0,254.0,334.58,268.5
2016,6,30,6,45,653.5,76.0,2.95,15.0,304.5,391.95,317.13
2016,6,30,7,0,695.0,82.0,2.9,16.0,355.0,452.67,366.68
2016,6,30,7,15,726.0,86.5,2.85,16.5,406.5,508.91,411.7
2016,6,30,7,30,757.0,91.0,2.8,17.0,458.0,565.61,455.58
2016,6,30,7,45,779.0,95.5,2.75,18.0,508.0,619.08,494.54
2016,6,30,8,0,801.0,100.0,2.7,19.0,558.0,672.83,532.25
2016,6,30,8,15,819.0,103.5,2.65,20.0,606.0,722.54,564.09
2016,6,30,8,30,837.0,107.0,2.6,21.0,654.0,771.63,594.63
2016,6,30,8,45,848.5,110.5,2.55,22.0,697.5,814.59,620.08
2016,6,30,9,0,860.0,114.0,2.5,23.0,741.0,855.95,643.86
2016,6,30,9,15,871.0,116.5,2.5,23.5,780.0,889.38,663.45
2016,6,30,9,30,882.0,119.0,2.5,24.0,819.0,925.18,684.47
2016,6,30,9,45,900.0,115.0,2.55,25.0,856.0,958.38,702.56
2016,6,30,10,0,918.0,111.0,2.6,26.0,893.0,989.5,719.09
2016,6,30,10,15,924.0,112.5,2.7,26.5,920.5,1012.5,732.16
2016,6,30,10,30,930.0,114.0,2.8,27.0,948.0,1032.53,743.4
2016,6,30,10,45,934.0,115.0,2.95,27.5,969.0,1046.98,751.6
2016,6,30,11,0,938.0,116.0,3.1,28.0,990.0,1058.21,757.84
2016,6,30,11,15,940.5,116.5,3.25,28.0,1004.0,1064.16,762.31
2016,6,30,11,30,943.0,117.0,3.4,28.0,1018.0,1066.78,764.8
2016,6,30,11,45,944.0,117.0,3.6,28.5,1024.5,1064.06,762.84
2016,6,30,12,0,945.0,117.0,3.8,29.0,1031.0,1058.03,758.83
2016,6,30,12,15,945.0,117.0,3.95,29.0,1030.0,1047.75,753.3
2016,6,30,12,30,945.0,117.0,4.1,29.0,1029.0,1034.27,745.74
2016,6,30,12,45,935.5,122.0,4.35,29.0,1018.0,1013.52,734.06
2016,6,30,13,0,926.0,127.0,4.6,29.0,1007.0,989.99,720.44
2016,6,30,13,15,922.5,126.0,4.7,29.0,991.0,963.49,704.19
2016,6,30,13,30,919.0,125.0,4.8,29.0,975.0,934.3,686.16
2016,6,30,13,45,914.0,124.0,4.95,29.0,952.0,901.29,665.73
2016,6,30,14,0,909.0,123.0,5.1,29.0,929.0,865.94,643.46
2016,6,30,14,15,902.0,121.5,5.1,28.5,900.0,826.39,618.47
2016,6,30,14,30,895.0,120.0,5.1,28.0,871.0,785.01,591.9
2016,6,30,14,45,886.5,117.5,5.2,28.0,835.5,739.97,561.68
2016,6,30,15,0,878.0,115.0,5.3,28.0,800.0,693.62,528.91
2016,6,30,15,15,866.0,113.0,5.25,27.5,759.5,644.46,493.01
2016,6,30,15,30,854.0,111.0,5.2,27.0,719.0,592.87,454.42
2016,6,30,15,45,840.0,107.5,5.2,27.0,674.0,540.01,413.06
2016,6,30,16,0,826.0,104.0,5.2,27.0,629.0,487.29,370.73
2016,6,30,16,15,806.5,101.0,5.15,26.5,581.0,433.07,326.79
2016,6,30,16,30,787.0,98.0,5.1,26.0,533.0,380.02,282.56
2016,6,30,16,45,763.5,93.5,5.1,25.5,482.5,325.73,236.52
2016,6,30,17,0,740.0,89.0,5.1,25.0,432.0,273.49,191.46
2016,6,30,17,15,706.0,84.0,5.0,24.0,381.0,217.85,144.47
2016,6,30,17,30,672.0,79.0,4.9,23.0,330.0,168.55,103.81
2016,6,30,17,45,628.5,72.5,4.8,22.5,279.5,120.72,67.77
2016,6,30,18,0,585.0,66.0,4.7,22.0,229.0,77.78,41.55
2016,6,30,18,15,519.0,58.5,4.6,21.0,181.5,40.81,29.9
2016,6,30,18,30,453.0,51.0,4.5,20.0,134.0,37.32,26.7
2016,6,30,18,45,354.0,40.5,4.45,19.0,93.5,30.72,20.58
2016,6,30,19,0,255.0,30.0,4.4,18.0,53.0,23.67,12.96
2016,6,30,19,15,127.5,15.0,4.45,17.5,26.5,11.52,0.0
2016,6,30,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,142.0,18.0,4.05,11.5,33.5,42.16,10.96
2016,7,1,5,30,284.0,36.0,4.1,12.0,67.0,100.74,65.01
2016,7,1,5,45,376.5,46.0,4.2,13.0,109.0,150.43,107.65
2016,7,1,6,0,469.0,56.0,4.3,14.0,151.0,209.97,159.12
2016,7,1,6,15,530.0,63.5,4.3,14.5,199.0,265.23,208.43
2016,7,1,6,30,591.0,71.0,4.3,15.0,247.0,326.44,262.06
2016,7,1,6,45,635.5,76.5,4.3,15.5,298.0,383.57,311.4
2016,7,1,7,0,680.0,82.0,4.3,16.0,349.0,444.37,362.3
2016,7,1,7,15,711.0,86.5,4.2,16.5,399.5,499.88,407.3
2016,7,1,7,30,742.0,91.0,4.1,17.0,450.0,555.88,451.31
2016,7,1,7,45,766.5,94.5,4.1,18.0,500.0,609.24,491.19
2016,7,1,8,0,791.0,98.0,4.1,19.0,550.0,663.12,530.13
2016,7,1,8,15,809.0,101.5,4.1,19.5,597.5,712.44,563.89
2016,7,1,8,30,827.0,105.0,4.1,20.0,645.0,761.18,596.59
2016,7,1,8,45,842.0,107.0,4.1,21.0,689.0,805.01,623.98
2016,7,1,9,0,857.0,109.0,4.1,22.0,733.0,843.22,646.87
2016,7,1,9,15,868.0,111.5,4.1,22.5,772.0,881.02,670.39
2016,7,1,9,30,879.0,114.0,4.1,23.0,811.0,916.81,692.24
2016,7,1,9,45,888.5,115.0,4.2,23.5,845.0,947.41,710.88
2016,7,1,10,0,898.0,116.0,4.3,24.0,879.0,975.55,727.78
2016,7,1,10,15,904.0,117.5,4.35,24.5,907.0,998.22,740.68
2016,7,1,10,30,910.0,119.0,4.4,25.0,935.0,1017.97,751.66
2016,7,1,10,45,915.5,119.5,4.5,25.5,956.5,1033.18,759.96
2016,7,1,11,0,921.0,120.0,4.6,26.0,978.0,1045.27,766.36
2016,7,1,11,15,924.0,121.0,4.7,26.0,992.0,1052.17,771.24
2016,7,1,11,30,927.0,122.0,4.8,26.0,1006.0,1055.81,774.12
2016,7,1,11,45,929.0,121.5,4.9,26.5,1013.5,1053.64,771.72
2016,7,1,12,0,931.0,121.0,5.0,27.0,1021.0,1048.21,767.3
2016,7,1,12,15,931.0,121.0,5.05,27.0,1020.0,1038.08,761.03
2016,7,1,12,30,931.0,121.0,5.1,27.0,1019.0,1024.79,752.77
2016,7,1,12,45,925.0,124.0,5.2,27.0,1010.0,1005.63,741.06
2016,7,1,13,0,919.0,127.0,5.3,27.0,1001.0,983.64,727.44
2016,7,1,13,15,916.0,126.0,5.35,27.0,985.5,957.78,710.83
2016,7,1,13,30,913.0,125.0,5.4,27.0,970.0,929.22,692.36
2016,7,1,13,45,909.0,123.5,5.45,27.0,947.5,896.77,671.14
2016,7,1,14,0,905.0,122.0,5.5,27.0,925.0,861.95,648.17
