Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,898.5,120.5,5.5,26.5,896.0,822.94,623.11
2016,7,1,14,30,892.0,119.0,5.5,26.0,867.0,782.07,596.45
2016,7,1,14,45,884.5,116.5,5.5,26.0,832.5,737.87,565.93
2016,7,1,15,0,877.0,114.0,5.5,26.0,798.0,692.27,532.94
2016,7,1,15,15,865.5,111.5,5.45,25.5,757.5,643.0,496.57
2016,7,1,15,30,854.0,109.0,5.4,25.0,717.0,593.11,458.77
2016,7,1,15,45,839.5,106.5,5.4,24.5,672.5,539.05,416.93
2016,7,1,16,0,825.0,104.0,5.4,24.0,628.0,487.03,375.34
2016,7,1,16,15,805.5,100.5,5.35,23.0,579.5,432.38,331.11
2016,7,1,16,30,786.0,97.0,5.3,22.0,531.0,378.91,286.43
2016,7,1,16,45,760.5,93.0,5.25,21.5,480.5,324.47,239.47
2016,7,1,17,0,735.0,89.0,5.2,21.0,430.0,272.3,193.76
2016,7,1,17,15,701.0,84.5,5.15,20.0,379.0,217.33,146.58
2016,7,1,17,30,667.0,80.0,5.1,19.0,328.0,168.71,105.85
2016,7,1,17,45,619.5,74.0,5.05,18.5,277.5,121.13,69.6
2016,7,1,18,0,572.0,68.0,5.0,18.0,227.0,78.89,43.56
2016,7,1,18,15,505.0,60.0,4.85,17.0,179.5,42.13,31.58
2016,7,1,18,30,438.0,52.0,4.7,16.0,132.0,38.25,27.99
2016,7,1,18,45,336.5,41.0,4.55,15.5,91.5,31.21,21.34
2016,7,1,19,0,235.0,30.0,4.4,15.0,51.0,23.2,12.78
2016,7,1,19,15,117.5,15.0,4.3,14.5,25.5,11.67,0.0
2016,7,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,17.5,3.85,12.5,33.0,42.61,9.7
2016,7,2,5,30,290.0,35.0,4.0,13.0,66.0,100.57,64.18
2016,7,2,5,45,382.5,44.5,4.15,13.5,108.0,149.94,106.71
2016,7,2,6,0,475.0,54.0,4.3,14.0,150.0,209.16,158.18
2016,7,2,6,15,535.0,61.5,4.3,14.5,198.0,264.29,207.48
2016,7,2,6,30,595.0,69.0,4.3,15.0,246.0,325.29,261.01
2016,7,2,6,45,637.5,74.5,4.35,15.5,296.0,381.66,309.89
2016,7,2,7,0,680.0,80.0,4.4,16.0,346.0,441.51,360.22
2016,7,2,7,15,711.0,84.5,4.4,16.5,397.0,497.01,405.57
2016,7,2,7,30,742.0,89.0,4.4,17.0,448.0,553.08,450.0
2016,7,2,7,45,763.5,93.5,4.4,18.0,497.0,605.58,489.33
2016,7,2,8,0,785.0,98.0,4.4,19.0,546.0,658.36,527.54
2016,7,2,8,15,803.0,101.0,4.35,19.5,593.0,706.92,560.72
2016,7,2,8,30,821.0,104.0,4.3,20.0,640.0,754.92,592.81
2016,7,2,8,45,833.0,108.0,4.3,21.0,683.0,798.32,620.05
2016,7,2,9,0,845.0,112.0,4.3,22.0,726.0,840.22,645.7
2016,7,2,9,15,856.0,114.0,4.3,22.5,764.5,872.79,665.64
2016,7,2,9,30,867.0,116.0,4.3,23.0,803.0,907.75,687.09
2016,7,2,9,45,871.5,120.0,4.35,23.5,836.0,936.64,704.4
2016,7,2,10,0,876.0,124.0,4.4,24.0,869.0,962.86,719.84
2016,7,2,10,15,882.5,125.5,4.45,24.5,896.5,985.61,732.89
2016,7,2,10,30,889.0,127.0,4.5,25.0,924.0,1005.54,744.06
2016,7,2,10,45,892.5,129.0,4.6,25.5,944.5,1020.08,752.09
2016,7,2,11,0,896.0,131.0,4.7,26.0,965.0,1031.52,758.32
2016,7,2,11,15,899.0,132.0,4.75,26.0,979.5,1038.29,762.66
2016,7,2,11,30,902.0,133.0,4.8,26.0,994.0,1041.87,765.04
2016,7,2,11,45,902.0,134.0,4.9,26.5,1000.5,1039.25,762.34
2016,7,2,12,0,902.0,135.0,5.0,27.0,1007.0,1033.46,757.68
2016,7,2,12,15,902.5,135.0,5.1,27.0,1006.5,1024.05,752.25
2016,7,2,12,30,903.0,135.0,5.2,27.0,1006.0,1011.58,744.85
2016,7,2,12,45,906.5,131.5,5.3,27.0,999.5,995.51,735.1
2016,7,2,13,0,910.0,128.0,5.4,27.0,993.0,976.38,723.3
2016,7,2,13,15,907.5,127.0,5.45,26.5,978.0,951.2,708.5
2016,7,2,13,30,905.0,126.0,5.5,26.0,963.0,923.32,691.76
2016,7,2,13,45,899.0,126.0,5.55,26.0,940.5,890.85,670.35
2016,7,2,14,0,893.0,126.0,5.6,26.0,918.0,856.14,647.27
2016,7,2,14,15,886.5,124.5,5.6,25.5,889.0,817.55,622.31
2016,7,2,14,30,880.0,123.0,5.6,25.0,860.0,777.11,595.75
2016,7,2,14,45,870.0,121.5,5.65,25.0,825.5,732.54,564.93
2016,7,2,15,0,860.0,120.0,5.7,25.0,791.0,686.8,531.51
2016,7,2,15,15,848.5,117.5,5.65,24.5,751.0,636.86,494.44
2016,7,2,15,30,837.0,115.0,5.6,24.0,711.0,587.34,456.69
2016,7,2,15,45,821.0,112.5,5.6,24.0,666.5,535.14,415.13
2016,7,2,16,0,805.0,110.0,5.6,24.0,622.0,483.28,372.83
2016,7,2,16,15,581.5,160.5,5.55,23.0,515.5,390.08,299.9
2016,7,2,16,30,358.0,211.0,5.5,22.0,409.0,322.39,247.62
2016,7,2,16,45,535.5,153.0,5.5,21.5,417.5,304.12,228.22
2016,7,2,17,0,713.0,95.0,5.5,21.0,426.0,269.03,191.97
2016,7,2,17,15,679.5,89.5,5.4,20.0,375.0,217.2,147.35
2016,7,2,17,30,646.0,84.0,5.3,19.0,324.0,168.91,106.93
2016,7,2,17,45,598.0,77.5,5.2,18.5,274.0,121.94,71.18
2016,7,2,18,0,550.0,71.0,5.1,18.0,224.0,80.39,45.49
2016,7,2,18,15,485.0,62.0,4.95,17.0,177.0,43.91,33.15
2016,7,2,18,30,420.0,53.0,4.8,16.0,130.0,39.2,28.82
2016,7,2,18,45,324.0,41.5,4.65,15.5,90.0,31.72,21.76
2016,7,2,19,0,228.0,30.0,4.5,15.0,50.0,23.21,12.74
2016,7,2,19,15,114.0,15.0,4.4,14.5,25.0,11.68,0.0
2016,7,2,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,151.0,16.5,3.25,11.5,33.0,42.07,7.89
2016,7,3,5,30,302.0,33.0,3.4,12.0,66.0,100.56,63.72
2016,7,3,5,45,394.5,43.0,3.55,12.5,108.5,150.91,107.33
2016,7,3,6,0,487.0,53.0,3.7,13.0,151.0,211.17,159.84
2016,7,3,6,15,546.5,60.0,3.7,13.5,199.0,266.16,209.2
2016,7,3,6,30,606.0,67.0,3.7,14.0,247.0,326.95,262.69
2016,7,3,6,45,649.5,72.5,3.75,15.0,297.5,384.31,311.83
2016,7,3,7,0,693.0,78.0,3.8,16.0,348.0,445.24,362.24
2016,7,3,7,15,723.5,82.5,3.8,16.5,399.0,499.96,406.79
2016,7,3,7,30,754.0,87.0,3.8,17.0,450.0,557.51,452.09
2016,7,3,7,45,777.0,90.5,3.85,18.0,499.5,610.45,491.68
2016,7,3,8,0,800.0,94.0,3.9,19.0,549.0,663.77,530.12
2016,7,3,8,15,817.5,97.5,3.9,19.5,596.5,713.15,563.83
2016,7,3,8,30,835.0,101.0,3.9,20.0,644.0,761.9,596.43
2016,7,3,8,45,847.5,103.5,3.95,21.0,687.0,800.58,620.27
2016,7,3,9,0,860.0,106.0,4.0,22.0,730.0,841.58,645.38
2016,7,3,9,15,870.5,108.5,4.05,22.5,769.0,879.13,668.93
2016,7,3,9,30,881.0,111.0,4.1,23.0,808.0,914.64,690.84
2016,7,3,9,45,902.0,105.0,4.15,23.5,845.0,948.58,711.49
2016,7,3,10,0,923.0,99.0,4.2,24.0,882.0,980.58,730.66
2016,7,3,10,15,928.5,100.5,4.25,24.5,910.0,1003.4,743.59
2016,7,3,10,30,934.0,102.0,4.3,25.0,938.0,1023.22,754.58
2016,7,3,10,45,938.0,102.5,4.4,25.5,958.5,1037.4,762.17
2016,7,3,11,0,942.0,103.0,4.5,26.0,979.0,1048.37,767.76
2016,7,3,11,15,944.5,103.5,4.6,26.0,993.0,1054.54,771.88
2016,7,3,11,30,947.0,104.0,4.7,26.0,1007.0,1057.38,774.26
2016,7,3,11,45,948.0,104.5,4.8,26.5,1014.0,1055.36,771.99
2016,7,3,12,0,949.0,105.0,4.9,27.0,1021.0,1050.01,767.65
2016,7,3,12,15,949.0,105.0,4.95,27.0,1020.0,1039.87,761.4
2016,7,3,12,30,949.0,105.0,5.0,27.0,1019.0,1026.49,753.12
2016,7,3,12,45,935.5,112.5,5.1,27.0,1007.5,1004.53,739.57
2016,7,3,13,0,922.0,120.0,5.2,27.0,996.0,979.87,724.22
2016,7,3,13,15,919.0,119.0,5.25,26.5,980.5,954.01,709.09
2016,7,3,13,30,916.0,118.0,5.3,26.0,965.0,925.45,691.99
2016,7,3,13,45,910.5,117.5,5.35,26.0,942.5,892.64,670.47
2016,7,3,14,0,905.0,117.0,5.4,26.0,920.0,857.55,647.22
2016,7,3,14,15,898.5,115.5,5.4,25.5,891.0,818.58,622.09
2016,7,3,14,30,892.0,114.0,5.4,25.0,862.0,777.74,595.34
2016,7,3,14,45,882.0,113.0,5.45,25.0,827.0,733.21,564.65
2016,7,3,15,0,872.0,112.0,5.5,25.0,792.0,687.47,531.65
2016,7,3,15,15,861.0,109.5,5.45,24.5,752.0,638.73,495.49
2016,7,3,15,30,850.0,107.0,5.4,24.0,712.0,589.32,457.86
2016,7,3,15,45,834.5,104.5,5.4,23.5,667.5,534.89,415.55
2016,7,3,16,0,819.0,102.0,5.4,23.0,623.0,482.63,373.58
2016,7,3,16,15,800.0,99.0,5.3,22.5,575.0,428.93,329.16
2016,7,3,16,30,781.0,96.0,5.2,22.0,527.0,376.35,284.47
2016,7,3,16,45,756.0,92.0,5.15,21.5,477.0,322.28,237.82
2016,7,3,17,0,731.0,88.0,5.1,21.0,427.0,270.44,192.37
2016,7,3,17,15,698.0,83.0,5.0,20.0,376.5,215.46,145.16
2016,7,3,17,30,665.0,78.0,4.9,19.0,326.0,166.68,104.24
2016,7,3,17,45,620.0,72.0,4.8,18.5,276.0,119.42,68.16
2016,7,3,18,0,575.0,66.0,4.7,18.0,226.0,77.22,42.12
2016,7,3,18,15,510.0,58.0,4.55,17.0,179.0,40.42,30.08
2016,7,3,18,30,445.0,50.0,4.4,16.0,132.0,36.46,26.42
2016,7,3,18,45,349.5,39.5,4.3,15.5,91.5,29.84,20.14
2016,7,3,19,0,254.0,29.0,4.2,15.0,51.0,22.74,12.33
2016,7,3,19,15,127.0,14.5,4.2,14.5,25.5,11.1,0.0
2016,7,3,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.0,16.0,3.55,11.5,33.0,42.76,6.17
2016,7,4,5,30,324.0,32.0,3.7,12.0,66.0,103.44,64.91
2016,7,4,5,45,417.5,40.5,3.85,12.5,108.5,153.5,108.58
2016,7,4,6,0,511.0,49.0,4.0,13.0,151.0,213.55,161.14
2016,7,4,6,15,570.0,55.5,4.0,13.5,199.0,268.96,211.13
2016,7,4,6,30,629.0,62.0,4.0,14.0,247.0,330.14,265.21
2016,7,4,6,45,672.5,66.5,4.0,15.0,298.0,387.49,314.56
2016,7,4,7,0,716.0,71.0,4.0,16.0,349.0,447.51,364.41
2016,7,4,7,15,745.5,75.0,3.95,16.5,400.0,503.36,409.93
2016,7,4,7,30,775.0,79.0,3.9,17.0,451.0,560.76,455.13
2016,7,4,7,45,799.0,81.5,3.85,18.0,501.0,614.18,494.93
2016,7,4,8,0,823.0,84.0,3.8,19.0,551.0,668.03,533.03
2016,7,4,8,15,840.0,86.5,3.8,19.5,598.5,713.51,563.77
2016,7,4,8,30,857.0,89.0,3.8,20.0,646.0,761.47,595.77
2016,7,4,8,45,871.0,91.0,3.85,20.5,690.0,805.49,624.59
2016,7,4,9,0,885.0,93.0,3.9,21.0,734.0,848.09,652.0
2016,7,4,9,15,895.5,95.0,3.95,21.5,773.5,885.97,675.78
2016,7,4,9,30,906.0,97.0,4.0,22.0,813.0,921.74,697.87
2016,7,4,9,45,906.0,102.5,4.1,23.0,845.0,949.25,713.04
2016,7,4,10,0,906.0,108.0,4.2,24.0,877.0,973.76,726.09
2016,7,4,10,15,912.5,109.5,4.3,24.0,905.0,997.22,741.28
2016,7,4,10,30,919.0,111.0,4.4,24.0,933.0,1017.78,754.57
2016,7,4,10,45,923.5,112.0,4.5,24.5,954.0,1032.79,762.77
2016,7,4,11,0,928.0,113.0,4.6,25.0,975.0,1044.64,769.13
2016,7,4,11,15,930.5,113.5,4.7,25.0,989.5,1050.73,773.49
2016,7,4,11,30,933.0,114.0,4.8,25.0,1004.0,1053.53,775.83
2016,7,4,11,45,933.5,115.0,4.9,25.5,1011.0,1051.53,773.54
2016,7,4,12,0,934.0,116.0,5.0,26.0,1018.0,1046.24,769.19
2016,7,4,12,15,934.0,116.0,5.05,26.0,1017.0,1036.2,762.95
2016,7,4,12,30,934.0,116.0,5.1,26.0,1016.0,1022.99,754.69
2016,7,4,12,45,935.5,114.0,5.2,26.0,1009.0,1006.1,744.43
2016,7,4,13,0,937.0,112.0,5.3,26.0,1002.0,986.1,732.09
2016,7,4,13,15,934.0,111.0,5.35,25.5,986.5,959.95,716.65
2016,7,4,13,30,931.0,110.0,5.4,25.0,971.0,931.03,699.23
2016,7,4,13,45,927.0,109.0,5.45,25.0,949.0,898.63,677.88
2016,7,4,14,0,923.0,108.0,5.5,25.0,927.0,863.8,654.71
2016,7,4,14,15,917.0,106.5,5.5,24.5,897.5,824.64,629.34
2016,7,4,14,30,911.0,105.0,5.5,24.0,868.0,783.52,602.28
2016,7,4,14,45,902.5,103.0,5.5,24.0,833.0,738.38,570.83
2016,7,4,15,0,894.0,101.0,5.5,24.0,798.0,691.88,537.43
2016,7,4,15,15,883.0,99.0,5.45,23.5,758.0,642.67,500.74
2016,7,4,15,30,872.0,97.0,5.4,23.0,718.0,592.76,462.54
2016,7,4,15,45,857.5,95.0,5.4,23.0,673.0,540.54,420.76
2016,7,4,16,0,843.0,93.0,5.4,23.0,628.0,488.39,377.98
2016,7,4,16,15,825.0,90.0,5.35,22.5,580.0,431.29,330.95
2016,7,4,16,30,807.0,87.0,5.3,22.0,532.0,377.8,285.42
2016,7,4,16,45,782.5,83.5,5.3,21.5,481.5,322.98,237.96
2016,7,4,17,0,758.0,80.0,5.3,21.0,431.0,270.3,191.59
2016,7,4,17,15,726.0,75.5,5.2,20.0,380.0,217.47,145.8
2016,7,4,17,30,694.0,71.0,5.1,19.0,329.0,168.01,104.14
2016,7,4,17,45,648.5,66.0,5.0,18.5,278.5,117.18,65.13
2016,7,4,18,0,603.0,61.0,4.9,18.0,228.0,74.25,38.85
2016,7,4,18,15,539.0,54.0,4.75,17.0,180.5,37.03,27.09
2016,7,4,18,30,475.0,47.0,4.6,16.0,133.0,33.79,24.07
2016,7,4,18,45,375.0,37.5,4.45,15.5,92.5,27.99,18.54
2016,7,4,19,0,275.0,28.0,4.3,15.0,52.0,21.8,11.53
2016,7,4,19,15,137.5,14.0,4.2,14.5,26.0,10.66,0.0
2016,7,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,161.0,15.5,3.8,11.5,32.5,41.74,3.84
2016,7,5,5,30,322.0,31.0,3.9,12.0,65.0,101.62,63.26
2016,7,5,5,45,414.5,40.0,4.05,12.5,107.0,151.72,107.08
2016,7,5,6,0,507.0,49.0,4.2,13.0,149.0,211.75,159.66
2016,7,5,6,15,351.0,80.0,4.2,13.5,158.5,215.82,170.71
2016,7,5,6,30,195.0,111.0,4.2,14.0,168.0,200.46,162.08
2016,7,5,6,45,210.5,130.0,4.2,15.0,202.5,237.76,193.58
2016,7,5,7,0,226.0,149.0,4.2,16.0,237.0,276.37,225.21
2016,7,5,7,15,496.5,114.0,4.15,16.5,342.0,405.02,331.31
2016,7,5,7,30,767.0,79.0,4.1,17.0,447.0,555.25,451.71
2016,7,5,7,45,790.5,82.0,4.05,17.5,497.0,608.56,492.05
2016,7,5,8,0,814.0,85.0,4.0,18.0,547.0,662.28,531.41
2016,7,5,8,15,603.5,168.0,4.0,18.5,526.5,633.09,503.91
2016,7,5,8,30,393.0,251.0,4.0,19.0,506.0,572.35,452.03
2016,7,5,8,45,636.0,172.5,4.0,19.5,618.0,709.66,558.62
2016,7,5,9,0,879.0,94.0,4.0,20.0,730.0,843.63,652.52
2016,7,5,9,15,649.0,203.5,4.05,20.5,687.0,794.19,613.82
2016,7,5,9,30,419.0,313.0,4.1,21.0,644.0,717.22,550.23
2016,7,5,9,45,669.0,206.0,4.2,21.5,760.5,848.37,649.15
2016,7,5,10,0,919.0,99.0,4.3,22.0,877.0,976.16,734.73
2016,7,5,10,15,925.5,100.0,4.4,22.0,905.5,999.43,749.14
2016,7,5,10,30,932.0,101.0,4.5,22.0,934.0,1019.75,762.47
2016,7,5,10,45,936.5,101.5,4.65,22.5,955.5,1034.49,771.33
2016,7,5,11,0,941.0,102.0,4.8,23.0,977.0,1046.04,778.13
2016,7,5,11,15,944.0,102.5,4.95,23.0,991.5,1052.8,783.39
2016,7,5,11,30,947.0,103.0,5.1,23.0,1006.0,1056.22,786.54
2016,7,5,11,45,948.0,104.0,5.25,23.5,1013.0,1054.79,784.96
2016,7,5,12,0,949.0,105.0,5.4,24.0,1020.0,1050.01,781.23
2016,7,5,12,15,949.5,105.0,5.45,23.5,1020.0,1040.42,776.69
2016,7,5,12,30,950.0,105.0,5.5,23.0,1020.0,1027.57,770.03
2016,7,5,12,45,942.0,109.0,5.6,23.0,1010.0,1007.41,757.24
2016,7,5,13,0,934.0,113.0,5.7,23.0,1000.0,984.38,742.5
2016,7,5,13,15,931.5,112.5,5.7,22.5,985.0,959.25,727.1
2016,7,5,13,30,929.0,112.0,5.7,22.0,970.0,931.33,709.69
2016,7,5,13,45,925.5,110.5,5.75,22.0,948.5,898.93,687.92
2016,7,5,14,0,922.0,109.0,5.8,22.0,927.0,864.07,664.3
2016,7,5,14,15,916.5,108.0,5.8,22.0,898.5,825.81,637.86
2016,7,5,14,30,911.0,107.0,5.8,22.0,870.0,785.54,609.8
2016,7,5,14,45,904.0,105.0,5.8,22.0,836.0,741.45,578.74
2016,7,5,15,0,897.0,103.0,5.8,22.0,802.0,695.86,545.57
2016,7,5,15,15,886.5,101.0,5.75,21.5,762.0,646.81,508.59
2016,7,5,15,30,876.0,99.0,5.7,21.0,722.0,596.99,470.05
2016,7,5,15,45,863.5,96.0,5.7,20.5,678.0,544.66,428.61
2016,7,5,16,0,851.0,93.0,5.7,20.0,634.0,492.23,385.82
2016,7,5,16,15,833.5,90.0,5.65,19.5,586.0,434.92,337.94
2016,7,5,16,30,816.0,87.0,5.6,19.0,538.0,381.14,291.52
2016,7,5,16,45,794.0,83.5,5.6,18.5,488.0,326.62,243.56
2016,7,5,17,0,772.0,80.0,5.6,18.0,438.0,273.96,196.47
2016,7,5,17,15,741.0,75.5,5.5,17.0,386.5,220.56,149.53
2016,7,5,17,30,710.0,71.0,5.4,16.0,335.0,170.43,106.7
2016,7,5,17,45,665.5,66.0,5.35,15.5,284.0,118.81,66.59
2016,7,5,18,0,621.0,61.0,5.3,15.0,233.0,75.0,39.5
2016,7,5,18,15,556.5,54.0,5.15,14.5,185.0,37.08,27.43
2016,7,5,18,30,492.0,47.0,5.0,14.0,137.0,33.83,24.32
2016,7,5,18,45,385.0,38.0,4.9,13.5,95.0,28.5,19.14
2016,7,5,19,0,278.0,29.0,4.8,13.0,53.0,22.83,12.4
2016,7,5,19,15,139.0,14.5,4.75,12.5,26.5,11.15,0.0
2016,7,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,16.5,3.95,12.0,30.5,39.35,1.21
2016,7,6,5,30,277.0,33.0,3.9,12.0,61.0,94.61,59.1
2016,7,6,5,45,374.5,42.5,3.9,12.5,102.5,144.03,101.89
2016,7,6,6,0,472.0,52.0,3.9,13.0,144.0,203.9,153.81
2016,7,6,6,15,533.0,59.0,3.8,13.5,191.5,258.47,202.77
2016,7,6,6,30,594.0,66.0,3.7,14.0,239.0,319.03,256.08
2016,7,6,6,45,636.5,71.5,3.65,14.5,289.0,375.26,304.9
2016,7,6,7,0,679.0,77.0,3.6,15.0,339.0,435.0,355.08
2016,7,6,7,15,710.0,81.5,3.55,15.5,389.5,489.34,399.48
2016,7,6,7,30,741.0,86.0,3.5,16.0,440.0,546.58,444.65
2016,7,6,7,45,765.5,89.0,3.5,16.5,489.5,599.42,485.15
2016,7,6,8,0,790.0,92.0,3.5,17.0,539.0,652.8,524.82
2016,7,6,8,15,808.0,95.0,3.5,17.5,586.0,701.68,558.37
2016,7,6,8,30,826.0,98.0,3.5,18.0,633.0,750.0,590.87
2016,7,6,8,45,842.5,99.5,3.55,18.5,677.0,790.67,617.5
2016,7,6,9,0,859.0,101.0,3.6,19.0,721.0,833.92,645.66
2016,7,6,9,15,869.5,103.0,3.65,19.5,760.0,871.05,669.12
2016,7,6,9,30,880.0,105.0,3.7,20.0,799.0,906.15,690.97
2016,7,6,9,45,891.5,105.0,3.8,20.5,834.0,937.81,710.56
2016,7,6,10,0,903.0,105.0,3.9,21.0,869.0,967.11,728.45
2016,7,6,10,15,909.5,106.0,4.0,21.5,897.0,990.1,742.02
2016,7,6,10,30,916.0,107.0,4.1,22.0,925.0,1010.19,753.67
2016,7,6,10,45,921.0,107.5,4.25,22.5,946.5,1025.26,762.32
2016,7,6,11,0,926.0,108.0,4.4,23.0,968.0,1037.18,768.95
2016,7,6,11,15,929.0,108.5,4.55,23.0,982.0,1043.87,773.87
2016,7,6,11,30,932.0,109.0,4.7,23.0,996.0,1047.28,777.1
2016,7,6,11,45,933.5,109.0,4.85,23.0,1003.0,1045.36,776.88
2016,7,6,12,0,935.0,109.0,5.0,23.0,1010.0,1040.16,774.55
2016,7,6,12,15,934.5,109.0,5.15,23.0,1009.0,1029.72,768.75
2016,7,6,12,30,934.0,109.0,5.3,23.0,1008.0,1016.11,760.83
2016,7,6,12,45,927.0,112.0,5.45,23.0,998.5,996.16,748.58
2016,7,6,13,0,920.0,115.0,5.6,23.0,989.0,973.38,734.34
2016,7,6,13,15,916.5,114.0,5.7,23.0,973.0,947.17,717.35
2016,7,6,13,30,913.0,113.0,5.8,23.0,957.0,918.29,698.4
2016,7,6,13,45,907.5,112.5,5.9,23.0,934.0,885.62,676.67
2016,7,6,14,0,902.0,112.0,6.0,23.0,911.0,850.66,653.15
2016,7,6,14,15,895.0,110.5,6.0,22.5,882.0,811.43,627.19
2016,7,6,14,30,888.0,109.0,6.0,22.0,853.0,770.36,599.6
2016,7,6,14,45,879.5,107.0,6.0,22.0,818.0,726.11,568.22
2016,7,6,15,0,871.0,105.0,6.0,22.0,783.0,680.54,534.71
2016,7,6,15,15,860.0,102.5,5.95,21.5,743.5,631.84,497.85
2016,7,6,15,30,849.0,100.0,5.9,21.0,704.0,582.48,459.52
2016,7,6,15,45,836.5,96.5,5.85,20.5,660.0,530.97,418.5
2016,7,6,16,0,824.0,93.0,5.8,20.0,616.0,476.78,374.26
2016,7,6,16,15,567.0,156.5,5.7,19.5,503.5,380.46,296.81
2016,7,6,16,30,310.0,220.0,5.6,19.0,391.0,312.46,243.33
2016,7,6,16,45,528.0,149.0,5.5,18.5,407.5,298.25,226.4
2016,7,6,17,0,746.0,78.0,5.4,18.0,424.0,265.13,190.08
2016,7,6,17,15,715.0,74.0,5.3,17.0,374.0,213.56,144.73
2016,7,6,17,30,684.0,70.0,5.2,16.0,324.0,165.26,103.51
2016,7,6,17,45,642.5,64.5,5.1,15.5,274.5,114.97,64.36
2016,7,6,18,0,601.0,59.0,5.0,15.0,225.0,72.11,37.74
2016,7,6,18,15,537.5,52.5,4.85,14.5,178.0,35.83,26.32
2016,7,6,18,30,474.0,46.0,4.7,14.0,131.0,32.97,23.55
2016,7,6,18,45,376.5,36.5,4.6,13.5,91.0,27.14,17.95
2016,7,6,19,0,279.0,27.0,4.5,13.0,51.0,20.91,10.81
2016,7,6,19,15,139.5,13.5,4.45,12.5,25.5,10.24,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,5,15,164.0,14.5,3.85,12.5,31.0,40.37,0.0
2016,7,7,5,30,328.0,29.0,3.9,13.0,62.0,99.88,60.73
2016,7,7,5,45,420.5,37.5,4.0,13.5,103.5,149.48,104.3
2016,7,7,6,0,513.0,46.0,4.1,14.0,145.0,209.05,156.35
2016,7,7,6,15,572.0,52.0,4.05,14.5,193.0,263.84,205.74
2016,7,7,6,30,631.0,58.0,4.0,15.0,241.0,324.41,259.28
2016,7,7,6,45,667.5,63.5,3.95,15.5,290.5,378.87,306.86
2016,7,7,7,0,704.0,69.0,3.9,16.0,340.0,437.1,355.94
2016,7,7,7,15,734.0,73.0,3.95,16.5,390.0,492.66,401.52
2016,7,7,7,30,764.0,77.0,4.0,17.0,440.0,549.85,446.93
2016,7,7,7,45,785.5,80.0,4.05,17.5,489.5,601.77,486.94
2016,7,7,8,0,807.0,83.0,4.1,18.0,539.0,653.94,525.54
2016,7,7,8,15,824.0,86.0,4.2,18.5,585.5,699.43,557.0
2016,7,7,8,30,841.0,89.0,4.3,19.0,632.0,747.41,589.81
2016,7,7,8,45,856.0,90.5,4.45,19.5,676.0,791.23,619.57
2016,7,7,9,0,871.0,92.0,4.6,20.0,720.0,833.75,648.09
2016,7,7,9,15,881.5,93.5,4.7,20.0,759.0,870.79,673.46
2016,7,7,9,30,892.0,95.0,4.8,20.0,798.0,905.78,697.33
2016,7,7,9,45,900.0,96.5,4.95,20.5,831.5,936.2,716.89
2016,7,7,10,0,908.0,98.0,5.1,21.0,865.0,964.06,734.64
2016,7,7,10,15,914.0,99.0,5.2,21.0,893.0,986.74,749.91
2016,7,7,10,30,920.0,100.0,5.3,21.0,921.0,1006.49,763.27
2016,7,7,10,45,925.0,100.5,5.4,21.5,942.5,1021.69,772.06
2016,7,7,11,0,930.0,101.0,5.5,22.0,964.0,1033.72,778.77
2016,7,7,11,15,933.0,101.5,5.55,21.5,978.0,1040.52,784.75
2016,7,7,11,30,936.0,102.0,5.6,21.0,992.0,1044.01,788.64
2016,7,7,11,45,937.0,102.0,5.65,21.0,999.0,1041.66,787.1
2016,7,7,12,0,938.0,102.0,5.7,21.0,1006.0,1036.02,783.43
2016,7,7,12,15,938.5,102.0,5.7,21.0,1005.5,1026.6,776.95
2016,7,7,12,30,939.0,102.0,5.7,21.0,1005.0,1013.97,768.36
2016,7,7,12,45,929.0,107.5,5.7,21.0,995.0,993.63,754.54
2016,7,7,13,0,919.0,113.0,5.7,21.0,985.0,970.52,738.88
2016,7,7,13,15,916.5,112.0,5.6,21.0,970.0,945.27,721.14
2016,7,7,13,30,914.0,111.0,5.5,21.0,955.0,917.28,701.53
2016,7,7,13,45,909.5,110.0,5.45,21.0,933.0,884.97,679.18
2016,7,7,14,0,905.0,109.0,5.4,21.0,911.0,850.29,655.12
2016,7,7,14,15,899.0,107.5,5.35,21.0,882.5,811.75,628.2
2016,7,7,14,30,893.0,106.0,5.3,21.0,854.0,771.28,599.77
2016,7,7,14,45,885.5,104.0,5.3,21.0,820.0,727.54,568.95
2016,7,7,15,0,878.0,102.0,5.3,21.0,786.0,682.39,536.05
2016,7,7,15,15,867.0,100.0,5.3,20.5,746.0,633.85,499.58
2016,7,7,15,30,856.0,98.0,5.3,20.0,706.0,584.62,461.57
2016,7,7,15,45,843.0,95.0,5.3,20.0,662.5,532.96,419.77
2016,7,7,16,0,830.0,92.0,5.3,20.0,619.0,481.27,376.87
2016,7,7,16,15,812.0,89.0,5.3,19.5,571.5,424.77,329.83
2016,7,7,16,30,794.0,86.0,5.3,19.0,524.0,371.88,284.29
2016,7,7,16,45,771.5,82.5,5.35,18.5,474.5,318.31,237.28
2016,7,7,17,0,749.0,79.0,5.4,18.0,425.0,266.67,191.18
2016,7,7,17,15,717.0,74.5,5.35,17.0,374.5,214.25,145.21
2016,7,7,17,30,685.0,70.0,5.3,16.0,324.0,165.2,103.42
2016,7,7,17,45,641.0,65.0,5.3,15.5,274.0,115.0,64.48
2016,7,7,18,0,597.0,60.0,5.3,15.0,224.0,72.5,38.29
2016,7,7,18,15,532.5,53.0,5.2,14.5,177.5,36.29,26.72
2016,7,7,18,30,468.0,46.0,5.1,14.0,131.0,33.01,23.58
2016,7,7,18,45,367.0,36.5,5.0,13.5,90.5,27.19,17.97
2016,7,7,19,0,266.0,27.0,4.9,13.0,50.0,20.95,10.75
2016,7,7,19,15,133.0,13.5,4.8,12.5,25.0,13.27,0.0
2016,7,7,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,166.0,14.0,3.9,12.5,30.0,39.75,0.0
2016,7,8,5,30,332.0,28.0,4.0,13.0,60.0,99.16,59.64
2016,7,8,5,45,424.5,35.5,4.1,13.5,101.5,147.76,102.59
2016,7,8,6,0,517.0,43.0,4.2,14.0,143.0,206.32,153.88
2016,7,8,6,15,574.0,48.5,4.1,14.5,189.5,259.96,202.45
2016,7,8,6,30,631.0,54.0,4.0,15.0,236.0,318.46,254.4
2016,7,8,6,45,667.0,59.0,3.95,15.5,285.0,373.01,302.16
2016,7,8,7,0,703.0,64.0,3.9,16.0,334.0,430.38,350.69
2016,7,8,7,15,731.5,68.0,3.85,16.5,383.0,485.04,395.51
2016,7,8,7,30,760.0,72.0,3.8,17.0,432.0,541.21,440.01
2016,7,8,7,45,781.5,74.5,3.75,17.5,480.5,592.39,479.27
2016,7,8,8,0,803.0,77.0,3.7,18.0,529.0,640.77,514.55
2016,7,8,8,15,819.0,79.5,3.65,18.5,575.0,688.02,546.86
2016,7,8,8,30,835.0,82.0,3.6,19.0,621.0,734.55,577.98
2016,7,8,8,45,849.5,83.5,3.6,20.0,664.0,777.81,605.2
2016,7,8,9,0,864.0,85.0,3.6,21.0,707.0,819.76,630.94
2016,7,8,9,15,874.0,86.5,3.65,21.5,745.0,856.22,653.87
2016,7,8,9,30,884.0,88.0,3.7,22.0,783.0,890.63,675.18
2016,7,8,9,45,891.5,89.0,3.75,22.5,816.0,919.93,692.81
2016,7,8,10,0,899.0,90.0,3.8,23.0,849.0,946.69,708.64
2016,7,8,10,15,904.5,91.0,3.85,23.5,876.5,968.82,721.31
2016,7,8,10,30,910.0,92.0,3.9,24.0,904.0,988.03,732.05
2016,7,8,10,45,913.0,94.0,4.0,24.5,924.5,1002.81,740.19
2016,7,8,11,0,916.0,96.0,4.1,25.0,945.0,1014.4,746.31
2016,7,8,11,15,918.5,96.5,4.2,25.0,959.0,1020.71,750.51
2016,7,8,11,30,921.0,97.0,4.3,25.0,973.0,1023.75,752.69
2016,7,8,11,45,922.0,97.5,4.45,25.5,980.0,1022.03,750.66
2016,7,8,12,0,923.0,98.0,4.6,26.0,987.0,1017.04,746.68
2016,7,8,12,15,923.0,98.0,4.7,26.0,986.5,1007.33,741.11
2016,7,8,12,30,923.0,98.0,4.8,26.0,986.0,994.46,733.51
2016,7,8,12,45,919.5,99.5,4.9,26.0,978.0,976.65,722.63
2016,7,8,13,0,916.0,101.0,5.0,26.0,970.0,955.91,709.78
2016,7,8,13,15,914.0,100.5,5.1,26.0,955.5,931.74,694.57
2016,7,8,13,30,912.0,100.0,5.2,26.0,941.0,904.8,677.39
2016,7,8,13,45,908.0,99.0,5.35,26.0,919.5,873.02,657.04
2016,7,8,14,0,904.0,98.0,5.5,26.0,898.0,838.86,634.81
2016,7,8,14,15,898.5,96.5,5.55,25.5,870.5,800.79,610.34
2016,7,8,14,30,893.0,95.0,5.6,25.0,843.0,760.76,584.15
2016,7,8,14,45,886.0,93.0,5.65,25.0,809.5,717.42,554.07
2016,7,8,15,0,879.0,91.0,5.7,25.0,776.0,672.61,522.25
2016,7,8,15,15,869.0,89.5,5.7,24.5,737.0,625.17,486.88
2016,7,8,15,30,859.0,88.0,5.7,24.0,698.0,576.94,449.94
2016,7,8,15,45,848.5,85.0,5.75,24.0,655.5,526.48,409.54
2016,7,8,16,0,838.0,82.0,5.8,24.0,613.0,475.75,367.82
2016,7,8,16,15,821.0,79.0,5.7,23.5,566.5,422.2,323.3
2016,7,8,16,30,804.0,76.0,5.6,23.0,520.0,369.48,278.26
2016,7,8,16,45,784.0,72.5,5.6,22.5,471.5,313.03,229.44
2016,7,8,17,0,764.0,69.0,5.6,22.0,423.0,261.4,183.72
2016,7,8,17,15,734.5,65.5,5.4,21.5,373.0,209.61,138.33
2016,7,8,17,30,705.0,62.0,5.2,21.0,323.0,160.88,97.05
2016,7,8,17,45,665.5,57.0,5.05,20.5,274.0,113.04,60.6
2016,7,8,18,0,626.0,52.0,4.9,20.0,225.0,69.69,34.44
2016,7,8,18,15,564.5,46.5,4.7,19.0,178.0,31.0,21.56
2016,7,8,18,30,503.0,41.0,4.5,18.0,131.0,28.71,19.41
2016,7,8,18,45,408.0,32.5,4.35,17.5,91.0,23.61,14.57
2016,7,8,19,0,313.0,24.0,4.2,17.0,51.0,18.15,8.27
2016,7,8,19,15,156.5,12.0,4.2,16.5,25.5,11.8,0.0
2016,7,8,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,186.0,12.5,3.55,13.5,30.0,40.43,0.0
2016,7,9,5,30,372.0,25.0,3.6,14.0,60.0,102.99,60.42
2016,7,9,5,45,460.5,31.5,3.7,15.0,101.5,150.6,102.9
2016,7,9,6,0,549.0,38.0,3.8,16.0,143.0,208.76,153.65
2016,7,9,6,15,604.0,43.0,3.9,16.5,190.0,262.86,202.58
2016,7,9,6,30,659.0,48.0,4.0,17.0,237.0,322.31,255.25
2016,7,9,6,45,695.5,52.0,4.1,18.0,286.0,377.35,302.81
2016,7,9,7,0,732.0,56.0,4.2,19.0,335.0,435.25,351.01
2016,7,9,7,15,759.0,59.0,4.25,19.5,384.5,489.34,395.28
2016,7,9,7,30,786.0,62.0,4.3,20.0,434.0,542.24,437.29
2016,7,9,7,45,805.0,65.0,4.35,20.5,482.0,593.37,476.57
2016,7,9,8,0,824.0,68.0,4.4,21.0,530.0,644.53,513.56
2016,7,9,8,15,840.0,70.0,4.45,21.5,576.5,692.16,546.35
2016,7,9,8,30,856.0,72.0,4.5,22.0,623.0,739.03,578.03
2016,7,9,8,45,867.0,74.5,4.6,22.5,665.5,781.43,606.26
2016,7,9,9,0,878.0,77.0,4.7,23.0,708.0,822.21,633.03
2016,7,9,9,15,887.5,78.5,4.75,23.0,746.5,858.75,657.55
2016,7,9,9,30,897.0,80.0,4.8,23.0,785.0,893.17,680.48
2016,7,9,9,45,898.0,85.5,4.9,23.5,817.0,921.76,698.24
2016,7,9,10,0,899.0,91.0,5.0,24.0,849.0,947.42,713.96
2016,7,9,10,15,905.0,92.0,5.1,24.0,876.5,970.07,729.06
2016,7,9,10,30,911.0,93.0,5.2,24.0,904.0,989.81,742.27
2016,7,9,10,45,915.5,93.5,5.3,24.5,925.5,1004.53,750.65
2016,7,9,11,0,920.0,94.0,5.4,25.0,947.0,1016.11,756.99
2016,7,9,11,15,923.0,95.0,5.5,25.0,961.5,1023.5,762.14
2016,7,9,11,30,926.0,96.0,5.6,25.0,976.0,1027.6,765.2
2016,7,9,11,45,929.0,95.0,5.75,25.0,983.5,1026.36,765.11
2016,7,9,12,0,932.0,94.0,5.9,25.0,991.0,1021.82,762.88
2016,7,9,12,15,932.0,94.0,6.0,25.0,990.5,1012.07,756.87
2016,7,9,12,30,932.0,94.0,6.1,25.0,990.0,999.12,748.74
2016,7,9,12,45,931.0,94.0,6.25,25.0,982.5,982.08,738.14
2016,7,9,13,0,930.0,94.0,6.4,25.0,975.0,961.99,725.43
2016,7,9,13,15,927.0,93.5,6.45,24.5,960.0,936.63,709.92
2016,7,9,13,30,924.0,93.0,6.5,24.0,945.0,908.5,692.39
2016,7,9,13,45,921.0,91.5,6.6,24.0,924.0,876.77,671.04
2016,7,9,14,0,918.0,90.0,6.7,24.0,903.0,842.54,647.77
2016,7,9,14,15,912.5,89.0,6.7,23.5,875.0,804.5,622.46
2016,7,9,14,30,907.0,88.0,6.7,23.0,847.0,764.45,595.42
2016,7,9,14,45,901.0,86.0,6.75,23.0,813.5,721.27,564.78
2016,7,9,15,0,895.0,84.0,6.8,23.0,780.0,676.51,532.6
2016,7,9,15,15,886.5,82.0,6.75,22.5,741.5,628.82,496.25
2016,7,9,15,30,878.0,80.0,6.7,22.0,703.0,580.19,458.21
2016,7,9,15,45,868.0,77.5,6.7,21.5,660.5,529.57,417.64
2016,7,9,16,0,858.0,75.0,6.7,21.0,618.0,478.6,375.57
2016,7,9,16,15,844.5,73.0,6.6,20.5,573.0,426.46,331.22
2016,7,9,16,30,831.0,71.0,6.5,20.0,528.0,374.74,286.0
2016,7,9,16,45,813.0,68.0,6.4,19.5,480.0,321.34,238.5
2016,7,9,17,0,795.0,65.0,6.3,19.0,432.0,265.75,188.66
2016,7,9,17,15,770.5,61.5,6.1,18.5,383.0,213.33,141.75
2016,7,9,17,30,746.0,58.0,5.9,18.0,334.0,163.43,98.61
2016,7,9,17,45,708.0,54.5,5.75,17.5,284.0,114.83,61.12
2016,7,9,18,0,670.0,51.0,5.6,17.0,234.0,70.56,34.5
2016,7,9,18,15,611.5,45.5,5.35,16.0,186.5,33.08,23.69
2016,7,9,18,30,553.0,40.0,5.1,15.0,139.0,30.49,21.24
2016,7,9,18,45,450.5,32.5,4.85,14.5,96.5,23.68,14.83
2016,7,9,19,0,348.0,25.0,4.6,14.0,54.0,19.16,9.09
2016,7,9,19,15,174.0,12.5,4.5,13.5,27.0,12.29,0.0
2016,7,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,185.0,13.0,2.9,11.5,30.5,40.49,0.0
2016,7,10,5,30,370.0,26.0,3.0,12.0,61.0,103.25,60.65
2016,7,10,5,45,463.5,33.5,3.1,12.5,104.0,153.82,106.14
2016,7,10,6,0,557.0,41.0,3.2,13.0,147.0,213.61,158.8
2016,7,10,6,15,615.0,46.5,3.15,13.5,195.5,269.75,209.76
2016,7,10,6,30,673.0,52.0,3.1,14.0,244.0,331.54,264.61
2016,7,10,6,45,711.5,56.5,3.1,15.0,295.0,388.8,314.08
2016,7,10,7,0,750.0,61.0,3.1,16.0,346.0,449.1,364.16
2016,7,10,7,15,779.0,64.5,3.05,16.5,397.5,505.79,410.2
2016,7,10,7,30,808.0,68.0,3.0,17.0,449.0,563.96,455.74
2016,7,10,7,45,829.5,70.5,2.95,18.0,499.5,614.55,493.13
2016,7,10,8,0,851.0,73.0,2.9,19.0,550.0,667.95,530.04
2016,7,10,8,15,867.5,75.5,2.9,19.5,598.0,717.63,563.39
2016,7,10,8,30,884.0,78.0,2.9,20.0,646.0,766.53,595.51
2016,7,10,8,45,897.5,79.5,2.9,21.0,690.5,810.87,622.61
2016,7,10,9,0,911.0,81.0,2.9,22.0,735.0,853.69,648.08
2016,7,10,9,15,921.0,82.5,2.9,22.5,775.0,891.71,671.07
2016,7,10,9,30,931.0,84.0,2.9,23.0,815.0,927.53,692.31
2016,7,10,9,45,939.0,85.0,2.95,23.5,849.5,958.56,710.54
2016,7,10,10,0,947.0,86.0,3.0,24.0,884.0,986.92,726.91
2016,7,10,10,15,953.0,87.0,3.1,24.5,912.5,1010.51,740.52
2016,7,10,10,30,959.0,88.0,3.2,25.0,941.0,1031.04,752.17
2016,7,10,10,45,963.0,89.0,3.3,25.5,963.0,1046.41,760.52
2016,7,10,11,0,967.0,90.0,3.4,26.0,985.0,1058.46,766.84
2016,7,10,11,15,969.5,90.5,3.5,26.5,999.5,1065.1,769.77
2016,7,10,11,30,972.0,91.0,3.6,27.0,1014.0,1068.29,770.63
2016,7,10,11,45,973.5,91.5,3.7,27.5,1021.5,1067.02,768.74
2016,7,10,12,0,975.0,92.0,3.8,28.0,1029.0,1062.3,764.77
2016,7,10,12,15,975.5,92.0,3.9,28.0,1029.0,1052.65,759.27
2016,7,10,12,30,976.0,92.0,4.0,28.0,1029.0,1039.64,751.69
2016,7,10,12,45,968.0,96.0,4.1,28.0,1019.5,1019.23,739.35
2016,7,10,13,0,960.0,100.0,4.2,28.0,1010.0,995.85,725.1
2016,7,10,13,15,957.5,99.5,4.25,28.0,995.0,970.22,709.05
2016,7,10,13,30,955.0,99.0,4.3,28.0,980.0,941.7,691.06
2016,7,10,13,45,952.0,98.0,4.35,28.0,958.0,909.51,670.54
2016,7,10,14,0,949.0,97.0,4.4,28.0,936.0,874.72,648.16
2016,7,10,14,15,943.5,96.0,4.35,28.0,907.5,835.54,622.21
2016,7,10,14,30,938.0,95.0,4.3,28.0,879.0,794.27,594.68
2016,7,10,14,45,931.0,93.0,4.3,28.0,844.0,749.08,564.36
2016,7,10,15,0,924.0,91.0,4.3,28.0,809.0,702.32,532.4
2016,7,10,15,15,914.0,89.5,4.25,27.5,769.0,652.81,496.7
2016,7,10,15,30,904.0,88.0,4.2,27.0,729.0,602.44,459.32
2016,7,10,15,45,891.0,85.5,4.2,27.0,684.0,548.91,417.76
2016,7,10,16,0,878.0,83.0,4.2,27.0,639.0,495.27,374.96
2016,7,10,16,15,861.0,80.5,4.15,26.5,590.5,440.06,330.38
2016,7,10,16,30,844.0,78.0,4.1,26.0,542.0,385.62,285.06
2016,7,10,16,45,821.5,75.0,4.1,26.0,491.0,326.66,234.81
2016,7,10,17,0,799.0,72.0,4.1,26.0,440.0,272.72,187.84
2016,7,10,17,15,768.5,68.0,4.05,25.0,388.0,218.31,141.6
2016,7,10,17,30,738.0,64.0,4.0,24.0,336.0,167.08,99.29
2016,7,10,17,45,695.0,59.5,3.95,23.5,284.5,117.51,62.31
2016,7,10,18,0,652.0,55.0,3.9,23.0,233.0,72.84,36.15
2016,7,10,18,15,587.5,49.0,3.9,21.5,184.5,33.15,23.17
2016,7,10,18,30,523.0,43.0,3.9,20.0,136.0,30.55,20.81
2016,7,10,18,45,420.0,34.0,3.9,19.0,94.0,25.08,15.68
2016,7,10,19,0,317.0,25.0,3.9,18.0,52.0,19.21,8.79
2016,7,10,19,15,158.5,12.5,3.95,17.5,26.0,12.29,0.0
2016,7,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,175.5,13.0,1.65,14.0,29.5,38.85,0.0
2016,7,11,5,30,351.0,26.0,2.0,15.0,59.0,99.27,57.03
2016,7,11,5,45,445.5,34.0,2.35,16.0,101.5,149.49,101.54
2016,7,11,6,0,540.0,42.0,2.7,17.0,144.0,209.98,153.57
2016,7,11,6,15,599.0,48.0,2.75,17.5,192.5,265.08,202.76
2016,7,11,6,30,658.0,54.0,2.8,18.0,241.0,326.96,256.75
2016,7,11,6,45,699.0,58.0,2.85,19.0,291.5,384.04,305.28
2016,7,11,7,0,740.0,62.0,2.9,20.0,342.0,444.42,354.67
2016,7,11,7,15,769.0,65.5,2.95,20.5,393.5,500.64,399.82
2016,7,11,7,30,798.0,69.0,3.0,21.0,445.0,558.37,444.61
2016,7,11,7,45,819.5,72.0,3.05,22.0,495.0,609.07,481.88
2016,7,11,8,0,841.0,75.0,3.1,23.0,545.0,662.62,518.97
2016,7,11,8,15,857.5,77.5,3.1,23.5,592.5,711.91,551.7
2016,7,11,8,30,874.0,80.0,3.1,24.0,640.0,760.45,583.24
2016,7,11,8,45,886.5,82.0,3.15,25.0,684.0,804.21,609.92
2016,7,11,9,0,899.0,84.0,3.2,26.0,728.0,846.4,635.02
2016,7,11,9,15,908.5,85.5,3.2,26.5,767.5,883.64,657.32
2016,7,11,9,30,918.0,87.0,3.2,27.0,807.0,918.69,677.91
2016,7,11,9,45,919.0,92.0,3.25,27.5,839.5,947.31,694.37
2016,7,11,10,0,920.0,97.0,3.3,28.0,872.0,972.92,708.83
2016,7,11,10,15,926.0,98.5,3.35,28.0,900.0,996.53,723.39
2016,7,11,10,30,932.0,100.0,3.4,28.0,928.0,1017.15,736.07
2016,7,11,10,45,936.5,100.5,3.45,28.5,949.5,1032.14,743.71
2016,7,11,11,0,941.0,101.0,3.5,29.0,971.0,1043.9,749.39
2016,7,11,11,15,943.5,101.5,3.55,29.0,985.5,1050.38,753.31
2016,7,11,11,30,946.0,102.0,3.6,29.0,1000.0,1053.5,755.23
2016,7,11,11,45,947.0,102.5,3.65,29.5,1007.0,1051.75,752.68
2016,7,11,12,0,948.0,103.0,3.7,30.0,1014.0,1046.64,748.13
2016,7,11,12,15,948.0,103.0,3.8,30.0,1013.5,1036.71,742.48
2016,7,11,12,30,948.0,103.0,3.9,30.0,1013.0,1023.53,734.83
2016,7,11,12,45,949.5,101.0,4.05,30.0,1006.0,1006.56,725.1
