Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,0,951.0,99.0,4.2,30.0,999.0,986.42,713.28
2016,7,11,13,15,948.5,98.0,4.3,30.0,984.0,960.51,697.38
2016,7,11,13,30,946.0,97.0,4.4,30.0,969.0,931.74,679.54
2016,7,11,13,45,941.5,96.5,4.55,30.0,947.0,899.02,659.18
2016,7,11,14,0,937.0,96.0,4.7,30.0,925.0,863.84,637.14
2016,7,11,14,15,932.0,95.0,4.8,29.5,896.5,825.46,613.82
2016,7,11,14,30,927.0,94.0,4.9,29.0,868.0,784.98,588.64
2016,7,11,14,45,919.0,93.0,5.05,29.0,834.0,740.47,559.25
2016,7,11,15,0,911.0,92.0,5.2,29.0,800.0,694.48,528.02
2016,7,11,15,15,902.0,90.0,5.25,28.5,760.5,645.68,492.81
2016,7,11,15,30,893.0,88.0,5.3,28.0,721.0,595.93,455.81
2016,7,11,15,45,881.0,86.0,5.35,27.5,677.0,543.89,415.9
2016,7,11,16,0,869.0,84.0,5.4,27.0,633.0,491.65,374.53
2016,7,11,16,15,853.0,81.0,5.35,26.5,585.5,436.83,329.75
2016,7,11,16,30,837.0,78.0,5.3,26.0,538.0,382.69,284.21
2016,7,11,16,45,817.0,75.0,5.25,25.5,488.0,324.86,234.83
2016,7,11,17,0,797.0,72.0,5.2,25.0,438.0,271.8,188.42
2016,7,11,17,15,767.5,68.0,5.05,24.0,386.5,217.68,141.95
2016,7,11,17,30,738.0,64.0,4.9,23.0,335.0,166.63,99.44
2016,7,11,17,45,698.0,59.0,4.8,22.5,284.0,116.9,62.05
2016,7,11,18,0,658.0,54.0,4.7,22.0,233.0,71.74,35.44
2016,7,11,18,15,594.5,48.0,4.45,21.0,184.5,35.46,25.22
2016,7,11,18,30,531.0,42.0,4.2,20.0,136.0,29.75,20.1
2016,7,11,18,45,431.0,33.5,4.0,19.0,94.0,24.69,15.33
2016,7,11,19,0,331.0,25.0,3.8,18.0,52.0,19.29,8.7
2016,7,11,19,15,165.5,12.5,3.9,17.5,26.0,12.29,0.0
2016,7,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,183.0,12.5,4.05,12.5,29.0,38.92,0.0
2016,7,12,5,30,366.0,25.0,4.1,13.0,58.0,100.49,57.28
2016,7,12,5,45,459.5,32.5,4.15,13.5,100.5,150.57,102.91
2016,7,12,6,0,553.0,40.0,4.2,14.0,143.0,209.93,155.16
2016,7,12,6,15,611.5,45.5,4.15,14.5,191.0,265.94,206.07
2016,7,12,6,30,670.0,51.0,4.1,15.0,239.0,327.66,261.01
2016,7,12,6,45,708.0,55.5,4.1,15.5,290.0,384.53,310.99
2016,7,12,7,0,746.0,60.0,4.1,16.0,341.0,444.4,361.82
2016,7,12,7,15,775.5,63.0,4.1,16.5,392.5,500.63,408.16
2016,7,12,7,30,805.0,66.0,4.1,17.0,444.0,555.82,452.23
2016,7,12,7,45,824.5,69.5,4.15,18.0,494.0,608.77,492.24
2016,7,12,8,0,844.0,73.0,4.2,19.0,544.0,661.76,529.95
2016,7,12,8,15,861.5,75.5,4.2,19.5,592.0,711.95,564.41
2016,7,12,8,30,879.0,78.0,4.2,20.0,640.0,761.45,597.7
2016,7,12,8,45,891.0,81.0,4.25,20.5,684.5,806.14,627.11
2016,7,12,9,0,903.0,84.0,4.3,21.0,729.0,849.2,654.97
2016,7,12,9,15,913.5,85.5,4.3,21.5,769.5,887.48,678.89
2016,7,12,9,30,924.0,87.0,4.3,22.0,810.0,923.61,701.05
2016,7,12,9,45,933.5,88.0,4.35,22.5,845.5,955.92,720.64
2016,7,12,10,0,943.0,89.0,4.4,23.0,881.0,985.64,738.34
2016,7,12,10,15,949.0,90.0,4.4,23.0,909.5,1009.22,753.02
2016,7,12,10,30,955.0,91.0,4.4,23.0,938.0,1029.74,765.71
2016,7,12,10,45,958.0,92.5,4.45,23.5,960.0,1044.66,773.53
2016,7,12,11,0,961.0,94.0,4.5,24.0,982.0,1056.25,779.24
2016,7,12,11,15,964.0,94.5,4.55,24.0,997.0,1063.39,783.7
2016,7,12,11,30,967.0,95.0,4.6,24.0,1012.0,1067.11,786.18
2016,7,12,11,45,967.5,96.0,4.7,24.5,1019.0,1065.39,784.12
2016,7,12,12,0,968.0,97.0,4.8,25.0,1026.0,1060.23,779.91
2016,7,12,12,15,968.0,97.0,4.9,25.0,1026.0,1050.16,774.14
2016,7,12,12,30,968.0,97.0,5.0,25.0,1026.0,1036.76,766.21
2016,7,12,12,45,960.5,101.5,5.1,25.0,1016.5,1017.44,754.37
2016,7,12,13,0,953.0,106.0,5.2,25.0,1007.0,995.13,740.52
2016,7,12,13,15,950.5,105.0,5.25,24.5,992.0,969.14,725.23
2016,7,12,13,30,948.0,104.0,5.3,24.0,977.0,940.28,707.87
2016,7,12,13,45,944.0,103.0,5.4,24.0,955.0,907.4,686.5
2016,7,12,14,0,940.0,102.0,5.5,24.0,933.0,872.01,663.19
2016,7,12,14,15,934.0,101.0,5.5,24.0,904.0,832.69,636.4
2016,7,12,14,30,928.0,100.0,5.5,24.0,875.0,791.34,607.98
2016,7,12,14,45,920.5,98.0,5.55,24.0,840.0,746.13,576.74
2016,7,12,15,0,913.0,96.0,5.6,24.0,805.0,699.41,543.59
2016,7,12,15,15,902.5,94.5,5.55,23.5,764.5,650.0,506.7
2016,7,12,15,30,892.0,93.0,5.5,23.0,724.0,599.78,468.19
2016,7,12,15,45,878.5,90.5,5.45,23.0,679.0,546.47,425.41
2016,7,12,16,0,865.0,88.0,5.4,23.0,634.0,493.12,381.52
2016,7,12,16,15,847.5,85.0,5.3,22.5,585.5,437.8,335.61
2016,7,12,16,30,830.0,82.0,5.2,22.0,537.0,380.22,286.74
2016,7,12,16,45,807.0,78.5,5.1,21.5,486.0,324.45,238.25
2016,7,12,17,0,784.0,75.0,5.0,21.0,435.0,270.63,190.7
2016,7,12,17,15,752.0,71.0,4.85,20.5,383.0,216.66,143.57
2016,7,12,17,30,720.0,67.0,4.7,20.0,331.0,166.04,100.87
2016,7,12,17,45,676.0,62.0,4.6,19.5,280.0,116.88,63.76
2016,7,12,18,0,632.0,57.0,4.5,19.0,229.0,69.6,35.05
2016,7,12,18,15,566.0,50.5,4.3,18.0,180.5,34.49,24.72
2016,7,12,18,30,500.0,44.0,4.1,17.0,132.0,31.55,21.96
2016,7,12,18,45,394.5,35.0,3.95,16.5,90.5,26.12,16.73
2016,7,12,19,0,289.0,26.0,3.8,16.0,49.0,20.32,9.39
2016,7,12,19,15,144.5,13.0,3.75,15.5,24.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,168.0,13.0,3.05,11.5,28.0,37.16,0.0
2016,7,13,5,30,336.0,26.0,3.0,12.0,56.0,95.65,54.26
2016,7,13,5,45,435.0,34.5,3.0,13.0,98.5,146.42,100.22
2016,7,13,6,0,534.0,43.0,3.0,14.0,141.0,207.99,153.55
2016,7,13,6,15,595.5,49.0,2.9,14.5,190.0,264.43,204.33
2016,7,13,6,30,657.0,55.0,2.8,15.0,239.0,326.08,258.68
2016,7,13,6,45,699.0,59.5,2.75,16.0,290.5,384.12,308.45
2016,7,13,7,0,741.0,64.0,2.7,17.0,342.0,445.56,359.05
2016,7,13,7,15,771.0,67.5,2.65,18.0,394.0,502.43,404.14
2016,7,13,7,30,801.0,71.0,2.6,19.0,446.0,560.89,448.61
2016,7,13,7,45,823.5,74.0,2.55,20.0,496.5,615.28,488.23
2016,7,13,8,0,846.0,77.0,2.5,21.0,547.0,666.87,523.6
2016,7,13,8,15,863.0,79.5,2.45,22.0,595.5,716.8,555.3
2016,7,13,8,30,880.0,82.0,2.4,23.0,644.0,766.0,585.57
2016,7,13,8,45,893.0,84.0,2.35,24.0,688.5,810.45,611.72
2016,7,13,9,0,906.0,86.0,2.3,25.0,733.0,853.35,636.19
2016,7,13,9,15,916.0,88.0,2.25,26.0,773.5,891.87,657.14
2016,7,13,9,30,926.0,90.0,2.2,27.0,814.0,928.19,676.2
2016,7,13,9,45,923.0,98.0,2.2,28.0,846.0,956.62,690.3
2016,7,13,10,0,920.0,106.0,2.2,29.0,878.0,981.79,702.22
2016,7,13,10,15,926.5,107.0,2.15,29.5,906.5,1005.37,713.89
2016,7,13,10,30,933.0,108.0,2.1,30.0,935.0,1025.98,723.63
2016,7,13,10,45,938.5,108.5,2.1,31.0,957.5,1041.98,729.64
2016,7,13,11,0,944.0,109.0,2.1,32.0,980.0,1054.77,733.72
2016,7,13,11,15,947.0,109.5,2.2,32.5,995.0,1061.77,737.06
2016,7,13,11,30,950.0,110.0,2.3,33.0,1010.0,1065.38,738.47
2016,7,13,11,45,952.0,110.0,2.45,33.5,1017.5,1064.1,737.55
2016,7,13,12,0,954.0,110.0,2.6,34.0,1025.0,1059.43,734.62
2016,7,13,12,15,954.0,110.0,2.75,34.0,1025.0,1049.42,729.96
2016,7,13,12,30,954.0,110.0,2.9,34.0,1025.0,1036.13,723.29
2016,7,13,12,45,953.5,109.0,3.1,34.0,1017.0,1018.13,714.08
2016,7,13,13,0,953.0,108.0,3.3,34.0,1009.0,997.0,702.77
2016,7,13,13,15,950.0,107.5,3.45,34.0,993.5,971.03,687.9
2016,7,13,13,30,947.0,107.0,3.6,34.0,978.0,942.21,671.08
2016,7,13,13,45,943.0,106.0,3.75,34.0,955.5,909.33,651.45
2016,7,13,14,0,939.0,105.0,3.9,34.0,933.0,873.94,629.95
2016,7,13,14,15,932.5,103.5,4.0,33.5,904.0,833.75,606.02
2016,7,13,14,30,926.0,102.0,4.1,33.0,875.0,791.57,580.35
2016,7,13,14,45,917.5,100.5,4.25,33.0,839.5,746.17,551.07
2016,7,13,15,0,909.0,99.0,4.4,33.0,804.0,699.35,519.78
2016,7,13,15,15,898.0,97.0,4.45,32.5,763.0,649.29,484.64
2016,7,13,15,30,887.0,95.0,4.5,32.0,722.0,598.48,447.87
2016,7,13,15,45,873.5,92.5,4.6,31.5,677.0,545.36,408.36
2016,7,13,16,0,860.0,90.0,4.7,31.0,632.0,492.2,367.53
2016,7,13,16,15,841.5,87.0,4.75,30.5,583.5,433.81,321.38
2016,7,13,16,30,823.0,84.0,4.8,30.0,535.0,379.01,276.49
2016,7,13,16,45,799.5,80.5,4.9,29.5,484.0,323.42,229.97
2016,7,13,17,0,776.0,77.0,5.0,29.0,433.0,269.83,184.29
2016,7,13,17,15,744.0,73.0,4.95,28.0,381.0,216.26,139.3
2016,7,13,17,30,712.0,69.0,4.9,27.0,329.0,166.06,98.43
2016,7,13,17,45,667.5,63.5,4.9,26.5,278.0,113.87,59.95
2016,7,13,18,0,623.0,58.0,4.9,26.0,227.0,69.44,34.34
2016,7,13,18,15,556.5,51.0,4.75,25.0,178.5,34.97,24.34
2016,7,13,18,30,490.0,44.0,4.6,24.0,130.0,31.62,21.29
2016,7,13,18,45,386.0,34.5,4.45,23.0,89.0,25.74,15.84
2016,7,13,19,0,282.0,25.0,4.3,22.0,48.0,19.43,8.2
2016,7,13,19,15,141.0,12.5,4.2,21.0,24.0,12.29,0.0
2016,7,13,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,163.5,13.0,3.25,13.5,27.5,33.52,0.0
2016,7,14,5,30,327.0,26.0,3.2,14.0,55.0,93.58,51.85
2016,7,14,5,45,432.0,34.5,3.2,14.5,97.5,145.14,98.51
2016,7,14,6,0,537.0,43.0,3.2,15.0,140.0,208.17,152.89
2016,7,14,6,15,598.5,49.0,3.1,16.0,189.0,264.72,203.28
2016,7,14,6,30,660.0,55.0,3.0,17.0,238.0,326.46,257.06
2016,7,14,6,45,703.0,59.0,2.95,18.0,290.0,384.56,306.63
2016,7,14,7,0,746.0,63.0,2.9,19.0,342.0,446.14,357.12
2016,7,14,7,15,775.5,67.0,2.9,19.5,393.5,503.55,403.3
2016,7,14,7,30,805.0,71.0,2.9,20.0,445.0,562.5,449.05
2016,7,14,7,45,827.0,73.5,2.9,21.0,496.0,613.35,486.37
2016,7,14,8,0,849.0,76.0,2.9,22.0,547.0,667.1,523.62
2016,7,14,8,15,866.0,78.5,2.85,23.0,595.5,717.2,555.57
2016,7,14,8,30,883.0,81.0,2.8,24.0,644.0,766.56,586.12
2016,7,14,8,45,896.0,83.5,2.75,25.0,688.5,811.71,612.94
2016,7,14,9,0,909.0,86.0,2.7,26.0,733.0,855.31,638.04
2016,7,14,9,15,919.0,87.5,2.65,27.0,773.5,893.42,658.88
2016,7,14,9,30,929.0,89.0,2.6,28.0,814.0,929.33,677.86
2016,7,14,9,45,935.5,91.0,2.6,29.0,848.5,960.16,693.62
2016,7,14,10,0,942.0,93.0,2.6,30.0,883.0,988.23,707.42
2016,7,14,10,15,948.0,94.0,2.6,31.0,911.5,1011.84,718.25
2016,7,14,10,30,954.0,95.0,2.6,32.0,940.0,1032.4,727.11
2016,7,14,10,45,958.5,96.0,2.6,33.0,962.5,1048.3,733.06
2016,7,14,11,0,963.0,97.0,2.6,34.0,985.0,1060.89,737.01
2016,7,14,11,15,966.0,97.5,2.75,34.0,1000.0,1068.08,742.28
2016,7,14,11,30,969.0,98.0,2.9,34.0,1015.0,1071.82,745.55
2016,7,14,11,45,970.5,98.0,3.05,34.5,1022.5,1070.09,744.02
2016,7,14,12,0,972.0,98.0,3.2,35.0,1030.0,1064.9,740.45
2016,7,14,12,15,972.5,98.0,3.35,35.0,1030.0,1055.3,735.74
2016,7,14,12,30,973.0,98.0,3.5,35.0,1030.0,1042.33,728.97
2016,7,14,12,45,965.0,102.5,3.7,35.0,1020.5,1022.45,718.22
2016,7,14,13,0,957.0,107.0,3.9,35.0,1011.0,999.59,705.51
2016,7,14,13,15,954.5,106.5,4.0,35.0,996.0,973.98,690.34
2016,7,14,13,30,952.0,106.0,4.1,35.0,981.0,945.47,673.24
2016,7,14,13,45,948.0,105.0,4.2,35.0,959.0,912.44,653.09
2016,7,14,14,0,944.0,104.0,4.3,35.0,937.0,876.87,631.13
2016,7,14,14,15,938.0,103.0,4.35,34.5,908.0,837.37,607.4
2016,7,14,14,30,932.0,102.0,4.4,34.0,879.0,795.81,581.96
2016,7,14,14,45,925.0,100.0,4.5,34.0,844.0,750.72,552.74
2016,7,14,15,0,918.0,98.0,4.6,34.0,809.0,704.07,521.54
2016,7,14,15,15,907.5,96.0,4.6,33.0,768.5,653.89,487.28
2016,7,14,15,30,897.0,94.0,4.6,32.0,728.0,602.89,451.24
2016,7,14,15,45,884.0,91.5,4.65,31.5,683.0,549.53,411.48
2016,7,14,16,0,871.0,89.0,4.7,31.0,638.0,496.05,370.26
2016,7,14,16,15,853.5,86.0,4.7,30.0,589.0,440.34,326.61
2016,7,14,16,30,836.0,83.0,4.7,29.0,540.0,382.4,279.79
2016,7,14,16,45,813.0,79.5,4.75,28.5,489.0,326.24,232.57
2016,7,14,17,0,790.0,76.0,4.8,28.0,438.0,272.03,186.15
2016,7,14,17,15,758.0,72.0,4.7,26.5,385.5,217.67,140.61
2016,7,14,17,30,726.0,68.0,4.6,25.0,333.0,166.69,99.09
2016,7,14,17,45,680.5,63.0,4.6,24.0,281.0,117.05,62.7
2016,7,14,18,0,635.0,58.0,4.6,23.0,229.0,69.36,34.66
2016,7,14,18,15,567.5,51.5,4.55,22.0,180.0,35.48,25.11
2016,7,14,18,30,500.0,45.0,4.5,21.0,131.0,32.61,22.43
2016,7,14,18,45,390.0,35.5,4.45,20.0,89.5,26.76,16.92
2016,7,14,19,0,280.0,26.0,4.4,19.0,48.0,20.51,8.88
2016,7,14,19,15,140.0,13.0,4.4,18.0,24.0,12.78,0.0
2016,7,14,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,5,15,151.0,13.5,3.6,12.5,26.5,32.21,0.0
2016,7,15,5,30,302.0,27.0,3.7,13.0,53.0,89.46,49.08
2016,7,15,5,45,408.0,35.5,3.85,13.5,95.0,140.08,95.41
2016,7,15,6,0,514.0,44.0,4.0,14.0,137.0,202.0,149.0
2016,7,15,6,15,578.5,50.5,4.0,14.5,186.0,258.87,200.24
2016,7,15,6,30,643.0,57.0,4.0,15.0,235.0,322.19,256.3
2016,7,15,6,45,688.0,61.5,4.0,16.0,286.5,379.82,306.25
2016,7,15,7,0,733.0,66.0,4.0,17.0,338.0,442.21,358.3
2016,7,15,7,15,764.0,70.0,3.9,17.5,390.5,499.84,405.36
2016,7,15,7,30,795.0,74.0,3.8,18.0,443.0,559.17,452.07
2016,7,15,7,45,819.5,76.5,3.75,19.0,494.0,614.07,493.03
2016,7,15,8,0,844.0,79.0,3.7,20.0,545.0,666.31,530.02
2016,7,15,8,15,861.5,81.5,3.7,20.5,594.0,716.59,564.13
2016,7,15,8,30,879.0,84.0,3.7,21.0,643.0,766.19,597.06
2016,7,15,8,45,893.5,85.5,3.7,22.0,688.0,811.32,625.0
2016,7,15,9,0,908.0,87.0,3.7,23.0,733.0,855.02,651.36
2016,7,15,9,15,918.0,89.0,3.75,23.5,773.5,893.68,675.31
2016,7,15,9,30,928.0,91.0,3.8,24.0,814.0,930.13,697.53
2016,7,15,9,45,935.0,93.0,3.85,25.0,849.0,961.43,714.67
2016,7,15,10,0,942.0,95.0,3.9,26.0,884.0,989.98,729.82
2016,7,15,10,15,948.0,96.0,3.95,26.5,912.5,1013.62,743.06
2016,7,15,10,30,954.0,97.0,4.0,27.0,941.0,1034.2,754.32
2016,7,15,10,45,959.0,97.5,4.1,27.5,963.5,1050.08,762.89
2016,7,15,11,0,964.0,98.0,4.2,28.0,986.0,1062.67,769.4
2016,7,15,11,15,966.5,98.5,4.25,28.0,1000.5,1069.38,773.45
2016,7,15,11,30,969.0,99.0,4.3,28.0,1015.0,1072.64,775.42
2016,7,15,11,45,773.5,227.0,4.4,28.5,962.0,1014.49,736.42
2016,7,15,12,0,578.0,355.0,4.5,29.0,909.0,942.89,684.33
2016,7,15,12,15,775.5,227.0,4.55,29.0,969.5,1000.19,727.13
2016,7,15,12,30,973.0,99.0,4.6,29.0,1030.0,1043.17,755.14
2016,7,15,12,45,967.0,102.0,4.7,29.5,1021.0,1023.69,741.5
2016,7,15,13,0,961.0,105.0,4.8,30.0,1012.0,1001.16,726.52
2016,7,15,13,15,958.0,104.5,4.8,30.0,996.5,975.0,709.85
2016,7,15,13,30,955.0,104.0,4.8,30.0,981.0,945.96,691.28
2016,7,15,13,45,952.0,102.0,4.85,30.0,958.5,912.71,670.2
2016,7,15,14,0,949.0,100.0,4.9,30.0,936.0,876.85,647.23
2016,7,15,14,15,942.5,99.0,4.9,30.0,906.5,836.77,620.9
2016,7,15,14,30,936.0,98.0,4.9,30.0,877.0,794.67,592.99
2016,7,15,14,45,928.0,96.0,4.95,30.0,841.5,748.71,562.37
2016,7,15,15,0,920.0,94.0,5.0,30.0,806.0,701.25,529.89
2016,7,15,15,15,909.5,92.5,5.0,29.5,765.5,651.45,494.08
2016,7,15,15,30,899.0,91.0,5.0,29.0,725.0,600.81,456.58
2016,7,15,15,45,883.0,89.5,5.05,28.5,679.0,546.69,415.47
2016,7,15,16,0,867.0,88.0,5.1,28.0,633.0,492.75,373.14
2016,7,15,16,15,849.0,85.0,5.05,27.0,584.0,437.01,328.63
2016,7,15,16,30,831.0,82.0,5.0,26.0,535.0,379.08,281.01
2016,7,15,16,45,803.0,80.0,5.0,25.5,483.5,322.96,233.19
2016,7,15,17,0,775.0,78.0,5.0,25.0,432.0,269.31,186.73
2016,7,15,17,15,742.5,73.5,4.95,24.0,379.5,215.19,140.63
2016,7,15,17,30,710.0,69.0,4.9,23.0,327.0,164.5,98.83
2016,7,15,17,45,660.0,64.5,4.85,22.0,275.0,112.71,60.59
2016,7,15,18,0,610.0,60.0,4.8,21.0,223.0,69.29,35.86
2016,7,15,18,15,541.0,53.0,4.7,20.0,175.0,36.82,26.51
2016,7,15,18,30,472.0,46.0,4.6,19.0,127.0,33.6,23.48
2016,7,15,18,45,359.5,36.0,4.6,18.0,86.0,27.32,17.53
2016,7,15,19,0,247.0,26.0,4.6,17.0,45.0,20.6,8.74
2016,7,15,19,15,123.5,13.0,4.55,16.5,22.5,12.78,0.0
2016,7,15,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,125.5,14.0,3.9,12.5,24.5,29.32,0.0
2016,7,16,5,30,251.0,28.0,4.0,13.0,49.0,80.65,43.61
2016,7,16,5,45,364.0,37.5,4.15,14.0,90.5,131.48,89.56
2016,7,16,6,0,477.0,47.0,4.3,15.0,132.0,194.02,142.78
2016,7,16,6,15,543.0,54.0,4.2,15.5,180.0,249.99,192.81
2016,7,16,6,30,609.0,61.0,4.1,16.0,228.0,312.57,247.85
2016,7,16,6,45,654.0,66.0,4.1,16.5,279.0,369.96,297.89
2016,7,16,7,0,699.0,71.0,4.1,17.0,330.0,430.07,348.71
2016,7,16,7,15,731.0,75.5,4.0,17.5,381.5,487.18,395.44
2016,7,16,7,30,763.0,80.0,3.9,18.0,433.0,546.13,441.98
2016,7,16,7,45,788.0,83.0,3.85,19.0,483.5,600.51,482.69
2016,7,16,8,0,813.0,86.0,3.8,20.0,534.0,655.46,522.36
2016,7,16,8,15,831.0,88.5,3.8,20.5,582.0,705.06,556.15
2016,7,16,8,30,849.0,91.0,3.8,21.0,630.0,750.38,586.18
2016,7,16,8,45,865.0,92.5,3.8,21.5,675.0,795.63,615.65
2016,7,16,9,0,881.0,94.0,3.8,22.0,720.0,839.62,643.74
2016,7,16,9,15,892.0,96.0,3.85,22.5,760.0,878.31,667.98
2016,7,16,9,30,903.0,98.0,3.9,23.0,800.0,914.92,690.56
2016,7,16,9,45,911.5,99.0,3.95,24.0,835.0,945.89,707.72
2016,7,16,10,0,920.0,100.0,4.0,25.0,870.0,974.27,722.97
2016,7,16,10,15,926.5,101.5,4.1,25.0,898.5,998.52,738.53
2016,7,16,10,30,933.0,103.0,4.2,25.0,927.0,1019.79,752.19
2016,7,16,10,45,938.5,103.0,4.35,25.5,949.5,1035.39,761.0
2016,7,16,11,0,944.0,103.0,4.5,26.0,972.0,1047.77,767.79
2016,7,16,11,15,947.0,104.0,4.6,26.0,987.0,1055.4,772.83
2016,7,16,11,30,950.0,105.0,4.7,26.0,1002.0,1059.63,776.09
2016,7,16,11,45,952.5,104.5,4.8,26.5,1009.5,1058.41,774.32
2016,7,16,12,0,955.0,104.0,4.9,27.0,1017.0,1053.8,770.45
2016,7,16,12,15,955.5,104.0,5.0,27.0,1017.5,1044.34,765.06
2016,7,16,12,30,956.0,104.0,5.1,27.0,1018.0,1031.56,757.55
2016,7,16,12,45,952.5,105.5,5.2,27.5,1010.0,1013.2,744.86
2016,7,16,13,0,949.0,107.0,5.3,28.0,1002.0,991.78,730.18
2016,7,16,13,15,947.0,106.5,5.35,27.5,987.5,966.78,715.71
2016,7,16,13,30,945.0,106.0,5.4,27.0,973.0,938.89,699.18
2016,7,16,13,45,942.5,104.0,5.45,27.0,952.0,906.32,677.93
2016,7,16,14,0,940.0,102.0,5.5,27.0,931.0,871.15,654.77
2016,7,16,14,15,935.0,101.0,5.5,27.0,902.5,832.53,628.8
2016,7,16,14,30,930.0,100.0,5.5,27.0,874.0,791.78,601.15
2016,7,16,14,45,924.5,97.5,5.5,27.0,839.5,747.31,570.63
2016,7,16,15,0,919.0,95.0,5.5,27.0,805.0,701.14,538.12
2016,7,16,15,15,909.5,93.0,5.45,26.5,765.0,651.49,501.55
2016,7,16,15,30,900.0,91.0,5.4,26.0,725.0,600.91,463.27
2016,7,16,15,45,888.5,88.5,5.35,25.5,680.5,548.12,422.21
2016,7,16,16,0,877.0,86.0,5.3,25.0,636.0,495.07,379.68
2016,7,16,16,15,860.0,83.0,5.2,24.5,587.5,439.22,333.66
2016,7,16,16,30,843.0,80.0,5.1,24.0,539.0,381.05,284.61
2016,7,16,16,45,822.0,76.5,5.1,23.5,488.5,325.09,236.28
2016,7,16,17,0,801.0,73.0,5.1,23.0,438.0,270.86,188.63
2016,7,16,17,15,770.0,69.0,5.0,22.0,385.5,216.08,141.37
2016,7,16,17,30,739.0,65.0,4.9,21.0,333.0,164.55,98.41
2016,7,16,17,45,696.0,60.0,4.8,20.0,281.0,114.42,61.13
2016,7,16,18,0,653.0,55.0,4.7,19.0,229.0,69.24,35.31
2016,7,16,18,15,586.0,48.5,4.6,18.0,180.0,33.13,23.5
2016,7,16,18,30,519.0,42.0,4.5,17.0,131.0,30.12,20.65
2016,7,16,18,45,408.0,33.0,4.4,16.5,89.0,24.61,15.32
2016,7,16,19,0,297.0,24.0,4.3,16.0,47.0,18.73,7.16
2016,7,16,19,15,148.5,12.0,4.3,15.5,23.5,11.8,0.0
2016,7,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,148.0,13.0,4.2,12.5,24.5,30.91,0.0
2016,7,17,5,30,296.0,26.0,4.3,13.0,49.0,85.88,44.67
2016,7,17,5,45,408.0,34.0,4.45,13.5,91.5,137.39,92.8
2016,7,17,6,0,520.0,42.0,4.6,14.0,134.0,200.19,147.1
2016,7,17,6,15,584.0,48.0,4.55,14.5,182.5,256.51,198.14
2016,7,17,6,30,648.0,54.0,4.5,15.0,231.0,318.31,253.27
2016,7,17,6,45,692.0,58.5,4.5,16.0,282.5,376.74,304.21
2016,7,17,7,0,736.0,63.0,4.5,17.0,334.0,438.8,356.34
2016,7,17,7,15,766.0,67.0,4.55,17.5,386.0,496.04,403.71
2016,7,17,7,30,796.0,71.0,4.6,18.0,438.0,554.91,450.84
2016,7,17,7,45,820.0,73.5,4.7,18.5,489.0,609.58,493.48
2016,7,17,8,0,844.0,76.0,4.8,19.0,540.0,661.58,532.41
2016,7,17,8,15,861.0,78.5,4.85,19.0,588.0,711.58,568.35
2016,7,17,8,30,878.0,81.0,4.9,19.0,636.0,760.86,603.29
2016,7,17,8,45,892.5,82.0,4.95,19.5,681.0,805.49,633.19
2016,7,17,9,0,907.0,83.0,5.0,20.0,726.0,848.7,661.67
2016,7,17,9,15,917.0,85.0,5.05,20.5,766.0,887.43,686.61
2016,7,17,9,30,927.0,87.0,5.1,21.0,806.0,923.95,709.77
2016,7,17,9,45,930.5,90.5,5.2,21.5,840.0,953.73,728.38
2016,7,17,10,0,934.0,94.0,5.3,22.0,874.0,980.6,744.94
2016,7,17,10,15,939.5,95.5,5.4,22.0,902.5,1004.22,760.75
2016,7,17,10,30,945.0,97.0,5.5,22.0,931.0,1024.78,774.55
2016,7,17,10,45,948.0,98.5,5.6,22.5,952.5,1039.7,783.04
2016,7,17,11,0,951.0,100.0,5.7,23.0,974.0,1051.3,789.36
2016,7,17,11,15,953.5,100.5,5.8,23.0,988.5,1057.98,794.02
2016,7,17,11,30,956.0,101.0,5.9,23.0,1003.0,1061.25,796.51
2016,7,17,11,45,956.0,102.0,6.0,23.0,1010.0,1059.11,795.44
2016,7,17,12,0,956.0,103.0,6.1,23.0,1017.0,1053.55,792.16
2016,7,17,12,15,956.0,103.0,6.15,22.5,1016.5,1043.6,787.22
2016,7,17,12,30,956.0,103.0,6.2,22.0,1016.0,1030.34,780.08
2016,7,17,12,45,950.5,105.0,6.3,22.0,1007.0,1010.58,767.25
2016,7,17,13,0,945.0,107.0,6.4,22.0,998.0,987.83,752.35
2016,7,17,13,15,942.0,106.5,6.4,22.0,982.5,962.0,734.74
2016,7,17,13,30,939.0,106.0,6.4,22.0,967.0,933.34,715.15
2016,7,17,13,45,935.0,104.5,6.45,22.0,944.5,900.14,692.53
2016,7,17,14,0,931.0,103.0,6.5,22.0,922.0,864.45,668.03
2016,7,17,14,15,924.5,101.5,6.5,21.5,892.5,824.45,641.32
2016,7,17,14,30,918.0,100.0,6.5,21.0,863.0,782.48,612.87
2016,7,17,14,45,911.0,97.5,6.5,21.0,828.5,737.4,580.64
2016,7,17,15,0,904.0,95.0,6.5,21.0,794.0,690.78,546.4
2016,7,17,15,15,893.5,93.0,6.45,20.5,753.0,641.14,508.44
2016,7,17,15,30,883.0,91.0,6.4,20.0,712.0,590.7,468.86
2016,7,17,15,45,869.5,88.5,6.4,19.5,667.5,537.66,426.24
2016,7,17,16,0,856.0,86.0,6.4,19.0,623.0,484.58,382.31
2016,7,17,16,15,838.0,83.5,6.35,18.5,574.5,429.81,335.71
2016,7,17,16,30,820.0,81.0,6.3,18.0,526.0,372.85,286.19
2016,7,17,16,45,797.5,77.0,6.25,17.5,475.5,317.16,236.68
2016,7,17,17,0,775.0,73.0,6.2,17.0,425.0,263.38,188.16
2016,7,17,17,15,743.0,69.5,6.1,16.5,373.5,210.24,140.85
2016,7,17,17,30,711.0,66.0,6.0,16.0,322.0,160.47,98.29
2016,7,17,17,45,667.5,60.5,5.9,15.5,271.5,111.38,61.03
2016,7,17,18,0,624.0,55.0,5.8,15.0,221.0,64.21,32.77
2016,7,17,18,15,556.5,48.5,5.6,14.5,173.0,33.19,23.91
2016,7,17,18,30,489.0,42.0,5.4,14.0,125.0,30.19,20.98
2016,7,17,18,45,378.0,33.0,5.25,13.5,84.5,24.7,15.57
2016,7,17,19,0,267.0,24.0,5.1,13.0,44.0,18.83,6.97
2016,7,17,19,15,133.5,12.0,5.05,12.5,22.0,11.8,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,153.5,12.0,4.25,11.5,24.0,30.37,0.0
2016,7,18,5,30,307.0,24.0,4.4,12.0,48.0,85.02,42.61
2016,7,18,5,45,413.5,32.0,4.6,13.0,89.0,135.95,91.37
2016,7,18,6,0,520.0,40.0,4.8,14.0,130.0,197.31,144.58
2016,7,18,6,15,582.0,45.5,4.8,14.5,178.0,251.39,193.93
2016,7,18,6,30,644.0,51.0,4.8,15.0,226.0,312.72,248.89
2016,7,18,6,45,343.0,94.0,4.8,15.5,189.5,259.6,210.76
2016,7,18,7,0,42.0,137.0,4.8,16.0,153.0,161.17,129.77
2016,7,18,7,15,182.5,154.0,4.7,16.5,236.0,261.45,213.33
2016,7,18,7,30,323.0,171.0,4.6,17.0,319.0,376.32,306.86
2016,7,18,7,45,575.5,122.5,4.55,17.5,423.0,508.86,414.42
2016,7,18,8,0,828.0,74.0,4.5,18.0,527.0,647.78,523.39
2016,7,18,8,15,580.5,166.0,4.45,18.5,497.5,608.84,487.19
2016,7,18,8,30,333.0,258.0,4.4,19.0,468.0,531.67,421.4
2016,7,18,8,45,609.0,170.5,4.4,19.5,588.5,681.18,539.29
2016,7,18,9,0,885.0,83.0,4.4,20.0,709.0,829.85,645.33
2016,7,18,9,15,895.0,84.5,4.4,20.5,748.5,867.38,668.28
2016,7,18,9,30,905.0,86.0,4.4,21.0,788.0,902.78,690.16
2016,7,18,9,45,908.5,90.0,4.4,21.5,821.0,932.59,708.05
2016,7,18,10,0,912.0,94.0,4.4,22.0,854.0,959.55,723.86
2016,7,18,10,15,918.0,95.0,4.45,22.0,882.5,982.74,738.69
2016,7,18,10,30,924.0,96.0,4.5,22.0,911.0,1002.96,751.77
2016,7,18,10,45,928.5,96.5,4.55,22.5,932.5,1018.09,759.98
2016,7,18,11,0,933.0,97.0,4.6,23.0,954.0,1030.01,766.14
2016,7,18,11,15,935.5,97.5,4.7,23.0,968.5,1036.64,770.88
2016,7,18,11,30,938.0,98.0,4.8,23.0,983.0,1039.93,773.52
2016,7,18,11,45,939.5,98.5,4.9,23.5,990.0,1038.84,771.81
2016,7,18,12,0,941.0,99.0,5.0,24.0,997.0,1034.39,767.97
2016,7,18,12,15,941.5,99.0,5.05,24.0,997.0,1025.11,762.13
2016,7,18,12,30,942.0,99.0,5.1,24.0,997.0,1012.54,754.18
2016,7,18,12,45,943.5,96.5,5.2,24.0,990.5,995.18,743.45
2016,7,18,13,0,945.0,94.0,5.3,24.0,984.0,974.63,730.57
2016,7,18,13,15,943.0,93.5,5.35,24.0,969.5,949.76,714.37
2016,7,18,13,30,941.0,93.0,5.4,24.0,955.0,922.0,696.16
2016,7,18,13,45,939.0,91.0,5.45,24.0,933.5,889.99,674.92
2016,7,18,14,0,937.0,89.0,5.5,24.0,912.0,855.35,651.72
2016,7,18,14,15,931.5,88.0,5.5,23.5,884.0,816.45,626.35
2016,7,18,14,30,926.0,87.0,5.5,23.0,856.0,775.47,599.2
2016,7,18,14,45,921.0,84.5,5.5,23.0,822.0,731.5,568.41
2016,7,18,15,0,916.0,82.0,5.5,23.0,788.0,685.81,535.94
2016,7,18,15,15,906.5,80.0,5.45,22.5,748.5,636.28,498.68
2016,7,18,15,30,897.0,78.0,5.4,22.0,709.0,585.85,459.7
2016,7,18,15,45,887.0,75.0,5.35,22.0,665.0,533.53,417.32
2016,7,18,16,0,877.0,72.0,5.3,22.0,621.0,480.81,373.51
2016,7,18,16,15,861.0,70.0,5.2,21.5,573.5,426.33,327.75
2016,7,18,16,30,845.0,68.0,5.1,21.0,526.0,372.52,281.25
2016,7,18,16,45,825.5,64.5,5.1,21.0,476.0,317.15,232.14
2016,7,18,17,0,806.0,61.0,5.1,21.0,426.0,263.29,183.77
2016,7,18,17,15,777.0,58.0,5.0,20.0,375.0,206.08,133.99
2016,7,18,17,30,748.0,55.0,4.9,19.0,324.0,155.35,91.22
2016,7,18,17,45,708.0,50.5,4.85,18.5,273.5,105.47,53.82
2016,7,18,18,0,668.0,46.0,4.8,18.0,223.0,60.14,28.22
2016,7,18,18,15,605.5,41.0,4.65,17.5,174.5,29.63,20.46
2016,7,18,18,30,543.0,36.0,4.5,17.0,126.0,27.35,18.21
2016,7,18,18,45,438.5,28.5,4.35,16.5,85.0,22.54,13.48
2016,7,18,19,0,334.0,21.0,4.2,16.0,44.0,17.46,5.49
2016,7,18,19,15,167.0,10.5,4.15,15.5,22.0,10.32,0.0
2016,7,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,182.0,10.5,3.4,11.5,24.5,32.08,0.0
2016,7,19,5,30,364.0,21.0,3.5,12.0,49.0,89.93,42.51
2016,7,19,5,45,465.5,28.5,3.65,12.5,91.0,142.27,94.5
2016,7,19,6,0,567.0,36.0,3.8,13.0,133.0,204.43,149.22
2016,7,19,6,15,627.5,41.0,3.8,13.5,182.0,260.95,200.98
2016,7,19,6,30,688.0,46.0,3.8,14.0,231.0,323.45,257.15
2016,7,19,6,45,728.0,49.5,3.8,15.0,282.0,380.95,307.65
2016,7,19,7,0,768.0,53.0,3.8,16.0,333.0,441.67,358.91
2016,7,19,7,15,796.0,56.5,3.75,16.5,384.5,496.46,404.31
2016,7,19,7,30,824.0,60.0,3.7,17.0,436.0,554.82,450.79
2016,7,19,7,45,844.0,62.5,3.7,17.5,486.5,608.08,491.89
2016,7,19,8,0,864.0,65.0,3.7,18.0,537.0,661.42,530.66
2016,7,19,8,15,879.5,67.0,3.7,18.5,585.0,710.73,564.39
2016,7,19,8,30,895.0,69.0,3.7,19.0,633.0,759.16,596.82
2016,7,19,8,45,905.5,71.5,3.75,19.5,677.0,803.03,625.6
2016,7,19,9,0,916.0,74.0,3.8,20.0,721.0,845.13,652.73
2016,7,19,9,15,925.0,76.0,3.85,20.5,760.5,883.4,676.84
2016,7,19,9,30,934.0,78.0,3.9,21.0,800.0,919.39,699.13
2016,7,19,9,45,935.0,82.5,3.95,21.5,833.5,948.28,716.37
2016,7,19,10,0,936.0,87.0,4.0,22.0,867.0,974.12,731.48
2016,7,19,10,15,941.5,88.5,4.05,22.0,895.0,997.88,746.62
2016,7,19,10,30,947.0,90.0,4.1,22.0,923.0,1018.57,759.74
2016,7,19,10,45,949.0,91.5,4.15,22.5,944.0,1032.63,767.03
2016,7,19,11,0,951.0,93.0,4.2,23.0,965.0,1043.34,772.21
2016,7,19,11,15,953.5,93.5,4.25,23.0,979.5,1050.11,776.39
2016,7,19,11,30,956.0,94.0,4.3,23.0,994.0,1053.45,778.46
2016,7,19,11,45,957.0,94.5,4.4,23.0,1001.5,1051.86,777.72
2016,7,19,12,0,958.0,95.0,4.5,23.0,1009.0,1046.84,774.81
2016,7,19,12,15,958.0,94.5,4.55,23.5,1008.5,1036.42,766.8
2016,7,19,12,30,958.0,94.0,4.6,24.0,1008.0,1022.67,756.72
2016,7,19,12,45,949.5,99.0,4.7,24.5,998.5,1003.09,743.3
2016,7,19,13,0,941.0,104.0,4.8,25.0,989.0,980.57,727.94
2016,7,19,13,15,938.5,103.0,4.85,25.0,974.0,954.78,711.45
2016,7,19,13,30,936.0,102.0,4.9,25.0,959.0,926.13,692.97
2016,7,19,13,45,934.0,99.5,4.95,25.0,937.5,893.71,671.81
2016,7,19,14,0,932.0,97.0,5.0,25.0,916.0,858.68,648.72
2016,7,19,14,15,926.0,96.0,5.0,25.0,887.0,819.49,622.27
2016,7,19,14,30,920.0,95.0,5.0,25.0,858.0,778.27,594.2
2016,7,19,14,45,914.0,92.5,5.05,25.0,823.5,733.76,563.76
2016,7,19,15,0,908.0,90.0,5.1,25.0,789.0,687.62,531.33
2016,7,19,15,15,898.0,88.0,5.1,24.5,749.0,638.06,494.73
2016,7,19,15,30,888.0,86.0,5.1,24.0,709.0,587.64,456.41
2016,7,19,15,45,877.0,83.0,5.15,24.0,664.5,535.14,414.64
2016,7,19,16,0,866.0,80.0,5.2,24.0,620.0,482.35,371.44
2016,7,19,16,15,848.5,77.5,5.15,23.5,572.0,427.24,325.77
2016,7,19,16,30,831.0,75.0,5.1,23.0,524.0,372.97,279.46
2016,7,19,16,45,812.0,70.5,5.1,22.5,474.0,317.49,231.21
2016,7,19,17,0,793.0,66.0,5.1,22.0,424.0,260.06,180.76
2016,7,19,17,15,763.0,62.5,5.0,21.0,373.0,206.33,134.1
2016,7,19,17,30,733.0,59.0,4.9,20.0,322.0,155.73,91.79
2016,7,19,17,45,695.0,54.0,4.8,19.5,271.5,106.4,55.03
2016,7,19,18,0,657.0,49.0,4.7,19.0,221.0,61.42,29.87
2016,7,19,18,15,592.5,43.0,4.5,18.0,173.0,31.5,22.04
2016,7,19,18,30,528.0,37.0,4.3,17.0,125.0,28.39,19.1
2016,7,19,18,45,426.5,29.0,4.15,16.5,84.0,23.14,13.95
2016,7,19,19,0,325.0,21.0,4.0,16.0,43.0,16.14,4.16
2016,7,19,19,15,162.5,10.5,3.95,15.5,21.5,10.32,0.0
2016,7,19,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,181.5,10.0,3.2,11.5,23.5,31.27,0.0
2016,7,20,5,30,363.0,20.0,3.3,12.0,47.0,87.98,39.5
2016,7,20,5,45,464.5,27.5,3.45,13.0,89.0,140.34,92.48
2016,7,20,6,0,566.0,35.0,3.6,14.0,131.0,202.31,146.68
2016,7,20,6,15,627.0,40.0,3.6,14.5,179.5,258.87,198.27
2016,7,20,6,30,688.0,45.0,3.6,15.0,228.0,321.49,254.32
2016,7,20,6,45,728.0,48.5,3.6,15.5,279.0,378.98,305.2
2016,7,20,7,0,768.0,52.0,3.6,16.0,330.0,437.55,355.37
2016,7,20,7,15,796.5,55.0,3.55,16.5,382.0,494.2,402.2
2016,7,20,7,30,825.0,58.0,3.5,17.0,434.0,552.34,448.49
2016,7,20,7,45,845.5,60.5,3.5,18.0,484.5,606.0,488.94
2016,7,20,8,0,866.0,63.0,3.5,19.0,535.0,659.78,526.86
2016,7,20,8,15,882.0,65.0,3.45,19.5,583.5,709.58,560.55
2016,7,20,8,30,898.0,67.0,3.4,20.0,632.0,758.54,592.89
2016,7,20,8,45,910.0,69.0,3.35,21.0,676.5,803.2,620.31
2016,7,20,9,0,922.0,71.0,3.3,22.0,721.0,846.2,645.94
2016,7,20,9,15,931.5,72.5,3.3,22.5,761.0,884.6,669.44
2016,7,20,9,30,941.0,74.0,3.3,23.0,801.0,920.72,691.11
2016,7,20,9,45,938.0,82.0,3.3,23.5,834.0,950.02,707.96
2016,7,20,10,0,935.0,90.0,3.3,24.0,867.0,975.98,722.52
2016,7,20,10,15,941.0,91.0,3.35,24.5,896.0,999.68,735.9
2016,7,20,10,30,947.0,92.0,3.4,25.0,925.0,1020.32,747.28
2016,7,20,10,45,952.0,92.5,3.45,26.0,947.0,1036.28,754.15
2016,7,20,11,0,957.0,93.0,3.5,27.0,969.0,1048.95,758.95
2016,7,20,11,15,959.5,93.5,3.55,27.0,984.0,1055.76,763.08
2016,7,20,11,30,962.0,94.0,3.6,27.0,999.0,1059.12,765.16
2016,7,20,11,45,964.5,93.5,3.7,27.5,1006.5,1057.98,763.35
2016,7,20,12,0,967.0,93.0,3.8,28.0,1014.0,1053.38,759.44
2016,7,20,12,15,967.0,93.0,3.85,28.0,1014.0,1043.39,753.34
2016,7,20,12,30,967.0,93.0,3.9,28.0,1014.0,1030.03,745.18
2016,7,20,12,45,967.0,92.0,4.0,28.5,1006.5,1012.34,733.14
2016,7,20,13,0,967.0,91.0,4.1,29.0,999.0,991.42,719.07
2016,7,20,13,15,964.5,90.5,4.2,29.0,984.5,965.56,703.21
2016,7,20,13,30,962.0,90.0,4.3,29.0,970.0,936.76,685.34
2016,7,20,13,45,959.0,89.0,4.4,29.0,948.0,904.22,664.87
2016,7,20,14,0,956.0,88.0,4.5,29.0,926.0,869.03,642.46
2016,7,20,14,15,950.5,87.0,4.6,28.5,897.0,829.39,618.1
2016,7,20,14,30,945.0,86.0,4.7,28.0,868.0,787.62,592.09
2016,7,20,14,45,938.5,84.5,4.8,28.0,833.5,742.71,562.24
2016,7,20,15,0,932.0,83.0,4.9,28.0,799.0,696.15,530.6
2016,7,20,15,15,922.5,81.0,4.95,27.5,758.5,645.81,494.2
2016,7,20,15,30,913.0,79.0,5.0,27.0,718.0,594.53,455.94
2016,7,20,15,45,901.0,77.0,5.05,26.5,673.5,541.23,414.88
2016,7,20,16,0,889.0,75.0,5.1,26.0,629.0,487.69,372.25
2016,7,20,16,15,872.5,72.5,5.1,25.5,580.5,431.81,326.36
2016,7,20,16,30,856.0,70.0,5.1,25.0,532.0,376.64,279.64
2016,7,20,16,45,835.5,67.0,5.1,24.5,481.0,320.72,231.28
2016,7,20,17,0,815.0,64.0,5.1,24.0,430.0,266.39,183.53
2016,7,20,17,15,785.5,60.5,5.0,23.0,378.0,208.11,133.52
2016,7,20,17,30,756.0,57.0,4.9,22.0,326.0,156.34,90.57
2016,7,20,17,45,715.0,52.5,4.85,21.0,274.5,105.92,53.65
2016,7,20,18,0,674.0,48.0,4.8,20.0,223.0,60.19,28.77
2016,7,20,18,15,609.0,42.5,4.65,19.0,174.5,31.15,21.63
2016,7,20,18,30,544.0,37.0,4.5,18.0,126.0,28.51,19.09
2016,7,20,18,45,437.5,28.5,4.4,17.5,84.5,22.75,13.5
2016,7,20,19,0,331.0,20.0,4.3,17.0,43.0,16.63,3.81
2016,7,20,19,15,165.5,10.0,4.3,16.5,21.5,9.83,0.0
2016,7,20,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,174.5,10.5,3.65,11.5,23.0,30.67,0.0
2016,7,21,5,30,349.0,21.0,3.8,12.0,46.0,85.76,36.51
2016,7,21,5,45,455.5,28.5,3.95,13.0,88.5,138.71,91.18
2016,7,21,6,0,562.0,36.0,4.1,14.0,131.0,201.5,145.98
2016,7,21,6,15,624.5,41.5,4.1,14.5,180.0,258.89,198.31
2016,7,21,6,30,687.0,47.0,4.1,15.0,229.0,322.5,255.28
2016,7,21,6,45,728.5,51.0,4.15,16.0,280.5,381.18,306.75
2016,7,21,7,0,770.0,55.0,4.2,17.0,332.0,443.25,359.13
2016,7,21,7,15,798.5,58.0,4.2,17.5,384.0,497.87,404.49
2016,7,21,7,30,827.0,61.0,4.2,18.0,436.0,556.11,451.06
2016,7,21,7,45,847.5,63.5,4.2,18.5,486.5,609.89,492.64
2016,7,21,8,0,868.0,66.0,4.2,19.0,537.0,663.77,532.03
2016,7,21,8,15,883.5,68.0,4.2,19.5,585.0,713.32,565.98
2016,7,21,8,30,899.0,70.0,4.2,20.0,633.0,761.99,598.64
