Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,45,910.5,72.0,4.2,21.0,677.5,806.31,626.38
2016,7,21,9,0,922.0,74.0,4.2,22.0,722.0,848.94,652.36
2016,7,21,9,15,931.0,75.0,4.2,22.5,761.5,886.37,675.54
2016,7,21,9,30,940.0,76.0,4.2,23.0,801.0,921.51,696.88
2016,7,21,9,45,944.5,79.0,4.2,23.5,835.0,952.22,715.0
2016,7,21,10,0,949.0,82.0,4.2,24.0,869.0,980.01,731.03
2016,7,21,10,15,954.0,83.0,4.25,24.5,897.5,1003.09,744.12
2016,7,21,10,30,959.0,84.0,4.3,25.0,926.0,1023.04,755.15
2016,7,21,10,45,963.5,84.0,4.4,25.5,948.0,1038.19,763.35
2016,7,21,11,0,968.0,84.0,4.5,26.0,970.0,1050.0,769.45
2016,7,21,11,15,970.5,84.5,4.6,26.0,985.0,1056.93,774.03
2016,7,21,11,30,973.0,85.0,4.7,26.0,1000.0,1060.38,776.77
2016,7,21,11,45,975.0,85.0,4.85,26.0,1007.5,1059.3,777.12
2016,7,21,12,0,977.0,85.0,5.0,26.0,1015.0,1054.71,775.24
2016,7,21,12,15,977.5,85.0,5.15,26.0,1015.5,1045.16,770.14
2016,7,21,12,30,978.0,85.0,5.3,26.0,1016.0,1032.18,762.8
2016,7,21,12,45,969.5,90.5,5.45,26.0,1007.0,1012.84,751.19
2016,7,21,13,0,961.0,96.0,5.6,26.0,998.0,990.46,737.5
2016,7,21,13,15,959.0,95.5,5.65,25.5,983.5,965.15,722.55
2016,7,21,13,30,957.0,95.0,5.7,25.0,969.0,936.88,705.47
2016,7,21,13,45,954.5,93.5,5.8,25.0,947.5,904.36,684.2
2016,7,21,14,0,952.0,92.0,5.9,25.0,926.0,869.18,660.9
2016,7,21,14,15,947.0,91.0,5.9,24.5,897.5,830.02,635.4
2016,7,21,14,30,942.0,90.0,5.9,24.0,869.0,788.69,608.07
2016,7,21,14,45,938.0,87.0,5.9,24.0,835.0,744.15,576.92
2016,7,21,15,0,934.0,84.0,5.9,24.0,801.0,697.75,543.87
2016,7,21,15,15,924.5,82.0,5.8,23.5,760.5,647.27,505.79
2016,7,21,15,30,915.0,80.0,5.7,23.0,720.0,595.84,465.98
2016,7,21,15,45,906.5,76.5,5.65,23.0,676.0,542.79,423.08
2016,7,21,16,0,898.0,73.0,5.6,23.0,632.0,489.17,378.58
2016,7,21,16,15,882.0,70.5,5.5,22.5,583.0,433.01,331.52
2016,7,21,16,30,866.0,68.0,5.4,22.0,534.0,377.49,283.65
2016,7,21,16,45,847.5,64.5,5.3,21.5,483.5,321.18,234.12
2016,7,21,17,0,829.0,61.0,5.2,21.0,433.0,266.27,185.08
2016,7,21,17,15,799.5,58.0,5.05,20.5,380.5,211.19,136.69
2016,7,21,17,30,770.0,55.0,4.9,20.0,328.0,155.55,90.02
2016,7,21,17,45,729.5,50.5,4.75,19.5,276.0,104.41,52.32
2016,7,21,18,0,689.0,46.0,4.6,19.0,224.0,57.9,27.16
2016,7,21,18,15,624.5,40.5,4.35,18.0,175.0,29.46,20.24
2016,7,21,18,30,560.0,35.0,4.1,17.0,126.0,26.7,17.61
2016,7,21,18,45,450.5,27.5,3.95,16.5,84.0,21.87,12.77
2016,7,21,19,0,341.0,20.0,3.8,16.0,42.0,16.76,3.18
2016,7,21,19,15,170.5,10.0,3.75,15.5,21.0,9.83,0.0
2016,7,21,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,173.0,10.0,2.65,11.5,22.0,29.76,0.0
2016,7,22,5,30,346.0,20.0,2.8,12.0,44.0,83.51,32.9
2016,7,22,5,45,452.5,28.0,3.0,13.0,86.5,136.88,89.4
2016,7,22,6,0,559.0,36.0,3.2,14.0,129.0,199.9,144.33
2016,7,22,6,15,623.0,41.5,3.15,14.5,178.0,257.58,196.67
2016,7,22,6,30,687.0,47.0,3.1,15.0,227.0,321.66,253.73
2016,7,22,6,45,729.0,51.0,3.1,16.0,279.5,380.55,305.04
2016,7,22,7,0,771.0,55.0,3.1,17.0,332.0,442.89,357.2
2016,7,22,7,15,801.0,58.5,3.05,17.5,384.5,498.95,403.17
2016,7,22,7,30,831.0,62.0,3.0,18.0,437.0,558.77,450.27
2016,7,22,7,45,853.0,64.5,2.95,19.0,489.0,613.71,491.03
2016,7,22,8,0,875.0,67.0,2.9,20.0,541.0,668.88,529.47
2016,7,22,8,15,891.5,69.5,2.9,20.5,590.0,720.04,563.73
2016,7,22,8,30,908.0,72.0,2.9,21.0,639.0,770.36,596.69
2016,7,22,8,45,920.5,74.0,2.95,22.0,684.5,815.85,624.69
2016,7,22,9,0,933.0,76.0,3.0,23.0,730.0,859.67,651.0
2016,7,22,9,15,943.0,77.5,3.0,23.5,771.0,898.89,674.66
2016,7,22,9,30,953.0,79.0,3.0,24.0,812.0,935.82,696.5
2016,7,22,9,45,953.5,84.5,3.0,25.0,846.0,965.94,712.18
2016,7,22,10,0,954.0,90.0,3.0,26.0,880.0,992.88,725.62
2016,7,22,10,15,960.0,91.0,3.0,26.5,909.5,1016.98,738.56
2016,7,22,10,30,966.0,92.0,3.0,27.0,939.0,1037.96,749.46
2016,7,22,10,45,969.5,93.0,3.05,28.0,961.0,1053.24,755.7
2016,7,22,11,0,973.0,94.0,3.1,29.0,983.0,1065.12,759.85
2016,7,22,11,15,975.5,94.5,3.15,29.5,998.0,1072.02,762.47
2016,7,22,11,30,978.0,95.0,3.2,30.0,1013.0,1075.41,763.03
2016,7,22,11,45,979.0,95.5,3.25,30.5,1020.5,1073.77,760.58
2016,7,22,12,0,980.0,96.0,3.3,31.0,1028.0,1068.6,756.08
2016,7,22,12,15,980.0,96.0,3.4,31.0,1028.0,1058.46,750.5
2016,7,22,12,30,980.0,96.0,3.5,31.0,1028.0,1044.88,742.85
2016,7,22,12,45,977.5,96.5,3.6,31.5,1019.5,1026.06,730.44
2016,7,22,13,0,975.0,97.0,3.7,32.0,1011.0,1004.03,716.04
2016,7,22,13,15,972.0,96.0,3.8,32.0,995.0,976.96,699.84
2016,7,22,13,30,969.0,95.0,3.9,32.0,979.0,946.93,681.66
2016,7,22,13,45,963.5,95.0,4.0,32.0,956.0,912.96,660.75
2016,7,22,14,0,958.0,95.0,4.1,32.0,933.0,876.45,638.0
2016,7,22,14,15,952.0,94.0,4.2,31.5,903.5,836.24,613.77
2016,7,22,14,30,946.0,93.0,4.3,31.0,874.0,793.92,587.71
2016,7,22,14,45,937.0,91.5,4.4,31.0,838.0,747.09,556.96
2016,7,22,15,0,928.0,90.0,4.5,31.0,802.0,698.81,524.27
2016,7,22,15,15,917.5,88.5,4.55,30.5,761.0,648.38,488.37
2016,7,22,15,30,907.0,87.0,4.6,30.0,720.0,597.09,450.83
2016,7,22,15,45,893.5,84.5,4.65,29.5,674.5,542.68,409.75
2016,7,22,16,0,880.0,82.0,4.7,29.0,629.0,488.2,367.2
2016,7,22,16,15,862.5,79.5,4.75,28.0,579.5,432.22,322.73
2016,7,22,16,30,845.0,77.0,4.8,27.0,530.0,377.06,277.3
2016,7,22,16,45,822.0,74.0,4.85,26.5,478.5,317.58,226.86
2016,7,22,17,0,799.0,71.0,4.9,26.0,427.0,263.1,179.62
2016,7,22,17,15,767.0,67.0,4.9,25.0,374.5,208.11,132.92
2016,7,22,17,30,735.0,63.0,4.9,24.0,322.0,156.5,90.82
2016,7,22,17,45,689.0,58.0,4.9,23.0,270.0,106.35,54.93
2016,7,22,18,0,643.0,53.0,4.9,22.0,218.0,61.51,31.33
2016,7,22,18,15,572.5,46.5,4.8,21.0,169.0,32.02,22.16
2016,7,22,18,30,502.0,40.0,4.7,20.0,120.0,28.97,19.26
2016,7,22,18,45,384.0,30.5,4.65,19.0,79.0,22.93,13.42
2016,7,22,19,0,266.0,21.0,4.6,18.0,38.0,16.46,2.06
2016,7,22,19,15,133.0,10.5,4.5,17.5,19.0,10.32,0.0
2016,7,22,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,150.5,10.5,1.6,12.5,20.5,27.43,0.0
2016,7,23,5,30,301.0,21.0,1.7,13.0,41.0,77.21,27.83
2016,7,23,5,45,415.0,29.5,1.85,14.0,82.5,130.83,85.09
2016,7,23,6,0,529.0,38.0,2.0,15.0,124.0,192.97,138.43
2016,7,23,6,15,595.5,44.0,1.9,16.0,173.0,250.44,189.4
2016,7,23,6,30,662.0,50.0,1.8,17.0,222.0,314.56,244.95
2016,7,23,6,45,707.5,54.0,1.75,18.0,274.5,373.72,295.26
2016,7,23,7,0,753.0,58.0,1.7,19.0,327.0,436.69,346.53
2016,7,23,7,15,783.5,61.5,1.7,20.0,379.5,494.56,391.96
2016,7,23,7,30,814.0,65.0,1.7,21.0,432.0,551.43,434.8
2016,7,23,7,45,837.0,68.0,1.75,22.5,483.5,606.79,474.06
2016,7,23,8,0,860.0,71.0,1.8,24.0,535.0,662.5,511.29
2016,7,23,8,15,876.5,73.5,1.9,25.0,583.5,713.05,543.5
2016,7,23,8,30,893.0,76.0,2.0,26.0,632.0,762.79,574.45
2016,7,23,8,45,906.0,77.5,2.15,27.5,677.5,807.58,600.59
2016,7,23,9,0,919.0,79.0,2.3,29.0,723.0,850.79,625.11
2016,7,23,9,15,928.5,81.0,2.4,30.0,763.5,889.7,647.21
2016,7,23,9,30,938.0,83.0,2.5,31.0,804.0,926.34,667.52
2016,7,23,9,45,945.5,84.5,2.65,32.0,839.0,958.13,684.9
2016,7,23,10,0,953.0,86.0,2.8,33.0,874.0,987.15,700.39
2016,7,23,10,15,958.5,87.0,2.9,33.5,903.0,1010.8,713.44
2016,7,23,10,30,964.0,88.0,3.0,34.0,932.0,1031.32,724.56
2016,7,23,10,45,968.5,88.5,3.1,34.5,954.5,1047.07,732.76
2016,7,23,11,0,973.0,89.0,3.2,35.0,977.0,1059.45,738.97
2016,7,23,11,15,976.0,89.5,3.3,35.0,992.0,1066.89,743.77
2016,7,23,11,30,979.0,90.0,3.4,35.0,1007.0,1070.81,746.53
2016,7,23,11,45,980.0,90.0,3.5,35.5,1014.5,1068.69,744.14
2016,7,23,12,0,981.0,90.0,3.6,36.0,1022.0,1063.04,739.72
2016,7,23,12,15,981.0,90.0,3.75,36.0,1021.5,1052.91,734.51
2016,7,23,12,30,981.0,90.0,3.9,36.0,1021.0,1039.34,727.2
2016,7,23,12,45,973.5,94.0,4.05,36.0,1012.0,1019.32,715.86
2016,7,23,13,0,966.0,98.0,4.2,36.0,1003.0,996.23,702.55
2016,7,23,13,15,963.0,97.5,4.3,35.5,987.5,969.82,688.22
2016,7,23,13,30,960.0,97.0,4.4,35.0,972.0,940.49,671.86
2016,7,23,13,45,956.0,96.5,4.55,35.0,949.5,907.52,651.81
2016,7,23,14,0,952.0,96.0,4.7,35.0,927.0,871.94,629.86
2016,7,23,14,15,946.0,94.5,4.75,34.5,898.0,831.41,605.3
2016,7,23,14,30,940.0,93.0,4.8,34.0,869.0,788.79,579.08
2016,7,23,14,45,932.0,91.5,4.9,34.0,833.5,742.86,549.23
2016,7,23,15,0,924.0,90.0,5.0,34.0,798.0,695.4,517.33
2016,7,23,15,15,913.5,88.5,5.0,33.5,757.0,645.1,481.64
2016,7,23,15,30,903.0,87.0,5.0,33.0,716.0,593.95,444.25
2016,7,23,15,45,889.0,85.0,5.05,32.5,670.5,539.9,403.68
2016,7,23,16,0,875.0,83.0,5.1,32.0,625.0,485.83,361.72
2016,7,23,16,15,857.0,80.0,5.1,31.0,575.5,429.39,317.21
2016,7,23,16,30,839.0,77.0,5.1,30.0,526.0,373.84,271.85
2016,7,23,16,45,815.0,74.0,5.1,29.5,474.5,314.34,221.89
2016,7,23,17,0,791.0,71.0,5.1,29.0,423.0,259.96,175.25
2016,7,23,17,15,758.5,67.0,5.1,28.0,370.5,205.3,129.39
2016,7,23,17,30,726.0,63.0,5.1,27.0,318.0,154.08,88.18
2016,7,23,17,45,678.0,58.5,5.1,26.0,266.0,104.72,53.55
2016,7,23,18,0,630.0,54.0,5.1,25.0,214.0,57.79,28.7
2016,7,23,18,15,558.5,47.0,5.0,23.5,165.5,32.55,22.34
2016,7,23,18,30,487.0,40.0,4.9,22.0,117.0,29.08,19.15
2016,7,23,18,45,367.0,30.5,4.85,21.0,76.5,23.06,13.31
2016,7,23,19,0,247.0,21.0,4.8,20.0,36.0,16.59,0.96
2016,7,23,19,15,123.5,10.5,4.7,19.5,18.0,10.32,0.0
2016,7,23,19,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,132.0,10.5,3.3,12.5,19.0,25.14,0.0
2016,7,24,5,30,264.0,21.0,3.3,13.0,38.0,70.39,22.31
2016,7,24,5,45,380.0,30.5,3.3,13.5,79.0,123.72,80.57
2016,7,24,6,0,496.0,40.0,3.3,14.0,120.0,186.7,134.89
2016,7,24,6,15,566.0,46.5,3.25,15.0,168.5,243.86,185.91
2016,7,24,6,30,636.0,53.0,3.2,16.0,217.0,307.09,241.42
2016,7,24,6,45,682.5,58.0,3.15,17.0,269.0,366.47,292.77
2016,7,24,7,0,729.0,63.0,3.1,18.0,321.0,429.8,345.42
2016,7,24,7,15,761.5,67.0,3.05,19.0,374.0,488.16,392.22
2016,7,24,7,30,794.0,71.0,3.0,20.0,427.0,548.41,438.57
2016,7,24,7,45,818.0,74.0,3.0,21.0,478.5,603.75,479.54
2016,7,24,8,0,842.0,77.0,3.0,22.0,530.0,656.35,516.83
2016,7,24,8,15,859.5,79.5,3.0,23.0,579.0,706.86,549.54
2016,7,24,8,30,877.0,82.0,3.0,24.0,628.0,756.69,580.93
2016,7,24,8,45,891.0,84.5,3.05,25.0,673.5,802.8,609.2
2016,7,24,9,0,905.0,87.0,3.1,26.0,719.0,847.41,635.9
2016,7,24,9,15,915.5,88.5,3.1,26.5,760.0,886.19,659.13
2016,7,24,9,30,926.0,90.0,3.1,27.0,801.0,922.79,680.63
2016,7,24,9,45,933.5,92.0,3.15,28.0,836.0,954.8,697.85
2016,7,24,10,0,941.0,94.0,3.2,29.0,871.0,984.08,713.1
2016,7,24,10,15,947.0,95.0,3.25,29.5,900.0,1007.96,726.2
2016,7,24,10,30,953.0,96.0,3.3,30.0,929.0,1028.75,737.34
2016,7,24,10,45,957.0,97.0,3.4,31.0,951.5,1044.37,744.12
2016,7,24,11,0,961.0,98.0,3.5,32.0,974.0,1056.64,748.83
2016,7,24,11,15,964.0,98.5,3.55,32.0,989.0,1063.97,753.2
2016,7,24,11,30,967.0,99.0,3.6,32.0,1004.0,1067.82,755.53
2016,7,24,11,45,968.0,99.5,3.7,32.5,1011.5,1066.18,753.39
2016,7,24,12,0,969.0,100.0,3.8,33.0,1019.0,1061.04,749.19
2016,7,24,12,15,969.0,100.0,3.85,33.0,1019.0,1050.95,743.16
2016,7,24,12,30,969.0,100.0,3.9,33.0,1019.0,1037.46,735.11
2016,7,24,12,45,965.5,101.0,3.95,33.5,1010.5,1018.31,722.07
2016,7,24,13,0,962.0,102.0,4.0,34.0,1002.0,996.02,707.13
2016,7,24,13,15,959.0,101.5,4.05,34.0,986.5,969.66,691.06
2016,7,24,13,30,956.0,101.0,4.1,34.0,971.0,940.38,673.09
2016,7,24,13,45,952.0,100.0,4.2,34.0,948.5,906.97,652.58
2016,7,24,14,0,948.0,99.0,4.3,34.0,926.0,870.98,630.22
2016,7,24,14,15,942.0,97.5,4.35,33.5,896.5,830.53,605.7
2016,7,24,14,30,936.0,96.0,4.4,33.0,867.0,787.99,579.42
2016,7,24,14,45,928.0,94.0,4.5,33.0,831.0,741.68,549.18
2016,7,24,15,0,920.0,92.0,4.6,33.0,795.0,693.85,516.79
2016,7,24,15,15,909.5,90.5,4.6,32.5,754.0,643.67,481.16
2016,7,24,15,30,899.0,89.0,4.6,32.0,713.0,592.65,443.89
2016,7,24,15,45,885.5,86.0,4.7,31.5,667.5,538.06,403.1
2016,7,24,16,0,872.0,83.0,4.8,31.0,622.0,483.41,360.8
2016,7,24,16,15,853.5,80.5,4.8,30.0,572.5,427.34,316.47
2016,7,24,16,30,835.0,78.0,4.8,29.0,523.0,369.16,269.06
2016,7,24,16,45,811.5,74.5,4.85,28.5,471.5,312.6,221.21
2016,7,24,17,0,788.0,71.0,4.9,28.0,420.0,258.05,174.33
2016,7,24,17,15,755.0,67.0,4.85,26.5,367.5,203.44,128.67
2016,7,24,17,30,722.0,63.0,4.8,25.0,315.0,152.34,87.63
2016,7,24,17,45,674.5,58.0,4.8,24.0,263.0,102.82,52.78
2016,7,24,18,0,627.0,53.0,4.8,23.0,211.0,58.79,30.43
2016,7,24,18,15,554.5,46.0,4.8,22.0,162.5,31.81,21.85
2016,7,24,18,30,482.0,39.0,4.8,21.0,114.0,28.31,18.56
2016,7,24,18,45,361.0,29.5,4.8,20.0,74.0,22.25,12.63
2016,7,24,19,0,240.0,20.0,4.8,19.0,34.0,15.73,0.0
2016,7,24,19,15,120.0,10.0,4.8,18.0,17.0,9.83,0.0
2016,7,24,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,105.0,10.5,3.55,12.5,17.0,21.96,0.0
2016,7,25,5,30,210.0,21.0,3.6,13.0,34.0,60.91,15.98
2016,7,25,5,45,321.0,32.5,3.65,13.5,73.5,112.51,73.36
2016,7,25,6,0,432.0,44.0,3.7,14.0,113.0,172.94,125.33
2016,7,25,6,15,504.5,52.5,3.65,14.5,160.5,229.7,175.88
2016,7,25,6,30,577.0,61.0,3.6,15.0,208.0,293.92,232.44
2016,7,25,6,45,625.5,67.0,3.6,16.0,259.5,352.16,282.98
2016,7,25,7,0,674.0,73.0,3.6,17.0,311.0,414.65,335.31
2016,7,25,7,15,709.0,78.0,3.6,17.5,363.0,472.74,383.1
2016,7,25,7,30,744.0,83.0,3.6,18.0,415.0,531.79,430.1
2016,7,25,7,45,768.0,88.0,3.6,19.0,466.0,587.11,471.75
2016,7,25,8,0,792.0,93.0,3.6,20.0,517.0,642.97,512.32
2016,7,25,8,15,812.0,96.5,3.6,21.0,566.5,694.56,547.33
2016,7,25,8,30,832.0,100.0,3.6,22.0,616.0,745.74,580.44
2016,7,25,8,45,843.5,104.5,3.6,23.0,660.5,790.6,608.25
2016,7,25,9,0,855.0,109.0,3.6,24.0,705.0,833.88,634.39
2016,7,25,9,15,866.5,111.5,3.6,24.5,745.5,868.51,655.34
2016,7,25,9,30,878.0,114.0,3.6,25.0,786.0,905.59,677.76
2016,7,25,9,45,889.5,114.5,3.6,26.0,822.5,938.33,695.62
2016,7,25,10,0,901.0,115.0,3.6,27.0,859.0,968.67,711.64
2016,7,25,10,15,908.0,116.5,3.6,27.5,888.0,993.18,725.09
2016,7,25,10,30,915.0,118.0,3.6,28.0,917.0,1014.76,736.62
2016,7,25,10,45,915.5,122.0,3.65,29.0,938.0,1029.5,742.61
2016,7,25,11,0,916.0,126.0,3.7,30.0,959.0,1040.92,746.53
2016,7,25,11,15,919.0,126.5,3.75,30.5,974.0,1047.85,749.19
2016,7,25,11,30,922.0,127.0,3.8,31.0,989.0,1051.46,749.87
2016,7,25,11,45,922.0,128.5,3.9,31.5,996.5,1049.76,747.64
2016,7,25,12,0,922.0,130.0,4.0,32.0,1004.0,1044.71,743.43
2016,7,25,12,15,922.0,130.0,4.05,32.0,1004.0,1034.87,737.47
2016,7,25,12,30,922.0,130.0,4.1,32.0,1004.0,1021.79,729.55
2016,7,25,12,45,929.5,124.5,4.2,32.5,998.5,1007.19,719.57
2016,7,25,13,0,937.0,119.0,4.3,33.0,993.0,989.22,707.49
2016,7,25,13,15,934.0,118.0,4.35,33.0,978.0,962.82,691.17
2016,7,25,13,30,931.0,117.0,4.4,33.0,963.0,933.59,673.01
2016,7,25,13,45,925.5,116.5,4.45,33.0,940.0,900.02,651.91
2016,7,25,14,0,920.0,116.0,4.5,33.0,917.0,864.03,629.09
2016,7,25,14,15,913.5,114.5,4.55,32.5,888.0,824.06,604.64
2016,7,25,14,30,907.0,113.0,4.6,32.0,859.0,782.1,578.51
2016,7,25,14,45,899.5,110.5,4.7,32.0,823.5,736.71,548.75
2016,7,25,15,0,892.0,108.0,4.8,32.0,788.0,689.82,516.26
2016,7,25,15,15,880.5,105.5,4.8,31.5,747.0,639.21,480.17
2016,7,25,15,30,869.0,103.0,4.8,31.0,706.0,587.9,442.5
2016,7,25,15,45,857.5,99.0,4.8,31.0,661.0,534.74,401.48
2016,7,25,16,0,846.0,95.0,4.8,31.0,616.0,478.94,357.41
2016,7,25,16,15,827.0,92.0,4.75,30.0,567.0,423.16,313.34
2016,7,25,16,30,808.0,89.0,4.7,29.0,518.0,368.47,268.63
2016,7,25,16,45,787.5,83.5,4.7,28.5,467.5,312.35,221.26
2016,7,25,17,0,767.0,78.0,4.7,28.0,417.0,257.97,174.66
2016,7,25,17,15,732.5,73.5,4.6,27.0,364.0,203.75,129.33
2016,7,25,17,30,698.0,69.0,4.5,26.0,311.0,153.25,88.96
2016,7,25,17,45,654.5,62.5,4.4,25.0,260.0,100.98,52.03
2016,7,25,18,0,611.0,56.0,4.3,24.0,209.0,56.59,29.42
2016,7,25,18,15,537.5,48.5,4.15,23.0,160.5,34.07,23.68
2016,7,25,18,30,464.0,41.0,4.0,22.0,112.0,30.26,20.11
2016,7,25,18,45,347.0,30.0,3.85,21.0,72.0,22.86,12.96
2016,7,25,19,0,230.0,19.0,3.7,20.0,32.0,14.88,0.0
2016,7,25,19,15,115.0,9.5,3.7,19.0,16.0,9.34,0.0
2016,7,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,110.0,10.0,2.25,13.5,17.0,21.86,0.0
2016,7,26,5,30,220.0,20.0,2.4,14.0,34.0,60.93,12.04
2016,7,26,5,45,335.5,31.5,2.6,15.0,73.5,114.17,73.29
2016,7,26,6,0,451.0,43.0,2.8,16.0,113.0,176.45,126.29
2016,7,26,6,15,523.0,51.0,2.65,16.5,161.5,233.44,176.64
2016,7,26,6,30,595.0,59.0,2.5,17.0,210.0,297.84,232.7
2016,7,26,6,45,644.0,64.5,2.4,18.0,261.5,356.64,282.91
2016,7,26,7,0,693.0,70.0,2.3,19.0,313.0,419.73,334.64
2016,7,26,7,15,727.5,75.0,2.25,20.0,365.5,477.3,380.22
2016,7,26,7,30,762.0,80.0,2.2,21.0,418.0,538.25,426.43
2016,7,26,7,45,787.0,83.5,2.2,22.5,469.5,593.4,465.76
2016,7,26,8,0,812.0,87.0,2.2,24.0,521.0,649.13,503.82
2016,7,26,8,15,831.0,90.5,2.1,25.0,570.0,700.86,536.55
2016,7,26,8,30,850.0,94.0,2.0,26.0,619.0,752.07,567.38
2016,7,26,8,45,864.5,96.5,1.95,27.0,664.5,793.74,591.12
2016,7,26,9,0,879.0,99.0,1.9,28.0,710.0,837.86,615.93
2016,7,26,9,15,890.0,101.0,1.8,29.0,751.0,876.8,636.17
2016,7,26,9,30,901.0,103.0,1.7,30.0,792.0,913.65,654.48
2016,7,26,9,45,911.5,104.0,1.65,31.0,828.0,946.66,670.47
2016,7,26,10,0,922.0,105.0,1.6,32.0,864.0,977.16,684.57
2016,7,26,10,15,928.0,106.0,1.6,33.0,893.0,1000.65,694.84
2016,7,26,10,30,934.0,107.0,1.6,34.0,922.0,1021.12,703.24
2016,7,26,10,45,939.5,107.5,1.6,35.0,944.5,1037.41,709.12
2016,7,26,11,0,945.0,108.0,1.6,36.0,967.0,1050.44,713.1
2016,7,26,11,15,948.0,109.0,1.7,36.5,982.0,1058.15,716.97
2016,7,26,11,30,951.0,110.0,1.8,37.0,997.0,1062.42,718.92
2016,7,26,11,45,953.5,109.0,1.9,37.5,1005.0,1060.68,717.41
2016,7,26,12,0,956.0,108.0,2.0,38.0,1013.0,1055.49,713.98
2016,7,26,12,15,956.5,108.0,2.15,38.0,1013.0,1045.93,710.11
2016,7,26,12,30,957.0,108.0,2.3,38.0,1013.0,1032.99,704.19
2016,7,26,12,45,948.5,112.0,2.5,38.5,1003.0,1012.21,692.51
2016,7,26,13,0,940.0,116.0,2.7,39.0,993.0,988.48,678.89
2016,7,26,13,15,937.0,115.5,2.85,39.0,977.5,962.49,664.72
2016,7,26,13,30,934.0,115.0,3.0,39.0,962.0,933.64,648.58
2016,7,26,13,45,931.0,113.0,3.15,39.0,940.0,900.6,629.6
2016,7,26,14,0,928.0,111.0,3.3,39.0,918.0,864.98,608.72
2016,7,26,14,15,921.5,109.5,3.4,38.5,888.5,824.71,585.5
2016,7,26,14,30,915.0,108.0,3.5,38.0,859.0,782.42,560.56
2016,7,26,14,45,907.5,105.5,3.6,38.0,823.5,736.67,531.72
2016,7,26,15,0,900.0,103.0,3.7,38.0,788.0,689.41,500.26
2016,7,26,15,15,889.0,101.0,3.75,37.5,747.0,639.19,465.86
2016,7,26,15,30,878.0,99.0,3.8,37.0,706.0,588.21,429.8
2016,7,26,15,45,864.5,95.5,3.9,36.5,660.5,534.01,390.37
2016,7,26,16,0,851.0,92.0,4.0,36.0,615.0,477.34,347.78
2016,7,26,16,15,831.5,89.0,4.05,35.0,565.5,421.08,304.58
2016,7,26,16,30,812.0,86.0,4.1,34.0,516.0,365.94,260.68
2016,7,26,16,45,788.0,82.0,4.15,33.5,464.5,309.91,214.5
2016,7,26,17,0,764.0,78.0,4.2,33.0,413.0,255.98,169.37
2016,7,26,17,15,729.5,73.5,4.15,32.0,360.5,201.92,125.2
2016,7,26,17,30,695.0,69.0,4.1,31.0,308.0,148.69,83.65
2016,7,26,17,45,647.5,62.5,4.1,30.0,256.5,99.17,49.97
2016,7,26,18,0,600.0,56.0,4.1,29.0,205.0,55.08,28.38
2016,7,26,18,15,525.5,48.5,4.05,27.5,157.0,34.21,23.28
2016,7,26,18,30,451.0,41.0,4.0,26.0,109.0,30.41,19.82
2016,7,26,18,45,333.0,30.0,3.95,24.5,69.5,23.01,12.72
2016,7,26,19,0,215.0,19.0,3.9,23.0,30.0,15.02,0.0
2016,7,26,19,15,107.5,9.5,3.85,22.5,15.0,9.34,0.0
2016,7,26,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,5,15,62.5,9.0,3.1,15.5,13.0,15.59,0.0
2016,7,27,5,30,125.0,18.0,3.1,16.0,26.0,42.3,3.85
2016,7,27,5,45,218.0,33.5,3.1,16.5,61.5,89.86,57.58
2016,7,27,6,0,311.0,49.0,3.1,17.0,97.0,143.62,103.19
2016,7,27,6,15,380.5,60.5,3.0,17.5,141.5,195.42,148.13
2016,7,27,6,30,450.0,72.0,2.9,18.0,186.0,256.38,200.56
2016,7,27,6,45,359.0,99.5,2.85,19.0,203.0,269.5,214.36
2016,7,27,7,0,268.0,127.0,2.8,20.0,220.0,268.91,214.98
2016,7,27,7,15,446.0,116.0,2.85,21.0,301.0,370.35,296.47
2016,7,27,7,30,624.0,105.0,2.9,22.0,382.0,486.49,386.99
2016,7,27,7,45,489.0,153.5,3.0,23.5,386.5,480.69,378.8
2016,7,27,8,0,354.0,202.0,3.1,25.0,391.0,457.4,356.96
2016,7,27,8,15,539.5,164.5,3.05,25.5,482.5,571.19,443.82
2016,7,27,8,30,725.0,127.0,3.0,26.0,574.0,695.51,534.24
2016,7,27,8,45,742.5,130.5,3.0,27.0,618.0,740.14,561.26
2016,7,27,9,0,760.0,134.0,3.0,28.0,662.0,781.45,585.91
2016,7,27,9,15,773.5,137.0,3.0,29.0,701.0,820.04,608.22
2016,7,27,9,30,787.0,140.0,3.0,30.0,740.0,856.99,629.01
2016,7,27,9,45,777.0,153.5,3.0,31.0,769.0,881.78,641.43
2016,7,27,10,0,767.0,167.0,3.0,32.0,798.0,903.31,651.67
2016,7,27,10,15,775.0,169.5,3.0,32.5,826.0,927.28,664.77
2016,7,27,10,30,783.0,172.0,3.0,33.0,854.0,948.73,676.15
2016,7,27,10,45,793.0,171.5,3.05,33.5,876.5,966.35,685.47
2016,7,27,11,0,803.0,171.0,3.1,34.0,899.0,981.23,693.11
2016,7,27,11,15,806.5,172.0,3.15,34.5,914.0,988.34,695.92
2016,7,27,11,30,810.0,173.0,3.2,35.0,929.0,992.44,697.0
2016,7,27,11,45,816.5,170.5,3.3,36.0,937.5,992.9,694.83
2016,7,27,12,0,823.0,168.0,3.4,37.0,946.0,990.29,690.86
2016,7,27,12,15,823.0,168.5,3.5,37.0,946.0,981.32,685.88
2016,7,27,12,30,823.0,169.0,3.6,37.0,946.0,969.38,679.14
2016,7,27,12,45,844.0,154.0,3.7,37.5,945.0,954.37,669.11
2016,7,27,13,0,865.0,139.0,3.8,38.0,944.0,941.18,660.31
2016,7,27,13,15,861.5,138.0,3.9,38.0,929.5,915.85,645.18
2016,7,27,13,30,858.0,137.0,4.0,38.0,915.0,887.94,628.37
2016,7,27,13,45,855.5,134.5,4.15,38.0,893.5,856.97,609.69
2016,7,27,14,0,853.0,132.0,4.3,38.0,872.0,823.61,589.27
2016,7,27,14,15,846.0,130.0,4.4,37.5,843.5,784.98,566.14
2016,7,27,14,30,839.0,128.0,4.5,37.0,815.0,744.6,541.47
2016,7,27,14,45,833.0,124.0,4.6,37.0,781.5,701.18,513.1
2016,7,27,15,0,827.0,120.0,4.7,37.0,748.0,656.08,481.57
2016,7,27,15,15,814.5,117.5,4.75,36.0,708.0,607.22,448.38
2016,7,27,15,30,802.0,115.0,4.8,35.0,668.0,557.93,413.73
2016,7,27,15,45,790.5,110.0,4.85,34.5,625.0,506.6,375.56
2016,7,27,16,0,779.0,105.0,4.9,34.0,582.0,455.23,336.08
2016,7,27,16,15,758.5,101.0,4.9,33.0,534.0,401.28,294.01
2016,7,27,16,30,738.0,97.0,4.9,32.0,486.0,348.67,251.62
2016,7,27,16,45,715.5,91.0,4.9,31.5,437.0,292.66,205.2
2016,7,27,17,0,693.0,85.0,4.9,31.0,388.0,241.01,161.63
2016,7,27,17,15,657.0,80.0,4.8,29.5,337.5,189.88,119.92
2016,7,27,17,30,621.0,75.0,4.7,28.0,287.0,142.63,83.06
2016,7,27,17,45,576.0,67.0,4.65,27.0,238.5,96.11,51.06
2016,7,27,18,0,531.0,59.0,4.6,26.0,190.0,54.77,30.33
2016,7,27,18,15,457.0,50.5,4.5,25.0,144.0,36.08,25.14
2016,7,27,18,30,383.0,42.0,4.4,24.0,98.0,31.49,20.88
2016,7,27,18,45,275.5,29.5,4.3,23.0,62.0,22.66,12.41
2016,7,27,19,0,168.0,17.0,4.2,22.0,26.0,13.19,0.0
2016,7,27,19,15,84.0,8.5,4.2,21.0,13.0,8.36,0.0
2016,7,27,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,98.5,9.0,3.3,14.5,14.5,19.34,0.0
2016,7,28,5,30,197.0,18.0,3.3,15.0,29.0,54.08,1.29
2016,7,28,5,45,308.0,29.0,3.35,15.5,66.5,104.82,65.92
2016,7,28,6,0,419.0,40.0,3.4,16.0,104.0,163.53,116.43
2016,7,28,6,15,490.0,47.5,3.35,16.5,149.5,217.71,164.5
2016,7,28,6,30,561.0,55.0,3.3,17.0,195.0,279.25,218.53
2016,7,28,6,45,609.0,61.0,3.3,17.5,244.5,336.3,268.37
2016,7,28,7,0,657.0,67.0,3.3,18.0,294.0,397.61,320.22
2016,7,28,7,15,691.0,71.5,3.25,19.0,344.5,452.65,364.84
2016,7,28,7,30,725.0,76.0,3.2,20.0,395.0,510.99,410.26
2016,7,28,7,45,750.0,79.5,3.2,21.0,445.0,564.43,450.35
2016,7,28,8,0,775.0,83.0,3.2,22.0,495.0,618.54,489.5
2016,7,28,8,15,794.0,86.0,3.15,23.0,542.5,668.18,522.61
2016,7,28,8,30,813.0,89.0,3.1,24.0,590.0,717.4,553.97
2016,7,28,8,45,828.0,91.5,3.1,25.0,634.0,758.22,578.83
2016,7,28,9,0,843.0,94.0,3.1,26.0,678.0,801.56,604.96
2016,7,28,9,15,854.0,96.5,3.1,26.5,717.5,839.97,628.39
2016,7,28,9,30,865.0,99.0,3.1,27.0,757.0,876.39,650.19
2016,7,28,9,45,877.5,98.5,3.15,28.0,792.5,908.75,668.03
2016,7,28,10,0,890.0,98.0,3.2,29.0,828.0,938.8,684.15
2016,7,28,10,15,896.0,99.0,3.3,29.5,856.0,961.76,697.24
2016,7,28,10,30,902.0,100.0,3.4,30.0,884.0,981.79,708.47
2016,7,28,10,45,905.5,101.5,3.5,31.0,905.5,996.86,715.1
2016,7,28,11,0,909.0,103.0,3.6,32.0,927.0,1008.72,719.73
2016,7,28,11,15,911.5,104.0,3.75,32.5,941.0,1015.79,723.18
2016,7,28,11,30,914.0,105.0,3.9,33.0,955.0,1019.55,724.62
2016,7,28,11,45,913.5,106.0,4.05,33.5,962.0,1017.0,722.14
2016,7,28,12,0,913.0,107.0,4.2,34.0,969.0,1011.13,717.67
2016,7,28,12,15,913.0,107.0,4.3,34.0,968.5,1001.47,712.05
2016,7,28,12,30,913.0,107.0,4.4,34.0,968.0,988.58,704.45
2016,7,28,12,45,906.0,110.0,4.5,34.0,958.5,968.92,692.53
2016,7,28,13,0,899.0,113.0,4.6,34.0,949.0,946.41,678.79
2016,7,28,13,15,896.0,112.0,4.7,34.0,934.0,920.83,663.03
2016,7,28,13,30,893.0,111.0,4.8,34.0,919.0,892.52,645.57
2016,7,28,13,45,887.5,110.5,4.9,34.5,897.0,860.0,623.97
2016,7,28,14,0,882.0,110.0,5.0,35.0,875.0,825.16,600.74
2016,7,28,14,15,875.5,108.5,5.05,34.5,846.0,786.43,576.93
2016,7,28,14,30,869.0,107.0,5.1,34.0,817.0,745.82,551.49
2016,7,28,14,45,860.0,105.5,5.15,34.0,782.5,701.77,522.17
2016,7,28,15,0,851.0,104.0,5.2,34.0,748.0,656.43,490.13
2016,7,28,15,15,839.5,101.5,5.2,33.5,708.5,607.56,455.09
2016,7,28,15,30,828.0,99.0,5.2,33.0,669.0,558.07,418.59
2016,7,28,15,45,814.0,96.0,5.2,32.5,625.0,504.33,377.91
2016,7,28,16,0,800.0,93.0,5.2,32.0,581.0,452.52,337.34
2016,7,28,16,15,780.0,89.5,5.15,31.0,533.5,398.17,294.23
2016,7,28,16,30,760.0,86.0,5.1,30.0,486.0,345.07,250.73
2016,7,28,16,45,736.0,82.0,5.05,29.5,436.5,291.8,205.71
2016,7,28,17,0,712.0,78.0,5.0,29.0,387.0,240.68,162.0
2016,7,28,17,15,676.5,73.0,4.9,27.5,336.5,186.23,117.19
2016,7,28,17,30,641.0,68.0,4.8,26.0,286.0,138.02,79.23
2016,7,28,17,45,593.5,61.5,4.7,25.0,237.0,91.56,47.41
2016,7,28,18,0,546.0,55.0,4.6,24.0,188.0,50.54,27.56
2016,7,28,18,15,473.0,47.0,4.5,23.0,142.5,33.16,22.85
2016,7,28,18,30,400.0,39.0,4.4,22.0,97.0,28.86,18.82
2016,7,28,18,45,288.0,28.0,4.3,21.0,61.0,21.39,11.37
2016,7,28,19,0,176.0,17.0,4.2,20.0,25.0,13.32,0.0
2016,7,28,19,15,88.0,8.5,4.2,19.5,12.5,8.36,0.0
2016,7,28,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,68.5,8.5,3.3,14.5,12.5,15.56,0.0
2016,7,29,5,30,137.0,17.0,3.3,15.0,25.0,42.38,0.0
2016,7,29,5,45,230.0,31.0,3.35,15.5,59.5,89.12,55.97
2016,7,29,6,0,323.0,45.0,3.4,16.0,94.0,141.61,101.26
2016,7,29,6,15,394.5,56.0,3.4,16.5,138.0,195.62,148.35
2016,7,29,6,30,466.0,67.0,3.4,17.0,182.0,256.07,200.87
2016,7,29,6,45,508.0,77.0,3.4,18.0,229.0,310.05,247.34
2016,7,29,7,0,550.0,87.0,3.4,19.0,276.0,367.78,295.39
2016,7,29,7,15,588.0,94.0,3.35,19.5,325.5,423.61,340.99
2016,7,29,7,30,626.0,101.0,3.3,20.0,375.0,482.15,387.26
2016,7,29,7,45,646.5,109.0,3.25,21.0,422.5,533.25,425.46
2016,7,29,8,0,667.0,117.0,3.2,22.0,470.0,584.83,462.64
2016,7,29,8,15,689.5,122.0,3.2,23.0,517.0,634.74,497.58
2016,7,29,8,30,712.0,127.0,3.2,24.0,564.0,684.73,531.16
2016,7,29,8,45,723.5,133.5,3.2,25.0,606.0,727.49,557.84
2016,7,29,9,0,735.0,140.0,3.2,26.0,648.0,768.97,583.09
2016,7,29,9,15,749.0,144.0,3.2,26.5,687.5,805.6,605.66
2016,7,29,9,30,763.0,148.0,3.2,27.0,727.0,843.38,628.76
2016,7,29,9,45,808.0,131.5,3.25,28.0,770.0,885.67,653.59
2016,7,29,10,0,853.0,115.0,3.3,29.0,813.0,922.0,673.99
2016,7,29,10,15,859.5,116.5,3.4,29.5,841.5,945.18,687.26
2016,7,29,10,30,866.0,118.0,3.5,30.0,870.0,965.56,698.79
2016,7,29,10,45,867.0,121.5,3.6,31.0,890.5,979.73,704.91
2016,7,29,11,0,868.0,125.0,3.7,32.0,911.0,990.74,709.05
2016,7,29,11,15,871.5,126.0,3.8,32.5,925.5,998.46,712.61
2016,7,29,11,30,875.0,127.0,3.9,33.0,940.0,1003.01,714.24
2016,7,29,11,45,874.0,128.5,4.0,33.5,946.5,1000.4,711.42
2016,7,29,12,0,873.0,130.0,4.1,34.0,953.0,994.61,706.71
2016,7,29,12,15,873.5,130.5,4.2,34.0,953.0,986.16,701.85
2016,7,29,12,30,874.0,131.0,4.3,34.0,953.0,974.6,695.07
2016,7,29,12,45,885.0,122.0,4.4,34.5,949.0,960.48,685.3
2016,7,29,13,0,896.0,113.0,4.5,35.0,945.0,943.0,673.43
2016,7,29,13,15,893.0,112.5,4.55,35.0,930.5,917.94,657.84
2016,7,29,13,30,890.0,112.0,4.6,35.0,916.0,890.16,640.46
2016,7,29,13,45,885.0,111.0,4.7,35.0,893.5,857.61,620.06
2016,7,29,14,0,880.0,110.0,4.8,35.0,871.0,822.72,598.09
2016,7,29,14,15,666.0,212.5,4.85,34.5,777.5,724.84,532.25
2016,7,29,14,30,452.0,315.0,4.9,34.0,684.0,636.69,467.47
2016,7,29,14,45,650.5,209.0,4.95,33.5,714.5,653.27,485.08
2016,7,29,15,0,849.0,103.0,5.0,33.0,745.0,653.16,489.4
2016,7,29,15,15,837.5,101.0,5.0,32.5,705.5,604.81,454.42
2016,7,29,15,30,826.0,99.0,5.0,32.0,666.0,555.84,418.17
2016,7,29,15,45,812.0,96.0,5.0,32.0,622.0,502.16,376.64
2016,7,29,16,0,798.0,93.0,5.0,32.0,578.0,450.39,335.39
2016,7,29,16,15,778.0,89.5,5.0,31.0,530.5,396.12,292.42
2016,7,29,16,30,758.0,86.0,5.0,30.0,483.0,343.09,249.04
2016,7,29,16,45,733.0,81.5,5.0,29.5,433.5,289.16,203.56
2016,7,29,17,0,708.0,77.0,5.0,29.0,384.0,237.49,159.49
2016,7,29,17,15,672.5,72.5,4.9,27.5,333.5,183.73,115.26
2016,7,29,17,30,637.0,68.0,4.8,26.0,283.0,136.18,77.95
2016,7,29,17,45,588.0,61.5,4.7,25.0,234.0,89.88,46.52
2016,7,29,18,0,539.0,55.0,4.6,24.0,185.0,49.18,27.27
2016,7,29,18,15,465.0,47.0,4.5,23.0,139.5,33.31,22.96
2016,7,29,18,30,391.0,39.0,4.4,22.0,94.0,29.03,18.93
2016,7,29,18,45,276.5,27.5,4.35,21.5,58.5,21.07,10.89
2016,7,29,19,0,162.0,16.0,4.3,21.0,23.0,12.48,0.0
2016,7,29,19,15,81.0,8.0,4.25,20.5,11.5,7.86,0.0
2016,7,29,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,8.5,3.05,14.5,12.5,16.71,0.0
2016,7,30,5,30,161.0,17.0,3.1,15.0,25.0,46.4,0.0
2016,7,30,5,45,273.0,29.0,3.2,15.5,61.5,96.71,59.8
2016,7,30,6,0,385.0,41.0,3.3,16.0,98.0,154.51,109.66
2016,7,30,6,15,458.5,50.0,3.25,16.5,143.5,209.19,157.82
2016,7,30,6,30,532.0,59.0,3.2,17.0,189.0,271.54,212.3
2016,7,30,6,45,582.5,65.5,3.2,17.5,238.5,328.69,262.11
2016,7,30,7,0,633.0,72.0,3.2,18.0,288.0,390.4,314.23
2016,7,30,7,15,669.0,77.0,3.15,18.5,339.0,446.99,360.7
2016,7,30,7,30,705.0,82.0,3.1,19.0,390.0,505.99,407.47
2016,7,30,7,45,732.0,86.0,3.1,20.0,440.0,559.03,447.45
2016,7,30,8,0,759.0,90.0,3.1,21.0,490.0,614.29,487.62
2016,7,30,8,15,779.5,93.5,3.1,22.0,538.0,664.95,522.23
2016,7,30,8,30,800.0,97.0,3.1,23.0,586.0,715.33,554.79
2016,7,30,8,45,816.5,99.5,3.15,24.0,631.0,760.87,583.36
2016,7,30,9,0,833.0,102.0,3.2,25.0,676.0,800.91,607.52
2016,7,30,9,15,845.0,104.0,3.3,26.0,716.0,839.32,630.44
2016,7,30,9,30,857.0,106.0,3.4,27.0,756.0,875.82,651.73
2016,7,30,9,45,879.0,101.5,3.5,28.0,794.5,912.3,672.71
2016,7,30,10,0,901.0,97.0,3.6,29.0,833.0,946.93,692.19
2016,7,30,10,15,907.5,98.0,3.7,29.5,862.0,970.6,705.69
2016,7,30,10,30,914.0,99.0,3.8,30.0,891.0,991.31,717.34
2016,7,30,10,45,918.0,100.5,3.95,30.5,913.0,1007.02,726.1
2016,7,30,11,0,922.0,102.0,4.1,31.0,935.0,1019.48,732.84
2016,7,30,11,15,925.0,102.5,4.25,31.5,950.0,1026.58,736.22
2016,7,30,11,30,928.0,103.0,4.4,32.0,965.0,1030.32,737.55
2016,7,30,11,45,929.5,103.5,4.6,32.5,972.5,1029.18,736.13
2016,7,30,12,0,931.0,104.0,4.8,33.0,980.0,1024.65,732.78
2016,7,30,12,15,931.5,104.0,4.9,33.0,980.0,1015.27,727.52
2016,7,30,12,30,932.0,104.0,5.0,33.0,980.0,1002.58,720.2
2016,7,30,12,45,928.0,105.5,5.1,33.0,971.5,983.89,709.02
2016,7,30,13,0,924.0,107.0,5.2,33.0,963.0,962.17,695.86
2016,7,30,13,15,921.0,106.0,5.25,33.0,948.0,935.95,679.37
2016,7,30,13,30,918.0,105.0,5.3,33.0,933.0,906.91,660.98
2016,7,30,13,45,911.5,105.5,5.4,33.0,910.0,873.71,639.98
2016,7,30,14,0,905.0,106.0,5.5,33.0,887.0,838.17,617.22
2016,7,30,14,15,899.0,104.5,5.5,32.5,858.5,798.93,592.49
2016,7,30,14,30,893.0,103.0,5.5,32.0,830.0,757.69,566.07
2016,7,30,14,45,884.5,101.0,5.55,31.5,795.0,712.44,536.66
2016,7,30,15,0,876.0,99.0,5.6,31.0,760.0,665.81,504.37
2016,7,30,15,15,865.0,97.0,5.6,30.5,719.5,616.5,468.37
2016,7,30,15,30,854.0,95.0,5.6,30.0,679.0,566.47,430.78
2016,7,30,15,45,842.5,91.0,5.6,29.5,635.0,513.84,390.14
2016,7,30,16,0,831.0,87.0,5.6,29.0,591.0,461.02,348.06
2016,7,30,16,15,812.5,84.0,5.5,28.0,543.0,403.61,301.75
2016,7,30,16,30,794.0,81.0,5.4,27.0,495.0,349.73,256.71
2016,7,30,16,45,774.5,76.0,5.35,26.5,445.5,295.0,209.57
2016,7,30,17,0,755.0,71.0,5.3,26.0,396.0,241.91,163.31
2016,7,30,17,15,721.0,66.5,5.2,25.0,344.5,188.47,118.24
2016,7,30,17,30,687.0,62.0,5.1,24.0,293.0,138.68,78.56
2016,7,30,17,45,645.0,56.0,5.05,23.0,243.0,90.82,45.95
2016,7,30,18,0,603.0,50.0,5.0,22.0,193.0,44.87,23.96
2016,7,30,18,15,528.5,42.5,4.9,21.0,146.0,29.61,19.96
2016,7,30,18,30,454.0,35.0,4.8,20.0,99.0,25.55,16.12
2016,7,30,18,45,336.0,25.0,4.7,19.0,61.5,18.88,9.1
2016,7,30,19,0,218.0,15.0,4.6,18.0,24.0,11.65,0.0
2016,7,30,19,15,109.0,7.5,4.55,17.5,12.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
