Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,135.0,7.5,2.25,12.5,14.0,21.22,0.0
2016,7,31,5,30,270.0,15.0,2.4,13.0,28.0,60.14,0.0
2016,7,31,5,45,390.0,24.0,2.6,13.5,67.5,113.95,68.74
2016,7,31,6,0,510.0,33.0,2.8,14.0,107.0,176.91,124.64
2016,7,31,6,15,580.0,39.0,2.75,14.5,155.0,233.92,176.19
2016,7,31,6,30,650.0,45.0,2.7,15.0,203.0,298.09,233.35
2016,7,31,6,45,695.0,49.5,2.7,16.0,254.0,356.82,284.83
2016,7,31,7,0,740.0,54.0,2.7,17.0,305.0,419.39,337.5
2016,7,31,7,15,771.5,57.5,2.65,17.5,357.0,477.23,385.09
2016,7,31,7,30,803.0,61.0,2.6,18.0,409.0,534.18,430.25
2016,7,31,7,45,825.0,64.0,2.6,19.0,460.0,588.61,471.05
2016,7,31,8,0,847.0,67.0,2.6,20.0,511.0,643.34,510.12
2016,7,31,8,15,864.0,69.0,2.6,20.5,559.5,693.38,543.75
2016,7,31,8,30,881.0,71.0,2.6,21.0,608.0,742.7,576.15
2016,7,31,8,45,892.0,74.0,2.6,22.0,652.5,787.4,603.48
2016,7,31,9,0,903.0,77.0,2.6,23.0,697.0,830.38,629.02
2016,7,31,9,15,913.0,78.5,2.65,23.5,737.5,868.9,652.64
2016,7,31,9,30,923.0,80.0,2.7,24.0,778.0,905.2,674.52
2016,7,31,9,45,921.0,87.0,2.8,25.0,810.5,934.17,690.39
2016,7,31,10,0,919.0,94.0,2.9,26.0,843.0,959.89,704.03
2016,7,31,10,15,925.0,95.0,2.95,26.5,872.0,983.45,717.19
2016,7,31,10,30,931.0,96.0,3.0,27.0,901.0,1003.97,728.38
2016,7,31,10,45,927.5,101.5,3.15,28.0,920.5,1016.82,734.03
2016,7,31,11,0,924.0,107.0,3.3,29.0,940.0,1026.16,737.51
2016,7,31,11,15,927.0,107.5,3.4,29.5,955.0,1033.23,740.72
2016,7,31,11,30,930.0,108.0,3.5,30.0,970.0,1036.92,741.88
2016,7,31,11,45,924.0,113.0,3.65,30.5,975.0,1032.93,738.61
2016,7,31,12,0,918.0,118.0,3.8,31.0,980.0,1025.57,733.32
2016,7,31,12,15,918.0,118.0,3.85,31.0,979.5,1015.7,727.33
2016,7,31,12,30,918.0,118.0,3.9,31.0,979.0,1002.59,719.35
2016,7,31,12,45,918.5,116.0,4.0,31.5,971.5,984.75,707.27
2016,7,31,13,0,919.0,114.0,4.1,32.0,964.0,963.78,693.22
2016,7,31,13,15,915.5,113.5,4.2,32.0,949.0,937.64,677.22
2016,7,31,13,30,912.0,113.0,4.3,32.0,934.0,908.72,659.34
2016,7,31,13,45,906.0,112.5,4.4,32.0,911.0,875.05,638.18
2016,7,31,14,0,900.0,112.0,4.5,32.0,888.0,839.03,615.29
2016,7,31,14,15,893.0,110.5,4.55,31.5,858.5,799.11,590.55
2016,7,31,14,30,886.0,109.0,4.6,31.0,829.0,757.28,564.13
2016,7,31,14,45,878.5,106.5,4.7,31.0,794.0,712.44,534.48
2016,7,31,15,0,871.0,104.0,4.8,31.0,759.0,666.16,501.74
2016,7,31,15,15,859.0,102.0,4.85,30.0,718.5,616.38,466.89
2016,7,31,15,30,847.0,100.0,4.9,29.0,678.0,566.0,430.31
2016,7,31,15,45,835.0,95.5,5.0,28.5,633.5,510.8,388.19
2016,7,31,16,0,823.0,91.0,5.1,28.0,589.0,457.28,345.81
2016,7,31,16,15,803.0,88.0,5.1,27.0,540.0,402.1,301.26
2016,7,31,16,30,783.0,85.0,5.1,26.0,491.0,348.14,256.24
2016,7,31,16,45,761.0,80.0,5.1,25.0,441.0,293.23,209.41
2016,7,31,17,0,739.0,75.0,5.1,24.0,391.0,240.25,163.55
2016,7,31,17,15,703.5,70.0,5.05,23.0,339.5,186.96,118.52
2016,7,31,17,30,668.0,65.0,5.0,22.0,288.0,134.78,76.85
2016,7,31,17,45,620.0,59.0,4.95,21.0,237.5,87.37,44.74
2016,7,31,18,0,572.0,53.0,4.9,20.0,187.0,45.46,26.03
2016,7,31,18,15,494.5,45.0,4.75,19.0,140.5,31.9,22.12
2016,7,31,18,30,417.0,37.0,4.6,18.0,94.0,27.53,17.93
2016,7,31,18,45,293.5,26.0,4.5,17.0,57.5,19.97,9.81
2016,7,31,19,0,170.0,15.0,4.4,16.0,21.0,14.74,0.0
2016,7,31,19,15,85.0,7.5,4.3,15.5,10.5,7.37,0.0
2016,7,31,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,5,15,113.0,7.5,2.3,12.5,13.0,18.81,0.0
2016,8,1,5,30,226.0,15.0,2.5,13.0,26.0,53.33,0.0
2016,8,1,5,45,348.0,24.5,2.75,13.5,63.5,106.72,63.9
2016,8,1,6,0,470.0,34.0,3.0,14.0,101.0,168.18,118.52
2016,8,1,6,15,542.5,40.5,3.0,14.5,148.0,222.94,167.96
2016,8,1,6,30,615.0,47.0,3.0,15.0,195.0,286.55,224.56
2016,8,1,6,45,661.5,52.0,3.0,16.0,245.5,344.64,275.55
2016,8,1,7,0,708.0,57.0,3.0,17.0,296.0,406.77,328.03
2016,8,1,7,15,741.0,61.0,2.95,17.5,348.0,464.39,375.65
2016,8,1,7,30,774.0,65.0,2.9,18.0,400.0,524.01,423.08
2016,8,1,7,45,798.0,68.0,2.9,18.5,450.5,578.58,465.11
2016,8,1,8,0,822.0,71.0,2.9,19.0,501.0,630.46,503.8
2016,8,1,8,15,840.5,73.5,2.9,19.5,549.5,681.07,538.37
2016,8,1,8,30,859.0,76.0,2.9,20.0,598.0,731.13,571.78
2016,8,1,8,45,873.5,78.0,2.9,21.0,643.5,776.64,600.13
2016,8,1,9,0,888.0,80.0,2.9,22.0,689.0,820.74,626.87
2016,8,1,9,15,899.0,81.5,2.95,22.5,729.5,859.63,651.05
2016,8,1,9,30,910.0,83.0,3.0,23.0,770.0,896.41,673.54
2016,8,1,9,45,913.0,87.5,3.05,24.0,804.0,926.86,690.23
2016,8,1,10,0,916.0,92.0,3.1,25.0,838.0,954.36,704.8
2016,8,1,10,15,922.5,93.0,3.2,25.5,867.0,978.35,718.74
2016,8,1,10,30,929.0,94.0,3.3,26.0,896.0,999.33,730.72
2016,8,1,10,45,934.0,95.0,3.45,27.0,918.5,1015.69,738.64
2016,8,1,11,0,939.0,96.0,3.6,28.0,941.0,1028.77,744.47
2016,8,1,11,15,942.5,96.5,3.7,28.0,956.5,1036.46,749.52
2016,8,1,11,30,946.0,97.0,3.8,28.0,972.0,1040.72,752.5
2016,8,1,11,45,947.5,97.0,3.9,28.5,979.5,1039.02,750.26
2016,8,1,12,0,949.0,97.0,4.0,29.0,987.0,1033.86,745.93
2016,8,1,12,15,949.0,97.0,4.1,29.0,986.5,1023.8,740.04
2016,8,1,12,30,949.0,97.0,4.2,29.0,986.0,1010.37,732.05
2016,8,1,12,45,942.5,100.0,4.3,29.5,977.0,990.53,718.49
2016,8,1,13,0,936.0,103.0,4.4,30.0,968.0,967.67,703.03
2016,8,1,13,15,933.0,102.0,4.45,30.0,952.5,941.09,686.28
2016,8,1,13,30,930.0,101.0,4.5,30.0,937.0,911.65,667.6
2016,8,1,13,45,925.5,100.0,4.6,30.0,914.0,878.22,646.37
2016,8,1,14,0,921.0,99.0,4.7,30.0,891.0,842.3,623.49
2016,8,1,14,15,914.5,97.5,4.75,29.5,862.0,802.01,598.38
2016,8,1,14,30,908.0,96.0,4.8,29.0,833.0,759.73,571.51
2016,8,1,14,45,901.0,94.0,4.9,29.0,797.5,714.83,541.46
2016,8,1,15,0,894.0,92.0,5.0,29.0,762.0,668.37,508.59
2016,8,1,15,15,882.5,90.0,5.05,28.5,721.5,617.87,471.78
2016,8,1,15,30,871.0,88.0,5.1,28.0,681.0,566.67,433.3
2016,8,1,15,45,858.5,85.0,5.15,27.5,636.0,513.56,392.13
2016,8,1,16,0,846.0,82.0,5.2,27.0,591.0,460.33,349.49
2016,8,1,16,15,827.0,79.0,5.2,26.0,542.5,404.63,304.16
2016,8,1,16,30,808.0,76.0,5.2,25.0,494.0,347.0,255.9
2016,8,1,16,45,784.5,72.0,5.25,24.0,443.0,291.23,208.0
2016,8,1,17,0,761.0,68.0,5.3,23.0,392.0,237.52,161.19
2016,8,1,17,15,726.5,64.0,5.2,22.0,340.5,184.13,115.69
2016,8,1,17,30,692.0,60.0,5.1,21.0,289.0,134.45,75.93
2016,8,1,17,45,643.5,54.5,5.1,20.0,238.5,86.39,43.68
2016,8,1,18,0,595.0,49.0,5.1,19.0,188.0,41.0,23.22
2016,8,1,18,15,518.0,42.0,5.0,18.0,141.0,29.47,20.09
2016,8,1,18,30,441.0,35.0,4.9,17.0,94.0,25.87,16.54
2016,8,1,18,45,311.0,24.5,4.8,16.0,57.5,18.71,8.57
2016,8,1,19,0,181.0,14.0,4.7,15.0,21.0,13.76,0.0
2016,8,1,19,15,90.5,7.0,4.65,14.5,10.5,6.88,0.0
2016,8,1,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,102.5,7.5,3.1,11.5,12.0,17.62,0.0
2016,8,2,5,30,205.0,15.0,3.3,12.0,24.0,49.64,0.0
2016,8,2,5,45,333.0,25.5,3.5,13.0,62.0,104.34,61.87
2016,8,2,6,0,461.0,36.0,3.7,14.0,100.0,167.46,118.01
2016,8,2,6,15,537.5,42.5,3.7,14.5,148.0,224.11,168.98
2016,8,2,6,30,614.0,49.0,3.7,15.0,196.0,287.58,225.6
2016,8,2,6,45,665.5,54.0,3.7,15.5,248.0,347.77,279.01
2016,8,2,7,0,717.0,59.0,3.7,16.0,300.0,412.5,334.55
2016,8,2,7,15,751.5,63.0,3.65,16.5,352.5,471.38,383.67
2016,8,2,7,30,786.0,67.0,3.6,17.0,405.0,532.4,432.7
2016,8,2,7,45,813.0,69.5,3.55,18.0,457.5,588.85,475.64
2016,8,2,8,0,840.0,72.0,3.5,19.0,510.0,642.82,515.16
2016,8,2,8,15,859.0,75.0,3.45,19.5,560.0,695.13,550.95
2016,8,2,8,30,878.0,78.0,3.4,20.0,610.0,746.88,585.49
2016,8,2,8,45,893.5,79.5,3.4,21.0,656.5,793.35,614.56
2016,8,2,9,0,909.0,81.0,3.4,22.0,703.0,838.42,642.03
2016,8,2,9,15,920.0,83.0,3.45,22.5,744.5,878.55,667.09
2016,8,2,9,30,931.0,85.0,3.5,23.0,786.0,916.48,690.38
2016,8,2,9,45,934.5,89.0,3.55,24.0,821.0,947.38,707.32
2016,8,2,10,0,938.0,93.0,3.6,25.0,856.0,975.29,722.12
2016,8,2,10,15,945.0,94.5,3.65,25.5,886.0,1000.7,736.59
2016,8,2,10,30,952.0,96.0,3.7,26.0,916.0,1023.03,749.02
2016,8,2,10,45,958.0,96.0,3.75,26.5,939.5,1039.56,757.69
2016,8,2,11,0,964.0,96.0,3.8,27.0,963.0,1052.75,764.29
2016,8,2,11,15,967.5,96.5,3.85,27.0,978.5,1060.54,769.03
2016,8,2,11,30,971.0,97.0,3.9,27.0,994.0,1064.81,771.66
2016,8,2,11,45,973.0,97.5,4.0,27.5,1002.0,1064.03,769.99
2016,8,2,12,0,975.0,98.0,4.1,28.0,1010.0,1059.68,766.16
2016,8,2,12,15,974.5,98.0,4.1,28.0,1009.5,1048.83,759.13
2016,8,2,12,30,974.0,98.0,4.1,28.0,1009.0,1034.53,750.0
2016,8,2,12,45,962.0,104.0,4.2,28.5,998.0,1012.08,734.8
2016,8,2,13,0,950.0,110.0,4.3,29.0,987.0,986.69,717.75
2016,8,2,13,15,946.5,109.5,4.35,29.0,970.5,959.73,700.84
2016,8,2,13,30,943.0,109.0,4.4,29.0,954.0,929.89,681.95
2016,8,2,13,45,937.5,108.0,4.45,29.0,930.5,895.13,659.69
2016,8,2,14,0,932.0,107.0,4.5,29.0,907.0,857.9,635.63
2016,8,2,14,15,925.0,105.5,4.55,28.5,876.5,816.73,609.89
2016,8,2,14,30,918.0,104.0,4.6,28.0,846.0,773.57,582.51
2016,8,2,14,45,908.5,102.5,4.65,28.0,809.5,726.9,551.13
2016,8,2,15,0,899.0,101.0,4.7,28.0,773.0,678.87,516.71
2016,8,2,15,15,886.5,98.5,4.7,27.5,731.0,626.95,478.84
2016,8,2,15,30,874.0,96.0,4.7,27.0,689.0,574.41,439.36
2016,8,2,15,45,858.0,93.5,4.75,26.5,642.5,519.76,397.15
2016,8,2,16,0,842.0,91.0,4.8,26.0,596.0,462.93,351.92
2016,8,2,16,15,821.0,87.5,4.8,25.5,546.0,405.81,304.97
2016,8,2,16,30,800.0,84.0,4.8,25.0,496.0,350.02,257.74
2016,8,2,16,45,772.0,80.5,4.85,24.5,444.0,293.78,209.4
2016,8,2,17,0,744.0,77.0,4.9,24.0,392.0,240.12,162.81
2016,8,2,17,15,706.5,72.0,4.85,23.0,339.0,186.22,117.53
2016,8,2,17,30,669.0,67.0,4.8,22.0,286.0,133.51,75.87
2016,8,2,17,45,613.0,61.0,4.8,21.0,234.5,85.62,44.31
2016,8,2,18,0,557.0,55.0,4.8,20.0,183.0,44.16,27.09
2016,8,2,18,15,473.5,46.5,4.7,19.0,136.0,33.58,23.53
2016,8,2,18,30,390.0,38.0,4.6,18.0,89.0,28.85,18.95
2016,8,2,18,45,253.0,26.0,4.55,17.0,53.5,20.32,9.31
2016,8,2,19,0,116.0,14.0,4.5,16.0,18.0,13.76,0.0
2016,8,2,19,15,58.0,7.0,4.45,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,65.5,7.5,2.25,12.5,10.0,7.37,0.0
2016,8,3,5,30,131.0,15.0,2.4,13.0,20.0,34.3,0.0
2016,8,3,5,45,262.5,27.0,2.6,14.0,56.5,91.18,53.27
2016,8,3,6,0,394.0,39.0,2.8,15.0,93.0,152.76,107.34
2016,8,3,6,15,475.5,47.5,2.65,15.5,140.5,209.56,157.37
2016,8,3,6,30,557.0,56.0,2.5,16.0,188.0,274.94,214.42
2016,8,3,6,45,612.0,62.0,2.35,16.5,239.5,334.63,266.32
2016,8,3,7,0,667.0,68.0,2.2,17.0,291.0,399.32,320.56
2016,8,3,7,15,704.5,73.0,2.15,17.5,343.5,457.08,367.76
2016,8,3,7,30,742.0,78.0,2.1,18.0,396.0,518.7,416.13
2016,8,3,7,45,770.5,81.5,2.05,19.0,447.5,575.24,458.01
2016,8,3,8,0,799.0,85.0,2.0,20.0,499.0,632.71,498.88
2016,8,3,8,15,819.0,88.0,2.0,21.0,548.5,684.23,533.07
2016,8,3,8,30,839.0,91.0,2.0,22.0,598.0,735.33,565.23
2016,8,3,8,45,855.5,93.5,2.0,23.0,644.5,778.32,590.93
2016,8,3,9,0,872.0,96.0,2.0,24.0,691.0,823.95,617.88
2016,8,3,9,15,884.0,98.0,2.1,24.5,732.0,863.69,642.42
2016,8,3,9,30,896.0,100.0,2.2,25.0,773.0,901.4,665.4
2016,8,3,9,45,906.0,101.0,2.3,26.0,809.0,933.95,683.48
2016,8,3,10,0,916.0,102.0,2.4,27.0,845.0,963.95,699.74
2016,8,3,10,15,923.0,103.5,2.5,27.5,874.5,988.89,714.05
2016,8,3,10,30,930.0,105.0,2.6,28.0,904.0,1010.82,726.45
2016,8,3,10,45,936.0,105.0,2.75,29.0,927.0,1027.02,734.27
2016,8,3,11,0,942.0,105.0,2.9,30.0,950.0,1039.96,740.05
2016,8,3,11,15,945.0,106.0,3.1,30.5,965.5,1047.6,744.49
2016,8,3,11,30,948.0,107.0,3.3,31.0,981.0,1051.78,746.8
2016,8,3,11,45,950.5,106.5,3.55,31.5,989.0,1050.43,746.06
2016,8,3,12,0,953.0,106.0,3.8,32.0,997.0,1045.59,743.12
2016,8,3,12,15,953.5,106.0,4.0,32.0,996.5,1035.84,738.24
2016,8,3,12,30,954.0,106.0,4.2,32.0,996.0,1022.69,731.2
2016,8,3,12,45,953.5,105.0,4.45,32.0,988.5,1004.23,721.01
2016,8,3,13,0,953.0,104.0,4.7,32.0,981.0,982.53,708.57
2016,8,3,13,15,950.5,103.5,4.85,31.5,965.5,956.39,694.58
2016,8,3,13,30,948.0,103.0,5.0,31.0,950.0,927.28,678.4
2016,8,3,13,45,945.0,101.0,5.2,31.0,928.0,893.45,657.7
2016,8,3,14,0,942.0,99.0,5.4,31.0,906.0,856.98,634.9
2016,8,3,14,15,936.0,98.0,5.5,30.5,876.5,816.69,609.89
2016,8,3,14,30,930.0,97.0,5.6,30.0,847.0,774.29,583.01
2016,8,3,14,45,923.0,94.5,5.7,29.5,811.5,727.86,552.8
2016,8,3,15,0,916.0,92.0,5.8,29.0,776.0,679.83,519.46
2016,8,3,15,15,905.5,90.0,5.8,28.0,734.5,628.8,482.74
2016,8,3,15,30,895.0,88.0,5.8,27.0,693.0,576.93,444.09
2016,8,3,15,45,881.0,85.5,5.8,26.5,647.0,522.24,401.11
2016,8,3,16,0,867.0,83.0,5.8,26.0,601.0,467.53,356.76
2016,8,3,16,15,847.0,80.5,5.7,25.0,551.0,410.7,309.94
2016,8,3,16,30,827.0,78.0,5.6,24.0,501.0,352.06,260.36
2016,8,3,16,45,799.5,74.5,5.6,23.0,448.5,294.5,210.71
2016,8,3,17,0,772.0,71.0,5.6,22.0,396.0,239.44,162.64
2016,8,3,17,15,735.0,66.5,5.45,21.0,342.5,184.55,115.93
2016,8,3,17,30,698.0,62.0,5.3,20.0,289.0,133.7,75.52
2016,8,3,17,45,642.0,56.5,5.2,19.0,237.0,82.08,41.21
2016,8,3,18,0,586.0,51.0,5.1,18.0,185.0,39.51,29.12
2016,8,3,18,15,503.0,43.5,4.95,17.0,137.0,31.1,21.56
2016,8,3,18,30,420.0,36.0,4.8,16.0,89.0,27.16,17.62
2016,8,3,18,45,279.0,24.5,4.7,15.5,53.0,19.05,7.94
2016,8,3,19,0,138.0,13.0,4.6,15.0,17.0,12.78,0.0
2016,8,3,19,15,69.0,6.5,4.55,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,75.5,7.0,3.65,11.5,10.0,6.88,0.0
2016,8,4,5,30,151.0,14.0,3.8,12.0,20.0,36.08,0.0
2016,8,4,5,45,285.5,25.5,3.95,12.5,57.0,93.71,53.59
2016,8,4,6,0,420.0,37.0,4.1,13.0,94.0,156.83,110.54
2016,8,4,6,15,500.5,45.0,4.1,13.5,141.5,214.05,161.86
2016,8,4,6,30,581.0,53.0,4.1,14.0,189.0,279.76,220.33
2016,8,4,6,45,465.5,81.0,4.1,15.0,207.0,291.03,234.68
2016,8,4,7,0,350.0,109.0,4.1,16.0,225.0,291.73,237.45
2016,8,4,7,15,338.5,132.0,4.1,16.5,260.0,322.57,263.44
2016,8,4,7,30,327.0,155.0,4.1,17.0,295.0,357.38,291.37
2016,8,4,7,45,574.0,117.0,4.1,17.5,399.5,493.8,402.07
2016,8,4,8,0,821.0,79.0,4.1,18.0,504.0,639.89,516.76
2016,8,4,8,15,840.0,82.0,4.15,18.5,553.0,691.65,552.98
2016,8,4,8,30,859.0,85.0,4.2,19.0,602.0,739.07,585.26
2016,8,4,8,45,875.5,86.5,4.3,20.0,648.5,785.62,615.38
2016,8,4,9,0,892.0,88.0,4.4,21.0,695.0,830.88,644.04
2016,8,4,9,15,902.5,90.0,4.5,21.0,736.0,870.03,670.67
2016,8,4,9,30,913.0,92.0,4.6,21.0,777.0,907.0,695.68
2016,8,4,9,45,652.0,215.5,4.75,21.5,716.5,834.51,642.59
2016,8,4,10,0,391.0,339.0,4.9,22.0,656.0,725.96,556.09
2016,8,4,10,15,662.5,220.0,5.0,22.0,779.0,874.77,670.4
2016,8,4,10,30,934.0,101.0,5.1,22.0,902.0,1009.76,763.11
2016,8,4,10,45,938.5,101.0,5.2,22.5,923.5,1024.57,770.77
2016,8,4,11,0,943.0,101.0,5.3,23.0,945.0,1036.05,777.03
2016,8,4,11,15,944.5,101.5,5.35,23.0,959.0,1041.71,780.62
2016,8,4,11,30,946.0,102.0,5.4,23.0,973.0,1043.89,782.02
2016,8,4,11,45,946.0,102.5,5.45,23.5,979.5,1041.12,778.65
2016,8,4,12,0,946.0,103.0,5.5,24.0,986.0,1034.88,773.08
2016,8,4,12,15,945.5,103.0,5.5,23.5,985.0,1024.21,767.37
2016,8,4,12,30,945.0,103.0,5.5,23.0,984.0,1010.19,759.46
2016,8,4,12,45,936.5,107.0,5.55,23.0,974.0,989.39,745.82
2016,8,4,13,0,928.0,111.0,5.6,23.0,964.0,965.63,730.19
2016,8,4,13,15,924.5,110.5,5.6,22.5,948.0,939.1,713.74
2016,8,4,13,30,921.0,110.0,5.6,22.0,932.0,909.74,695.23
2016,8,4,13,45,917.5,108.0,5.7,22.0,909.5,876.21,672.85
2016,8,4,14,0,914.0,106.0,5.8,22.0,887.0,840.15,648.49
2016,8,4,14,15,907.5,104.5,5.8,21.5,857.5,799.91,621.69
2016,8,4,14,30,901.0,103.0,5.8,21.0,828.0,757.68,593.13
2016,8,4,14,45,894.0,100.0,5.85,20.5,792.5,711.87,561.73
2016,8,4,15,0,887.0,97.0,5.9,20.0,757.0,664.54,526.89
2016,8,4,15,15,875.0,95.0,5.85,19.5,716.0,613.86,487.75
2016,8,4,15,30,863.0,93.0,5.8,19.0,675.0,562.54,447.03
2016,8,4,15,45,848.5,90.5,5.8,18.5,629.5,509.1,403.56
2016,8,4,16,0,834.0,88.0,5.8,18.0,584.0,453.34,356.99
2016,8,4,16,15,814.0,84.5,5.7,17.5,534.5,397.0,308.48
2016,8,4,16,30,794.0,81.0,5.6,17.0,485.0,341.88,259.77
2016,8,4,16,45,768.0,77.0,5.55,16.5,434.0,286.07,209.83
2016,8,4,17,0,742.0,73.0,5.5,16.0,383.0,232.63,161.7
2016,8,4,17,15,705.5,68.0,5.4,15.5,331.0,179.07,115.0
2016,8,4,17,30,669.0,63.0,5.3,15.0,279.0,129.51,74.87
2016,8,4,17,45,616.0,57.0,5.2,14.5,228.0,79.26,40.98
2016,8,4,18,0,563.0,51.0,5.1,14.0,177.0,37.82,28.11
2016,8,4,18,15,480.5,43.0,4.95,13.5,130.5,30.83,21.63
2016,8,4,18,30,398.0,35.0,4.8,13.0,84.0,26.41,17.16
2016,8,4,18,45,262.0,23.0,4.7,12.5,49.5,17.78,6.56
2016,8,4,19,0,126.0,11.0,4.6,12.0,15.0,10.81,0.0
2016,8,4,19,15,63.0,5.5,4.5,12.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,61.5,7.0,2.35,11.5,9.0,0.0,0.0
2016,8,5,5,30,123.0,14.0,2.7,12.0,18.0,31.76,0.0
2016,8,5,5,45,258.0,26.5,3.05,12.5,54.5,88.4,49.41
2016,8,5,6,0,393.0,39.0,3.4,13.0,91.0,151.48,106.66
2016,8,5,6,15,475.5,47.5,3.35,13.5,138.0,208.4,157.38
2016,8,5,6,30,558.0,56.0,3.3,14.0,185.0,274.01,215.38
2016,8,5,6,45,280.5,83.0,3.3,14.5,148.0,215.53,173.91
2016,8,5,7,0,3.0,110.0,3.3,15.0,111.0,110.81,88.05
2016,8,5,7,15,40.0,140.5,3.25,15.5,157.0,165.8,133.87
2016,8,5,7,30,77.0,171.0,3.2,16.0,203.0,220.97,178.97
2016,8,5,7,45,78.0,193.0,3.15,16.5,229.5,247.85,199.88
2016,8,5,8,0,79.0,215.0,3.1,17.0,256.0,274.65,220.34
2016,8,5,8,15,113.5,241.5,3.05,17.5,306.5,336.82,268.98
2016,8,5,8,30,148.0,268.0,3.0,18.0,357.0,394.98,313.39
2016,8,5,8,45,514.5,181.0,2.95,18.5,524.0,608.04,482.5
2016,8,5,9,0,881.0,94.0,2.9,19.0,691.0,827.81,640.8
2016,8,5,9,15,892.5,96.0,2.9,19.5,732.5,867.44,663.92
2016,8,5,9,30,904.0,98.0,2.9,20.0,774.0,904.97,686.76
2016,8,5,9,45,669.0,208.0,2.95,20.5,721.5,841.62,640.56
2016,8,5,10,0,434.0,318.0,3.0,21.0,669.0,751.23,569.47
2016,8,5,10,15,677.0,215.5,3.05,21.5,785.0,883.37,666.67
2016,8,5,10,30,920.0,113.0,3.1,22.0,901.0,1008.4,747.78
2016,8,5,10,45,926.5,113.0,3.2,22.5,924.0,1024.91,756.08
2016,8,5,11,0,933.0,113.0,3.3,23.0,947.0,1038.17,763.29
2016,8,5,11,15,936.5,114.0,3.35,23.5,962.5,1046.17,766.77
2016,8,5,11,30,940.0,115.0,3.4,24.0,978.0,1050.73,768.15
2016,8,5,11,45,942.5,114.5,3.5,24.5,986.0,1049.28,766.17
2016,8,5,12,0,945.0,114.0,3.6,25.0,994.0,1044.37,762.08
2016,8,5,12,15,945.5,113.5,3.7,25.0,993.5,1034.06,756.08
2016,8,5,12,30,946.0,113.0,3.8,25.0,993.0,1020.37,747.97
2016,8,5,12,45,944.5,113.0,3.9,25.5,985.0,1001.98,735.36
2016,8,5,13,0,943.0,113.0,4.0,26.0,977.0,980.39,720.71
2016,8,5,13,15,939.5,112.0,4.1,26.0,961.0,952.93,703.57
2016,8,5,13,30,936.0,111.0,4.2,26.0,945.0,922.6,684.45
2016,8,5,13,45,931.5,109.5,4.35,26.0,922.0,888.21,662.66
2016,8,5,14,0,927.0,108.0,4.5,26.0,899.0,851.3,638.87
2016,8,5,14,15,920.0,106.5,4.6,26.0,868.5,810.12,611.97
2016,8,5,14,30,913.0,105.0,4.7,26.0,838.0,766.96,583.33
2016,8,5,14,45,903.0,103.5,4.8,26.0,801.5,719.97,551.55
2016,8,5,15,0,893.0,102.0,4.9,26.0,765.0,671.66,516.35
2016,8,5,15,15,880.5,100.0,4.95,25.5,722.5,620.31,478.49
2016,8,5,15,30,868.0,98.0,5.0,25.0,680.0,568.36,438.96
2016,8,5,15,45,850.0,95.5,5.05,24.5,633.0,510.8,393.96
2016,8,5,16,0,832.0,93.0,5.1,24.0,586.0,455.45,349.16
2016,8,5,16,15,810.5,89.5,5.05,23.0,536.0,398.56,302.29
2016,8,5,16,30,789.0,86.0,5.0,22.0,486.0,343.06,255.1
2016,8,5,16,45,756.0,83.0,5.0,21.5,433.0,286.44,205.9
2016,8,5,17,0,723.0,80.0,5.0,21.0,380.0,232.99,159.18
2016,8,5,17,15,683.0,75.0,4.9,20.0,327.5,177.06,112.11
2016,8,5,17,30,643.0,70.0,4.8,19.0,275.0,128.12,73.72
2016,8,5,17,45,578.5,64.0,4.7,18.0,223.0,81.44,43.95
2016,8,5,18,0,514.0,58.0,4.6,17.0,171.0,42.24,31.62
2016,8,5,18,15,426.5,48.0,4.45,16.0,125.0,35.57,25.5
2016,8,5,18,30,339.0,38.0,4.3,15.0,79.0,29.52,19.57
2016,8,5,18,45,202.0,24.5,4.2,14.5,45.5,19.44,6.74
2016,8,5,19,0,65.0,11.0,4.1,14.0,12.0,10.81,0.0
2016,8,5,19,15,32.5,5.5,4.0,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,44.0,6.5,2.75,11.5,8.0,0.0,0.0
2016,8,6,5,30,88.0,13.0,3.0,12.0,16.0,25.53,0.0
2016,8,6,5,45,220.0,26.5,3.3,12.5,51.0,80.04,43.36
2016,8,6,6,0,352.0,40.0,3.6,13.0,86.0,141.56,99.61
2016,8,6,6,15,437.0,50.0,3.6,13.5,132.5,198.58,150.05
2016,8,6,6,30,522.0,60.0,3.6,14.0,179.0,264.61,208.19
2016,8,6,6,45,581.0,66.5,3.6,14.5,230.5,324.66,261.27
2016,8,6,7,0,640.0,73.0,3.6,15.0,282.0,390.16,317.46
2016,8,6,7,15,679.0,78.5,3.6,15.5,334.5,449.24,366.95
2016,8,6,7,30,718.0,84.0,3.6,16.0,387.0,511.02,416.93
2016,8,6,7,45,749.5,87.0,3.6,17.0,439.0,566.21,459.43
2016,8,6,8,0,781.0,90.0,3.6,18.0,491.0,624.24,502.53
2016,8,6,8,15,802.0,93.5,3.6,18.5,540.5,676.32,540.0
2016,8,6,8,30,823.0,97.0,3.6,19.0,590.0,728.08,575.25
2016,8,6,8,45,840.0,99.5,3.65,19.5,636.0,775.0,606.48
2016,8,6,9,0,857.0,102.0,3.7,20.0,682.0,816.28,633.22
2016,8,6,9,15,869.5,104.0,3.75,20.5,723.0,855.97,658.53
2016,8,6,9,30,882.0,106.0,3.8,21.0,764.0,893.68,682.17
2016,8,6,9,45,893.5,106.5,3.9,21.5,800.5,926.67,702.6
2016,8,6,10,0,905.0,107.0,4.0,22.0,837.0,957.2,721.27
2016,8,6,10,15,912.0,108.5,4.1,22.5,866.0,981.89,735.91
2016,8,6,10,30,919.0,110.0,4.2,23.0,895.0,1003.59,748.56
2016,8,6,10,45,923.5,111.0,4.35,23.5,917.5,1019.19,757.46
2016,8,6,11,0,928.0,112.0,4.5,24.0,940.0,1031.5,764.28
2016,8,6,11,15,931.0,112.5,4.55,24.0,955.0,1038.45,768.62
2016,8,6,11,30,934.0,113.0,4.6,24.0,970.0,1041.97,770.96
2016,8,6,11,45,935.5,113.5,4.7,24.5,977.0,1040.56,769.07
2016,8,6,12,0,937.0,114.0,4.8,25.0,984.0,1035.71,765.02
2016,8,6,12,15,936.5,114.0,4.85,25.0,983.5,1024.98,758.29
2016,8,6,12,30,936.0,114.0,4.9,25.0,983.0,1010.91,749.45
2016,8,6,12,45,924.5,119.5,5.0,25.0,971.5,988.79,735.64
2016,8,6,13,0,913.0,125.0,5.1,25.0,960.0,963.83,719.91
2016,8,6,13,15,909.0,124.0,5.15,24.5,944.0,936.52,703.58
2016,8,6,13,30,905.0,123.0,5.2,24.0,928.0,906.46,685.23
2016,8,6,13,45,900.5,121.5,5.3,24.0,905.0,872.89,663.2
2016,8,6,14,0,896.0,120.0,5.4,24.0,882.0,836.88,639.28
2016,8,6,14,15,888.0,118.5,5.45,23.5,851.5,795.94,612.58
2016,8,6,14,30,880.0,117.0,5.5,23.0,821.0,753.18,584.21
2016,8,6,14,45,871.5,114.0,5.55,23.0,785.0,707.02,551.52
2016,8,6,15,0,863.0,111.0,5.6,23.0,749.0,659.51,515.58
2016,8,6,15,15,850.0,108.5,5.6,22.5,707.5,607.44,476.16
2016,8,6,15,30,837.0,106.0,5.6,22.0,666.0,555.74,435.86
2016,8,6,15,45,822.0,102.5,5.7,21.5,620.5,501.89,392.88
2016,8,6,16,0,807.0,99.0,5.8,21.0,575.0,448.29,348.69
2016,8,6,16,15,785.0,95.0,5.75,20.0,525.5,392.01,301.53
2016,8,6,16,30,763.0,91.0,5.7,19.0,476.0,337.22,254.23
2016,8,6,16,45,736.0,86.0,5.7,18.5,424.5,281.85,205.27
2016,8,6,17,0,709.0,81.0,5.7,18.0,373.0,226.35,156.14
2016,8,6,17,15,669.0,75.5,5.6,17.5,321.0,173.4,110.79
2016,8,6,17,30,629.0,70.0,5.5,17.0,269.0,124.85,72.36
2016,8,6,17,45,570.5,63.0,5.4,16.5,218.5,78.54,42.58
2016,8,6,18,0,512.0,56.0,5.3,16.0,168.0,39.69,29.48
2016,8,6,18,15,423.5,46.5,5.2,15.0,122.0,34.4,24.55
2016,8,6,18,30,335.0,37.0,5.1,14.0,76.0,28.78,18.92
2016,8,6,18,45,197.0,23.5,5.0,13.5,43.5,18.66,5.2
2016,8,6,19,0,59.0,10.0,4.9,13.0,11.0,9.83,0.0
2016,8,6,19,15,29.5,5.0,4.8,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,67.5,6.0,3.35,10.5,8.0,0.0,0.0
2016,8,7,5,30,135.0,12.0,3.5,11.0,16.0,31.17,0.0
2016,8,7,5,45,279.0,23.5,3.7,11.5,52.5,87.94,45.42
2016,8,7,6,0,423.0,35.0,3.9,12.0,89.0,153.89,107.5
2016,8,7,6,15,507.0,43.0,3.85,12.5,137.0,212.05,159.9
2016,8,7,6,30,591.0,51.0,3.8,13.0,185.0,279.13,219.76
2016,8,7,6,45,645.0,56.5,3.8,14.0,237.0,338.12,272.27
2016,8,7,7,0,699.0,62.0,3.8,15.0,289.0,403.46,328.25
2016,8,7,7,15,735.5,66.5,3.75,15.5,342.5,463.1,378.4
2016,8,7,7,30,772.0,71.0,3.7,16.0,396.0,525.08,428.62
2016,8,7,7,45,799.5,74.5,3.65,16.5,448.0,582.41,473.48
2016,8,7,8,0,827.0,78.0,3.6,17.0,500.0,640.54,517.43
2016,8,7,8,15,846.5,80.5,3.55,17.5,550.0,688.81,551.2
2016,8,7,8,30,866.0,83.0,3.5,18.0,600.0,739.91,585.72
2016,8,7,8,45,882.0,85.0,3.5,19.0,646.5,786.93,615.58
2016,8,7,9,0,898.0,87.0,3.5,20.0,693.0,832.59,643.83
2016,8,7,9,15,909.0,89.0,3.5,20.5,734.5,872.39,668.67
2016,8,7,9,30,920.0,91.0,3.5,21.0,776.0,910.0,691.7
2016,8,7,9,45,925.0,94.5,3.55,22.0,811.0,941.43,709.21
2016,8,7,10,0,930.0,98.0,3.6,23.0,846.0,969.95,724.6
2016,8,7,10,15,936.5,99.5,3.65,23.5,876.0,994.69,738.77
2016,8,7,10,30,943.0,101.0,3.7,24.0,906.0,1016.32,750.88
2016,8,7,10,45,948.0,101.5,3.8,24.5,928.5,1032.2,759.59
2016,8,7,11,0,953.0,102.0,3.9,25.0,951.0,1044.71,766.19
2016,8,7,11,15,956.0,102.5,3.95,25.0,966.5,1051.81,770.53
2016,8,7,11,30,959.0,103.0,4.0,25.0,982.0,1055.39,772.73
2016,8,7,11,45,961.5,103.0,4.1,25.5,989.5,1054.41,770.92
2016,8,7,12,0,964.0,103.0,4.2,26.0,997.0,1049.88,766.93
2016,8,7,12,15,964.0,103.0,4.25,26.0,997.0,1039.39,760.36
2016,8,7,12,30,964.0,103.0,4.3,26.0,997.0,1025.44,751.65
2016,8,7,12,45,963.0,102.5,4.4,26.5,989.0,1006.66,738.65
2016,8,7,13,0,962.0,102.0,4.5,27.0,981.0,984.59,723.56
2016,8,7,13,15,959.5,101.5,4.55,27.0,965.0,958.01,706.66
2016,8,7,13,30,957.0,101.0,4.6,27.0,949.0,928.42,687.8
2016,8,7,13,45,954.0,99.0,4.65,27.0,926.5,894.06,665.71
2016,8,7,14,0,951.0,97.0,4.7,27.0,904.0,857.02,641.63
2016,8,7,14,15,944.5,96.0,4.7,26.5,873.5,815.77,615.38
2016,8,7,14,30,938.0,95.0,4.7,26.0,843.0,772.42,587.32
2016,8,7,14,45,930.5,92.5,4.75,26.0,807.0,725.06,555.11
2016,8,7,15,0,923.0,90.0,4.8,26.0,771.0,676.12,519.59
2016,8,7,15,15,912.0,88.5,4.8,25.5,729.0,624.71,481.48
2016,8,7,15,30,901.0,87.0,4.8,25.0,687.0,572.48,441.56
2016,8,7,15,45,886.5,84.0,4.85,24.5,640.0,516.56,397.69
2016,8,7,16,0,872.0,81.0,4.9,24.0,593.0,460.7,352.34
2016,8,7,16,15,852.5,78.0,4.85,23.5,543.0,403.19,304.16
2016,8,7,16,30,833.0,75.0,4.8,23.0,493.0,343.87,253.29
2016,8,7,16,45,806.5,71.5,4.8,22.5,440.0,286.22,202.97
2016,8,7,17,0,780.0,68.0,4.8,22.0,387.0,230.99,154.45
2016,8,7,17,15,742.5,64.0,4.7,21.0,333.5,176.13,108.19
2016,8,7,17,30,705.0,60.0,4.6,20.0,280.0,125.39,68.83
2016,8,7,17,45,648.0,54.5,4.55,19.0,227.5,76.58,38.71
2016,8,7,18,0,591.0,49.0,4.5,18.0,175.0,33.87,24.12
2016,8,7,18,15,501.0,40.5,4.35,17.0,127.5,29.19,19.78
2016,8,7,18,30,411.0,32.0,4.2,16.0,80.0,24.2,14.79
2016,8,7,18,45,205.5,16.0,4.05,15.5,40.0,11.74,0.23
2016,8,7,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,60.5,5.5,2.3,11.5,7.5,0.0,0.0
2016,8,8,5,30,121.0,11.0,2.5,12.0,15.0,28.0,0.0
2016,8,8,5,45,263.0,22.5,2.75,12.5,50.0,82.98,40.46
2016,8,8,6,0,405.0,34.0,3.0,13.0,85.0,147.78,102.3
2016,8,8,6,15,489.0,42.0,2.9,13.5,131.5,204.83,153.36
2016,8,8,6,30,573.0,50.0,2.8,14.0,178.0,270.83,211.78
2016,8,8,6,45,624.0,56.5,2.7,15.0,229.0,330.04,263.84
2016,8,8,7,0,675.0,63.0,2.6,16.0,280.0,392.59,316.82
2016,8,8,7,15,712.0,67.5,2.55,16.5,332.5,451.29,365.53
2016,8,8,7,30,749.0,72.0,2.5,17.0,385.0,512.41,414.3
2016,8,8,7,45,774.0,76.0,2.5,18.0,436.0,567.69,456.12
2016,8,8,8,0,799.0,80.0,2.5,19.0,487.0,623.59,496.81
2016,8,8,8,15,819.5,83.0,2.5,19.5,536.0,675.52,533.04
2016,8,8,8,30,840.0,86.0,2.5,20.0,585.0,723.22,564.56
2016,8,8,8,45,855.0,88.5,2.55,21.0,631.0,769.01,593.29
2016,8,8,9,0,870.0,91.0,2.6,22.0,677.0,813.46,620.49
2016,8,8,9,15,882.0,93.0,2.7,22.5,718.0,853.19,645.52
2016,8,8,9,30,894.0,95.0,2.8,23.0,759.0,890.88,668.95
2016,8,8,9,45,907.5,94.5,2.9,24.0,796.0,924.93,688.38
2016,8,8,10,0,921.0,94.0,3.0,25.0,833.0,956.57,706.03
2016,8,8,10,15,927.5,95.0,3.1,25.5,862.5,980.61,719.93
2016,8,8,10,30,934.0,96.0,3.2,26.0,892.0,1001.58,731.88
2016,8,8,10,45,938.0,97.5,3.35,26.5,914.0,1017.46,740.95
2016,8,8,11,0,942.0,99.0,3.5,27.0,936.0,1029.97,747.93
2016,8,8,11,15,945.0,99.5,3.65,27.0,951.5,1037.01,752.94
2016,8,8,11,30,948.0,100.0,3.8,27.0,967.0,1040.56,755.84
2016,8,8,11,45,948.5,101.0,3.95,27.5,974.0,1038.67,753.82
2016,8,8,12,0,949.0,102.0,4.1,28.0,981.0,1033.27,749.63
2016,8,8,12,15,949.0,102.0,4.25,28.0,980.5,1022.89,743.79
2016,8,8,12,30,949.0,102.0,4.4,28.0,980.0,1009.1,735.77
2016,8,8,12,45,948.0,102.0,4.6,28.0,972.0,991.04,725.18
2016,8,8,13,0,947.0,102.0,4.8,28.0,964.0,969.73,713.08
2016,8,8,13,15,944.0,101.0,4.9,28.0,948.5,942.5,696.13
2016,8,8,13,30,941.0,100.0,5.0,28.0,933.0,912.34,677.12
2016,8,8,13,45,937.5,98.5,5.15,28.0,910.0,878.49,655.72
2016,8,8,14,0,934.0,97.0,5.3,28.0,887.0,842.03,632.28
2016,8,8,14,15,927.5,96.0,5.35,27.5,857.5,801.33,606.33
2016,8,8,14,30,921.0,95.0,5.4,27.0,828.0,758.58,578.56
2016,8,8,14,45,914.0,92.5,5.5,27.0,792.0,712.2,546.83
2016,8,8,15,0,907.0,90.0,5.6,27.0,756.0,664.23,511.63
2016,8,8,15,15,895.5,88.0,5.6,26.5,714.5,612.73,473.1
2016,8,8,15,30,884.0,86.0,5.6,26.0,673.0,560.51,432.87
2016,8,8,15,45,871.0,83.0,5.65,25.5,627.0,506.13,389.83
2016,8,8,16,0,858.0,80.0,5.7,25.0,581.0,451.68,345.29
2016,8,8,16,15,838.0,77.0,5.6,24.0,531.0,394.7,297.89
2016,8,8,16,30,818.0,74.0,5.5,23.0,481.0,335.98,247.77
2016,8,8,16,45,793.5,70.0,5.45,22.5,429.5,279.25,197.92
2016,8,8,17,0,769.0,66.0,5.4,22.0,378.0,224.73,149.8
2016,8,8,17,15,731.5,61.5,5.3,21.0,325.0,170.07,103.72
2016,8,8,17,30,694.0,57.0,5.2,20.0,272.0,119.53,64.67
2016,8,8,17,45,640.5,51.5,5.1,19.5,221.0,71.6,35.4
2016,8,8,18,0,587.0,46.0,5.0,19.0,170.0,34.5,24.54
2016,8,8,18,15,497.0,38.5,4.9,18.0,123.0,27.61,18.28
2016,8,8,18,30,407.0,31.0,4.8,17.0,76.0,23.47,13.98
2016,8,8,18,45,203.5,15.5,4.7,16.0,38.0,11.41,0.0
2016,8,8,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,66.5,5.5,2.4,11.5,7.0,0.0,0.0
2016,8,9,5,30,133.0,11.0,2.5,12.0,14.0,29.52,0.0
2016,8,9,5,45,279.0,21.5,2.7,13.0,49.0,84.31,38.41
2016,8,9,6,0,425.0,32.0,2.9,14.0,84.0,150.11,102.78
2016,8,9,6,15,509.0,39.5,2.7,14.5,131.0,207.55,154.22
2016,8,9,6,30,593.0,47.0,2.5,15.0,178.0,272.62,211.75
2016,8,9,6,45,644.5,52.5,2.35,15.5,229.5,332.08,264.33
2016,8,9,7,0,696.0,58.0,2.2,16.0,281.0,396.13,318.84
2016,8,9,7,15,732.0,62.0,2.0,16.5,333.0,454.75,366.92
2016,8,9,7,30,768.0,66.0,1.8,17.0,385.0,515.68,414.6
2016,8,9,7,45,793.0,69.5,1.65,18.0,436.5,571.27,455.39
2016,8,9,8,0,818.0,73.0,1.5,19.0,488.0,627.45,494.59
2016,8,9,8,15,837.5,76.0,1.4,19.5,537.0,675.96,526.34
2016,8,9,8,30,857.0,79.0,1.3,20.0,586.0,727.29,558.55
2016,8,9,8,45,873.0,80.5,1.2,21.0,632.0,773.43,584.99
2016,8,9,9,0,889.0,82.0,1.1,22.0,678.0,818.25,609.61
2016,8,9,9,15,900.0,83.5,1.05,22.5,719.0,857.24,631.47
2016,8,9,9,30,911.0,85.0,1.0,23.0,760.0,894.07,651.52
2016,8,9,9,45,921.0,86.0,0.95,24.0,796.0,927.07,667.46
2016,8,9,10,0,931.0,87.0,0.9,25.0,832.0,957.45,681.4
2016,8,9,10,15,937.0,88.0,0.9,25.5,861.0,981.23,693.34
2016,8,9,10,30,943.0,89.0,0.9,26.0,890.0,1001.89,703.4
2016,8,9,10,45,948.0,89.5,0.9,27.0,912.5,1017.8,709.21
2016,8,9,11,0,953.0,90.0,0.9,28.0,935.0,1030.33,713.07
2016,8,9,11,15,956.0,90.5,1.05,28.5,950.0,1037.45,718.22
2016,8,9,11,30,959.0,91.0,1.2,29.0,965.0,1041.04,721.26
2016,8,9,11,45,960.0,91.5,1.35,29.5,972.0,1039.1,720.95
2016,8,9,12,0,961.0,92.0,1.5,30.0,979.0,1033.62,718.49
2016,8,9,12,15,961.0,92.0,1.75,30.0,978.5,1023.14,715.76
2016,8,9,12,30,961.0,92.0,2.0,30.0,978.0,1009.19,710.55
2016,8,9,12,45,951.0,97.0,2.25,30.5,968.0,987.61,698.8
2016,8,9,13,0,941.0,102.0,2.5,31.0,958.0,963.05,684.85
2016,8,9,13,15,938.0,101.0,2.75,31.0,942.0,935.9,670.26
2016,8,9,13,30,935.0,100.0,3.0,31.0,926.0,905.84,653.38
2016,8,9,13,45,930.0,99.5,3.25,31.0,902.5,871.85,633.51
2016,8,9,14,0,925.0,99.0,3.5,31.0,879.0,835.35,611.54
2016,8,9,14,15,918.0,97.5,3.7,30.5,849.0,794.04,586.82
2016,8,9,14,30,911.0,96.0,3.9,30.0,819.0,750.74,560.19
2016,8,9,14,45,901.0,95.0,4.1,30.0,782.5,704.12,529.55
2016,8,9,15,0,891.0,94.0,4.3,30.0,746.0,656.18,495.33
2016,8,9,15,15,879.0,92.0,4.4,29.5,704.5,605.05,458.29
2016,8,9,15,30,867.0,90.0,4.5,29.0,663.0,553.27,419.55
2016,8,9,15,45,850.5,88.0,4.6,28.5,617.0,498.89,377.65
2016,8,9,16,0,834.0,86.0,4.7,28.0,571.0,442.43,332.75
2016,8,9,16,15,813.5,83.0,4.75,27.5,521.5,386.21,286.49
2016,8,9,16,30,793.0,80.0,4.8,27.0,472.0,331.28,239.95
2016,8,9,16,45,763.5,76.5,4.85,26.5,420.0,274.99,191.74
2016,8,9,17,0,734.0,73.0,4.9,26.0,368.0,221.49,145.75
2016,8,9,17,15,695.0,68.0,4.85,25.0,316.0,168.13,101.87
2016,8,9,17,30,656.0,63.0,4.8,24.0,264.0,116.25,62.68
2016,8,9,17,45,595.5,57.0,4.75,23.0,213.0,69.52,35.14
2016,8,9,18,0,535.0,51.0,4.7,22.0,162.0,35.96,25.44
2016,8,9,18,15,442.5,41.5,4.6,21.0,116.0,30.48,20.43
2016,8,9,18,30,350.0,32.0,4.5,20.0,70.0,24.63,14.58
2016,8,9,18,45,175.0,16.0,4.4,19.5,35.0,11.99,0.0
2016,8,9,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
