Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,50.5,14.5,2.85,13.5,19.0,25.91,0.0
2016,8,20,6,0,101.0,29.0,3.1,14.0,38.0,60.29,37.34
2016,8,20,6,15,164.0,50.0,3.1,14.5,76.5,107.56,79.02
2016,8,20,6,30,227.0,71.0,3.1,15.0,115.0,161.22,125.2
2016,8,20,6,45,279.0,89.5,3.1,15.5,160.0,214.04,170.95
2016,8,20,7,0,331.0,108.0,3.1,16.0,205.0,277.52,224.69
2016,8,20,7,15,374.5,123.0,3.1,16.5,253.0,332.87,270.8
2016,8,20,7,30,418.0,138.0,3.1,17.0,301.0,391.96,318.69
2016,8,20,7,45,451.5,150.5,3.1,17.5,349.0,445.71,361.08
2016,8,20,8,0,485.0,163.0,3.1,18.0,397.0,501.57,403.93
2016,8,20,8,15,512.5,173.0,3.1,18.5,444.0,552.33,441.77
2016,8,20,8,30,540.0,183.0,3.1,19.0,491.0,604.02,479.36
2016,8,20,8,45,561.5,191.5,3.15,20.0,534.5,650.06,511.07
2016,8,20,9,0,583.0,200.0,3.2,21.0,578.0,695.96,541.9
2016,8,20,9,15,600.0,206.5,3.3,21.5,617.5,738.5,570.82
2016,8,20,9,30,617.0,213.0,3.4,22.0,657.0,777.21,596.69
2016,8,20,9,45,651.0,207.5,3.5,23.0,696.0,817.15,622.54
2016,8,20,10,0,685.0,202.0,3.6,24.0,735.0,856.18,646.43
2016,8,20,10,15,695.0,205.5,3.75,24.5,763.5,881.19,661.84
2016,8,20,10,30,705.0,209.0,3.9,25.0,792.0,903.85,675.74
2016,8,20,10,45,713.0,211.0,4.05,25.5,814.0,920.53,685.59
2016,8,20,11,0,721.0,213.0,4.2,26.0,836.0,934.54,693.73
2016,8,20,11,15,725.5,214.5,4.35,26.0,850.5,941.87,698.82
2016,8,20,11,30,730.0,216.0,4.5,26.0,865.0,946.32,702.13
2016,8,20,11,45,733.5,216.0,4.7,26.5,872.0,945.35,701.15
2016,8,20,12,0,737.0,216.0,4.9,27.0,879.0,941.46,698.43
2016,8,20,12,15,737.0,215.5,5.0,27.0,878.0,930.83,691.92
2016,8,20,12,30,737.0,215.0,5.1,27.0,877.0,917.43,683.61
2016,8,20,12,45,712.0,228.0,5.25,27.0,862.0,892.09,667.46
2016,8,20,13,0,687.0,241.0,5.4,27.0,847.0,864.92,649.75
2016,8,20,13,15,682.0,239.0,5.45,26.5,831.5,838.83,633.28
2016,8,20,13,30,677.0,237.0,5.5,26.0,816.0,810.75,615.16
2016,8,20,13,45,675.5,230.5,5.55,26.0,794.5,779.25,593.32
2016,8,20,14,0,674.0,224.0,5.6,26.0,773.0,745.85,569.85
2016,8,20,14,15,663.5,219.5,5.6,25.5,743.0,706.0,542.12
2016,8,20,14,30,653.0,215.0,5.6,25.0,713.0,665.21,513.17
2016,8,20,14,45,646.5,206.5,5.65,24.5,679.0,622.48,482.42
2016,8,20,15,0,640.0,198.0,5.7,24.0,645.0,578.88,450.25
2016,8,20,15,15,622.0,191.5,5.65,23.5,604.0,530.06,412.97
2016,8,20,15,30,604.0,185.0,5.6,23.0,563.0,481.86,375.27
2016,8,20,15,45,589.0,174.0,5.6,22.5,519.5,431.04,334.76
2016,8,20,16,0,574.0,163.0,5.6,22.0,476.0,381.57,294.22
2016,8,20,16,15,544.5,154.0,5.5,21.0,428.5,329.77,251.49
2016,8,20,16,30,515.0,145.0,5.4,20.0,381.0,280.64,210.16
2016,8,20,16,45,485.5,132.0,5.35,19.5,333.0,230.86,167.71
2016,8,20,17,0,456.0,119.0,5.3,19.0,285.0,184.2,128.35
2016,8,20,17,15,407.5,105.5,5.15,18.5,236.0,138.0,91.9
2016,8,20,17,30,359.0,92.0,5.0,18.0,187.0,97.35,63.28
2016,8,20,17,45,302.0,75.0,4.9,17.5,142.5,59.32,41.83
2016,8,20,18,0,245.0,58.0,4.8,17.0,98.0,43.92,32.53
2016,8,20,18,15,167.0,38.5,4.65,16.5,61.5,29.63,19.23
2016,8,20,18,30,89.0,19.0,4.5,16.0,25.0,14.7,0.5
2016,8,20,18,45,44.5,9.5,4.35,15.5,12.5,9.34,0.0
2016,8,20,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,69.5,15.0,3.7,13.5,21.5,27.08,0.0
2016,8,21,6,0,139.0,30.0,3.9,14.0,43.0,74.93,46.53
2016,8,21,6,15,218.0,48.0,4.0,14.5,83.0,125.12,91.82
2016,8,21,6,30,297.0,66.0,4.1,15.0,123.0,183.99,142.72
2016,8,21,6,45,363.0,79.0,4.2,15.5,170.0,240.47,192.11
2016,8,21,7,0,429.0,92.0,4.3,16.0,217.0,303.66,246.44
2016,8,21,7,15,475.5,102.5,4.2,16.5,266.5,360.55,294.44
2016,8,21,7,30,522.0,113.0,4.1,17.0,316.0,421.34,344.19
2016,8,21,7,45,561.0,120.5,4.1,17.5,366.0,480.9,391.63
2016,8,21,8,0,600.0,128.0,4.1,18.0,416.0,540.22,437.61
2016,8,21,8,15,627.0,134.5,4.05,18.5,464.0,592.11,476.49
2016,8,21,8,30,654.0,141.0,4.0,19.0,512.0,644.52,514.73
2016,8,21,8,45,677.5,145.0,3.95,20.0,557.0,691.73,547.14
2016,8,21,9,0,701.0,149.0,3.9,21.0,602.0,738.56,577.61
2016,8,21,9,15,717.5,153.0,3.9,21.5,642.5,778.85,603.81
2016,8,21,9,30,734.0,157.0,3.9,22.0,683.0,817.73,628.68
2016,8,21,9,45,714.0,177.5,3.95,22.5,710.0,840.46,642.17
2016,8,21,10,0,694.0,198.0,4.0,23.0,737.0,859.39,653.08
2016,8,21,10,15,704.0,201.5,4.1,23.5,765.5,884.53,668.56
2016,8,21,10,30,714.0,205.0,4.2,24.0,794.0,907.29,682.33
2016,8,21,10,45,726.0,204.5,4.3,24.5,817.0,925.2,692.8
2016,8,21,11,0,738.0,204.0,4.4,25.0,840.0,940.49,701.56
2016,8,21,11,15,742.5,205.5,4.55,25.0,855.0,947.87,706.75
2016,8,21,11,30,747.0,207.0,4.7,25.0,870.0,952.32,710.49
2016,8,21,11,45,753.5,205.5,4.85,25.5,878.0,952.59,710.08
2016,8,21,12,0,760.0,204.0,5.0,26.0,886.0,949.86,707.73
2016,8,21,12,15,760.0,204.0,5.1,26.0,885.0,939.52,701.38
2016,8,21,12,30,760.0,204.0,5.2,26.0,884.0,926.31,693.16
2016,8,21,12,45,765.5,198.0,5.35,26.0,877.5,909.19,682.61
2016,8,21,13,0,771.0,192.0,5.5,26.0,871.0,886.88,668.44
2016,8,21,13,15,766.5,190.5,5.6,25.5,854.5,862.2,653.62
2016,8,21,13,30,762.0,189.0,5.7,25.0,838.0,832.92,635.41
2016,8,21,13,45,757.5,185.0,5.85,25.0,815.0,799.0,612.68
2016,8,21,14,0,753.0,181.0,6.0,25.0,792.0,763.1,588.2
2016,8,21,14,15,742.5,178.0,6.0,24.5,761.5,721.98,559.24
2016,8,21,14,30,732.0,175.0,6.0,24.0,731.0,679.67,528.82
2016,8,21,14,45,719.5,170.5,6.05,23.5,694.5,633.65,495.11
2016,8,21,15,0,707.0,166.0,6.1,23.0,658.0,587.08,460.14
2016,8,21,15,15,689.0,161.0,6.05,22.5,616.5,536.64,421.1
2016,8,21,15,30,671.0,156.0,6.0,22.0,575.0,486.65,381.43
2016,8,21,15,45,508.0,183.5,5.95,21.5,486.5,401.2,313.37
2016,8,21,16,0,345.0,211.0,5.9,21.0,398.0,332.84,259.04
2016,8,21,16,15,334.5,190.5,5.75,20.5,357.5,289.68,223.61
2016,8,21,16,30,324.0,170.0,5.6,20.0,317.0,247.53,188.37
2016,8,21,16,45,282.5,153.0,5.5,19.5,270.0,202.2,151.28
2016,8,21,17,0,241.0,136.0,5.4,19.0,223.0,161.48,118.5
2016,8,21,17,15,309.0,112.0,5.25,18.0,204.5,133.05,92.31
2016,8,21,17,30,377.0,88.0,5.1,17.0,186.0,93.75,60.27
2016,8,21,17,45,308.5,72.0,4.95,16.5,140.5,55.68,43.4
2016,8,21,18,0,240.0,56.0,4.8,16.0,95.0,42.46,31.34
2016,8,21,18,15,160.5,37.0,4.7,15.5,59.0,28.52,18.2
2016,8,21,18,30,81.0,18.0,4.6,15.0,23.0,13.95,0.0
2016,8,21,18,45,40.5,9.0,4.5,15.0,11.5,8.85,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,62.0,15.0,3.7,12.5,20.5,25.66,0.0
2016,8,22,6,0,124.0,30.0,3.9,13.0,41.0,67.28,40.64
2016,8,22,6,15,201.0,48.5,3.95,13.5,80.5,120.74,88.83
2016,8,22,6,30,278.0,67.0,4.0,14.0,120.0,178.4,138.8
2016,8,22,6,45,337.0,82.0,4.1,14.5,166.0,233.23,186.94
2016,8,22,7,0,396.0,97.0,4.2,15.0,212.0,294.04,239.4
2016,8,22,7,15,442.5,109.0,4.1,15.5,260.5,350.86,287.4
2016,8,22,7,30,489.0,121.0,4.0,16.0,309.0,411.62,337.28
2016,8,22,7,45,524.0,130.5,3.9,17.0,358.0,466.29,380.18
2016,8,22,8,0,559.0,140.0,3.8,18.0,407.0,523.07,423.26
2016,8,22,8,15,586.5,147.5,3.75,18.5,454.5,577.53,464.0
2016,8,22,8,30,614.0,155.0,3.7,19.0,502.0,629.78,502.07
2016,8,22,8,45,634.0,161.5,3.7,19.5,545.5,675.55,534.49
2016,8,22,9,0,654.0,168.0,3.7,20.0,589.0,720.78,565.82
2016,8,22,9,15,670.5,173.0,3.75,20.5,629.0,760.67,592.63
2016,8,22,9,30,687.0,178.0,3.8,21.0,669.0,799.26,617.74
2016,8,22,9,45,706.5,178.0,3.9,22.0,704.5,833.58,638.56
2016,8,22,10,0,726.0,178.0,4.0,23.0,740.0,866.25,657.99
2016,8,22,10,15,735.5,181.0,4.1,23.5,768.5,890.96,673.05
2016,8,22,10,30,745.0,184.0,4.2,24.0,797.0,913.19,686.43
2016,8,22,10,45,756.0,183.0,4.35,24.5,819.5,929.92,696.32
2016,8,22,11,0,767.0,182.0,4.5,25.0,842.0,940.02,701.8
2016,8,22,11,15,771.5,183.0,4.65,25.0,856.0,947.15,707.15
2016,8,22,11,30,776.0,184.0,4.8,25.0,870.0,951.28,710.65
2016,8,22,11,45,782.5,181.5,4.95,25.5,877.5,950.72,709.64
2016,8,22,12,0,789.0,179.0,5.1,26.0,885.0,947.09,706.65
2016,8,22,12,15,789.5,178.5,5.25,26.0,884.0,936.74,700.59
2016,8,22,12,30,790.0,178.0,5.4,26.0,883.0,923.44,692.56
2016,8,22,12,45,749.5,200.5,5.55,26.0,864.0,895.74,674.57
2016,8,22,13,0,709.0,223.0,5.7,26.0,845.0,863.87,653.6
2016,8,22,13,15,704.5,221.0,5.75,25.5,829.0,837.67,637.29
2016,8,22,13,30,700.0,219.0,5.8,25.0,813.0,809.37,618.96
2016,8,22,13,45,701.0,211.5,5.9,25.0,792.0,778.13,597.31
2016,8,22,14,0,702.0,204.0,6.0,25.0,771.0,744.76,573.8
2016,8,22,14,15,692.0,200.0,6.0,24.5,741.5,704.74,545.58
2016,8,22,14,30,682.0,196.0,6.0,24.0,712.0,663.66,516.03
2016,8,22,14,45,675.0,188.0,6.05,24.0,678.0,619.81,483.08
2016,8,22,15,0,668.0,180.0,6.1,24.0,644.0,575.08,448.77
2016,8,22,15,15,650.5,174.5,6.05,23.0,603.0,526.21,411.9
2016,8,22,15,30,633.0,169.0,6.0,22.0,562.0,477.83,374.33
2016,8,22,15,45,615.0,160.5,6.0,21.5,517.5,427.14,333.3
2016,8,22,16,0,597.0,152.0,6.0,21.0,473.0,377.49,292.04
2016,8,22,16,15,567.5,143.5,5.9,20.5,425.0,324.64,247.43
2016,8,22,16,30,538.0,135.0,5.8,20.0,377.0,274.87,204.74
2016,8,22,16,45,503.5,124.0,5.7,19.5,328.5,224.59,161.75
2016,8,22,17,0,469.0,113.0,5.6,19.0,280.0,177.97,122.54
2016,8,22,17,15,418.5,100.5,5.35,18.0,231.0,131.96,86.76
2016,8,22,17,30,368.0,88.0,5.1,17.0,182.0,91.72,59.29
2016,8,22,17,45,303.5,71.5,4.9,16.5,137.0,53.96,41.85
2016,8,22,18,0,239.0,55.0,4.7,16.0,92.0,41.81,30.71
2016,8,22,18,15,157.5,35.5,4.5,15.5,56.5,27.41,17.05
2016,8,22,18,30,76.0,16.0,4.3,15.0,21.0,12.38,0.0
2016,8,22,18,45,38.0,8.0,4.1,14.5,10.5,7.86,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,14.5,2.8,13.5,21.5,28.58,0.0
2016,8,23,6,0,164.0,29.0,3.1,14.0,43.0,79.09,46.85
2016,8,23,6,15,253.0,44.5,3.15,14.5,83.5,130.81,95.06
2016,8,23,6,30,342.0,60.0,3.2,15.0,124.0,192.01,148.02
2016,8,23,6,45,411.5,71.5,3.3,15.5,172.0,250.47,199.25
2016,8,23,7,0,481.0,83.0,3.4,16.0,220.0,318.02,257.17
2016,8,23,7,15,528.5,91.5,3.35,16.5,270.5,376.46,306.45
2016,8,23,7,30,576.0,100.0,3.3,17.0,321.0,438.64,357.2
2016,8,23,7,45,615.0,106.0,3.25,18.0,372.0,496.42,402.19
2016,8,23,8,0,654.0,112.0,3.2,19.0,423.0,556.37,447.23
2016,8,23,8,15,680.0,117.5,3.15,19.5,471.5,608.65,485.77
2016,8,23,8,30,706.0,123.0,3.1,20.0,520.0,661.26,523.44
2016,8,23,8,45,729.0,126.0,3.1,21.0,566.0,708.8,554.73
2016,8,23,9,0,752.0,129.0,3.1,22.0,612.0,755.78,584.49
2016,8,23,9,15,767.5,132.5,3.1,22.5,652.5,793.44,608.21
2016,8,23,9,30,783.0,136.0,3.1,23.0,693.0,832.27,632.47
2016,8,23,9,45,783.5,144.5,3.15,23.5,725.5,861.29,649.98
2016,8,23,10,0,784.0,153.0,3.2,24.0,758.0,887.48,665.53
2016,8,23,10,15,793.5,155.5,3.25,24.5,787.0,912.76,680.41
2016,8,23,10,30,803.0,158.0,3.3,25.0,816.0,935.36,693.47
2016,8,23,10,45,810.0,159.5,3.35,26.0,838.0,951.71,701.0
2016,8,23,11,0,817.0,161.0,3.4,27.0,860.0,965.08,706.61
2016,8,23,11,15,821.0,162.0,3.5,27.0,874.5,971.93,711.17
2016,8,23,11,30,825.0,163.0,3.6,27.0,889.0,975.61,713.81
2016,8,23,11,45,827.5,163.0,3.7,27.5,896.0,973.61,711.43
2016,8,23,12,0,830.0,163.0,3.8,28.0,903.0,968.4,707.09
2016,8,23,12,15,829.5,163.0,3.9,28.0,901.5,957.19,700.3
2016,8,23,12,30,829.0,163.0,4.0,28.0,900.0,942.89,691.58
2016,8,23,12,45,822.0,164.5,4.15,28.0,889.5,921.21,678.23
2016,8,23,13,0,815.0,166.0,4.3,28.0,879.0,896.87,663.07
2016,8,23,13,15,810.5,165.0,4.4,28.0,862.0,869.68,645.69
2016,8,23,13,30,806.0,164.0,4.5,28.0,845.0,840.05,626.56
2016,8,23,13,45,798.0,162.0,4.65,28.0,820.5,804.32,603.48
2016,8,23,14,0,790.0,160.0,4.8,28.0,796.0,766.71,578.95
2016,8,23,14,15,780.0,157.5,4.9,27.5,765.0,725.46,551.91
2016,8,23,14,30,770.0,155.0,5.0,27.0,734.0,682.88,522.43
2016,8,23,14,45,757.0,151.0,5.1,26.5,697.0,635.08,488.36
2016,8,23,15,0,744.0,147.0,5.2,26.0,660.0,587.04,453.11
2016,8,23,15,15,726.5,143.0,5.25,25.5,618.0,536.15,414.54
2016,8,23,15,30,709.0,139.0,5.3,25.0,576.0,485.57,375.07
2016,8,23,15,45,688.0,133.0,5.35,24.5,530.0,432.1,332.27
2016,8,23,16,0,667.0,127.0,5.4,24.0,484.0,379.83,289.21
2016,8,23,16,15,637.5,120.5,5.35,23.0,434.5,325.66,244.14
2016,8,23,16,30,608.0,114.0,5.3,22.0,385.0,274.11,200.32
2016,8,23,16,45,572.0,105.5,5.3,21.5,335.0,222.11,155.84
2016,8,23,17,0,536.0,97.0,5.3,21.0,285.0,173.97,115.42
2016,8,23,17,15,484.0,87.0,5.15,20.0,235.5,126.35,78.77
2016,8,23,17,30,432.0,77.0,5.0,19.0,186.0,84.71,51.41
2016,8,23,17,45,362.5,63.5,4.9,18.0,140.0,46.91,35.42
2016,8,23,18,0,293.0,50.0,4.8,17.0,94.0,37.91,27.14
2016,8,23,18,15,196.0,33.0,4.65,16.5,57.5,25.48,15.1
2016,8,23,18,30,99.0,16.0,4.5,16.0,21.0,12.45,0.0
2016,8,23,18,45,49.5,8.0,4.4,15.5,10.5,7.86,0.0
2016,8,23,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,125.0,13.5,2.85,12.5,23.5,34.96,0.0
2016,8,24,6,0,250.0,27.0,3.2,13.0,47.0,96.35,55.35
2016,8,24,6,15,353.0,39.0,3.2,13.5,90.5,153.77,111.15
2016,8,24,6,30,456.0,51.0,3.2,14.0,134.0,221.71,170.6
2016,8,24,6,45,525.5,59.0,3.25,14.5,185.0,283.09,225.26
2016,8,24,7,0,595.0,67.0,3.3,15.0,236.0,351.2,284.38
2016,8,24,7,15,640.0,73.5,3.25,15.5,288.0,411.73,335.84
2016,8,24,7,30,685.0,80.0,3.2,16.0,340.0,475.65,388.2
2016,8,24,7,45,718.5,84.5,3.15,17.0,392.5,533.42,433.17
2016,8,24,8,0,752.0,89.0,3.1,18.0,445.0,590.88,476.21
2016,8,24,8,15,776.0,92.5,3.1,18.5,494.5,643.7,515.25
2016,8,24,8,30,800.0,96.0,3.1,19.0,544.0,696.44,551.76
2016,8,24,8,45,818.5,99.0,3.1,19.5,590.5,744.02,583.4
2016,8,24,9,0,837.0,102.0,3.1,20.0,637.0,790.49,613.68
2016,8,24,9,15,850.0,104.5,3.15,20.5,678.5,830.42,639.13
2016,8,24,9,30,863.0,107.0,3.2,21.0,720.0,863.35,659.45
2016,8,24,9,45,879.0,106.0,3.25,22.0,757.0,897.73,679.33
2016,8,24,10,0,895.0,105.0,3.3,23.0,794.0,929.84,697.39
2016,8,24,10,15,902.5,106.5,3.4,23.5,823.0,954.26,711.83
2016,8,24,10,30,910.0,108.0,3.5,24.0,852.0,975.64,724.28
2016,8,24,10,45,916.0,108.5,3.6,24.5,874.5,991.34,733.01
2016,8,24,11,0,922.0,109.0,3.7,25.0,897.0,1003.73,739.64
2016,8,24,11,15,925.0,110.0,3.8,25.5,911.5,1010.34,742.59
2016,8,24,11,30,928.0,111.0,3.9,26.0,926.0,1013.46,743.37
2016,8,24,11,45,929.0,111.5,4.0,26.5,932.5,1010.62,740.38
2016,8,24,12,0,930.0,112.0,4.1,27.0,939.0,1004.27,735.23
2016,8,24,12,15,929.5,112.0,4.15,27.0,937.5,992.52,727.8
2016,8,24,12,30,929.0,112.0,4.2,27.0,936.0,977.38,718.25
2016,8,24,12,45,906.5,123.5,4.3,27.0,920.5,950.62,701.29
2016,8,24,13,0,884.0,135.0,4.4,27.0,905.0,921.35,682.65
2016,8,24,13,15,879.5,134.0,4.5,27.0,888.0,893.04,664.57
2016,8,24,13,30,875.0,133.0,4.6,27.0,871.0,862.05,644.68
2016,8,24,13,45,867.5,132.0,4.7,27.0,846.0,826.15,621.38
2016,8,24,14,0,860.0,131.0,4.8,27.0,821.0,789.5,597.33
2016,8,24,14,15,851.0,129.0,4.9,26.5,789.5,746.93,569.95
2016,8,24,14,30,842.0,127.0,5.0,26.0,758.0,702.74,540.09
2016,8,24,14,45,829.5,124.5,5.1,26.0,720.0,654.42,504.46
2016,8,24,15,0,817.0,122.0,5.2,26.0,682.0,605.26,467.3
2016,8,24,15,15,801.5,118.5,5.2,25.5,639.0,552.89,427.38
2016,8,24,15,30,786.0,115.0,5.2,25.0,596.0,500.47,386.23
2016,8,24,15,45,766.5,110.5,5.25,24.5,549.0,445.53,341.98
2016,8,24,16,0,747.0,106.0,5.3,24.0,502.0,389.42,295.52
2016,8,24,16,15,719.5,101.0,5.2,23.0,451.5,333.1,248.15
2016,8,24,16,30,692.0,96.0,5.1,22.0,401.0,279.06,201.66
2016,8,24,16,45,657.0,89.0,5.1,21.5,349.5,224.05,154.12
2016,8,24,17,0,622.0,82.0,5.1,21.0,298.0,172.68,110.66
2016,8,24,17,15,569.0,74.5,4.95,20.0,246.5,122.73,72.32
2016,8,24,17,30,516.0,67.0,4.8,19.0,195.0,78.93,44.62
2016,8,24,17,45,439.0,56.0,4.7,18.0,147.0,41.2,30.39
2016,8,24,18,0,362.0,45.0,4.6,17.0,99.0,34.6,24.21
2016,8,24,18,15,243.5,31.0,4.45,16.5,60.5,24.48,13.95
2016,8,24,18,30,125.0,17.0,4.3,16.0,22.0,13.36,0.0
2016,8,24,18,45,62.5,8.5,4.2,15.5,11.0,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.0,2.8,12.5,22.0,31.63,0.0
2016,8,25,6,0,219.0,26.0,3.1,13.0,44.0,87.49,48.33
2016,8,25,6,15,319.5,39.0,3.15,13.5,86.0,143.88,103.74
2016,8,25,6,30,420.0,52.0,3.2,14.0,128.0,210.06,161.54
2016,8,25,6,45,488.5,61.0,3.25,15.0,177.0,270.16,214.57
2016,8,25,7,0,557.0,70.0,3.3,16.0,226.0,336.93,271.91
2016,8,25,7,15,603.5,76.5,3.3,16.5,277.5,396.27,322.29
2016,8,25,7,30,650.0,83.0,3.3,17.0,329.0,459.17,373.87
2016,8,25,7,45,688.5,87.0,3.3,17.5,381.0,517.67,420.39
2016,8,25,8,0,727.0,91.0,3.3,18.0,433.0,578.18,466.96
2016,8,25,8,15,751.5,95.0,3.3,18.5,482.5,628.86,504.66
2016,8,25,8,30,776.0,99.0,3.3,19.0,532.0,681.49,541.7
2016,8,25,8,45,800.0,100.5,3.3,20.0,579.0,730.67,573.72
2016,8,25,9,0,824.0,102.0,3.3,21.0,626.0,779.16,604.48
2016,8,25,9,15,838.5,104.5,3.35,21.5,668.0,819.88,630.56
2016,8,25,9,30,853.0,107.0,3.4,22.0,710.0,853.72,651.57
2016,8,25,9,45,868.5,106.5,3.5,22.5,747.0,887.89,672.96
2016,8,25,10,0,884.0,106.0,3.6,23.0,784.0,919.79,692.64
2016,8,25,10,15,892.0,107.5,3.65,23.5,813.5,944.41,706.99
2016,8,25,10,30,900.0,109.0,3.7,24.0,843.0,966.04,719.35
2016,8,25,10,45,908.5,109.0,3.8,24.5,866.5,983.4,729.22
2016,8,25,11,0,917.0,109.0,3.9,25.0,890.0,997.52,737.01
2016,8,25,11,15,921.0,109.5,3.95,25.0,905.0,1004.48,741.3
2016,8,25,11,30,925.0,110.0,4.0,25.0,920.0,1007.97,743.46
2016,8,25,11,45,928.5,110.0,4.1,25.5,927.5,1006.94,741.64
2016,8,25,12,0,932.0,110.0,4.2,26.0,935.0,1002.39,737.63
2016,8,25,12,15,932.0,109.5,4.25,26.0,934.0,990.5,730.05
2016,8,25,12,30,932.0,109.0,4.3,26.0,933.0,975.21,720.33
2016,8,25,12,45,925.5,111.5,4.4,26.5,922.5,953.75,705.42
2016,8,25,13,0,919.0,114.0,4.5,27.0,912.0,929.25,688.55
2016,8,25,13,15,915.0,113.5,4.55,26.5,894.5,901.02,671.62
2016,8,25,13,30,911.0,113.0,4.6,26.0,877.0,869.97,652.81
2016,8,25,13,45,905.0,111.5,4.7,26.0,852.5,833.67,629.2
2016,8,25,14,0,899.0,110.0,4.8,26.0,828.0,795.0,603.69
2016,8,25,14,15,890.5,108.0,4.9,25.5,796.0,751.87,575.86
2016,8,25,14,30,882.0,106.0,5.0,25.0,764.0,706.95,546.17
2016,8,25,14,45,871.0,104.0,5.1,25.0,726.0,658.88,510.46
2016,8,25,15,0,860.0,102.0,5.2,25.0,688.0,609.68,472.99
2016,8,25,15,15,845.0,99.5,5.25,24.5,645.0,555.77,431.69
2016,8,25,15,30,830.0,97.0,5.3,24.0,602.0,502.46,389.52
2016,8,25,15,45,810.5,93.5,5.35,23.5,554.5,446.28,343.79
2016,8,25,16,0,791.0,90.0,5.4,23.0,507.0,390.91,297.28
2016,8,25,16,15,765.0,86.0,5.4,22.0,456.0,333.97,248.85
2016,8,25,16,30,739.0,82.0,5.4,21.0,405.0,279.11,201.05
2016,8,25,16,45,703.0,77.0,5.4,20.5,352.5,221.0,150.44
2016,8,25,17,0,667.0,72.0,5.4,20.0,300.0,168.76,105.93
2016,8,25,17,15,615.5,65.5,5.25,19.0,248.0,117.45,66.5
2016,8,25,17,30,564.0,59.0,5.1,18.0,196.0,72.05,38.41
2016,8,25,17,45,484.5,50.0,4.95,17.5,147.0,36.04,25.92
2016,8,25,18,0,405.0,41.0,4.8,17.0,98.0,31.08,21.11
2016,8,25,18,15,278.5,28.0,4.6,16.0,59.5,21.82,11.45
2016,8,25,18,30,152.0,15.0,4.4,15.0,21.0,14.74,0.0
2016,8,25,18,45,76.0,7.5,4.25,14.5,10.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,109.5,13.0,2.2,13.0,21.5,31.49,0.0
2016,8,26,6,0,219.0,26.0,2.5,14.0,43.0,86.69,45.57
2016,8,26,6,15,324.0,39.0,2.6,14.5,85.5,144.76,103.56
2016,8,26,6,30,429.0,52.0,2.7,15.0,128.0,212.58,162.44
2016,8,26,6,45,240.5,79.0,2.85,15.5,124.5,185.71,147.32
2016,8,26,7,0,52.0,106.0,3.0,16.0,121.0,134.7,107.58
2016,8,26,7,15,62.0,127.5,2.95,16.5,148.5,164.59,132.59
2016,8,26,7,30,72.0,149.0,2.9,17.0,176.0,195.33,157.66
2016,8,26,7,45,143.0,171.5,2.9,17.5,235.0,270.47,218.95
2016,8,26,8,0,214.0,194.0,2.9,18.0,294.0,346.09,279.29
2016,8,26,8,15,496.5,148.5,2.9,18.5,414.5,511.65,411.9
2016,8,26,8,30,779.0,103.0,2.9,19.0,535.0,687.17,545.21
2016,8,26,8,45,799.0,105.5,2.9,19.5,581.5,734.51,575.81
2016,8,26,9,0,819.0,108.0,2.9,20.0,628.0,780.87,606.01
2016,8,26,9,15,833.5,111.0,2.95,20.5,669.5,821.95,632.28
2016,8,26,9,30,848.0,114.0,3.0,21.0,711.0,861.14,656.94
2016,8,26,9,45,847.0,121.5,3.05,22.0,743.5,889.48,672.59
2016,8,26,10,0,846.0,129.0,3.1,23.0,776.0,914.71,686.06
2016,8,26,10,15,854.0,131.0,3.2,23.5,805.0,939.09,700.58
2016,8,26,10,30,862.0,133.0,3.3,24.0,834.0,960.56,713.15
2016,8,26,10,45,862.0,137.5,3.4,24.5,854.0,974.06,720.47
2016,8,26,11,0,862.0,142.0,3.5,25.0,874.0,984.23,725.72
2016,8,26,11,15,866.0,143.0,3.6,25.0,888.5,985.27,726.47
2016,8,26,11,30,870.0,144.0,3.7,25.0,903.0,988.99,729.2
2016,8,26,11,45,867.0,147.0,3.85,25.5,908.0,984.75,725.62
2016,8,26,12,0,864.0,150.0,4.0,26.0,913.0,982.62,723.6
2016,8,26,12,15,863.5,150.0,4.15,26.0,911.5,970.89,716.66
2016,8,26,12,30,863.0,150.0,4.3,26.0,910.0,955.95,707.68
2016,8,26,12,45,867.0,145.5,4.45,26.5,902.0,933.22,692.1
2016,8,26,13,0,871.0,141.0,4.6,27.0,894.0,911.99,677.68
2016,8,26,13,15,866.5,139.5,4.7,26.5,876.5,883.32,660.79
2016,8,26,13,30,862.0,138.0,4.8,26.0,859.0,854.56,643.67
2016,8,26,13,45,851.5,138.0,4.95,26.0,833.0,817.03,619.2
2016,8,26,14,0,841.0,138.0,5.1,26.0,807.0,777.59,593.09
2016,8,26,14,15,831.5,136.0,5.15,25.5,775.5,735.21,565.23
2016,8,26,14,30,822.0,134.0,5.2,25.0,744.0,691.31,534.4
2016,8,26,14,45,808.0,131.5,5.3,25.0,706.0,642.78,498.22
2016,8,26,15,0,794.0,129.0,5.4,25.0,668.0,593.59,460.67
2016,8,26,15,15,777.0,125.5,5.4,24.5,624.5,541.42,420.52
2016,8,26,15,30,760.0,122.0,5.4,24.0,581.0,487.77,378.12
2016,8,26,15,45,738.5,117.5,5.4,23.5,534.0,432.97,333.59
2016,8,26,16,0,717.0,113.0,5.4,23.0,487.0,379.32,288.72
2016,8,26,16,15,687.5,107.0,5.3,22.0,436.5,323.07,241.28
2016,8,26,16,30,658.0,101.0,5.2,21.0,386.0,269.39,195.08
2016,8,26,16,45,620.0,94.0,5.15,20.5,334.5,215.77,148.84
2016,8,26,17,0,582.0,87.0,5.1,20.0,283.0,166.2,107.24
2016,8,26,17,15,527.0,78.0,4.85,19.0,232.0,117.32,70.27
2016,8,26,17,30,472.0,69.0,4.6,18.0,181.0,74.88,44.16
2016,8,26,17,45,393.5,56.5,4.45,17.5,134.5,42.39,31.42
2016,8,26,18,0,315.0,44.0,4.3,17.0,88.0,33.49,23.09
2016,8,26,18,15,202.5,28.5,4.1,16.5,52.0,22.11,11.09
2016,8,26,18,30,90.0,13.0,3.9,16.0,16.0,12.78,0.0
2016,8,26,18,45,45.0,6.5,3.75,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,10.5,2.3,12.5,10.5,10.32,0.0
2016,8,27,6,0,0.0,21.0,2.6,13.0,21.0,20.45,7.37
2016,8,27,6,15,18.0,41.5,2.75,13.5,45.0,49.12,34.25
2016,8,27,6,30,36.0,62.0,2.9,14.0,69.0,77.83,59.12
2016,8,27,6,45,51.5,84.5,3.1,15.0,97.5,109.57,86.34
2016,8,27,7,0,67.0,107.0,3.3,16.0,126.0,142.68,114.33
2016,8,27,7,15,81.5,128.5,3.25,16.5,156.0,175.52,141.77
2016,8,27,7,30,96.0,150.0,3.2,17.0,186.0,215.45,174.41
2016,8,27,7,45,191.0,166.5,3.2,17.5,251.5,293.21,238.13
2016,8,27,8,0,286.0,183.0,3.2,18.0,317.0,386.56,312.66
2016,8,27,8,15,498.0,154.5,3.2,18.5,417.5,518.84,417.72
2016,8,27,8,30,710.0,126.0,3.2,19.0,518.0,664.42,528.85
2016,8,27,8,45,733.5,129.0,3.25,19.5,564.5,712.36,561.53
2016,8,27,9,0,757.0,132.0,3.3,20.0,611.0,759.73,593.16
2016,8,27,9,15,772.5,136.0,3.35,20.5,652.0,800.73,619.75
2016,8,27,9,30,788.0,140.0,3.4,21.0,693.0,837.02,642.73
2016,8,27,9,45,811.5,136.5,3.45,21.5,731.0,873.42,665.58
2016,8,27,10,0,835.0,133.0,3.5,22.0,769.0,907.98,686.94
2016,8,27,10,15,843.0,135.0,3.55,22.5,798.0,932.09,701.04
2016,8,27,10,30,851.0,137.0,3.6,23.0,827.0,953.31,713.24
2016,8,27,10,45,852.5,141.0,3.7,23.5,847.5,967.5,721.07
2016,8,27,11,0,854.0,145.0,3.8,24.0,868.0,978.42,726.83
2016,8,27,11,15,857.5,146.0,3.9,24.5,882.0,984.74,729.64
2016,8,27,11,30,861.0,147.0,4.0,25.0,896.0,987.74,730.38
2016,8,27,11,45,860.0,149.0,4.1,25.5,901.5,984.16,726.87
2016,8,27,12,0,859.0,151.0,4.2,26.0,907.0,977.27,721.32
2016,8,27,12,15,858.0,150.5,4.3,26.0,905.0,964.54,713.39
2016,8,27,12,30,857.0,150.0,4.4,26.0,903.0,948.63,703.43
2016,8,27,12,45,854.0,149.5,4.55,26.0,893.0,927.84,690.48
2016,8,27,13,0,851.0,149.0,4.7,26.0,883.0,904.13,675.93
2016,8,27,13,15,846.0,148.0,4.75,25.5,865.5,875.43,658.51
2016,8,27,13,30,841.0,147.0,4.8,25.0,848.0,844.19,639.19
2016,8,27,13,45,831.0,146.5,4.9,25.0,822.0,807.11,614.6
2016,8,27,14,0,821.0,146.0,5.0,25.0,796.0,768.15,588.43
2016,8,27,14,15,811.0,143.5,5.05,24.5,764.0,725.59,560.02
2016,8,27,14,30,801.0,141.0,5.1,24.0,732.0,681.6,528.73
2016,8,27,14,45,787.0,138.0,5.15,24.0,694.0,633.42,492.52
2016,8,27,15,0,773.0,135.0,5.2,24.0,656.0,584.65,455.03
2016,8,27,15,15,755.5,131.0,5.2,23.5,613.0,531.31,413.92
2016,8,27,15,30,738.0,127.0,5.2,23.0,570.0,479.3,372.62
2016,8,27,15,45,718.0,121.5,5.2,22.5,523.5,425.32,328.61
2016,8,27,16,0,698.0,116.0,5.2,22.0,477.0,372.39,284.2
2016,8,27,16,15,668.5,110.0,5.15,21.0,427.5,317.2,237.55
2016,8,27,16,30,639.0,104.0,5.1,20.0,378.0,264.62,192.19
2016,8,27,16,45,605.0,95.0,5.05,19.5,327.5,211.19,145.97
2016,8,27,17,0,571.0,86.0,5.0,19.0,277.0,161.36,104.05
2016,8,27,17,15,516.0,77.0,4.85,18.0,226.5,113.29,67.9
2016,8,27,17,30,461.0,68.0,4.7,17.0,176.0,71.68,42.74
2016,8,27,17,45,389.0,55.0,4.6,16.5,130.0,41.34,30.59
2016,8,27,18,0,317.0,42.0,4.5,16.0,84.0,32.73,22.45
2016,8,27,18,15,201.5,26.5,4.35,15.5,49.0,20.56,9.27
2016,8,27,18,30,86.0,11.0,4.2,15.0,14.0,10.81,0.0
2016,8,27,18,45,43.0,5.5,4.05,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,102.5,12.0,1.65,11.5,19.0,29.06,0.0
2016,8,28,6,0,205.0,24.0,1.8,12.0,38.0,80.09,36.99
2016,8,28,6,15,309.0,37.5,1.9,12.5,80.5,138.3,98.77
2016,8,28,6,30,413.0,51.0,2.0,13.0,123.0,205.17,157.2
2016,8,28,6,45,483.5,61.0,2.1,14.0,172.5,266.53,211.2
2016,8,28,7,0,554.0,71.0,2.2,15.0,222.0,334.81,269.68
2016,8,28,7,15,602.0,78.5,2.1,15.5,274.5,395.74,320.91
2016,8,28,7,30,650.0,86.0,2.0,16.0,327.0,460.38,373.13
2016,8,28,7,45,686.5,91.0,1.95,16.5,379.5,518.74,418.73
2016,8,28,8,0,723.0,96.0,1.9,17.0,432.0,578.91,464.02
2016,8,28,8,15,748.5,100.5,1.9,17.5,481.5,632.46,503.02
2016,8,28,8,30,774.0,105.0,1.9,18.0,531.0,683.92,538.8
2016,8,28,8,45,795.5,108.0,1.9,19.0,578.0,732.69,569.7
2016,8,28,9,0,817.0,111.0,1.9,20.0,625.0,780.58,599.2
2016,8,28,9,15,831.5,113.5,1.95,20.5,666.5,820.95,624.47
2016,8,28,9,30,846.0,116.0,2.0,21.0,708.0,859.43,648.19
2016,8,28,9,45,872.5,110.5,2.1,22.0,748.0,892.27,667.08
2016,8,28,10,0,899.0,105.0,2.2,23.0,788.0,928.52,688.07
2016,8,28,10,15,906.5,106.5,2.35,23.5,817.0,952.79,702.77
2016,8,28,10,30,914.0,108.0,2.5,24.0,846.0,973.97,715.55
2016,8,28,10,45,915.5,111.0,2.65,25.0,867.0,987.88,722.22
2016,8,28,11,0,917.0,114.0,2.8,26.0,888.0,998.34,726.72
2016,8,28,11,15,920.0,115.0,2.9,26.0,902.5,1004.62,731.04
2016,8,28,11,30,923.0,116.0,3.0,26.0,917.0,1007.41,733.24
2016,8,28,11,45,922.5,117.5,3.2,26.5,922.5,1003.87,730.83
2016,8,28,12,0,922.0,119.0,3.4,27.0,928.0,996.84,726.21
2016,8,28,12,15,921.5,119.0,3.55,27.5,926.5,984.82,718.03
2016,8,28,12,30,921.0,119.0,3.7,28.0,925.0,969.43,707.7
2016,8,28,12,45,937.0,108.0,3.85,28.5,920.0,954.35,697.63
2016,8,28,13,0,953.0,97.0,4.0,29.0,915.0,935.36,685.0
2016,8,28,13,15,949.5,96.0,4.1,28.5,897.5,906.04,667.9
2016,8,28,13,30,946.0,95.0,4.2,28.0,880.0,873.75,648.67
2016,8,28,13,45,939.0,95.0,4.3,28.0,854.5,836.91,624.85
2016,8,28,14,0,932.0,95.0,4.4,28.0,829.0,797.66,599.15
2016,8,28,14,15,924.0,93.5,4.45,27.5,797.0,753.99,571.05
2016,8,28,14,30,916.0,92.0,4.5,27.0,765.0,708.42,541.17
2016,8,28,14,45,904.5,90.5,4.55,27.0,726.5,658.96,504.8
2016,8,28,15,0,893.0,89.0,4.6,27.0,688.0,608.35,466.55
2016,8,28,15,15,879.0,86.5,4.6,26.5,644.0,554.55,425.59
2016,8,28,15,30,865.0,84.0,4.6,26.0,600.0,500.36,382.97
2016,8,28,15,45,845.5,81.5,4.6,25.5,552.0,441.71,335.61
2016,8,28,16,0,826.0,79.0,4.6,25.0,504.0,385.47,288.57
2016,8,28,16,15,800.5,75.5,4.55,24.0,452.5,327.38,239.37
2016,8,28,16,30,775.0,72.0,4.5,23.0,401.0,271.26,190.72
2016,8,28,16,45,738.5,67.5,4.5,22.5,347.5,214.14,141.31
2016,8,28,17,0,702.0,63.0,4.5,22.0,294.0,160.78,96.67
2016,8,28,17,15,649.5,57.0,4.35,21.0,241.5,108.53,58.02
2016,8,28,17,30,597.0,51.0,4.2,20.0,189.0,59.49,29.72
2016,8,28,17,45,512.5,43.0,4.1,19.0,139.5,30.67,20.99
2016,8,28,18,0,428.0,35.0,4.0,18.0,90.0,26.33,16.72
2016,8,28,18,15,286.5,23.0,3.9,17.0,52.5,17.79,6.33
2016,8,28,18,30,145.0,11.0,3.8,16.0,15.0,10.81,0.0
2016,8,28,18,45,72.5,5.5,3.75,15.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,11.5,2.8,12.0,19.5,31.11,0.0
2016,8,29,6,0,237.0,23.0,3.1,13.0,39.0,85.46,35.68
2016,8,29,6,15,350.0,34.5,3.2,13.5,81.5,146.23,103.38
2016,8,29,6,30,463.0,46.0,3.3,14.0,124.0,216.04,164.7
2016,8,29,6,45,530.5,54.0,3.45,14.5,174.0,276.53,219.08
2016,8,29,7,0,598.0,62.0,3.6,15.0,224.0,343.57,277.89
2016,8,29,7,15,644.5,68.0,3.6,15.5,276.0,404.15,329.95
2016,8,29,7,30,691.0,74.0,3.6,16.0,328.0,468.25,383.06
2016,8,29,7,45,723.0,78.5,3.6,16.5,379.5,523.46,427.49
2016,8,29,8,0,755.0,83.0,3.6,17.0,431.0,581.82,472.82
2016,8,29,8,15,778.5,86.5,3.6,17.5,480.5,634.22,512.17
2016,8,29,8,30,802.0,90.0,3.6,18.0,530.0,686.48,548.94
2016,8,29,8,45,822.0,92.0,3.6,18.5,576.0,733.94,581.03
2016,8,29,9,0,842.0,94.0,3.6,19.0,622.0,780.36,611.79
2016,8,29,9,15,855.5,96.5,3.6,19.5,663.0,815.95,634.29
2016,8,29,9,30,869.0,99.0,3.6,20.0,704.0,854.07,658.39
2016,8,29,9,45,890.0,95.0,3.65,21.0,742.0,889.4,679.2
2016,8,29,10,0,911.0,91.0,3.7,22.0,780.0,922.64,698.3
2016,8,29,10,15,918.0,92.5,3.7,22.5,809.0,946.69,712.01
2016,8,29,10,30,925.0,94.0,3.7,23.0,838.0,967.6,723.63
2016,8,29,10,45,930.0,94.5,3.75,24.0,860.0,982.27,729.99
2016,8,29,11,0,935.0,95.0,3.8,25.0,882.0,993.54,734.17
2016,8,29,11,15,938.0,95.5,3.85,25.5,896.0,999.4,736.31
2016,8,29,11,30,941.0,96.0,3.9,26.0,910.0,1001.71,736.26
2016,8,29,11,45,732.0,215.5,4.0,26.5,851.5,932.26,688.93
2016,8,29,12,0,523.0,335.0,4.1,27.0,793.0,848.77,626.82
2016,8,29,12,15,541.0,319.0,4.2,27.0,792.0,840.47,622.83
2016,8,29,12,30,559.0,303.0,4.3,27.0,791.0,829.71,616.66
2016,8,29,12,45,738.5,206.0,4.4,27.0,842.5,880.5,655.94
2016,8,29,13,0,918.0,109.0,4.5,27.0,894.0,914.73,679.69
2016,8,29,13,15,914.0,108.5,4.6,27.0,876.5,886.24,661.12
2016,8,29,13,30,910.0,108.0,4.7,27.0,859.0,854.92,641.06
2016,8,29,13,45,905.0,106.0,4.8,27.0,834.5,818.67,617.4
2016,8,29,14,0,900.0,104.0,4.9,27.0,810.0,779.99,591.81
2016,8,29,14,15,891.5,102.5,4.95,26.5,778.5,737.08,563.82
2016,8,29,14,30,883.0,101.0,5.0,26.0,747.0,692.38,533.6
2016,8,29,14,45,875.0,98.0,5.1,25.5,709.5,644.98,499.3
2016,8,29,15,0,867.0,95.0,5.2,25.0,672.0,596.21,462.86
2016,8,29,15,15,852.5,92.5,5.2,24.5,629.0,543.32,421.83
2016,8,29,15,30,838.0,90.0,5.2,24.0,586.0,488.56,378.12
2016,8,29,15,45,733.0,105.0,5.2,23.5,513.0,411.28,316.17
2016,8,29,16,0,628.0,120.0,5.2,23.0,440.0,345.0,262.19
2016,8,29,16,15,692.0,97.0,5.1,22.5,415.5,307.82,227.76
2016,8,29,16,30,756.0,74.0,5.0,22.0,391.0,265.22,187.13
2016,8,29,16,45,723.0,68.5,4.95,21.5,339.0,209.05,138.18
2016,8,29,17,0,690.0,63.0,4.9,21.0,287.0,156.27,93.86
2016,8,29,17,15,636.0,57.0,4.7,20.0,234.5,102.14,53.9
2016,8,29,17,30,582.0,51.0,4.5,19.0,182.0,56.55,28.91
2016,8,29,17,45,497.0,43.0,4.35,18.5,134.0,30.94,21.22
2016,8,29,18,0,412.0,35.0,4.2,18.0,86.0,26.62,16.86
2016,8,29,18,15,206.0,24.0,4.1,17.5,49.5,19.05,5.86
2016,8,29,18,30,0.0,13.0,4.0,17.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,3.9,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
