Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,43.0,11.0,3.5,13.5,14.0,17.95,0.0
2016,8,30,6,0,86.0,22.0,3.6,14.0,28.0,46.47,15.4
2016,8,30,6,15,135.5,40.0,3.55,14.5,58.5,87.58,61.54
2016,8,30,6,30,185.0,58.0,3.5,15.0,89.0,130.89,99.73
2016,8,30,6,45,211.0,77.5,3.5,16.0,125.0,172.15,136.06
2016,8,30,7,0,237.0,97.0,3.5,17.0,161.0,215.85,173.64
2016,8,30,7,15,253.5,116.5,3.45,17.5,198.0,257.21,208.64
2016,8,30,7,30,270.0,136.0,3.4,18.0,235.0,299.75,243.57
2016,8,30,7,45,320.5,150.5,3.35,18.5,285.0,357.63,290.15
2016,8,30,8,0,371.0,165.0,3.3,19.0,335.0,419.56,338.75
2016,8,30,8,15,608.5,119.5,3.3,20.0,435.5,557.21,446.81
2016,8,30,8,30,846.0,74.0,3.3,21.0,536.0,694.85,548.39
2016,8,30,8,45,863.5,76.0,3.3,22.0,582.0,741.85,577.83
2016,8,30,9,0,881.0,78.0,3.3,23.0,628.0,787.55,606.25
2016,8,30,9,15,893.5,80.0,3.35,23.5,669.5,827.57,631.56
2016,8,30,9,30,906.0,82.0,3.4,24.0,711.0,865.41,655.1
2016,8,30,9,45,915.5,83.0,3.45,24.5,746.5,897.12,674.21
2016,8,30,10,0,925.0,84.0,3.5,25.0,782.0,926.08,691.38
2016,8,30,10,15,931.5,85.5,3.55,25.5,811.0,949.9,705.04
2016,8,30,10,30,938.0,87.0,3.6,26.0,840.0,970.52,716.58
2016,8,30,10,45,943.5,87.0,3.7,27.0,861.5,985.23,723.16
2016,8,30,11,0,949.0,87.0,3.8,28.0,883.0,996.5,727.55
2016,8,30,11,15,952.0,87.5,3.85,28.5,897.0,1002.39,729.66
2016,8,30,11,30,955.0,88.0,3.9,29.0,911.0,1004.66,729.56
2016,8,30,11,45,957.5,87.5,3.95,29.5,917.5,1001.76,726.24
2016,8,30,12,0,960.0,87.0,4.0,30.0,924.0,995.23,720.73
2016,8,30,12,15,959.5,87.0,4.1,30.0,922.0,982.82,713.26
2016,8,30,12,30,959.0,87.0,4.2,30.0,920.0,966.88,703.57
2016,8,30,12,45,955.0,87.5,4.3,30.0,909.5,944.9,689.94
2016,8,30,13,0,951.0,88.0,4.4,30.0,899.0,919.7,674.18
2016,8,30,13,15,947.5,87.5,4.5,30.0,881.5,890.82,655.91
2016,8,30,13,30,944.0,87.0,4.6,30.0,864.0,858.99,635.56
2016,8,30,13,45,939.0,85.5,4.7,30.0,839.0,822.17,611.86
2016,8,30,14,0,934.0,84.0,4.8,30.0,814.0,782.82,586.22
2016,8,30,14,15,926.0,83.0,4.85,29.5,782.0,739.51,558.41
2016,8,30,14,30,918.0,82.0,4.9,29.0,750.0,694.28,528.79
2016,8,30,14,45,908.0,80.0,4.95,28.5,712.0,645.14,493.53
2016,8,30,15,0,898.0,78.0,5.0,28.0,674.0,594.73,456.12
2016,8,30,15,15,884.5,76.0,5.05,27.5,630.5,541.44,415.31
2016,8,30,15,30,871.0,74.0,5.1,27.0,587.0,487.71,372.77
2016,8,30,15,45,853.5,71.5,5.15,26.5,539.0,431.62,327.0
2016,8,30,16,0,836.0,69.0,5.2,26.0,491.0,376.03,280.15
2016,8,30,16,15,811.0,66.0,5.15,25.0,440.0,315.87,229.03
2016,8,30,16,30,786.0,63.0,5.1,24.0,389.0,259.88,180.24
2016,8,30,16,45,752.5,58.5,5.1,23.5,336.5,202.96,130.86
2016,8,30,17,0,719.0,54.0,5.1,23.0,284.0,149.43,86.31
2016,8,30,17,15,667.0,49.5,5.0,22.0,232.0,97.93,49.22
2016,8,30,17,30,615.0,45.0,4.9,21.0,180.0,52.44,25.85
2016,8,30,17,45,529.5,37.5,4.8,20.0,131.5,28.8,19.19
2016,8,30,18,0,444.0,30.0,4.7,19.0,83.0,24.26,14.66
2016,8,30,18,15,222.0,15.0,4.6,18.5,41.5,10.86,0.0
2016,8,30,18,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,158.5,9.5,3.7,13.5,19.5,35.44,0.0
2016,8,31,6,0,317.0,19.0,3.9,14.0,39.0,95.79,28.88
2016,8,31,6,15,434.0,27.5,3.95,14.5,83.0,158.79,109.78
2016,8,31,6,30,551.0,36.0,4.0,15.0,127.0,230.99,174.14
2016,8,31,6,45,617.0,42.0,4.05,15.5,178.0,293.27,230.75
2016,8,31,7,0,683.0,48.0,4.1,16.0,229.0,361.79,291.28
2016,8,31,7,15,725.5,52.5,4.1,16.5,282.0,422.94,344.25
2016,8,31,7,30,768.0,57.0,4.1,17.0,335.0,487.06,397.65
2016,8,31,7,45,797.0,60.0,4.1,18.0,387.5,544.08,442.8
2016,8,31,8,0,826.0,63.0,4.1,19.0,440.0,598.52,484.32
2016,8,31,8,15,847.5,66.0,4.1,19.5,490.0,651.71,523.41
2016,8,31,8,30,869.0,69.0,4.1,20.0,540.0,704.48,559.91
2016,8,31,8,45,883.5,71.5,4.15,20.5,586.5,750.63,590.98
2016,8,31,9,0,898.0,74.0,4.2,21.0,633.0,795.21,620.43
2016,8,31,9,15,910.0,76.0,4.25,21.5,674.5,835.32,646.27
2016,8,31,9,30,922.0,78.0,4.3,22.0,716.0,873.18,670.25
2016,8,31,9,45,925.5,82.5,4.35,22.5,750.0,903.91,689.03
2016,8,31,10,0,929.0,87.0,4.4,23.0,784.0,931.52,705.59
2016,8,31,10,15,935.5,88.0,4.45,23.0,813.0,954.78,720.52
2016,8,31,10,30,942.0,89.0,4.5,23.0,842.0,974.82,733.39
2016,8,31,10,45,946.5,90.5,4.6,23.5,864.0,990.18,742.22
2016,8,31,11,0,951.0,92.0,4.7,24.0,886.0,1002.04,748.79
2016,8,31,11,15,953.5,92.5,4.8,24.0,900.0,1007.34,752.59
2016,8,31,11,30,956.0,93.0,4.9,24.0,914.0,1009.03,754.11
2016,8,31,11,45,956.5,93.5,5.0,24.5,920.0,1005.17,750.51
2016,8,31,12,0,957.0,94.0,5.1,25.0,926.0,997.7,744.62
2016,8,31,12,15,956.5,94.0,5.15,25.0,924.0,985.19,736.55
2016,8,31,12,30,956.0,94.0,5.2,25.0,922.0,969.17,726.2
2016,8,31,12,45,948.0,97.5,5.3,25.0,910.5,946.64,711.81
2016,8,31,13,0,940.0,101.0,5.4,25.0,899.0,921.04,695.28
2016,8,31,13,15,936.0,100.0,5.45,24.5,881.0,891.36,676.92
2016,8,31,13,30,932.0,99.0,5.5,24.0,863.0,858.79,656.38
2016,8,31,13,45,926.0,98.0,5.55,24.0,837.5,821.93,631.33
2016,8,31,14,0,920.0,97.0,5.6,24.0,812.0,782.65,604.36
2016,8,31,14,15,911.5,95.5,5.6,23.5,779.5,738.88,574.85
2016,8,31,14,30,903.0,94.0,5.6,23.0,747.0,693.28,543.07
2016,8,31,14,45,892.5,91.5,5.6,23.0,708.5,643.86,505.08
2016,8,31,15,0,882.0,89.0,5.6,23.0,670.0,593.25,465.3
2016,8,31,15,15,866.5,86.5,5.55,22.5,625.5,539.09,422.5
2016,8,31,15,30,851.0,84.0,5.5,22.0,581.0,484.72,378.24
2016,8,31,15,45,833.5,80.5,5.5,22.0,533.5,426.69,329.26
2016,8,31,16,0,816.0,77.0,5.5,22.0,486.0,370.89,280.73
2016,8,31,16,15,788.5,73.5,5.4,21.5,434.5,312.82,229.99
2016,8,31,16,30,761.0,70.0,5.3,21.0,383.0,256.98,180.47
2016,8,31,16,45,726.5,65.0,5.25,20.5,330.5,200.85,131.43
2016,8,31,17,0,692.0,60.0,5.2,20.0,278.0,148.29,87.53
2016,8,31,17,15,636.0,54.0,5.0,19.5,225.5,96.82,50.49
2016,8,31,17,30,580.0,48.0,4.8,19.0,173.0,49.06,25.26
2016,8,31,17,45,490.0,40.0,4.65,18.5,125.0,28.81,19.29
2016,8,31,18,0,400.0,32.0,4.5,18.0,77.0,24.37,14.68
2016,8,31,18,15,200.0,16.0,4.4,17.5,38.5,11.89,0.0
2016,8,31,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.0,9.5,3.25,12.5,18.5,33.54,0.0
2016,9,1,6,0,296.0,19.0,3.5,13.0,37.0,92.01,21.04
2016,9,1,6,15,416.5,28.0,3.45,13.5,80.5,153.94,106.21
2016,9,1,6,30,537.0,37.0,3.4,14.0,124.0,226.75,171.15
2016,9,1,6,45,604.5,43.5,3.4,15.0,175.5,289.37,227.59
2016,9,1,7,0,672.0,50.0,3.4,16.0,227.0,358.41,287.84
2016,9,1,7,15,716.5,55.0,3.35,16.5,280.5,420.52,341.25
2016,9,1,7,30,761.0,60.0,3.3,17.0,334.0,485.8,395.16
2016,9,1,7,45,792.0,63.5,3.25,17.5,387.0,544.22,441.75
2016,9,1,8,0,823.0,67.0,3.2,18.0,440.0,603.71,487.44
2016,9,1,8,15,845.0,69.5,3.15,18.5,490.5,652.95,523.39
2016,9,1,8,30,867.0,72.0,3.1,19.0,541.0,705.33,559.06
2016,9,1,8,45,884.0,74.5,3.1,19.5,588.0,753.22,590.85
2016,9,1,9,0,901.0,77.0,3.1,20.0,635.0,799.71,621.06
2016,9,1,9,15,913.5,78.5,3.15,20.5,677.0,839.68,646.46
2016,9,1,9,30,926.0,80.0,3.2,21.0,719.0,877.42,670.04
2016,9,1,9,45,935.5,82.0,3.25,21.5,755.0,910.63,690.28
2016,9,1,10,0,945.0,84.0,3.3,22.0,791.0,941.0,708.47
2016,9,1,10,15,952.0,85.0,3.4,22.5,820.5,964.95,722.61
2016,9,1,10,30,959.0,86.0,3.5,23.0,850.0,985.64,734.62
2016,9,1,10,45,963.5,87.0,3.65,23.5,872.0,1000.58,743.2
2016,9,1,11,0,968.0,88.0,3.8,24.0,894.0,1011.96,749.52
2016,9,1,11,15,970.5,88.5,3.95,24.0,908.0,1017.26,753.41
2016,9,1,11,30,973.0,89.0,4.1,24.0,922.0,1018.88,754.99
2016,9,1,11,45,973.0,90.0,4.25,24.5,927.5,1014.96,751.55
2016,9,1,12,0,973.0,91.0,4.4,25.0,933.0,1007.34,745.78
2016,9,1,12,15,972.5,91.0,4.55,25.0,931.0,994.57,738.15
2016,9,1,12,30,972.0,91.0,4.7,25.0,929.0,978.23,728.65
2016,9,1,12,45,961.5,95.5,4.85,25.0,916.5,954.17,713.88
2016,9,1,13,0,951.0,100.0,5.0,25.0,904.0,927.08,696.96
2016,9,1,13,15,947.0,99.0,5.0,24.5,885.5,897.03,678.26
2016,9,1,13,30,943.0,98.0,5.0,24.0,867.0,864.05,657.4
2016,9,1,13,45,938.0,96.5,5.0,24.0,842.0,827.04,632.26
2016,9,1,14,0,933.0,95.0,5.0,24.0,817.0,787.51,605.19
2016,9,1,14,15,925.0,93.5,4.95,23.5,784.0,743.53,575.64
2016,9,1,14,30,917.0,92.0,4.9,23.0,751.0,697.65,543.75
2016,9,1,14,45,908.0,89.0,4.9,23.0,713.0,648.0,505.95
2016,9,1,15,0,899.0,86.0,4.9,23.0,675.0,597.01,466.19
2016,9,1,15,15,726.0,128.0,4.9,22.5,583.0,500.45,390.84
2016,9,1,15,30,553.0,170.0,4.9,22.0,491.0,419.81,326.99
2016,9,1,15,45,692.0,123.0,4.9,21.5,489.5,403.21,311.51
2016,9,1,16,0,831.0,76.0,4.9,21.0,488.0,372.33,281.81
2016,9,1,16,15,804.0,72.5,4.8,20.5,436.0,313.63,230.34
2016,9,1,16,30,777.0,69.0,4.7,20.0,384.0,257.1,180.09
2016,9,1,16,45,735.5,65.0,4.65,19.5,330.5,199.71,130.23
2016,9,1,17,0,694.0,61.0,4.6,19.0,277.0,146.7,86.41
2016,9,1,17,15,636.5,55.0,4.45,18.0,224.0,92.6,47.77
2016,9,1,17,30,579.0,49.0,4.3,17.0,171.0,47.46,25.59
2016,9,1,17,45,476.0,41.0,4.2,16.5,122.0,29.99,20.45
2016,9,1,18,0,373.0,33.0,4.1,16.0,73.0,25.65,15.71
2016,9,1,18,15,186.5,16.5,4.0,15.5,36.5,12.54,0.0
2016,9,1,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,95.5,10.0,2.2,12.0,15.5,25.34,0.0
2016,9,2,6,0,191.0,20.0,2.4,13.0,31.0,69.57,8.56
2016,9,2,6,15,312.0,31.5,2.4,13.5,71.5,131.18,90.43
2016,9,2,6,30,433.0,43.0,2.4,14.0,112.0,200.8,151.62
2016,9,2,6,45,503.0,51.5,2.4,14.5,160.5,260.77,205.24
2016,9,2,7,0,573.0,60.0,2.4,15.0,209.0,327.64,263.52
2016,9,2,7,15,621.5,66.0,2.25,15.5,260.5,387.64,314.59
2016,9,2,7,30,670.0,72.0,2.1,16.0,312.0,451.4,366.62
2016,9,2,7,45,700.5,77.5,2.0,17.0,362.5,507.42,409.93
2016,9,2,8,0,731.0,83.0,1.9,18.0,413.0,562.91,450.96
2016,9,2,8,15,755.5,87.0,1.85,18.5,461.5,615.34,489.11
2016,9,2,8,30,780.0,91.0,1.8,19.0,510.0,667.75,525.03
2016,9,2,8,45,795.5,95.0,1.8,20.0,554.5,713.04,553.5
2016,9,2,9,0,811.0,99.0,1.8,21.0,599.0,757.03,580.39
2016,9,2,9,15,825.0,101.5,1.85,21.5,639.5,796.53,605.18
2016,9,2,9,30,839.0,104.0,1.9,22.0,680.0,834.1,628.39
2016,9,2,9,45,610.5,209.5,2.0,23.0,640.0,773.32,582.65
2016,9,2,10,0,382.0,315.0,2.1,24.0,600.0,683.51,512.23
2016,9,2,10,15,456.0,299.0,2.2,24.5,652.0,747.67,557.96
2016,9,2,10,30,530.0,283.0,2.3,25.0,704.0,804.49,596.92
2016,9,2,10,45,723.0,190.0,2.4,25.5,780.5,893.68,658.91
2016,9,2,11,0,916.0,97.0,2.5,26.0,857.0,970.8,707.6
2016,9,2,11,15,919.5,97.5,2.6,26.5,871.0,976.75,709.72
2016,9,2,11,30,923.0,98.0,2.7,27.0,885.0,979.2,710.36
2016,9,2,11,45,923.5,99.0,2.85,27.5,890.5,975.82,707.78
2016,9,2,12,0,924.0,100.0,3.0,28.0,896.0,968.93,703.03
2016,9,2,12,15,924.0,100.0,3.1,28.0,894.5,957.06,696.12
2016,9,2,12,30,924.0,100.0,3.2,28.0,893.0,941.79,687.06
2016,9,2,12,45,904.0,110.0,3.35,28.5,878.5,915.74,669.89
2016,9,2,13,0,884.0,120.0,3.5,29.0,864.0,887.14,651.03
2016,9,2,13,15,880.0,119.0,3.6,28.5,846.5,858.64,634.42
2016,9,2,13,30,876.0,118.0,3.7,28.0,829.0,827.45,615.78
2016,9,2,13,45,871.5,115.5,3.85,28.0,804.5,791.84,592.88
2016,9,2,14,0,867.0,113.0,4.0,28.0,780.0,753.88,568.1
2016,9,2,14,15,857.5,111.0,4.15,27.5,748.0,710.75,540.41
2016,9,2,14,30,848.0,109.0,4.3,27.0,716.0,666.02,509.52
2016,9,2,14,45,837.5,106.0,4.45,27.0,678.5,618.02,473.97
2016,9,2,15,0,827.0,103.0,4.6,27.0,641.0,568.88,436.8
2016,9,2,15,15,810.5,100.0,4.7,26.5,598.0,515.87,396.25
2016,9,2,15,30,794.0,97.0,4.8,26.0,555.0,462.93,354.35
2016,9,2,15,45,775.0,93.0,4.95,25.5,508.0,408.32,309.85
2016,9,2,16,0,756.0,89.0,5.1,25.0,461.0,354.57,264.61
2016,9,2,16,15,726.5,84.5,5.1,24.0,410.5,298.29,216.79
2016,9,2,16,30,697.0,80.0,5.1,23.0,360.0,242.31,168.57
2016,9,2,16,45,659.5,73.5,5.2,22.5,308.5,187.81,121.96
2016,9,2,17,0,622.0,67.0,5.3,22.0,257.0,137.28,80.85
2016,9,2,17,15,559.5,60.0,5.2,21.0,206.5,88.61,47.29
2016,9,2,17,30,497.0,53.0,5.1,20.0,156.0,47.21,27.59
2016,9,2,17,45,400.0,43.0,5.1,19.0,110.0,32.12,21.98
2016,9,2,18,0,303.0,33.0,5.1,18.0,64.0,25.98,15.56
2016,9,2,18,15,151.5,16.5,5.0,17.0,32.0,12.75,0.0
2016,9,2,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,79.5,10.0,3.35,11.5,14.0,22.65,0.0
2016,9,3,6,0,159.0,20.0,3.6,12.0,28.0,61.63,0.0
2016,9,3,6,15,281.0,33.0,3.6,12.5,68.5,124.0,85.43
2016,9,3,6,30,403.0,46.0,3.6,13.0,109.0,193.68,147.01
2016,9,3,6,45,473.5,56.0,3.6,13.5,157.5,253.9,201.14
2016,9,3,7,0,544.0,66.0,3.6,14.0,206.0,321.07,260.19
2016,9,3,7,15,595.0,73.0,3.5,14.5,258.0,381.97,312.77
2016,9,3,7,30,646.0,80.0,3.4,15.0,310.0,446.89,366.79
2016,9,3,7,45,675.0,87.5,3.35,16.0,360.5,503.17,411.38
2016,9,3,8,0,704.0,95.0,3.3,17.0,411.0,560.58,455.1
2016,9,3,8,15,730.5,99.5,3.3,17.5,460.0,613.69,495.09
2016,9,3,8,30,757.0,104.0,3.3,18.0,509.0,664.69,532.21
2016,9,3,8,45,773.0,109.5,3.3,18.5,554.0,711.12,563.7
2016,9,3,9,0,789.0,115.0,3.3,19.0,599.0,756.32,593.72
2016,9,3,9,15,804.0,118.0,3.35,19.5,640.0,796.45,619.86
2016,9,3,9,30,819.0,121.0,3.4,20.0,681.0,834.76,644.42
2016,9,3,9,45,855.5,110.5,3.45,20.5,722.0,874.78,669.9
2016,9,3,10,0,892.0,100.0,3.5,21.0,763.0,908.28,690.6
2016,9,3,10,15,899.0,101.5,3.65,21.5,791.5,931.58,704.83
2016,9,3,10,30,906.0,103.0,3.8,22.0,820.0,951.79,717.04
2016,9,3,10,45,910.5,104.0,4.0,22.5,841.0,965.9,725.46
2016,9,3,11,0,915.0,105.0,4.2,23.0,862.0,976.63,731.7
2016,9,3,11,15,917.5,106.0,4.4,23.0,875.5,982.03,735.86
2016,9,3,11,30,920.0,107.0,4.6,23.0,889.0,983.93,738.15
2016,9,3,11,45,920.0,107.5,4.8,23.0,894.0,979.42,736.45
2016,9,3,12,0,920.0,108.0,5.0,23.0,899.0,971.43,732.43
2016,9,3,12,15,919.5,108.0,5.15,23.0,896.5,959.01,725.04
2016,9,3,12,30,919.0,108.0,5.3,23.0,894.0,943.22,715.34
2016,9,3,12,45,904.0,114.5,5.45,23.0,880.0,917.97,699.05
2016,9,3,13,0,889.0,121.0,5.6,23.0,866.0,890.05,680.81
2016,9,3,13,15,885.0,120.0,5.65,22.5,848.5,861.34,662.69
2016,9,3,13,30,881.0,119.0,5.7,22.0,831.0,829.92,642.47
2016,9,3,13,45,877.0,116.0,5.8,22.0,806.5,793.95,617.77
2016,9,3,14,0,873.0,113.0,5.9,22.0,782.0,755.59,591.11
2016,9,3,14,15,864.5,111.0,5.85,21.5,750.0,712.86,561.57
2016,9,3,14,30,856.0,109.0,5.8,21.0,718.0,668.44,528.69
2016,9,3,14,45,717.0,150.0,5.75,21.0,641.0,584.06,461.79
2016,9,3,15,0,578.0,191.0,5.7,21.0,564.0,509.06,401.57
2016,9,3,15,15,694.0,143.0,5.6,20.5,561.0,493.26,389.33
2016,9,3,15,30,810.0,95.0,5.5,20.0,558.0,465.49,365.67
2016,9,3,15,45,792.5,90.5,5.45,19.5,511.0,410.19,318.81
2016,9,3,16,0,775.0,86.0,5.4,19.0,464.0,355.58,271.26
2016,9,3,16,15,746.0,82.0,5.35,18.5,413.0,298.94,221.27
2016,9,3,16,30,717.0,78.0,5.3,18.0,362.0,242.58,171.14
2016,9,3,16,45,672.5,73.0,5.25,17.5,309.5,187.11,123.01
2016,9,3,17,0,628.0,68.0,5.2,17.0,257.0,136.38,81.49
2016,9,3,17,15,565.0,61.0,5.05,16.0,205.5,87.55,47.75
2016,9,3,17,30,502.0,54.0,4.9,15.0,154.0,46.1,28.74
2016,9,3,17,45,384.5,44.0,4.8,14.5,107.5,33.43,23.51
2016,9,3,18,0,267.0,34.0,4.7,14.0,61.0,27.38,16.67
2016,9,3,18,15,133.5,17.0,4.6,13.5,30.5,13.33,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.5,2.15,10.5,11.5,15.67,0.0
2016,9,4,6,0,79.0,19.0,2.3,11.0,23.0,40.29,0.0
2016,9,4,6,15,181.5,37.5,2.35,11.5,61.0,101.92,70.43
2016,9,4,6,30,284.0,56.0,2.4,12.0,99.0,165.28,126.21
2016,9,4,6,45,358.5,70.0,2.45,13.0,146.5,224.07,177.75
2016,9,4,7,0,433.0,84.0,2.5,14.0,194.0,290.6,234.96
2016,9,4,7,15,488.0,94.5,2.35,14.5,245.5,350.94,286.17
2016,9,4,7,30,543.0,105.0,2.2,15.0,297.0,418.23,341.14
2016,9,4,7,45,589.0,111.5,2.05,15.5,349.0,478.69,388.84
2016,9,4,8,0,635.0,118.0,1.9,16.0,401.0,541.88,436.83
2016,9,4,8,15,664.5,124.0,1.8,16.5,450.0,595.84,476.18
2016,9,4,8,30,694.0,130.0,1.7,17.0,499.0,650.35,514.56
2016,9,4,8,45,724.0,131.5,1.65,17.5,546.5,700.5,548.96
2016,9,4,9,0,754.0,133.0,1.6,18.0,594.0,750.49,581.02
2016,9,4,9,15,770.5,137.0,1.65,18.5,635.0,791.78,607.25
2016,9,4,9,30,787.0,141.0,1.7,19.0,676.0,828.11,629.82
2016,9,4,9,45,841.0,122.5,1.75,19.5,721.0,874.05,658.69
2016,9,4,10,0,895.0,104.0,1.8,20.0,766.0,913.78,682.92
2016,9,4,10,15,902.5,105.0,1.95,20.5,795.0,936.95,697.19
2016,9,4,10,30,910.0,106.0,2.1,21.0,824.0,957.02,709.58
2016,9,4,10,45,914.0,108.0,2.25,21.5,845.0,971.69,718.46
2016,9,4,11,0,918.0,110.0,2.4,22.0,866.0,982.94,725.19
2016,9,4,11,15,921.0,110.5,2.6,22.5,879.5,988.17,728.54
2016,9,4,11,30,924.0,111.0,2.8,23.0,893.0,989.88,729.65
2016,9,4,11,45,923.5,112.0,3.0,23.5,898.5,985.31,726.65
2016,9,4,12,0,923.0,113.0,3.2,24.0,904.0,977.23,721.4
2016,9,4,12,15,922.5,113.0,3.3,24.0,901.5,964.66,713.87
2016,9,4,12,30,922.0,113.0,3.4,24.0,899.0,948.69,704.16
2016,9,4,12,45,925.0,109.5,3.5,24.5,890.0,928.9,690.57
2016,9,4,13,0,928.0,106.0,3.6,25.0,881.0,905.75,674.77
2016,9,4,13,15,924.0,105.0,3.65,25.0,862.5,876.02,655.53
2016,9,4,13,30,920.0,104.0,3.7,25.0,844.0,843.46,634.3
2016,9,4,13,45,912.5,103.5,3.8,25.0,818.0,806.01,609.78
2016,9,4,14,0,905.0,103.0,3.9,25.0,792.0,766.29,583.43
2016,9,4,14,15,896.5,101.5,3.95,25.0,759.5,722.81,553.92
2016,9,4,14,30,888.0,100.0,4.0,25.0,727.0,677.55,521.32
2016,9,4,14,45,875.5,98.0,4.05,25.0,688.5,627.82,484.05
2016,9,4,15,0,863.0,96.0,4.1,25.0,650.0,577.14,445.08
2016,9,4,15,15,847.5,93.0,4.1,24.5,605.5,522.08,402.48
2016,9,4,15,30,832.0,90.0,4.1,24.0,561.0,467.74,359.01
2016,9,4,15,45,811.0,86.5,4.15,24.0,513.0,410.85,311.64
2016,9,4,16,0,790.0,83.0,4.2,24.0,465.0,354.99,263.83
2016,9,4,16,15,760.5,79.0,4.3,23.0,413.5,297.45,214.83
2016,9,4,16,30,731.0,75.0,4.4,22.0,362.0,242.43,167.19
2016,9,4,16,45,688.5,69.5,4.5,21.5,309.0,184.1,117.64
2016,9,4,17,0,646.0,64.0,4.6,21.0,256.0,132.4,76.2
2016,9,4,17,15,582.5,57.0,4.7,20.0,204.0,82.73,42.99
2016,9,4,17,30,519.0,50.0,4.8,19.0,152.0,40.45,29.6
2016,9,4,17,45,411.5,40.0,4.9,18.0,105.5,29.98,20.11
2016,9,4,18,0,304.0,30.0,5.0,17.0,59.0,23.7,13.03
2016,9,4,18,15,152.0,15.0,5.0,16.0,29.5,14.74,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,84.0,9.0,1.6,10.5,13.0,22.21,0.0
2016,9,5,6,0,168.0,18.0,1.8,11.0,26.0,60.79,0.0
2016,9,5,6,15,293.5,30.5,1.85,11.5,66.0,124.17,84.0
2016,9,5,6,30,419.0,43.0,1.9,12.0,106.0,194.71,147.05
2016,9,5,6,45,498.5,51.5,2.0,13.0,155.5,257.26,202.63
2016,9,5,7,0,578.0,60.0,2.1,14.0,205.0,327.69,263.64
2016,9,5,7,15,628.5,66.0,2.0,14.5,257.5,388.72,315.78
2016,9,5,7,30,679.0,72.0,1.9,15.0,310.0,453.67,369.01
2016,9,5,7,45,716.5,76.0,1.85,16.0,362.5,510.44,413.27
2016,9,5,8,0,754.0,80.0,1.8,17.0,415.0,570.99,458.48
2016,9,5,8,15,779.5,84.0,1.8,18.0,464.5,624.9,497.08
2016,9,5,8,30,805.0,88.0,1.8,19.0,514.0,678.8,533.28
2016,9,5,8,45,825.0,90.5,1.85,20.0,560.5,726.54,563.71
2016,9,5,9,0,845.0,93.0,1.9,21.0,607.0,773.19,592.72
2016,9,5,9,15,859.5,95.0,1.95,22.0,648.5,808.68,613.44
2016,9,5,9,30,874.0,97.0,2.0,23.0,690.0,846.76,635.69
2016,9,5,9,45,891.5,95.5,2.1,24.0,727.0,881.34,655.69
2016,9,5,10,0,909.0,94.0,2.2,25.0,764.0,913.61,673.95
2016,9,5,10,15,916.5,95.5,2.3,25.5,793.0,937.55,687.94
2016,9,5,10,30,924.0,97.0,2.4,26.0,822.0,958.35,699.95
2016,9,5,10,45,929.5,97.5,2.5,27.0,844.0,972.91,706.58
2016,9,5,11,0,935.0,98.0,2.6,28.0,866.0,984.04,711.08
2016,9,5,11,15,938.5,98.5,2.7,28.0,880.0,989.79,715.06
2016,9,5,11,30,942.0,99.0,2.8,28.0,894.0,991.95,716.9
2016,9,5,11,45,943.0,100.0,2.9,28.5,899.5,988.69,713.96
2016,9,5,12,0,944.0,101.0,3.0,29.0,905.0,981.83,708.84
2016,9,5,12,15,943.5,101.0,3.1,29.0,903.0,968.99,701.38
2016,9,5,12,30,943.0,101.0,3.2,29.0,901.0,952.69,691.75
2016,9,5,12,45,924.5,109.5,3.35,29.5,886.5,925.94,674.26
2016,9,5,13,0,906.0,118.0,3.5,30.0,872.0,896.55,655.01
2016,9,5,13,15,901.5,117.0,3.65,30.0,853.5,866.84,636.73
2016,9,5,13,30,897.0,116.0,3.8,30.0,835.0,834.39,616.41
2016,9,5,13,45,888.0,115.5,3.95,30.0,808.5,796.42,592.1
2016,9,5,14,0,879.0,115.0,4.1,30.0,782.0,756.34,566.05
2016,9,5,14,15,869.0,113.0,4.2,29.5,748.5,712.22,537.63
2016,9,5,14,30,859.0,111.0,4.3,29.0,715.0,666.68,505.82
2016,9,5,14,45,844.5,109.0,4.45,28.5,675.5,616.51,469.78
2016,9,5,15,0,830.0,107.0,4.6,28.0,636.0,565.67,432.2
2016,9,5,15,15,812.5,104.0,4.6,27.5,592.0,511.94,390.87
2016,9,5,15,30,795.0,101.0,4.6,27.0,548.0,458.38,348.36
2016,9,5,15,45,773.0,96.5,4.7,27.0,499.5,402.04,301.98
2016,9,5,16,0,751.0,92.0,4.8,27.0,451.0,346.91,255.35
2016,9,5,16,15,719.5,87.0,4.75,26.0,400.0,287.89,205.8
2016,9,5,16,30,688.0,82.0,4.7,25.0,349.0,233.58,159.42
2016,9,5,16,45,648.5,75.0,4.7,24.5,297.0,179.08,113.66
2016,9,5,17,0,609.0,68.0,4.7,24.0,245.0,128.83,74.05
2016,9,5,17,15,543.5,60.0,4.55,22.5,194.0,80.52,42.7
2016,9,5,17,30,478.0,52.0,4.4,21.0,143.0,39.9,28.81
2016,9,5,17,45,378.5,40.5,4.3,20.0,98.5,30.79,20.53
2016,9,5,18,0,279.0,29.0,4.2,19.0,54.0,23.04,11.83
2016,9,5,18,15,139.5,14.5,4.1,18.5,27.0,14.25,0.0
2016,9,5,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.0,1.3,11.5,12.5,22.16,0.0
2016,9,6,6,0,181.0,16.0,1.4,12.0,25.0,60.92,0.0
2016,9,6,6,15,310.0,28.0,1.45,12.5,65.0,125.61,83.4
2016,9,6,6,30,439.0,40.0,1.5,13.0,105.0,197.4,147.77
2016,9,6,6,45,518.0,47.5,1.6,14.0,154.5,259.48,202.85
2016,9,6,7,0,597.0,55.0,1.7,15.0,204.0,329.41,263.2
2016,9,6,7,15,647.0,61.0,1.6,16.0,256.5,391.02,314.85
2016,9,6,7,30,697.0,67.0,1.5,17.0,309.0,454.76,365.88
2016,9,6,7,45,732.5,71.0,1.4,18.0,361.0,513.12,410.4
2016,9,6,8,0,768.0,75.0,1.3,19.0,413.0,573.03,453.92
2016,9,6,8,15,793.0,78.5,1.3,20.0,463.0,626.55,491.47
2016,9,6,8,30,818.0,82.0,1.3,21.0,513.0,679.99,526.31
2016,9,6,8,45,836.0,85.0,1.35,22.5,559.0,727.22,554.69
2016,9,6,9,0,854.0,88.0,1.4,24.0,605.0,768.69,578.38
2016,9,6,9,15,867.5,90.0,1.55,25.0,646.5,808.17,602.43
2016,9,6,9,30,881.0,92.0,1.7,26.0,688.0,845.58,624.76
2016,9,6,9,45,885.0,97.0,1.9,27.0,721.5,875.82,642.6
2016,9,6,10,0,889.0,102.0,2.1,28.0,755.0,903.05,658.37
2016,9,6,10,15,897.0,103.5,2.15,28.5,784.0,926.96,671.76
2016,9,6,10,30,905.0,105.0,2.2,29.0,813.0,947.8,683.19
2016,9,6,10,45,911.0,105.5,2.25,30.0,834.5,962.5,689.36
2016,9,6,11,0,917.0,106.0,2.3,31.0,856.0,973.84,693.49
2016,9,6,11,15,920.5,106.5,2.3,31.5,870.0,979.39,694.98
2016,9,6,11,30,924.0,107.0,2.3,32.0,884.0,981.43,694.42
2016,9,6,11,45,925.0,107.5,2.35,32.5,889.5,977.59,690.84
2016,9,6,12,0,926.0,108.0,2.4,33.0,895.0,970.22,685.22
2016,9,6,12,15,926.0,108.0,2.55,33.0,892.5,957.93,678.91
2016,9,6,12,30,926.0,108.0,2.7,33.0,890.0,942.21,670.44
2016,9,6,12,45,917.5,111.0,2.85,33.0,878.0,918.79,656.98
2016,9,6,13,0,909.0,114.0,3.0,33.0,866.0,892.44,641.55
2016,9,6,13,15,904.5,113.0,3.15,33.0,847.5,862.6,623.67
2016,9,6,13,30,900.0,112.0,3.3,33.0,829.0,830.01,603.77
2016,9,6,13,45,893.5,110.5,3.45,33.0,803.5,792.81,580.54
2016,9,6,14,0,887.0,109.0,3.6,33.0,778.0,753.33,555.46
2016,9,6,14,15,877.5,107.0,3.65,32.5,745.0,709.22,527.53
2016,9,6,14,30,868.0,105.0,3.7,32.0,712.0,663.48,496.0
2016,9,6,14,45,855.0,103.0,3.8,32.0,673.0,613.88,459.97
2016,9,6,15,0,842.0,101.0,3.9,32.0,634.0,563.4,422.28
2016,9,6,15,15,825.0,98.0,3.85,31.5,590.0,509.36,381.42
2016,9,6,15,30,808.0,95.0,3.8,31.0,546.0,455.43,339.33
2016,9,6,15,45,785.0,91.5,3.75,30.5,497.5,399.02,294.12
2016,9,6,16,0,762.0,88.0,3.7,30.0,449.0,343.9,248.62
2016,9,6,16,15,730.5,83.0,3.6,29.5,397.5,286.5,200.6
2016,9,6,16,30,699.0,78.0,3.5,29.0,346.0,229.63,152.72
2016,9,6,16,45,655.5,72.0,3.4,28.5,293.5,174.86,107.82
2016,9,6,17,0,612.0,66.0,3.3,28.0,241.0,124.78,69.51
2016,9,6,17,15,545.5,58.0,3.1,26.5,190.0,76.49,39.33
2016,9,6,17,30,479.0,50.0,2.9,25.0,139.0,36.56,25.43
2016,9,6,17,45,375.5,38.5,2.7,24.0,94.5,29.23,18.76
2016,9,6,18,0,272.0,27.0,2.5,23.0,50.0,21.38,9.62
2016,9,6,18,15,136.0,13.5,2.65,22.0,25.0,13.27,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,84.0,7.5,1.2,15.5,11.0,7.37,0.0
2016,9,7,6,0,168.0,15.0,1.2,16.0,22.0,56.57,0.0
2016,9,7,6,15,294.5,28.0,1.5,17.0,62.0,121.19,78.03
2016,9,7,6,30,421.0,41.0,1.8,18.0,102.0,192.16,141.03
2016,9,7,6,45,498.5,50.0,2.1,19.0,151.5,254.34,195.39
2016,9,7,7,0,576.0,59.0,2.4,20.0,201.0,324.23,255.04
2016,9,7,7,15,626.5,65.5,2.45,20.5,253.0,385.56,306.84
2016,9,7,7,30,677.0,72.0,2.5,21.0,305.0,450.83,359.93
2016,9,7,7,45,712.5,77.0,2.65,22.0,357.0,509.2,405.44
2016,9,7,8,0,748.0,82.0,2.8,23.0,409.0,567.34,449.18
2016,9,7,8,15,773.5,86.0,2.75,23.5,458.5,620.89,488.2
2016,9,7,8,30,799.0,90.0,2.7,24.0,508.0,674.41,525.19
2016,9,7,8,45,817.5,93.0,2.65,25.0,554.0,721.25,554.44
2016,9,7,9,0,836.0,96.0,2.6,26.0,600.0,766.9,582.1
2016,9,7,9,15,850.0,98.5,2.5,27.0,641.0,806.86,604.81
2016,9,7,9,30,864.0,101.0,2.4,28.0,682.0,839.83,622.26
2016,9,7,9,45,874.0,103.0,2.35,29.0,717.0,871.37,638.8
2016,9,7,10,0,884.0,105.0,2.3,30.0,752.0,900.27,653.31
2016,9,7,10,15,891.5,106.5,2.2,30.5,780.0,923.54,664.83
2016,9,7,10,30,899.0,108.0,2.1,31.0,808.0,943.74,674.3
2016,9,7,10,45,904.5,109.0,2.05,31.5,829.5,958.35,680.69
2016,9,7,11,0,910.0,110.0,2.0,32.0,851.0,969.6,685.05
2016,9,7,11,15,913.0,110.5,1.9,32.5,864.5,974.56,684.99
2016,9,7,11,30,916.0,111.0,1.8,33.0,878.0,976.02,682.9
2016,9,7,11,45,918.5,110.5,1.75,33.5,883.5,972.44,678.44
2016,9,7,12,0,921.0,110.0,1.7,34.0,889.0,965.36,672.01
2016,9,7,12,15,920.5,110.0,1.7,34.0,886.5,952.57,664.23
2016,9,7,12,30,920.0,110.0,1.7,34.0,884.0,936.4,654.51
2016,9,7,12,45,893.5,123.0,1.7,34.5,867.0,907.55,635.67
2016,9,7,13,0,867.0,136.0,1.7,35.0,850.0,879.72,617.64
2016,9,7,13,15,862.0,135.0,1.75,35.0,831.5,849.91,600.08
2016,9,7,13,30,857.0,134.0,1.8,35.0,813.0,817.51,580.74
2016,9,7,13,45,849.0,132.0,1.9,35.0,787.0,779.41,557.93
2016,9,7,14,0,841.0,130.0,2.0,35.0,761.0,739.29,533.44
2016,9,7,14,15,830.5,128.0,2.15,35.0,728.0,695.64,505.4
2016,9,7,14,30,820.0,126.0,2.3,35.0,695.0,650.6,475.03
2016,9,7,14,45,804.5,123.5,2.45,35.0,656.0,600.93,440.45
2016,9,7,15,0,789.0,121.0,2.6,35.0,617.0,550.79,404.41
2016,9,7,15,15,769.5,117.0,2.75,34.5,572.5,497.03,365.37
2016,9,7,15,30,750.0,113.0,2.9,34.0,528.0,442.15,324.08
2016,9,7,15,45,722.5,109.0,3.05,33.5,479.5,386.21,280.59
2016,9,7,16,0,695.0,105.0,3.2,33.0,431.0,332.16,237.21
2016,9,7,16,15,660.0,99.0,3.25,32.5,380.0,276.29,191.65
2016,9,7,16,30,625.0,93.0,3.3,32.0,329.0,223.73,148.4
2016,9,7,16,45,573.5,85.5,3.35,31.5,277.0,170.57,106.21
2016,9,7,17,0,522.0,78.0,3.4,31.0,225.0,123.16,71.16
2016,9,7,17,15,450.5,68.0,3.4,29.5,175.5,78.36,43.85
2016,9,7,17,30,379.0,58.0,3.4,28.0,126.0,43.38,30.73
2016,9,7,17,45,273.0,43.0,3.45,27.0,83.5,32.92,21.4
2016,9,7,18,0,167.0,28.0,3.5,26.0,41.0,21.92,8.77
2016,9,7,18,15,83.5,14.0,3.5,25.0,20.5,13.76,0.0
2016,9,7,18,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.0,7.0,2.75,13.5,9.0,6.88,0.0
2016,9,8,6,0,82.0,14.0,2.9,14.0,18.0,30.78,0.0
2016,9,8,6,15,193.5,30.5,3.05,14.5,54.5,96.44,61.99
2016,9,8,6,30,305.0,47.0,3.2,15.0,91.0,160.53,119.68
2016,9,8,6,45,388.5,59.0,3.35,16.0,138.5,221.07,172.59
2016,9,8,7,0,472.0,71.0,3.5,17.0,186.0,292.21,233.62
2016,9,8,7,15,526.5,80.0,3.5,17.5,237.0,353.08,285.71
2016,9,8,7,30,581.0,89.0,3.5,18.0,288.0,418.37,339.79
2016,9,8,7,45,620.5,95.5,3.5,18.5,338.5,476.31,386.43
2016,9,8,8,0,660.0,102.0,3.5,19.0,389.0,536.39,433.26
2016,9,8,8,15,688.5,107.5,3.5,19.5,438.0,589.8,473.55
2016,9,8,8,30,717.0,113.0,3.5,20.0,487.0,643.66,513.03
2016,9,8,8,45,738.5,117.5,3.5,21.0,532.5,691.29,545.3
2016,9,8,9,0,760.0,122.0,3.5,22.0,578.0,738.16,575.46
2016,9,8,9,15,776.0,125.0,3.55,22.5,618.5,774.98,599.17
2016,9,8,9,30,792.0,128.0,3.6,23.0,659.0,812.98,623.51
2016,9,8,9,45,802.0,132.0,3.65,24.0,693.5,844.94,642.11
2016,9,8,10,0,812.0,136.0,3.7,25.0,728.0,874.43,658.81
2016,9,8,10,15,821.0,138.0,3.8,25.0,756.0,898.21,674.37
2016,9,8,10,30,830.0,140.0,3.9,25.0,784.0,919.14,688.08
2016,9,8,10,45,837.0,141.0,4.0,25.5,805.5,934.16,696.52
2016,9,8,11,0,844.0,142.0,4.1,26.0,827.0,946.05,702.95
2016,9,8,11,15,848.0,143.0,4.15,26.0,840.5,951.9,706.56
2016,9,8,11,30,852.0,144.0,4.2,26.0,854.0,954.43,708.12
2016,9,8,11,45,854.5,143.5,4.3,26.5,859.5,950.64,704.45
2016,9,8,12,0,857.0,143.0,4.4,27.0,865.0,943.52,698.71
2016,9,8,12,15,856.5,143.0,4.5,27.0,862.5,930.91,690.76
2016,9,8,12,30,856.0,143.0,4.6,27.0,860.0,915.09,680.85
2016,9,8,12,45,848.0,145.0,4.7,27.0,848.0,891.71,666.0
2016,9,8,13,0,840.0,147.0,4.8,27.0,836.0,865.61,649.27
2016,9,8,13,15,835.0,145.5,4.85,27.0,817.5,835.87,629.65
2016,9,8,13,30,830.0,144.0,4.9,27.0,799.0,803.64,608.21
2016,9,8,13,45,823.5,141.5,5.0,27.0,773.5,766.95,583.73
2016,9,8,14,0,817.0,139.0,5.1,27.0,748.0,728.22,557.46
2016,9,8,14,15,806.0,136.5,5.1,26.5,715.5,684.59,526.54
2016,9,8,14,30,795.0,134.0,5.1,26.0,683.0,639.68,493.94
2016,9,8,14,45,782.0,130.0,5.1,26.0,644.5,591.08,456.85
2016,9,8,15,0,769.0,126.0,5.1,26.0,606.0,540.8,417.67
2016,9,8,15,15,749.0,122.0,5.1,25.5,562.0,487.46,375.94
2016,9,8,15,30,729.0,118.0,5.1,25.0,518.0,434.71,333.43
2016,9,8,15,45,705.5,112.5,5.1,24.5,470.5,380.04,288.27
2016,9,8,16,0,682.0,107.0,5.1,24.0,423.0,326.88,243.18
2016,9,8,16,15,647.0,100.5,5.0,23.0,372.5,271.36,196.08
2016,9,8,16,30,612.0,94.0,4.9,22.0,322.0,219.18,151.48
2016,9,8,16,45,566.5,85.0,4.85,21.5,271.0,166.56,107.73
2016,9,8,17,0,521.0,76.0,4.8,21.0,220.0,119.0,71.06
2016,9,8,17,15,451.0,65.5,4.6,20.0,171.0,74.13,42.87
2016,9,8,17,30,381.0,55.0,4.4,19.0,122.0,42.09,30.81
2016,9,8,17,45,280.0,40.0,4.25,18.5,80.5,30.62,20.2
2016,9,8,18,0,179.0,25.0,4.1,18.0,39.0,19.53,6.24
2016,9,8,18,15,89.5,12.5,4.0,17.5,19.5,12.29,0.0
2016,9,8,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
