Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,103.0,14.0,2.3,12.0,18.0,35.0,0.0
2016,9,9,6,15,228.5,28.5,2.35,12.5,55.5,103.81,65.86
2016,9,9,6,30,354.0,43.0,2.4,13.0,93.0,171.92,128.38
2016,9,9,6,45,437.5,53.0,2.45,14.0,141.0,233.69,182.97
2016,9,9,7,0,521.0,63.0,2.5,15.0,189.0,303.83,243.63
2016,9,9,7,15,575.5,70.5,2.45,15.5,240.5,365.3,296.39
2016,9,9,7,30,630.0,78.0,2.4,16.0,292.0,431.14,350.86
2016,9,9,7,45,671.0,83.0,2.35,17.0,343.5,490.35,397.51
2016,9,9,8,0,712.0,88.0,2.3,18.0,395.0,551.77,443.96
2016,9,9,8,15,739.0,92.0,2.25,18.5,444.5,604.56,482.99
2016,9,9,8,30,766.0,96.0,2.2,19.0,494.0,655.45,519.25
2016,9,9,8,45,579.0,163.5,2.2,20.0,480.0,619.09,486.15
2016,9,9,9,0,392.0,231.0,2.2,21.0,466.0,559.52,436.0
2016,9,9,9,15,390.5,251.0,2.2,21.5,498.5,591.7,457.95
2016,9,9,9,30,389.0,271.0,2.2,22.0,531.0,622.35,477.78
2016,9,9,9,45,627.5,190.5,2.2,23.0,634.5,760.68,578.66
2016,9,9,10,0,866.0,110.0,2.2,24.0,738.0,886.5,660.22
2016,9,9,10,15,874.5,111.5,2.2,24.5,766.5,910.16,672.38
2016,9,9,10,30,883.0,113.0,2.2,25.0,795.0,930.83,683.53
2016,9,9,10,45,891.5,112.5,2.25,26.0,817.0,946.22,690.39
2016,9,9,11,0,900.0,112.0,2.3,27.0,839.0,958.37,695.24
2016,9,9,11,15,903.5,112.5,2.35,27.5,852.5,963.57,697.09
2016,9,9,11,30,907.0,113.0,2.4,28.0,866.0,965.32,696.89
2016,9,9,11,45,911.0,112.0,2.45,29.0,872.0,962.45,692.5
2016,9,9,12,0,915.0,111.0,2.5,30.0,878.0,956.08,686.04
2016,9,9,12,15,914.5,111.0,2.6,30.5,876.0,943.19,677.35
2016,9,9,12,30,914.0,111.0,2.7,31.0,874.0,926.93,666.6
2016,9,9,12,45,894.5,120.0,2.8,31.5,858.5,900.16,649.08
2016,9,9,13,0,875.0,129.0,2.9,32.0,843.0,870.89,629.97
2016,9,9,13,15,870.5,127.5,3.05,32.0,824.5,841.14,612.01
2016,9,9,13,30,866.0,126.0,3.2,32.0,806.0,808.77,592.07
2016,9,9,13,45,861.0,123.5,3.4,32.0,780.5,774.25,570.66
2016,9,9,14,0,856.0,121.0,3.6,32.0,755.0,735.28,545.86
2016,9,9,14,15,845.5,118.5,3.75,31.5,722.0,690.53,516.47
2016,9,9,14,30,835.0,116.0,3.9,31.0,689.0,644.35,484.54
2016,9,9,14,45,823.0,112.5,4.05,30.5,650.5,595.11,449.37
2016,9,9,15,0,811.0,109.0,4.2,30.0,612.0,545.07,412.4
2016,9,9,15,15,792.0,105.5,4.3,29.5,567.5,491.04,371.12
2016,9,9,15,30,773.0,102.0,4.4,29.0,523.0,437.4,328.76
2016,9,9,15,45,749.5,97.5,4.55,28.5,475.0,380.03,282.39
2016,9,9,16,0,726.0,93.0,4.7,28.0,427.0,325.57,236.93
2016,9,9,16,15,691.0,88.0,4.8,26.5,375.5,269.18,190.07
2016,9,9,16,30,656.0,83.0,4.9,25.0,324.0,216.06,145.37
2016,9,9,16,45,607.5,76.0,5.05,24.0,272.5,162.45,101.55
2016,9,9,17,0,559.0,69.0,5.2,23.0,221.0,114.2,65.24
2016,9,9,17,15,485.5,60.0,5.15,21.5,171.0,68.59,37.87
2016,9,9,17,30,412.0,51.0,5.1,20.0,121.0,38.63,27.64
2016,9,9,17,45,296.0,37.5,5.05,19.0,78.5,29.34,18.92
2016,9,9,18,0,180.0,24.0,5.0,18.0,36.0,18.81,3.89
2016,9,9,18,15,90.0,12.0,4.85,17.0,18.0,11.8,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,31.5,6.5,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,63.0,13.0,3.1,12.0,15.0,25.69,0.0
2016,9,10,6,15,178.5,29.5,3.2,12.5,50.5,90.97,56.44
2016,9,10,6,30,294.0,46.0,3.3,13.0,86.0,155.43,116.13
2016,9,10,6,45,375.5,58.0,3.45,13.5,132.5,214.31,168.46
2016,9,10,7,0,457.0,70.0,3.6,14.0,179.0,283.51,229.0
2016,9,10,7,15,514.0,79.0,3.55,14.5,229.5,344.63,281.97
2016,9,10,7,30,571.0,88.0,3.5,15.0,280.0,410.42,337.16
2016,9,10,7,45,610.5,94.5,3.45,16.0,330.0,467.73,383.18
2016,9,10,8,0,650.0,101.0,3.4,17.0,380.0,527.18,429.19
2016,9,10,8,15,495.5,151.0,3.4,17.5,378.5,505.06,408.81
2016,9,10,8,30,341.0,201.0,3.4,18.0,377.0,463.78,372.99
2016,9,10,8,45,364.0,216.0,3.4,19.0,419.5,509.2,406.29
2016,9,10,9,0,387.0,231.0,3.4,20.0,462.0,555.13,438.75
2016,9,10,9,15,384.0,250.5,3.45,20.5,493.0,585.37,459.21
2016,9,10,9,30,381.0,270.0,3.5,21.0,524.0,614.02,478.26
2016,9,10,9,45,381.5,286.5,3.55,22.0,551.5,640.73,494.86
2016,9,10,10,0,382.0,303.0,3.6,23.0,579.0,665.96,510.11
2016,9,10,10,15,382.5,316.5,3.7,23.5,602.0,686.36,522.99
2016,9,10,10,30,383.0,330.0,3.8,24.0,625.0,705.19,534.7
2016,9,10,10,45,389.5,335.0,3.9,25.0,642.0,718.74,541.95
2016,9,10,11,0,396.0,340.0,4.0,26.0,659.0,730.78,548.14
2016,9,10,11,15,400.0,343.0,4.1,26.0,669.5,736.78,552.27
2016,9,10,11,30,404.0,346.0,4.2,26.0,680.0,741.13,555.34
2016,9,10,11,45,405.5,347.5,4.35,26.5,684.5,746.41,558.02
2016,9,10,12,0,407.0,349.0,4.5,27.0,689.0,743.07,554.85
2016,9,10,12,15,406.5,348.0,4.6,27.0,686.5,733.64,548.7
2016,9,10,12,30,406.0,347.0,4.7,27.0,684.0,722.59,541.43
2016,9,10,12,45,619.5,247.0,4.8,27.5,753.5,795.89,598.53
2016,9,10,13,0,833.0,147.0,4.9,28.0,823.0,854.61,640.53
2016,9,10,13,15,827.5,145.5,4.95,28.0,804.5,824.53,620.15
2016,9,10,13,30,822.0,144.0,5.0,28.0,786.0,792.01,598.48
2016,9,10,13,45,815.5,141.0,5.1,28.0,760.5,754.98,573.71
2016,9,10,14,0,809.0,138.0,5.2,28.0,735.0,715.94,546.89
2016,9,10,14,15,797.5,135.5,5.2,27.5,702.0,672.23,515.84
2016,9,10,14,30,786.0,133.0,5.2,27.0,669.0,627.31,483.16
2016,9,10,14,45,772.5,129.0,5.25,27.0,630.5,578.78,446.21
2016,9,10,15,0,759.0,125.0,5.3,27.0,592.0,528.66,407.17
2016,9,10,15,15,739.0,121.0,5.3,26.5,548.0,475.85,365.74
2016,9,10,15,30,719.0,117.0,5.3,26.0,504.0,423.67,323.57
2016,9,10,15,45,694.0,111.0,5.3,25.5,457.0,368.57,278.07
2016,9,10,16,0,669.0,105.0,5.3,25.0,410.0,315.19,232.85
2016,9,10,16,15,632.5,99.0,5.2,24.0,359.5,260.67,186.68
2016,9,10,16,30,596.0,93.0,5.1,23.0,309.0,209.69,143.34
2016,9,10,16,45,546.5,84.5,5.05,22.0,258.5,158.16,101.32
2016,9,10,17,0,497.0,76.0,5.0,21.0,208.0,112.21,66.92
2016,9,10,17,15,423.5,64.5,4.85,20.0,159.5,68.26,40.28
2016,9,10,17,30,350.0,53.0,4.7,19.0,111.0,39.91,28.8
2016,9,10,17,45,243.0,37.5,4.55,18.0,71.0,28.86,18.42
2016,9,10,18,0,136.0,22.0,4.4,17.0,31.0,17.24,0.54
2016,9,10,18,15,68.0,11.0,4.3,16.5,15.5,10.81,0.0
2016,9,10,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.5,3.65,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,11.0,3.8,13.0,12.0,18.75,0.0
2016,9,11,6,15,131.0,30.0,3.95,13.0,45.5,78.73,47.35
2016,9,11,6,30,223.0,49.0,4.1,13.0,79.0,136.59,102.1
2016,9,11,6,45,300.5,64.0,4.25,13.5,123.5,193.42,152.27
2016,9,11,7,0,378.0,79.0,4.4,14.0,168.0,258.42,209.15
2016,9,11,7,15,434.0,90.5,4.3,14.5,217.0,316.86,259.86
2016,9,11,7,30,490.0,102.0,4.2,15.0,266.0,380.24,313.24
2016,9,11,7,45,533.0,110.5,4.15,16.0,315.0,437.26,359.37
2016,9,11,8,0,576.0,119.0,4.1,17.0,364.0,500.29,408.62
2016,9,11,8,15,457.5,159.5,4.05,17.5,369.0,488.78,396.83
2016,9,11,8,30,339.0,200.0,4.0,18.0,374.0,460.85,371.76
2016,9,11,8,45,340.0,220.5,3.95,18.5,408.5,496.13,397.56
2016,9,11,9,0,341.0,241.0,3.9,19.0,443.0,530.34,421.72
2016,9,11,9,15,349.5,258.0,3.9,19.5,477.5,565.51,446.48
2016,9,11,9,30,358.0,275.0,3.9,20.0,512.0,599.91,470.26
2016,9,11,9,45,370.0,287.0,3.9,21.0,543.0,630.86,490.42
2016,9,11,10,0,382.0,299.0,3.9,22.0,574.0,660.94,509.61
2016,9,11,10,15,386.0,310.0,3.95,22.5,597.0,681.73,522.84
2016,9,11,10,30,390.0,321.0,4.0,23.0,620.0,701.07,534.99
2016,9,11,10,45,393.0,329.0,4.1,23.5,637.0,714.71,543.26
2016,9,11,11,0,396.0,337.0,4.2,24.0,654.0,726.75,550.42
2016,9,11,11,15,400.0,339.5,4.3,24.0,664.5,732.18,554.2
2016,9,11,11,30,404.0,342.0,4.4,24.0,675.0,742.91,561.64
2016,9,11,11,45,406.5,342.5,4.5,24.5,679.5,741.2,559.52
2016,9,11,12,0,409.0,343.0,4.6,25.0,684.0,737.71,556.34
2016,9,11,12,15,408.5,342.5,4.75,25.0,681.5,728.77,550.64
2016,9,11,12,30,408.0,342.0,4.9,25.0,679.0,718.19,543.78
2016,9,11,12,45,628.0,237.0,5.05,25.0,748.0,791.33,603.14
2016,9,11,13,0,848.0,132.0,5.2,25.0,817.0,849.16,646.37
2016,9,11,13,15,842.5,130.5,5.35,24.5,798.0,818.71,627.09
2016,9,11,13,30,837.0,129.0,5.5,24.0,779.0,785.78,606.23
2016,9,11,13,45,829.0,127.5,5.65,24.0,753.5,748.68,580.88
2016,9,11,14,0,821.0,126.0,5.8,24.0,728.0,709.62,553.77
2016,9,11,14,15,810.5,123.5,5.85,23.0,695.5,666.14,523.18
2016,9,11,14,30,800.0,121.0,5.9,22.0,663.0,621.34,490.65
2016,9,11,14,45,786.5,117.5,6.0,21.5,624.5,572.73,453.39
2016,9,11,15,0,773.0,114.0,6.1,21.0,586.0,523.55,414.57
2016,9,11,15,15,753.5,110.5,6.05,20.5,542.5,471.15,371.86
2016,9,11,15,30,734.0,107.0,6.0,20.0,499.0,417.74,327.2
2016,9,11,15,45,711.5,101.5,6.0,19.5,452.0,363.39,280.69
2016,9,11,16,0,689.0,96.0,6.0,19.0,405.0,310.46,234.26
2016,9,11,16,15,653.5,90.5,5.9,18.0,355.5,255.72,186.39
2016,9,11,16,30,618.0,85.0,5.8,17.0,306.0,204.37,141.41
2016,9,11,16,45,573.5,76.5,5.7,16.5,256.0,152.53,97.67
2016,9,11,17,0,529.0,68.0,5.6,16.0,206.0,105.63,61.74
2016,9,11,17,15,455.0,58.5,5.45,15.5,158.0,61.9,35.81
2016,9,11,17,30,381.0,49.0,5.3,15.0,110.0,37.52,27.15
2016,9,11,17,45,269.0,35.0,5.15,14.5,70.0,26.95,16.89
2016,9,11,18,0,157.0,21.0,5.0,14.0,30.0,16.52,0.0
2016,9,11,18,15,78.5,10.5,4.85,13.5,15.0,10.32,0.0
2016,9,11,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,33.5,7.0,4.3,11.5,7.5,0.0,0.0
2016,9,12,6,0,67.0,14.0,4.5,12.0,15.0,27.31,0.0
2016,9,12,6,15,206.0,28.5,4.65,12.5,51.5,95.52,55.56
2016,9,12,6,30,345.0,43.0,4.8,13.0,88.0,167.55,124.39
2016,9,12,6,45,436.0,52.5,4.95,13.5,136.5,230.81,181.18
2016,9,12,7,0,527.0,62.0,5.1,14.0,185.0,303.11,245.16
2016,9,12,7,15,584.5,69.0,5.05,14.5,236.5,365.47,300.08
2016,9,12,7,30,642.0,76.0,5.0,15.0,288.0,432.45,357.14
2016,9,12,7,45,683.5,80.5,4.95,15.5,340.0,491.66,406.22
2016,9,12,8,0,725.0,85.0,4.9,16.0,392.0,553.08,455.45
2016,9,12,8,15,539.5,140.5,4.85,16.5,384.0,520.78,426.49
2016,9,12,8,30,354.0,196.0,4.8,17.0,376.0,466.37,379.26
2016,9,12,8,45,383.0,209.5,4.75,17.5,420.5,514.9,416.35
2016,9,12,9,0,412.0,223.0,4.7,18.0,465.0,572.77,459.24
2016,9,12,9,15,407.0,242.5,4.7,18.0,495.5,602.19,480.17
2016,9,12,9,30,402.0,262.0,4.7,18.0,526.0,621.38,493.49
2016,9,12,9,45,502.0,240.0,4.7,18.5,587.5,700.33,553.0
2016,9,12,10,0,602.0,218.0,4.7,19.0,649.0,776.27,608.83
2016,9,12,10,15,754.0,162.0,4.7,19.5,723.0,861.2,669.01
2016,9,12,10,30,906.0,106.0,4.7,20.0,797.0,938.17,720.58
2016,9,12,10,45,915.5,105.0,4.75,20.5,819.5,953.9,729.16
2016,9,12,11,0,925.0,104.0,4.8,21.0,842.0,966.3,735.93
2016,9,12,11,15,928.5,104.5,4.85,21.0,855.5,971.35,739.2
2016,9,12,11,30,932.0,105.0,4.9,21.0,869.0,972.82,740.19
2016,9,12,11,45,935.0,104.5,5.0,21.0,875.0,969.19,738.18
2016,9,12,12,0,938.0,104.0,5.1,21.0,881.0,961.97,733.82
2016,9,12,12,15,938.0,103.5,5.15,21.0,878.0,948.49,724.86
2016,9,12,12,30,938.0,103.0,5.2,21.0,875.0,931.55,713.6
2016,9,12,12,45,932.0,105.0,5.3,21.0,863.5,908.67,698.53
2016,9,12,13,0,926.0,107.0,5.4,21.0,852.0,882.72,681.28
2016,9,12,13,15,922.5,106.5,5.45,20.5,833.5,853.32,662.54
2016,9,12,13,30,919.0,106.0,5.5,20.0,815.0,821.06,641.58
2016,9,12,13,45,915.5,103.5,5.6,20.0,790.0,784.09,615.98
2016,9,12,14,0,912.0,101.0,5.7,20.0,765.0,744.59,588.28
2016,9,12,14,15,904.0,99.0,5.7,19.5,732.5,700.24,556.68
2016,9,12,14,30,896.0,97.0,5.7,19.0,700.0,654.08,521.65
2016,9,12,14,45,888.0,93.5,5.7,18.5,661.5,604.88,483.32
2016,9,12,15,0,880.0,90.0,5.7,18.0,623.0,554.32,442.77
2016,9,12,15,15,863.5,87.5,5.65,17.5,578.0,498.39,396.62
2016,9,12,15,30,847.0,85.0,5.6,17.0,533.0,443.28,349.7
2016,9,12,15,45,826.5,81.0,5.6,16.5,484.0,385.52,299.39
2016,9,12,16,0,806.0,77.0,5.6,16.0,435.0,328.77,248.6
2016,9,12,16,15,773.0,73.0,5.5,15.5,382.5,270.01,195.69
2016,9,12,16,30,740.0,69.0,5.4,15.0,330.0,214.23,145.55
2016,9,12,16,45,689.0,64.0,5.3,14.5,276.0,155.76,95.96
2016,9,12,17,0,638.0,59.0,5.2,14.0,222.0,104.93,57.52
2016,9,12,17,15,560.0,51.0,4.95,13.5,170.0,56.35,30.14
2016,9,12,17,30,482.0,43.0,4.7,13.0,118.0,32.2,22.65
2016,9,12,17,45,330.0,32.0,4.5,12.5,74.0,25.03,15.17
2016,9,12,18,0,178.0,21.0,4.3,12.0,30.0,17.34,0.0
2016,9,12,18,15,89.0,10.5,4.25,11.5,15.0,10.32,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.0,5.0,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,48.0,10.0,1.7,12.0,12.0,19.47,0.0
2016,9,13,6,15,160.5,28.0,1.9,12.5,46.5,82.61,45.78
2016,9,13,6,30,273.0,46.0,2.1,13.0,81.0,148.32,109.7
2016,9,13,6,45,354.5,60.0,2.3,13.5,127.5,207.89,162.43
2016,9,13,7,0,436.0,74.0,2.5,14.0,174.0,276.03,221.81
2016,9,13,7,15,494.0,84.0,2.5,14.5,224.5,338.22,275.32
2016,9,13,7,30,552.0,94.0,2.5,15.0,275.0,404.44,330.51
2016,9,13,7,45,596.0,100.5,2.55,15.5,326.0,463.32,378.32
2016,9,13,8,0,640.0,107.0,2.6,16.0,377.0,524.7,426.58
2016,9,13,8,15,510.0,148.0,2.6,16.5,379.5,509.06,411.8
2016,9,13,8,30,380.0,189.0,2.6,17.0,382.0,476.06,383.22
2016,9,13,8,45,396.0,205.0,2.6,17.5,422.5,527.13,421.03
2016,9,13,9,0,412.0,221.0,2.6,18.0,463.0,569.95,451.5
2016,9,13,9,15,408.0,240.5,2.65,18.5,493.5,600.16,471.82
2016,9,13,9,30,404.0,260.0,2.7,19.0,524.0,620.16,484.62
2016,9,13,9,45,396.0,281.5,2.75,19.5,552.0,645.68,501.0
2016,9,13,10,0,388.0,303.0,2.8,20.0,580.0,669.22,515.72
2016,9,13,10,15,605.5,223.5,2.8,20.0,675.0,793.47,609.35
2016,9,13,10,30,823.0,144.0,2.8,20.0,770.0,908.0,688.31
2016,9,13,10,45,844.0,137.5,2.8,20.5,794.0,927.2,698.23
2016,9,13,11,0,865.0,131.0,2.8,21.0,818.0,943.43,707.01
2016,9,13,11,15,869.0,131.5,2.7,21.5,831.0,948.41,707.49
2016,9,13,11,30,873.0,132.0,2.6,22.0,844.0,944.74,702.4
2016,9,13,11,45,884.5,126.5,2.55,22.5,852.0,943.72,699.73
2016,9,13,12,0,896.0,121.0,2.5,23.0,860.0,939.2,694.86
2016,9,13,12,15,895.0,121.0,2.4,23.0,856.5,925.71,685.09
2016,9,13,12,30,894.0,121.0,2.3,23.0,853.0,908.93,673.33
2016,9,13,12,45,889.0,121.5,2.2,23.5,841.0,886.04,656.35
2016,9,13,13,0,884.0,122.0,2.1,24.0,829.0,860.22,637.6
2016,9,13,13,15,879.0,120.5,2.0,24.0,810.0,829.6,616.95
2016,9,13,13,30,874.0,119.0,1.9,24.0,791.0,796.35,594.55
2016,9,13,13,45,869.0,116.0,1.85,24.0,765.0,759.15,569.84
2016,9,13,14,0,864.0,113.0,1.8,24.0,739.0,720.72,544.16
2016,9,13,14,15,853.5,111.0,1.75,24.0,705.5,676.06,512.44
2016,9,13,14,30,843.0,109.0,1.7,24.0,672.0,629.96,478.73
2016,9,13,14,45,831.0,105.0,1.7,24.0,633.0,579.82,441.63
2016,9,13,15,0,819.0,101.0,1.7,24.0,594.0,528.88,402.86
2016,9,13,15,15,800.0,98.0,1.7,23.5,549.0,475.05,361.44
2016,9,13,15,30,781.0,95.0,1.7,23.0,504.0,421.61,318.86
2016,9,13,15,45,756.0,90.5,1.75,23.0,455.5,365.19,272.24
2016,9,13,16,0,731.0,86.0,1.8,23.0,407.0,308.54,224.26
2016,9,13,16,15,695.0,81.0,1.8,22.5,356.0,252.08,176.29
2016,9,13,16,30,659.0,76.0,1.8,22.0,305.0,199.02,131.13
2016,9,13,16,45,607.0,69.5,1.85,22.0,253.5,145.94,88.16
2016,9,13,17,0,555.0,63.0,1.9,22.0,202.0,98.63,54.05
2016,9,13,17,15,477.5,53.5,1.8,21.0,153.0,53.89,29.95
2016,9,13,17,30,400.0,44.0,1.7,20.0,104.0,33.49,23.0
2016,9,13,17,45,275.5,30.5,1.6,19.0,64.0,23.89,13.44
2016,9,13,18,0,151.0,17.0,1.5,18.0,24.0,13.54,0.0
2016,9,13,18,15,75.5,8.5,1.75,17.5,12.0,8.36,0.0
2016,9,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,23.0,4.5,0.9,11.5,5.0,0.0,0.0
2016,9,14,6,0,46.0,9.0,0.9,12.0,10.0,18.02,0.0
2016,9,14,6,15,159.0,26.5,1.1,12.5,44.0,79.74,41.57
2016,9,14,6,30,272.0,44.0,1.3,13.0,78.0,145.41,106.89
2016,9,14,6,45,356.0,57.0,1.55,14.0,124.0,204.51,158.8
2016,9,14,7,0,440.0,70.0,1.8,15.0,170.0,272.5,217.36
2016,9,14,7,15,498.0,79.5,1.75,15.5,220.0,334.65,270.33
2016,9,14,7,30,556.0,89.0,1.7,16.0,270.0,400.34,324.4
2016,9,14,7,45,598.0,96.5,1.7,17.0,320.5,459.17,370.7
2016,9,14,8,0,640.0,104.0,1.7,18.0,371.0,520.37,417.01
2016,9,14,8,15,505.5,146.5,1.6,18.5,373.5,503.67,401.14
2016,9,14,8,30,371.0,189.0,1.5,19.0,376.0,469.31,371.65
2016,9,14,8,45,391.0,204.5,1.45,19.5,417.5,514.03,404.01
2016,9,14,9,0,411.0,220.0,1.4,20.0,459.0,567.43,441.04
2016,9,14,9,15,400.0,241.0,1.4,20.5,487.0,585.21,451.51
2016,9,14,9,30,389.0,262.0,1.4,21.0,515.0,609.35,466.4
2016,9,14,9,45,633.0,182.5,1.4,21.5,620.0,750.66,569.51
2016,9,14,10,0,877.0,103.0,1.4,22.0,725.0,879.32,652.83
2016,9,14,10,15,885.5,104.5,1.4,22.5,753.5,902.76,664.39
2016,9,14,10,30,894.0,106.0,1.4,23.0,782.0,923.15,675.18
2016,9,14,10,45,901.5,106.0,1.45,23.5,803.5,937.83,683.03
2016,9,14,11,0,909.0,106.0,1.5,24.0,825.0,949.18,688.88
2016,9,14,11,15,912.5,106.5,1.6,24.5,838.5,953.99,691.36
2016,9,14,11,30,916.0,107.0,1.7,25.0,852.0,955.29,691.73
2016,9,14,11,45,919.5,106.5,1.85,25.5,857.5,952.0,689.88
2016,9,14,12,0,923.0,106.0,2.0,26.0,863.0,945.17,685.78
2016,9,14,12,15,923.0,106.0,2.15,26.0,860.0,932.22,679.08
2016,9,14,12,30,923.0,106.0,2.3,26.0,857.0,915.85,670.14
2016,9,14,12,45,914.0,109.0,2.45,26.5,844.5,891.6,654.62
2016,9,14,13,0,905.0,112.0,2.6,27.0,832.0,864.46,637.12
2016,9,14,13,15,900.5,111.0,2.75,27.0,813.0,834.16,618.59
2016,9,14,13,30,896.0,110.0,2.9,27.0,794.0,801.13,597.97
2016,9,14,13,45,890.5,107.5,3.05,27.0,768.0,763.31,573.75
2016,9,14,14,0,885.0,105.0,3.2,27.0,742.0,723.18,547.57
2016,9,14,14,15,875.0,103.0,3.3,26.5,708.5,678.47,517.24
2016,9,14,14,30,865.0,101.0,3.4,26.0,675.0,632.21,484.26
2016,9,14,14,45,853.0,98.0,3.5,26.0,636.0,582.15,446.55
2016,9,14,15,0,841.0,95.0,3.6,26.0,597.0,531.18,407.03
2016,9,14,15,15,822.5,92.0,3.65,25.5,552.0,476.55,364.18
2016,9,14,15,30,804.0,89.0,3.7,25.0,507.0,422.22,320.12
2016,9,14,15,45,780.0,85.0,3.8,25.0,458.0,365.52,272.41
2016,9,14,16,0,756.0,81.0,3.9,25.0,409.0,310.28,224.77
2016,9,14,16,15,721.0,76.0,3.85,24.0,357.5,253.05,175.98
2016,9,14,16,30,686.0,71.0,3.8,23.0,306.0,196.9,128.23
2016,9,14,16,45,635.5,64.5,3.8,22.5,254.0,142.7,84.38
2016,9,14,17,0,585.0,58.0,3.8,22.0,202.0,94.06,49.7
2016,9,14,17,15,504.5,49.5,3.7,21.0,152.0,48.73,26.45
2016,9,14,17,30,424.0,41.0,3.6,20.0,102.0,31.0,20.78
2016,9,14,17,45,291.0,28.5,3.55,19.5,62.0,22.27,11.66
2016,9,14,18,0,158.0,16.0,3.5,19.0,22.0,15.73,0.0
2016,9,14,18,15,79.0,8.0,3.55,18.0,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,50.5,5.0,1.75,11.5,6.0,0.0,0.0
2016,9,15,6,0,101.0,10.0,1.9,12.0,12.0,29.84,0.0
2016,9,15,6,15,250.5,22.5,2.05,12.5,48.0,98.17,47.6
2016,9,15,6,30,400.0,35.0,2.2,13.0,84.0,174.93,127.42
2016,9,15,6,45,485.5,43.5,2.35,13.5,132.0,237.12,183.8
2016,9,15,7,0,571.0,52.0,2.5,14.0,180.0,307.93,246.3
2016,9,15,7,15,625.5,58.0,2.45,14.5,231.5,369.45,300.0
2016,9,15,7,30,680.0,64.0,2.4,15.0,283.0,433.34,353.74
2016,9,15,7,45,717.0,68.5,2.35,16.0,334.5,491.59,400.27
2016,9,15,8,0,754.0,73.0,2.3,17.0,386.0,551.52,446.1
2016,9,15,8,15,576.0,127.5,2.25,17.5,384.0,530.79,426.76
2016,9,15,8,30,398.0,182.0,2.2,18.0,382.0,487.76,389.8
2016,9,15,8,45,422.5,195.5,2.15,19.0,425.0,534.82,423.66
2016,9,15,9,0,447.0,209.0,2.1,20.0,468.0,582.23,456.2
2016,9,15,9,15,423.0,233.5,2.05,21.0,492.5,603.1,467.47
2016,9,15,9,30,399.0,258.0,2.0,22.0,517.0,612.46,470.56
2016,9,15,9,45,651.0,174.0,2.0,23.0,622.5,755.41,574.84
2016,9,15,10,0,903.0,90.0,2.0,24.0,728.0,885.46,658.55
2016,9,15,10,15,910.5,91.5,1.95,24.5,756.5,908.44,669.59
2016,9,15,10,30,918.0,93.0,1.9,25.0,785.0,928.26,679.56
2016,9,15,10,45,785.5,162.5,1.9,26.0,766.0,896.66,655.34
2016,9,15,11,0,653.0,232.0,1.9,27.0,747.0,856.74,625.79
2016,9,15,11,15,665.5,227.0,2.05,27.0,758.5,862.68,631.44
2016,9,15,11,30,678.0,222.0,2.2,27.0,770.0,865.9,634.67
2016,9,15,11,45,678.0,223.5,2.35,27.5,774.5,861.72,631.66
2016,9,15,12,0,678.0,225.0,2.5,28.0,779.0,854.81,626.88
2016,9,15,12,15,679.0,223.5,2.65,28.0,776.0,843.03,620.1
2016,9,15,12,30,680.0,222.0,2.8,28.0,773.0,828.63,611.49
2016,9,15,12,45,666.0,226.0,2.95,28.5,760.0,804.53,594.66
2016,9,15,13,0,652.0,230.0,3.1,29.0,747.0,778.56,576.47
2016,9,15,13,15,773.5,169.0,3.2,29.0,767.5,793.1,589.31
2016,9,15,13,30,895.0,108.0,3.3,29.0,788.0,795.2,591.78
2016,9,15,13,45,888.0,106.5,3.45,29.0,761.5,757.27,567.11
2016,9,15,14,0,881.0,105.0,3.6,29.0,735.0,717.14,540.83
2016,9,15,14,15,870.5,103.0,3.65,28.5,701.5,672.23,509.93
2016,9,15,14,30,860.0,101.0,3.7,28.0,668.0,625.88,476.73
2016,9,15,14,45,846.5,98.5,3.8,28.0,628.5,575.63,438.91
2016,9,15,15,0,833.0,96.0,3.9,28.0,589.0,524.67,399.46
2016,9,15,15,15,814.0,93.0,3.95,27.5,544.0,470.22,356.87
2016,9,15,15,30,795.0,90.0,4.0,27.0,499.0,416.14,313.15
2016,9,15,15,45,769.0,86.0,4.05,26.5,450.5,359.24,266.01
2016,9,15,16,0,743.0,82.0,4.1,26.0,402.0,304.05,219.06
2016,9,15,16,15,706.5,77.0,4.1,25.0,350.5,245.28,169.32
2016,9,15,16,30,670.0,72.0,4.1,24.0,299.0,191.74,123.99
2016,9,15,16,45,617.0,65.5,4.2,23.5,247.0,138.31,81.29
2016,9,15,17,0,564.0,59.0,4.3,23.0,195.0,90.77,48.1
2016,9,15,17,15,480.0,50.0,4.25,21.5,145.5,46.49,26.2
2016,9,15,17,30,396.0,41.0,4.2,20.0,96.0,31.37,21.0
2016,9,15,17,45,259.0,27.5,4.2,19.0,57.5,21.62,10.59
2016,9,15,18,0,122.0,14.0,4.2,18.0,19.0,13.76,0.0
2016,9,15,18,15,61.0,7.0,4.15,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,17.5,1.5,12.5,40.0,75.73,32.41
2016,9,16,6,30,374.0,35.0,1.6,13.0,80.0,166.44,120.63
2016,9,16,6,45,463.5,44.0,1.75,13.5,127.5,229.08,177.0
2016,9,16,7,0,553.0,53.0,1.9,14.0,175.0,300.82,239.86
2016,9,16,7,15,609.5,59.5,1.7,14.5,226.5,362.83,293.29
2016,9,16,7,30,666.0,66.0,1.5,15.0,278.0,429.39,348.06
2016,9,16,7,45,704.0,70.5,1.35,16.0,329.5,485.34,391.66
2016,9,16,8,0,742.0,75.0,1.2,17.0,381.0,545.2,435.92
2016,9,16,8,15,769.5,79.0,1.1,18.0,430.5,599.06,473.77
2016,9,16,8,30,797.0,83.0,1.0,19.0,480.0,653.03,509.59
2016,9,16,8,45,600.0,151.0,0.9,20.0,466.0,617.31,476.76
2016,9,16,9,0,403.0,219.0,0.8,21.0,452.0,558.86,427.88
2016,9,16,9,15,408.0,236.0,0.7,21.5,485.5,593.16,450.1
2016,9,16,9,30,413.0,253.0,0.6,22.0,519.0,626.18,469.79
2016,9,16,9,45,654.5,173.5,0.55,23.0,621.5,756.42,560.04
2016,9,16,10,0,896.0,94.0,0.5,24.0,724.0,881.8,635.32
2016,9,16,10,15,904.0,95.5,0.5,25.0,752.0,904.98,644.51
2016,9,16,10,30,912.0,97.0,0.5,26.0,780.0,925.04,653.2
2016,9,16,10,45,918.5,97.5,0.5,27.5,801.0,939.38,657.09
2016,9,16,11,0,925.0,98.0,0.5,29.0,822.0,950.31,658.99
2016,9,16,11,15,928.5,98.5,0.7,29.5,835.5,955.01,664.02
2016,9,16,11,30,932.0,99.0,0.9,30.0,849.0,956.15,666.83
2016,9,16,11,45,934.0,99.0,1.15,30.5,854.0,951.8,666.91
2016,9,16,12,0,936.0,99.0,1.4,31.0,859.0,943.87,664.41
2016,9,16,12,15,935.5,98.5,1.55,31.0,856.0,929.65,657.68
2016,9,16,12,30,935.0,98.0,1.7,31.0,853.0,912.0,648.71
2016,9,16,12,45,924.0,102.5,1.9,31.5,839.5,887.33,634.33
2016,9,16,13,0,913.0,107.0,2.1,32.0,826.0,859.81,617.87
2016,9,16,13,15,908.0,106.0,2.2,32.0,806.5,828.78,599.26
2016,9,16,13,30,903.0,105.0,2.3,32.0,787.0,795.05,578.67
2016,9,16,13,45,896.0,103.5,2.4,32.0,760.5,756.81,554.8
2016,9,16,14,0,889.0,102.0,2.5,32.0,734.0,716.36,529.11
2016,9,16,14,15,879.0,100.0,2.55,32.0,700.0,671.44,498.13
2016,9,16,14,30,869.0,98.0,2.6,32.0,666.0,624.97,464.92
2016,9,16,14,45,856.0,95.0,2.7,32.0,626.5,574.12,427.86
2016,9,16,15,0,843.0,92.0,2.8,32.0,587.0,522.49,389.05
2016,9,16,15,15,824.5,89.0,2.85,31.5,542.0,467.83,347.36
2016,9,16,15,30,806.0,86.0,2.9,31.0,497.0,413.47,304.42
2016,9,16,15,45,781.0,82.0,3.0,30.5,448.0,356.43,258.2
2016,9,16,16,0,756.0,78.0,3.1,30.0,399.0,300.97,211.94
2016,9,16,16,15,719.5,73.5,3.15,29.0,347.5,244.1,164.57
2016,9,16,16,30,683.0,69.0,3.2,28.0,296.0,188.51,118.52
2016,9,16,16,45,629.0,62.5,3.3,27.5,243.5,134.42,76.31
2016,9,16,17,0,575.0,56.0,3.4,27.0,191.0,86.32,43.84
2016,9,16,17,15,490.5,47.5,3.5,25.5,142.0,42.2,23.62
2016,9,16,17,30,406.0,39.0,3.6,24.0,93.0,29.82,19.22
2016,9,16,17,45,263.5,26.0,3.7,23.0,54.5,20.47,8.72
2016,9,16,18,0,121.0,13.0,3.8,22.0,16.0,12.78,0.0
2016,9,16,18,15,60.5,6.5,3.85,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.0,1.65,12.5,38.5,73.84,27.48
2016,9,17,6,30,369.0,34.0,1.7,13.0,77.0,163.35,117.79
2016,9,17,6,45,461.5,43.0,1.8,13.5,125.0,226.59,174.77
2016,9,17,7,0,554.0,52.0,1.9,14.0,173.0,299.27,238.38
2016,9,17,7,15,610.5,58.0,1.75,15.0,224.0,360.62,290.94
2016,9,17,7,30,667.0,64.0,1.6,16.0,275.0,426.49,344.77
2016,9,17,7,45,706.5,68.5,1.5,17.0,326.5,483.3,389.33
2016,9,17,8,0,746.0,73.0,1.4,18.0,378.0,544.06,434.7
2016,9,17,8,15,555.0,130.0,1.25,18.5,372.5,514.7,408.43
2016,9,17,8,30,364.0,187.0,1.1,19.0,367.0,460.65,363.25
2016,9,17,8,45,382.0,202.5,1.0,20.0,407.5,503.47,393.11
2016,9,17,9,0,400.0,218.0,0.9,21.0,448.0,546.34,421.13
2016,9,17,9,15,407.5,234.0,0.8,22.0,482.5,589.85,448.12
2016,9,17,9,30,415.0,250.0,0.7,23.0,517.0,623.79,467.67
2016,9,17,9,45,482.5,239.0,0.65,24.5,565.0,677.87,501.65
2016,9,17,10,0,550.0,228.0,0.6,26.0,613.0,733.0,534.81
2016,9,17,10,15,555.0,235.0,0.6,26.5,636.5,753.19,545.55
2016,9,17,10,30,560.0,242.0,0.6,27.0,660.0,771.29,555.28
2016,9,17,10,45,560.5,255.0,0.6,28.0,683.0,789.6,563.73
2016,9,17,11,0,561.0,268.0,0.6,29.0,706.0,805.49,570.54
2016,9,17,11,15,571.0,265.0,0.7,30.0,716.5,810.66,572.81
2016,9,17,11,30,581.0,262.0,0.8,31.0,727.0,813.52,573.74
2016,9,17,11,45,581.0,264.0,0.95,32.0,731.5,810.22,571.19
2016,9,17,12,0,581.0,266.0,1.1,33.0,736.0,804.57,567.07
2016,9,17,12,15,581.5,264.0,1.25,33.0,732.5,792.89,561.42
2016,9,17,12,30,582.0,262.0,1.4,33.0,729.0,778.97,554.18
2016,9,17,12,45,575.5,260.5,1.55,33.5,717.0,757.51,540.61
2016,9,17,13,0,569.0,259.0,1.7,34.0,705.0,734.24,525.67
2016,9,17,13,15,733.5,180.5,1.85,34.0,740.5,768.01,553.21
2016,9,17,13,30,898.0,102.0,2.0,34.0,776.0,784.98,565.86
2016,9,17,13,45,891.0,100.0,2.15,34.5,749.0,746.38,540.9
2016,9,17,14,0,884.0,98.0,2.3,35.0,722.0,705.59,514.57
2016,9,17,14,15,873.5,96.5,2.4,34.5,688.5,661.04,485.39
2016,9,17,14,30,863.0,95.0,2.5,34.0,655.0,614.99,453.89
2016,9,17,14,45,847.5,93.0,2.7,34.0,615.0,564.0,417.24
2016,9,17,15,0,832.0,91.0,2.9,34.0,575.0,512.51,378.93
2016,9,17,15,15,813.0,88.0,3.0,33.5,530.5,458.19,337.73
2016,9,17,15,30,794.0,85.0,3.1,33.0,486.0,404.26,295.34
2016,9,17,15,45,765.0,82.0,3.25,32.5,436.5,347.49,249.61
2016,9,17,16,0,736.0,79.0,3.4,32.0,387.0,292.75,204.29
2016,9,17,16,15,699.0,74.0,3.45,31.0,336.0,234.57,156.32
2016,9,17,16,30,662.0,69.0,3.5,30.0,285.0,181.64,112.82
2016,9,17,16,45,607.5,62.5,3.55,29.0,234.0,128.92,72.44
2016,9,17,17,0,553.0,56.0,3.6,28.0,183.0,82.27,41.76
2016,9,17,17,15,467.0,47.0,3.6,26.5,135.0,39.33,22.85
2016,9,17,17,30,381.0,38.0,3.6,25.0,87.0,29.22,18.51
2016,9,17,17,45,240.0,24.5,3.65,23.5,50.5,19.31,6.82
2016,9,17,18,0,99.0,11.0,3.7,22.0,14.0,10.81,0.0
2016,9,17,18,15,49.5,5.5,3.65,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,194.0,16.0,0.65,15.5,38.0,74.31,22.28
2016,9,18,6,30,388.0,32.0,0.6,16.0,76.0,166.44,117.4
2016,9,18,6,45,478.0,40.0,0.6,16.5,123.5,228.39,172.44
2016,9,18,7,0,568.0,48.0,0.6,17.0,171.0,299.53,233.14
2016,9,18,7,15,623.5,54.0,0.55,18.0,222.0,360.94,284.12
2016,9,18,7,30,679.0,60.0,0.5,19.0,273.0,424.99,334.81
2016,9,18,7,45,716.5,64.5,0.45,20.0,324.0,483.13,378.58
2016,9,18,8,0,754.0,69.0,0.4,21.0,375.0,542.99,421.4
2016,9,18,8,15,572.5,124.5,0.6,22.0,373.5,522.24,404.11
2016,9,18,8,30,391.0,180.0,0.8,23.0,372.0,478.84,369.64
2016,9,18,8,45,392.0,199.5,1.0,24.5,407.5,506.69,388.8
2016,9,18,9,0,393.0,219.0,1.2,26.0,443.0,541.5,411.52
2016,9,18,9,15,633.0,152.0,1.3,27.0,543.0,680.62,512.07
2016,9,18,9,30,873.0,85.0,1.4,28.0,643.0,810.34,596.33
2016,9,18,9,45,892.0,83.0,1.5,29.0,679.0,844.28,614.68
2016,9,18,10,0,911.0,81.0,1.6,30.0,715.0,875.9,632.33
2016,9,18,10,15,918.0,82.0,1.6,31.0,742.5,897.8,642.46
2016,9,18,10,30,925.0,83.0,1.6,32.0,770.0,916.49,650.58
2016,9,18,10,45,930.5,84.0,1.65,33.0,790.5,930.49,656.38
2016,9,18,11,0,936.0,85.0,1.7,34.0,811.0,941.02,660.1
2016,9,18,11,15,938.5,85.5,1.7,34.5,823.5,944.74,660.46
2016,9,18,11,30,941.0,86.0,1.7,35.0,836.0,944.84,658.8
2016,9,18,11,45,942.5,86.0,1.75,35.5,840.5,939.89,654.77
2016,9,18,12,0,944.0,86.0,1.8,36.0,845.0,931.34,648.68
2016,9,18,12,15,943.5,86.0,1.75,36.0,841.5,917.46,639.66
2016,9,18,12,30,943.0,86.0,1.7,36.0,838.0,900.11,628.65
2016,9,18,12,45,936.0,87.5,1.7,36.5,825.5,875.51,612.47
2016,9,18,13,0,929.0,89.0,1.7,37.0,813.0,847.89,594.53
2016,9,18,13,15,924.5,88.5,1.7,37.0,794.0,817.32,575.97
2016,9,18,13,30,920.0,88.0,1.7,37.0,775.0,783.96,555.55
2016,9,18,13,45,913.5,86.5,1.7,37.0,748.0,745.51,531.7
2016,9,18,14,0,907.0,85.0,1.7,37.0,721.0,704.77,506.16
2016,9,18,14,15,897.5,83.5,1.75,37.0,687.5,660.01,476.61
2016,9,18,14,30,888.0,82.0,1.8,37.0,654.0,613.6,444.48
2016,9,18,14,45,875.0,80.0,1.9,37.0,614.5,563.36,408.93
2016,9,18,15,0,862.0,78.0,2.0,37.0,575.0,512.29,371.54
2016,9,18,15,15,844.5,75.5,2.05,36.5,530.5,458.1,331.17
2016,9,18,15,30,827.0,73.0,2.1,36.0,486.0,402.54,288.3
2016,9,18,15,45,802.0,70.0,2.2,35.5,437.0,345.56,243.05
2016,9,18,16,0,777.0,67.0,2.3,35.0,388.0,290.12,197.68
2016,9,18,16,15,742.0,63.0,2.1,34.0,337.0,233.21,151.01
2016,9,18,16,30,707.0,59.0,1.9,33.0,286.0,179.54,107.42
2016,9,18,16,45,654.0,53.5,1.75,32.0,234.5,125.81,67.07
2016,9,18,17,0,601.0,48.0,1.6,31.0,183.0,77.98,36.84
2016,9,18,17,15,515.5,40.5,1.65,29.5,134.0,31.64,20.7
2016,9,18,17,30,430.0,33.0,1.7,28.0,85.0,24.81,14.54
2016,9,18,17,45,276.0,21.5,1.8,27.0,48.5,16.68,3.67
2016,9,18,18,0,122.0,10.0,1.9,26.0,12.0,9.83,0.0
2016,9,18,18,15,61.0,5.0,2.1,25.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
