Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,165.5,16.5,2.05,17.5,35.0,67.25,14.09
2016,9,19,6,30,331.0,33.0,2.3,18.0,70.0,149.82,104.82
2016,9,19,6,45,415.5,44.0,2.55,19.0,115.5,210.01,158.48
2016,9,19,7,0,500.0,55.0,2.8,20.0,161.0,278.91,217.71
2016,9,19,7,15,559.0,62.5,2.6,20.5,211.5,340.23,270.07
2016,9,19,7,30,618.0,70.0,2.4,21.0,262.0,406.37,324.37
2016,9,19,7,45,656.5,76.0,2.25,22.0,312.0,463.75,369.22
2016,9,19,8,0,695.0,82.0,2.1,23.0,362.0,523.1,413.52
2016,9,19,8,15,532.0,132.5,2.05,24.0,363.0,500.83,393.09
2016,9,19,8,30,369.0,183.0,2.0,25.0,364.0,458.41,357.13
2016,9,19,8,45,376.5,201.0,1.95,26.5,400.5,496.58,382.68
2016,9,19,9,0,384.0,219.0,1.9,28.0,437.0,534.04,406.35
2016,9,19,9,15,416.5,228.0,1.9,29.0,479.5,588.85,443.01
2016,9,19,9,30,449.0,237.0,1.9,30.0,522.0,635.71,473.22
2016,9,19,9,45,494.5,233.0,1.9,31.0,562.5,679.33,501.12
2016,9,19,10,0,540.0,229.0,1.9,32.0,603.0,723.03,528.46
2016,9,19,10,15,545.0,236.5,1.95,32.5,626.5,743.46,540.28
2016,9,19,10,30,550.0,244.0,2.0,33.0,650.0,761.83,550.86
2016,9,19,10,45,550.0,252.0,2.05,34.0,667.5,774.12,556.18
2016,9,19,11,0,550.0,260.0,2.1,35.0,685.0,784.1,560.01
2016,9,19,11,15,550.0,265.0,2.2,35.0,696.0,788.57,563.06
2016,9,19,11,30,550.0,270.0,2.3,35.0,707.0,790.74,564.69
2016,9,19,11,45,550.0,272.0,2.45,35.5,711.0,787.48,562.07
2016,9,19,12,0,550.0,274.0,2.6,36.0,715.0,781.97,558.02
2016,9,19,12,15,550.0,272.5,2.7,36.0,711.5,770.63,551.12
2016,9,19,12,30,550.0,271.0,2.8,36.0,708.0,757.17,542.83
2016,9,19,12,45,720.0,190.5,2.95,36.5,753.5,804.46,577.66
2016,9,19,13,0,890.0,110.0,3.1,37.0,799.0,834.83,597.22
2016,9,19,13,15,884.5,109.0,3.25,36.5,779.5,803.85,579.2
2016,9,19,13,30,879.0,108.0,3.4,36.0,760.0,770.28,559.59
2016,9,19,13,45,872.0,106.0,3.55,36.0,733.5,732.2,535.47
2016,9,19,14,0,865.0,104.0,3.7,36.0,707.0,691.99,509.21
2016,9,19,14,15,854.0,102.0,3.8,35.5,673.0,647.76,479.07
2016,9,19,14,30,843.0,100.0,3.9,35.0,639.0,601.27,446.42
2016,9,19,14,45,831.0,96.5,4.05,35.0,600.0,551.61,409.72
2016,9,19,15,0,819.0,93.0,4.2,35.0,561.0,501.17,371.33
2016,9,19,15,15,799.0,90.0,4.25,34.5,516.5,447.09,329.67
2016,9,19,15,30,779.0,87.0,4.3,34.0,472.0,393.55,287.07
2016,9,19,15,45,755.5,82.0,4.35,33.5,424.0,337.7,241.54
2016,9,19,16,0,732.0,77.0,4.4,33.0,376.0,283.35,196.14
2016,9,19,16,15,694.0,72.0,4.35,32.0,325.5,225.46,148.37
2016,9,19,16,30,656.0,67.0,4.3,31.0,275.0,172.94,105.46
2016,9,19,16,45,605.0,59.5,4.25,30.0,224.5,120.52,65.81
2016,9,19,17,0,554.0,52.0,4.2,29.0,174.0,73.77,36.11
2016,9,19,17,15,464.0,43.0,4.05,28.0,126.0,31.5,20.68
2016,9,19,17,30,374.0,34.0,3.9,27.0,78.0,26.07,15.49
2016,9,19,17,45,187.0,17.0,3.8,26.0,39.0,12.68,0.0
2016,9,19,18,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,182.0,16.5,3.75,14.5,36.0,70.67,8.1
2016,9,20,6,30,364.0,33.0,3.9,15.0,72.0,159.21,112.11
2016,9,20,6,45,469.5,41.0,4.1,15.5,120.5,225.15,172.09
2016,9,20,7,0,575.0,49.0,4.3,16.0,169.0,301.79,239.48
2016,9,20,7,15,632.0,54.5,4.25,16.5,220.5,363.43,293.98
2016,9,20,7,30,689.0,60.0,4.2,17.0,272.0,427.7,348.86
2016,9,20,7,45,730.0,64.0,4.2,18.0,324.0,487.49,397.61
2016,9,20,8,0,771.0,68.0,4.2,19.0,376.0,549.25,446.02
2016,9,20,8,15,797.0,71.0,4.15,19.5,425.0,601.79,486.35
2016,9,20,8,30,823.0,74.0,4.1,20.0,474.0,654.24,524.88
2016,9,20,8,45,842.0,76.5,4.1,21.0,519.0,696.36,552.47
2016,9,20,9,0,861.0,79.0,4.1,22.0,564.0,741.32,581.55
2016,9,20,9,15,874.5,81.0,4.1,22.5,604.0,779.85,606.52
2016,9,20,9,30,888.0,83.0,4.1,23.0,644.0,816.23,629.66
2016,9,20,9,45,894.0,86.5,4.15,23.5,677.0,845.66,647.87
2016,9,20,10,0,900.0,90.0,4.2,24.0,710.0,872.13,663.95
2016,9,20,10,15,907.0,91.0,4.2,24.5,737.5,893.59,676.29
2016,9,20,10,30,914.0,92.0,4.2,25.0,765.0,911.88,686.46
2016,9,20,10,45,920.5,92.0,4.25,25.5,785.0,925.31,693.63
2016,9,20,11,0,927.0,92.0,4.3,26.0,805.0,935.34,698.6
2016,9,20,11,15,929.5,93.0,4.35,26.0,817.0,939.35,701.0
2016,9,20,11,30,932.0,94.0,4.4,26.0,829.0,939.77,701.16
2016,9,20,11,45,714.0,191.5,4.5,26.5,756.5,850.27,638.81
2016,9,20,12,0,496.0,289.0,4.6,27.0,684.0,748.29,562.58
2016,9,20,12,15,495.5,287.5,4.65,27.0,680.5,737.12,555.45
2016,9,20,12,30,495.0,286.0,4.7,27.0,677.0,724.04,546.46
2016,9,20,12,45,490.5,283.5,4.8,27.5,666.5,704.77,532.17
2016,9,20,13,0,486.0,281.0,4.9,28.0,656.0,683.93,516.73
2016,9,20,13,15,483.5,274.5,4.95,28.0,639.5,659.18,499.39
2016,9,20,13,30,481.0,268.0,5.0,28.0,623.0,633.01,480.86
2016,9,20,13,45,471.5,263.5,5.1,28.0,600.5,602.52,458.96
2016,9,20,14,0,462.0,259.0,5.2,28.0,578.0,571.31,436.23
2016,9,20,14,15,502.5,230.0,5.25,27.5,562.0,547.31,420.21
2016,9,20,14,30,543.0,201.0,5.3,27.0,546.0,518.89,400.15
2016,9,20,14,45,532.5,191.0,5.35,27.0,511.5,476.5,367.4
2016,9,20,15,0,522.0,181.0,5.4,27.0,477.0,433.97,333.88
2016,9,20,15,15,659.0,130.5,5.35,26.0,473.5,419.43,321.84
2016,9,20,15,30,796.0,80.0,5.3,25.0,470.0,390.16,295.78
2016,9,20,15,45,767.0,77.0,5.3,24.5,421.0,333.57,247.43
2016,9,20,16,0,738.0,74.0,5.3,24.0,372.0,279.03,199.9
2016,9,20,16,15,699.5,69.0,5.2,23.0,321.0,222.77,151.41
2016,9,20,16,30,661.0,64.0,5.1,22.0,270.0,168.17,105.23
2016,9,20,16,45,602.5,58.0,5.05,21.5,219.0,116.2,64.94
2016,9,20,17,0,544.0,52.0,5.0,21.0,168.0,70.77,36.03
2016,9,20,17,15,451.5,43.0,4.9,20.0,121.0,31.64,21.55
2016,9,20,17,30,359.0,34.0,4.8,19.0,74.0,26.43,16.23
2016,9,20,17,45,179.5,17.0,4.75,18.5,37.0,12.89,0.0
2016,9,20,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,159.0,17.0,4.7,13.0,34.0,64.98,0.0
2016,9,21,6,30,318.0,34.0,4.9,13.0,68.0,145.96,102.92
2016,9,21,6,45,428.0,43.0,5.1,13.5,115.5,212.06,163.38
2016,9,21,7,0,538.0,52.0,5.3,14.0,163.0,289.35,231.8
2016,9,21,7,15,597.5,58.5,5.35,14.5,214.0,351.36,287.37
2016,9,21,7,30,657.0,65.0,5.4,15.0,265.0,418.18,345.32
2016,9,21,7,45,703.0,68.0,5.5,15.5,316.5,475.76,394.31
2016,9,21,8,0,749.0,71.0,5.6,16.0,368.0,538.09,445.56
2016,9,21,8,15,611.5,114.0,5.6,16.5,377.0,532.57,438.9
2016,9,21,8,30,474.0,157.0,5.6,17.0,386.0,507.68,416.1
2016,9,21,8,45,325.0,204.0,5.7,17.5,368.0,461.88,375.93
2016,9,21,9,0,176.0,251.0,5.8,18.0,350.0,404.54,325.8
2016,9,21,9,15,468.0,187.0,5.85,18.5,475.5,582.46,471.06
2016,9,21,9,30,760.0,123.0,5.9,19.0,601.0,760.42,608.04
2016,9,21,9,45,718.5,150.0,6.0,19.5,621.0,776.42,617.14
2016,9,21,10,0,677.0,177.0,6.1,20.0,641.0,784.32,620.98
2016,9,21,10,15,745.5,157.0,6.1,20.0,686.5,832.21,655.29
2016,9,21,10,30,814.0,137.0,6.1,20.0,732.0,875.96,686.12
2016,9,21,10,45,662.0,207.0,6.15,20.0,699.5,825.88,648.8
2016,9,21,11,0,510.0,277.0,6.2,20.0,667.0,763.36,598.1
2016,9,21,11,15,518.5,276.0,6.15,20.0,678.0,768.86,602.06
2016,9,21,11,30,527.0,275.0,6.1,20.0,689.0,772.22,604.21
2016,9,21,11,45,528.0,276.5,6.05,20.0,693.5,769.33,601.62
2016,9,21,12,0,529.0,278.0,6.0,20.0,698.0,764.26,597.51
2016,9,21,12,15,531.5,276.0,6.05,20.0,696.0,754.73,590.67
2016,9,21,12,30,534.0,274.0,6.1,20.0,694.0,743.08,582.29
2016,9,21,12,45,591.0,248.5,6.15,20.0,706.5,750.24,589.39
2016,9,21,13,0,648.0,223.0,6.2,20.0,719.0,754.85,594.36
2016,9,21,13,15,653.5,213.5,6.25,20.0,703.0,729.0,575.5
2016,9,21,13,30,659.0,204.0,6.3,20.0,687.0,700.73,554.71
2016,9,21,13,45,666.0,191.5,6.4,20.0,664.5,668.17,530.61
2016,9,21,14,0,673.0,179.0,6.5,20.0,642.0,633.2,504.23
2016,9,21,14,15,679.0,165.0,6.5,20.0,612.0,593.79,473.7
2016,9,21,14,30,685.0,151.0,6.5,20.0,582.0,552.2,440.83
2016,9,21,14,45,680.0,141.5,6.55,20.0,547.0,507.0,404.28
2016,9,21,15,0,675.0,132.0,6.6,20.0,512.0,460.82,366.06
2016,9,21,15,15,758.5,105.5,6.55,19.5,499.0,436.4,344.2
2016,9,21,15,30,842.0,79.0,6.5,19.0,486.0,403.67,313.58
2016,9,21,15,45,821.0,74.0,6.45,19.0,437.0,345.47,261.54
2016,9,21,16,0,800.0,69.0,6.4,19.0,388.0,288.4,209.69
2016,9,21,16,15,762.0,64.5,6.25,18.5,335.0,229.41,157.13
2016,9,21,16,30,724.0,60.0,6.1,18.0,282.0,174.04,109.0
2016,9,21,16,45,671.5,53.5,6.0,17.5,229.0,119.11,65.71
2016,9,21,17,0,619.0,47.0,5.9,17.0,176.0,70.07,34.69
2016,9,21,17,15,521.5,39.0,5.7,16.5,126.5,28.36,18.99
2016,9,21,17,30,424.0,31.0,5.5,16.0,77.0,23.87,14.11
2016,9,21,17,45,212.0,15.5,5.35,15.5,38.5,11.72,0.0
2016,9,21,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,162.0,16.0,3.0,10.5,32.5,63.96,0.0
2016,9,22,6,30,324.0,32.0,3.3,11.0,65.0,145.27,102.01
2016,9,22,6,45,422.5,42.0,3.6,12.0,111.5,208.38,160.63
2016,9,22,7,0,521.0,52.0,3.9,13.0,158.0,281.63,225.39
2016,9,22,7,15,583.0,59.0,3.85,13.5,209.0,344.36,281.15
2016,9,22,7,30,645.0,66.0,3.8,14.0,260.0,412.16,339.38
2016,9,22,7,45,690.0,70.5,3.8,15.0,312.0,472.27,388.94
2016,9,22,8,0,735.0,75.0,3.8,16.0,364.0,532.81,437.03
2016,9,22,8,15,764.0,79.0,3.7,16.5,413.5,586.76,478.78
2016,9,22,8,30,793.0,83.0,3.6,17.0,463.0,640.89,519.28
2016,9,22,8,45,585.0,149.5,3.5,17.5,444.5,597.73,480.74
2016,9,22,9,0,377.0,216.0,3.4,18.0,426.0,523.37,418.37
2016,9,22,9,15,389.0,231.0,3.4,18.5,461.5,559.75,444.87
2016,9,22,9,30,401.0,246.0,3.4,19.0,497.0,595.43,469.82
2016,9,22,9,45,417.0,256.5,3.4,19.5,529.5,637.13,498.79
2016,9,22,10,0,433.0,267.0,3.4,20.0,562.0,669.38,520.59
2016,9,22,10,15,440.5,273.5,3.4,20.5,584.0,688.82,532.88
2016,9,22,10,30,448.0,280.0,3.4,21.0,606.0,706.63,543.99
2016,9,22,10,45,694.0,185.0,3.45,21.5,706.0,828.99,635.06
2016,9,22,11,0,940.0,90.0,3.5,22.0,806.0,939.34,708.83
2016,9,22,11,15,943.0,90.5,3.5,22.0,818.0,943.1,709.99
2016,9,22,11,30,946.0,91.0,3.5,22.0,830.0,943.23,709.69
2016,9,22,11,45,948.5,90.5,3.55,22.5,834.5,938.2,705.02
2016,9,22,12,0,951.0,90.0,3.6,23.0,839.0,929.53,698.05
2016,9,22,12,15,950.5,89.5,3.55,23.0,835.0,914.66,687.76
2016,9,22,12,30,950.0,89.0,3.5,23.0,831.0,896.31,675.25
2016,9,22,12,45,945.5,89.5,3.45,23.5,819.0,872.31,657.69
2016,9,22,13,0,941.0,90.0,3.4,24.0,807.0,845.18,638.12
2016,9,22,13,15,936.5,89.0,3.35,24.0,787.0,813.51,616.7
2016,9,22,13,30,932.0,88.0,3.3,24.0,767.0,779.03,593.28
2016,9,22,13,45,926.0,86.5,3.25,24.0,740.0,740.33,566.8
2016,9,22,14,0,920.0,85.0,3.2,24.0,713.0,699.27,538.36
2016,9,22,14,15,910.0,83.5,3.2,24.0,678.5,653.56,504.38
2016,9,22,14,30,900.0,82.0,3.2,24.0,644.0,606.24,468.39
2016,9,22,14,45,886.0,80.0,3.2,24.0,603.5,554.9,428.45
2016,9,22,15,0,872.0,78.0,3.2,24.0,563.0,502.82,386.79
2016,9,22,15,15,853.0,75.0,3.3,23.5,517.5,447.09,341.99
2016,9,22,15,30,834.0,72.0,3.4,23.0,472.0,390.21,294.75
2016,9,22,15,45,803.0,70.0,3.55,23.0,422.0,332.13,244.83
2016,9,22,16,0,772.0,68.0,3.7,23.0,372.0,276.25,195.83
2016,9,22,16,15,732.5,63.5,3.75,22.0,320.0,218.66,146.32
2016,9,22,16,30,693.0,59.0,3.8,21.0,268.0,164.89,101.05
2016,9,22,16,45,624.5,54.0,3.9,20.5,215.0,109.53,59.14
2016,9,22,17,0,556.0,49.0,4.0,20.0,162.0,63.76,31.8
2016,9,22,17,15,455.5,40.0,4.1,19.0,114.5,29.55,19.74
2016,9,22,17,30,355.0,31.0,4.2,18.0,67.0,24.2,13.95
2016,9,22,17,45,177.5,15.5,4.3,17.0,33.5,11.93,0.0
2016,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,192.5,14.0,1.45,11.0,33.0,68.34,0.0
2016,9,23,6,30,385.0,28.0,1.7,12.0,66.0,158.52,109.17
2016,9,23,6,45,479.5,36.5,2.0,13.0,112.5,221.34,168.63
2016,9,23,7,0,574.0,45.0,2.3,14.0,159.0,293.94,232.71
2016,9,23,7,15,631.0,50.5,2.4,15.0,210.0,353.07,284.83
2016,9,23,7,30,688.0,56.0,2.5,16.0,261.0,418.94,340.39
2016,9,23,7,45,723.5,61.0,2.6,17.0,311.5,476.4,387.24
2016,9,23,8,0,759.0,66.0,2.7,18.0,362.0,535.36,433.4
2016,9,23,8,15,785.0,69.0,2.8,18.5,410.5,587.07,473.26
2016,9,23,8,30,811.0,72.0,2.9,19.0,459.0,638.7,511.72
2016,9,23,8,45,830.0,75.0,3.05,20.0,503.5,684.93,542.83
2016,9,23,9,0,849.0,78.0,3.2,21.0,548.0,725.47,569.19
2016,9,23,9,15,862.5,80.0,3.2,21.5,587.0,763.34,593.65
2016,9,23,9,30,876.0,82.0,3.2,22.0,626.0,799.08,616.26
2016,9,23,9,45,750.0,137.5,3.25,22.5,621.5,784.98,603.81
2016,9,23,10,0,624.0,193.0,3.3,23.0,617.0,753.12,578.49
2016,9,23,10,15,768.5,139.5,3.3,23.5,682.0,825.52,628.37
2016,9,23,10,30,913.0,86.0,3.3,24.0,747.0,896.81,674.82
2016,9,23,10,45,918.5,86.5,3.35,24.5,766.5,909.64,681.2
2016,9,23,11,0,924.0,87.0,3.4,25.0,786.0,919.04,685.81
2016,9,23,11,15,926.5,87.5,3.45,25.0,798.0,922.26,687.73
2016,9,23,11,30,929.0,88.0,3.5,25.0,810.0,921.92,687.45
2016,9,23,11,45,928.5,88.5,3.55,25.5,813.0,915.36,681.78
2016,9,23,12,0,928.0,89.0,3.6,26.0,816.0,905.28,673.92
2016,9,23,12,15,926.5,89.0,3.65,26.0,811.5,890.34,664.23
2016,9,23,12,30,925.0,89.0,3.7,26.0,807.0,872.03,652.35
2016,9,23,12,45,919.0,89.5,3.75,26.0,794.0,847.28,636.11
2016,9,23,13,0,913.0,90.0,3.8,26.0,781.0,819.56,617.84
2016,9,23,13,15,908.0,89.0,3.8,26.0,761.0,788.24,596.8
2016,9,23,13,30,903.0,88.0,3.8,26.0,741.0,754.23,573.81
2016,9,23,13,45,894.0,87.0,3.8,26.0,713.5,714.92,546.92
2016,9,23,14,0,885.0,86.0,3.8,26.0,686.0,673.55,517.88
2016,9,23,14,15,874.5,84.5,3.85,26.0,652.5,628.93,484.63
2016,9,23,14,30,864.0,83.0,3.9,26.0,619.0,582.83,449.45
2016,9,23,14,45,850.5,80.5,3.95,26.0,579.5,532.91,410.49
2016,9,23,15,0,837.0,78.0,4.0,26.0,540.0,482.28,369.89
2016,9,23,15,15,818.0,75.5,4.05,25.5,495.5,427.67,325.74
2016,9,23,15,30,799.0,73.0,4.1,25.0,451.0,374.31,281.12
2016,9,23,15,45,769.5,70.0,4.15,25.0,402.5,317.73,232.47
2016,9,23,16,0,740.0,67.0,4.2,25.0,354.0,263.26,184.82
2016,9,23,16,15,701.0,62.5,4.25,24.0,304.0,207.74,137.38
2016,9,23,16,30,662.0,58.0,4.3,23.0,254.0,156.01,94.28
2016,9,23,16,45,602.5,52.0,4.35,22.5,203.5,102.75,54.32
2016,9,23,17,0,543.0,46.0,4.4,22.0,153.0,58.03,28.16
2016,9,23,17,15,443.0,37.0,4.5,21.0,107.0,27.11,17.41
2016,9,23,17,30,343.0,28.0,4.6,20.0,61.0,21.6,11.36
2016,9,23,17,45,171.5,14.0,4.75,19.0,30.5,13.76,0.0
2016,9,23,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,204.0,13.0,1.95,14.0,32.5,69.23,0.0
2016,9,24,6,30,408.0,26.0,2.3,15.0,65.0,159.41,106.88
2016,9,24,6,45,504.0,33.5,2.65,16.0,112.0,223.21,167.73
2016,9,24,7,0,600.0,41.0,3.0,17.0,159.0,296.57,232.22
2016,9,24,7,15,657.5,46.0,3.05,17.5,210.5,358.74,287.15
2016,9,24,7,30,715.0,51.0,3.1,18.0,262.0,425.35,343.79
2016,9,24,7,45,752.0,55.0,3.2,19.0,313.0,483.56,391.26
2016,9,24,8,0,789.0,59.0,3.3,20.0,364.0,543.36,438.06
2016,9,24,8,15,815.0,62.0,3.35,20.5,413.0,592.36,475.82
2016,9,24,8,30,841.0,65.0,3.4,21.0,462.0,644.86,514.29
2016,9,24,8,45,860.0,67.0,3.45,22.0,507.5,690.76,544.62
2016,9,24,9,0,879.0,69.0,3.5,23.0,553.0,735.35,573.33
2016,9,24,9,15,892.5,71.0,3.55,23.5,593.0,774.09,598.43
2016,9,24,9,30,906.0,73.0,3.6,24.0,633.0,810.59,621.67
2016,9,24,9,45,920.0,72.5,3.65,25.0,667.5,842.19,640.0
2016,9,24,10,0,934.0,72.0,3.7,26.0,702.0,871.13,656.31
2016,9,24,10,15,941.0,73.0,3.7,26.5,729.5,892.86,668.61
2016,9,24,10,30,948.0,74.0,3.7,27.0,757.0,911.29,678.7
2016,9,24,10,45,953.5,74.0,3.7,28.0,777.0,923.85,683.54
2016,9,24,11,0,959.0,74.0,3.7,29.0,797.0,932.86,686.1
2016,9,24,11,15,961.5,74.5,3.65,29.0,809.0,936.12,687.42
2016,9,24,11,30,964.0,75.0,3.6,29.0,821.0,935.69,686.47
2016,9,24,11,45,965.5,75.0,3.6,29.5,825.0,930.12,681.21
2016,9,24,12,0,967.0,75.0,3.6,30.0,829.0,920.87,673.71
2016,9,24,12,15,966.0,75.0,3.55,30.0,825.0,905.83,663.58
2016,9,24,12,30,965.0,75.0,3.5,30.0,821.0,887.26,651.24
2016,9,24,12,45,953.0,80.0,3.5,30.5,807.0,861.59,633.26
2016,9,24,13,0,941.0,85.0,3.5,31.0,793.0,833.03,613.44
2016,9,24,13,15,936.0,84.5,3.45,31.0,773.0,801.42,592.57
2016,9,24,13,30,931.0,84.0,3.4,31.0,753.0,767.03,569.76
2016,9,24,13,45,924.0,82.5,3.4,31.5,725.5,727.61,542.5
2016,9,24,14,0,917.0,81.0,3.4,32.0,698.0,685.92,513.15
2016,9,24,14,15,906.5,79.5,3.35,32.0,663.5,640.02,479.66
2016,9,24,14,30,896.0,78.0,3.3,32.0,629.0,592.57,444.28
2016,9,24,14,45,882.0,76.0,3.25,32.0,589.0,541.46,405.34
2016,9,24,15,0,868.0,74.0,3.2,32.0,549.0,489.63,364.8
2016,9,24,15,15,848.5,71.5,3.15,31.5,503.5,434.49,321.33
2016,9,24,15,30,829.0,69.0,3.1,31.0,458.0,378.26,275.67
2016,9,24,15,45,802.0,66.0,3.05,31.0,408.5,321.0,227.6
2016,9,24,16,0,775.0,63.0,3.0,31.0,359.0,265.55,180.22
2016,9,24,16,15,735.5,58.5,2.6,29.5,307.5,208.12,132.63
2016,9,24,16,30,696.0,54.0,2.2,28.0,256.0,154.51,89.37
2016,9,24,16,45,635.5,48.5,1.85,27.0,204.5,102.06,51.61
2016,9,24,17,0,575.0,43.0,1.5,26.0,153.0,56.44,26.64
2016,9,24,17,15,471.0,34.5,1.55,25.0,106.5,25.16,15.39
2016,9,24,17,30,367.0,26.0,1.6,24.0,60.0,20.0,9.44
2016,9,24,17,45,183.5,13.0,1.65,23.0,30.0,12.78,0.0
2016,9,24,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,204.5,13.0,2.3,14.5,32.0,61.08,0.0
2016,9,25,6,30,409.0,26.0,2.6,15.0,64.0,158.93,105.02
2016,9,25,6,45,508.5,33.5,2.95,16.0,111.5,223.86,167.85
2016,9,25,7,0,608.0,41.0,3.3,17.0,159.0,298.65,233.65
2016,9,25,7,15,666.0,46.5,3.15,18.0,211.0,361.9,288.89
2016,9,25,7,30,724.0,52.0,3.0,19.0,263.0,429.62,345.43
2016,9,25,7,45,761.0,56.0,2.85,20.0,315.0,488.14,392.42
2016,9,25,8,0,798.0,60.0,2.7,21.0,367.0,548.22,438.37
2016,9,25,8,15,824.0,63.0,2.6,22.0,416.0,597.49,474.44
2016,9,25,8,30,850.0,66.0,2.5,23.0,465.0,650.21,510.91
2016,9,25,8,45,867.5,68.5,2.4,24.0,510.0,695.84,539.55
2016,9,25,9,0,885.0,71.0,2.3,25.0,555.0,740.03,566.3
2016,9,25,9,15,898.5,73.0,2.3,26.0,595.0,778.82,589.22
2016,9,25,9,30,912.0,75.0,2.3,27.0,635.0,815.36,610.18
2016,9,25,9,45,925.5,74.5,2.35,28.0,669.5,846.56,627.56
2016,9,25,10,0,939.0,74.0,2.4,29.0,704.0,875.06,642.98
2016,9,25,10,15,945.5,75.0,2.4,29.5,731.0,896.33,654.42
2016,9,25,10,30,952.0,76.0,2.4,30.0,758.0,914.26,663.72
2016,9,25,10,45,955.0,77.5,2.45,31.0,777.5,926.22,668.31
2016,9,25,11,0,958.0,79.0,2.5,32.0,797.0,934.56,670.68
2016,9,25,11,15,960.5,79.5,2.45,32.5,809.0,937.7,670.35
2016,9,25,11,30,963.0,80.0,2.4,33.0,821.0,937.14,667.82
2016,9,25,11,45,963.5,80.0,2.35,33.5,824.5,930.58,661.66
2016,9,25,12,0,964.0,80.0,2.3,34.0,828.0,920.37,653.38
2016,9,25,12,15,962.5,80.0,2.15,34.0,823.5,904.83,642.31
2016,9,25,12,30,961.0,80.0,2.0,34.0,819.0,885.8,629.15
2016,9,25,12,45,955.0,81.5,1.95,34.5,805.5,861.3,612.29
2016,9,25,13,0,949.0,83.0,1.9,35.0,792.0,833.69,593.58
2016,9,25,13,15,943.5,82.0,1.8,35.0,771.5,800.92,572.38
2016,9,25,13,30,938.0,81.0,1.7,35.0,751.0,765.38,549.38
2016,9,25,13,45,927.5,81.5,1.6,35.5,722.5,725.35,522.28
2016,9,25,14,0,917.0,82.0,1.5,36.0,694.0,683.26,493.17
2016,9,25,14,15,906.5,80.0,1.45,35.5,659.5,636.83,461.78
2016,9,25,14,30,896.0,78.0,1.4,35.0,625.0,588.87,428.41
2016,9,25,14,45,878.5,77.0,1.4,35.0,584.0,536.94,390.63
2016,9,25,15,0,861.0,76.0,1.4,35.0,543.0,484.61,351.39
2016,9,25,15,15,841.0,73.5,1.4,34.5,497.0,428.48,308.87
2016,9,25,15,30,821.0,71.0,1.4,34.0,451.0,373.67,265.76
2016,9,25,15,45,790.5,68.0,1.45,34.0,401.5,315.81,218.86
2016,9,25,16,0,760.0,65.0,1.5,34.0,352.0,260.15,172.79
2016,9,25,16,15,719.0,60.5,1.35,33.0,300.5,203.41,126.74
2016,9,25,16,30,678.0,56.0,1.2,32.0,249.0,150.68,85.25
2016,9,25,16,45,612.0,50.0,1.05,31.0,197.5,98.57,49.14
2016,9,25,17,0,546.0,44.0,0.9,30.0,146.0,51.49,23.96
2016,9,25,17,15,439.0,35.0,0.95,29.0,100.0,25.9,15.6
2016,9,25,17,30,332.0,26.0,1.0,28.0,54.0,20.3,8.82
2016,9,25,17,45,166.0,13.0,1.1,27.5,27.0,12.78,0.0
2016,9,25,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,15.0,1.3,17.0,26.5,44.88,0.0
2016,9,26,6,30,257.0,30.0,1.4,18.0,53.0,121.83,78.38
2016,9,26,6,45,358.5,42.0,1.5,19.0,97.5,183.61,135.85
2016,9,26,7,0,460.0,54.0,1.6,20.0,142.0,256.07,197.29
2016,9,26,7,15,526.0,63.0,1.5,20.5,192.5,319.27,250.88
2016,9,26,7,30,592.0,72.0,1.4,21.0,243.0,387.99,306.96
2016,9,26,7,45,636.0,78.5,1.3,22.0,293.5,446.97,352.78
2016,9,26,8,0,680.0,85.0,1.2,23.0,344.0,508.38,398.26
2016,9,26,8,15,712.0,90.0,1.05,24.0,393.0,562.54,435.9
2016,9,26,8,30,744.0,95.0,0.9,25.0,442.0,617.26,471.97
2016,9,26,8,45,766.0,99.5,0.75,26.0,487.0,661.97,499.15
2016,9,26,9,0,788.0,104.0,0.6,27.0,532.0,708.4,524.89
2016,9,26,9,15,805.5,107.0,0.65,28.0,572.5,748.48,548.17
2016,9,26,9,30,823.0,110.0,0.7,29.0,613.0,786.75,569.91
2016,9,26,9,45,835.0,112.5,0.8,30.5,647.0,817.9,586.33
2016,9,26,10,0,847.0,115.0,0.9,32.0,681.0,846.5,600.95
2016,9,26,10,15,856.5,117.0,0.95,33.0,708.5,869.67,612.47
2016,9,26,10,30,866.0,119.0,1.0,34.0,736.0,889.84,622.12
2016,9,26,10,45,872.5,120.0,1.05,35.0,756.5,903.14,627.56
2016,9,26,11,0,879.0,121.0,1.1,36.0,777.0,913.13,631.11
2016,9,26,11,15,883.0,122.0,1.25,36.0,789.0,912.49,632.33
2016,9,26,11,30,887.0,123.0,1.4,36.0,801.0,913.62,634.74
2016,9,26,11,45,889.0,122.5,1.55,36.5,805.5,907.98,631.63
2016,9,26,12,0,891.0,122.0,1.7,37.0,810.0,898.94,626.44
2016,9,26,12,15,890.0,122.0,1.9,37.0,805.5,884.51,619.66
2016,9,26,12,30,889.0,122.0,2.1,37.0,801.0,866.82,610.67
2016,9,26,12,45,912.5,108.5,2.3,37.5,795.5,851.78,601.95
2016,9,26,13,0,936.0,95.0,2.5,38.0,790.0,832.49,590.36
2016,9,26,13,15,930.5,94.0,2.7,37.5,769.5,799.96,572.45
2016,9,26,13,30,925.0,93.0,2.9,37.0,749.0,764.7,552.4
2016,9,26,13,45,917.0,91.5,3.1,37.0,721.0,724.68,527.56
2016,9,26,14,0,909.0,90.0,3.3,37.0,693.0,682.49,499.64
2016,9,26,14,15,898.0,88.0,3.4,36.5,658.0,636.02,467.85
2016,9,26,14,30,887.0,86.0,3.5,36.0,623.0,588.07,433.95
2016,9,26,14,45,872.5,83.5,3.6,36.0,582.5,536.58,395.53
2016,9,26,15,0,858.0,81.0,3.7,36.0,542.0,483.66,354.88
2016,9,26,15,15,837.5,78.0,3.7,35.5,496.0,427.84,311.41
2016,9,26,15,30,817.0,75.0,3.7,35.0,450.0,372.56,266.95
2016,9,26,15,45,788.5,71.5,3.7,34.5,400.5,315.14,219.83
2016,9,26,16,0,760.0,68.0,3.7,34.0,351.0,259.72,173.48
2016,9,26,16,15,718.5,63.0,3.3,33.0,299.0,202.56,126.59
2016,9,26,16,30,677.0,58.0,2.9,32.0,247.0,149.5,84.67
2016,9,26,16,45,614.5,51.0,2.55,31.0,195.5,94.87,46.65
2016,9,26,17,0,552.0,44.0,2.2,30.0,144.0,49.25,23.25
2016,9,26,17,15,444.0,34.5,2.15,28.5,98.0,25.74,15.42
2016,9,26,17,30,336.0,25.0,2.1,27.0,52.0,19.65,7.53
2016,9,26,17,45,168.0,12.5,2.05,25.5,26.0,12.29,0.0
2016,9,26,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,13.5,1.4,17.0,27.0,48.31,0.0
2016,9,27,6,30,301.0,27.0,1.5,18.0,54.0,130.98,82.24
2016,9,27,6,45,393.0,39.0,1.65,19.0,98.0,191.57,141.18
2016,9,27,7,0,485.0,51.0,1.8,20.0,142.0,261.81,201.43
2016,9,27,7,15,550.0,59.0,1.8,20.5,192.5,324.47,255.11
2016,9,27,7,30,615.0,67.0,1.8,21.0,243.0,392.51,311.33
2016,9,27,7,45,651.0,75.0,1.8,22.0,292.5,449.78,356.63
2016,9,27,8,0,687.0,83.0,1.8,23.0,342.0,508.76,401.29
2016,9,27,8,15,718.0,87.5,1.7,24.0,390.5,561.86,439.39
2016,9,27,8,30,749.0,92.0,1.6,25.0,439.0,615.44,476.15
2016,9,27,8,45,769.0,97.0,1.5,26.0,483.5,659.5,504.51
2016,9,27,9,0,789.0,102.0,1.4,27.0,528.0,705.0,531.58
2016,9,27,9,15,806.0,105.0,1.4,28.0,568.0,744.61,554.67
2016,9,27,9,30,823.0,108.0,1.4,29.0,608.0,782.38,576.06
2016,9,27,9,45,872.5,95.0,1.4,30.0,651.0,821.63,597.98
2016,9,27,10,0,922.0,82.0,1.4,31.0,694.0,864.72,621.91
2016,9,27,10,15,929.0,83.0,1.4,31.5,721.0,885.89,632.68
2016,9,27,10,30,936.0,84.0,1.4,32.0,748.0,903.79,641.61
2016,9,27,10,45,938.5,86.5,1.45,33.0,767.0,916.04,646.39
2016,9,27,11,0,941.0,89.0,1.5,34.0,786.0,924.71,649.07
2016,9,27,11,15,944.0,89.5,1.6,34.0,798.0,928.02,651.82
2016,9,27,11,30,947.0,90.0,1.7,34.0,810.0,927.69,652.46
2016,9,27,11,45,945.5,91.0,1.8,34.5,813.0,920.35,647.5
2016,9,27,12,0,944.0,92.0,1.9,35.0,816.0,909.45,640.42
2016,9,27,12,15,943.0,91.5,1.95,35.0,811.5,893.86,631.29
2016,9,27,12,30,942.0,91.0,2.0,35.0,807.0,874.84,620.06
2016,9,27,12,45,944.0,88.0,2.15,35.5,795.0,852.25,606.17
2016,9,27,13,0,946.0,85.0,2.3,36.0,783.0,826.28,590.01
2016,9,27,13,15,940.5,84.0,2.4,36.0,762.5,793.49,570.12
2016,9,27,13,30,935.0,83.0,2.5,36.0,742.0,757.95,548.23
2016,9,27,13,45,925.5,82.5,2.6,36.0,713.5,717.62,522.85
2016,9,27,14,0,916.0,82.0,2.7,36.0,685.0,675.2,494.61
2016,9,27,14,15,905.0,80.5,2.75,35.5,650.0,629.01,462.9
2016,9,27,14,30,894.0,79.0,2.8,35.0,615.0,581.32,429.08
2016,9,27,14,45,878.0,77.0,2.9,35.0,574.0,529.31,390.35
2016,9,27,15,0,862.0,75.0,3.0,35.0,533.0,476.79,349.98
2016,9,27,15,15,841.5,72.0,3.1,34.5,487.5,421.18,306.73
2016,9,27,15,30,821.0,69.0,3.2,34.0,442.0,364.67,261.33
2016,9,27,15,45,792.5,65.5,3.3,33.5,392.5,307.18,214.02
2016,9,27,16,0,764.0,62.0,3.4,33.0,343.0,251.69,167.44
2016,9,27,16,15,722.5,57.5,3.4,32.0,291.5,194.98,120.83
2016,9,27,16,30,681.0,53.0,3.4,31.0,240.0,142.34,79.26
2016,9,27,16,45,615.5,47.0,3.4,30.0,189.0,90.67,43.97
2016,9,27,17,0,550.0,41.0,3.4,29.0,138.0,44.08,20.55
2016,9,27,17,15,440.5,31.5,3.55,27.5,92.5,23.27,13.37
2016,9,27,17,30,331.0,22.0,3.7,26.0,47.0,17.01,4.73
2016,9,27,17,45,165.5,11.0,3.9,25.0,23.5,10.81,0.0
2016,9,27,18,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,13.5,2.8,14.5,24.5,43.56,0.0
2016,9,28,6,30,262.0,27.0,2.9,15.0,49.0,118.61,73.31
2016,9,28,6,45,366.0,38.5,3.05,15.5,93.0,181.22,135.34
2016,9,28,7,0,470.0,50.0,3.2,16.0,137.0,253.97,199.01
2016,9,28,7,15,535.0,58.0,3.2,16.5,186.0,315.69,253.37
2016,9,28,7,30,600.0,66.0,3.2,17.0,235.0,382.81,310.62
2016,9,28,7,45,647.0,71.0,3.25,18.0,285.5,441.69,359.02
2016,9,28,8,0,694.0,76.0,3.3,19.0,336.0,503.25,407.72
2016,9,28,8,15,724.5,80.5,3.25,19.5,384.0,553.94,446.94
2016,9,28,8,30,755.0,85.0,3.2,20.0,432.0,607.38,486.91
2016,9,28,8,45,778.0,88.5,3.2,21.0,476.5,654.46,519.69
2016,9,28,9,0,801.0,92.0,3.2,22.0,521.0,700.64,549.88
2016,9,28,9,15,817.5,94.5,3.2,22.5,560.5,739.53,575.22
2016,9,28,9,30,834.0,97.0,3.2,23.0,600.0,776.54,598.89
2016,9,28,9,45,849.0,97.5,3.2,24.0,634.5,807.92,617.11
2016,9,28,10,0,864.0,98.0,3.2,25.0,669.0,831.87,629.96
2016,9,28,10,15,873.0,99.5,3.25,25.5,696.0,854.16,643.15
2016,9,28,10,30,882.0,101.0,3.3,26.0,723.0,873.44,654.29
2016,9,28,10,45,885.5,103.0,3.4,27.0,742.0,885.33,659.47
2016,9,28,11,0,889.0,105.0,3.5,28.0,761.0,893.87,662.49
2016,9,28,11,15,892.5,106.0,3.6,28.0,773.0,897.91,665.26
2016,9,28,11,30,896.0,107.0,3.7,28.0,785.0,898.51,665.86
2016,9,28,11,45,896.5,107.5,3.85,28.5,788.5,892.52,661.12
2016,9,28,12,0,897.0,108.0,4.0,29.0,792.0,883.12,654.2
2016,9,28,12,15,896.0,107.5,4.1,29.0,787.5,868.03,644.6
2016,9,28,12,30,895.0,107.0,4.2,29.0,783.0,849.68,632.86
2016,9,28,12,45,894.0,105.5,4.35,29.5,771.0,827.11,617.22
2016,9,28,13,0,893.0,104.0,4.5,30.0,759.0,801.47,599.49
2016,9,28,13,15,887.0,103.0,4.6,29.5,738.5,769.65,579.64
2016,9,28,13,30,881.0,102.0,4.7,29.0,718.0,735.29,557.98
2016,9,28,13,45,873.0,100.0,4.8,29.0,690.5,696.19,531.37
2016,9,28,14,0,865.0,98.0,4.9,29.0,663.0,655.06,501.3
2016,9,28,14,15,852.5,96.0,4.95,28.5,628.5,609.83,468.24
2016,9,28,14,30,840.0,94.0,5.0,28.0,594.0,562.59,432.74
2016,9,28,14,45,826.0,90.5,5.1,27.5,554.0,512.14,393.84
2016,9,28,15,0,812.0,87.0,5.2,27.0,514.0,461.16,353.22
2016,9,28,15,15,789.5,83.5,5.2,26.0,469.0,406.41,308.9
2016,9,28,15,30,767.0,80.0,5.2,25.0,424.0,352.53,263.81
2016,9,28,15,45,739.0,75.0,5.2,24.5,375.5,296.68,215.64
2016,9,28,16,0,711.0,70.0,5.2,24.0,327.0,242.88,168.57
2016,9,28,16,15,665.5,65.0,5.1,23.0,276.5,186.18,120.5
2016,9,28,16,30,620.0,60.0,5.0,22.0,226.0,135.7,79.56
2016,9,28,16,45,552.5,52.0,4.95,21.0,176.5,85.59,44.42
2016,9,28,17,0,485.0,44.0,4.9,20.0,127.0,43.12,22.96
2016,9,28,17,15,369.5,33.5,4.85,19.0,84.0,25.41,15.65
2016,9,28,17,30,254.0,23.0,4.8,18.0,41.0,18.28,4.15
2016,9,28,17,45,127.0,11.5,4.8,17.0,20.5,11.3,0.0
2016,9,28,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
