Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,147.5,13.0,3.45,11.5,25.0,46.64,0.0
2016,9,29,6,30,295.0,26.0,3.6,12.0,50.0,125.75,76.0
2016,9,29,6,45,405.0,36.0,3.75,12.5,95.0,190.99,143.75
2016,9,29,7,0,515.0,46.0,3.9,13.0,140.0,266.14,210.64
2016,9,29,7,15,580.5,53.0,3.85,13.5,190.0,328.91,266.98
2016,9,29,7,30,646.0,60.0,3.8,14.0,240.0,397.1,326.14
2016,9,29,7,45,689.0,65.0,3.8,15.0,290.5,453.58,373.48
2016,9,29,8,0,732.0,70.0,3.8,16.0,341.0,514.66,422.54
2016,9,29,8,15,761.5,74.0,3.8,16.5,389.5,567.95,464.53
2016,9,29,8,30,791.0,78.0,3.8,17.0,438.0,621.44,505.35
2016,9,29,8,45,812.0,81.0,3.8,17.5,483.0,667.7,538.72
2016,9,29,9,0,833.0,84.0,3.8,18.0,528.0,712.84,569.76
2016,9,29,9,15,848.5,86.0,3.85,18.5,567.5,751.23,595.48
2016,9,29,9,30,864.0,88.0,3.9,19.0,607.0,782.85,615.99
2016,9,29,9,45,877.5,89.0,3.95,20.0,641.0,814.11,634.89
2016,9,29,10,0,891.0,90.0,4.0,21.0,675.0,842.8,651.73
2016,9,29,10,15,899.0,91.0,4.05,21.5,701.5,864.07,664.48
2016,9,29,10,30,907.0,92.0,4.1,22.0,728.0,882.2,675.08
2016,9,29,10,45,912.5,93.0,4.15,22.5,747.5,894.91,681.98
2016,9,29,11,0,918.0,94.0,4.2,23.0,767.0,904.2,686.63
2016,9,29,11,15,920.5,94.5,4.25,23.5,778.0,906.83,686.82
2016,9,29,11,30,923.0,95.0,4.3,24.0,789.0,905.94,684.76
2016,9,29,11,45,925.0,94.5,4.4,24.5,792.5,899.98,679.61
2016,9,29,12,0,927.0,94.0,4.5,25.0,796.0,890.5,672.17
2016,9,29,12,15,925.5,93.5,4.55,25.0,791.0,874.58,661.67
2016,9,29,12,30,924.0,93.0,4.6,25.0,786.0,855.32,648.94
2016,9,29,12,45,920.5,92.5,4.7,25.0,773.0,831.22,633.17
2016,9,29,13,0,917.0,92.0,4.8,25.0,760.0,804.05,615.2
2016,9,29,13,15,911.0,91.0,4.85,24.5,739.5,771.6,594.29
2016,9,29,13,30,905.0,90.0,4.9,24.0,719.0,736.52,571.29
2016,9,29,13,45,897.5,88.0,4.95,24.0,691.0,696.98,543.66
2016,9,29,14,0,890.0,86.0,5.0,24.0,663.0,655.31,512.38
2016,9,29,14,15,878.0,84.0,5.05,23.5,628.5,609.04,477.7
2016,9,29,14,30,866.0,82.0,5.1,23.0,594.0,561.46,440.98
2016,9,29,14,45,851.0,79.5,5.15,22.5,553.5,510.79,400.74
2016,9,29,15,0,836.0,77.0,5.2,22.0,513.0,458.78,358.16
2016,9,29,15,15,814.5,74.0,5.2,21.5,467.5,403.88,311.93
2016,9,29,15,30,793.0,71.0,5.2,21.0,422.0,349.69,264.96
2016,9,29,15,45,763.0,67.5,5.2,20.5,373.5,293.45,215.47
2016,9,29,16,0,733.0,64.0,5.2,20.0,325.0,239.44,167.32
2016,9,29,16,15,689.0,59.0,5.15,19.0,274.5,183.86,119.29
2016,9,29,16,30,645.0,54.0,5.1,18.0,224.0,132.71,77.28
2016,9,29,16,45,575.0,47.5,5.05,17.5,174.5,80.76,40.74
2016,9,29,17,0,505.0,41.0,5.0,17.0,125.0,38.6,20.67
2016,9,29,17,15,386.0,31.0,4.9,16.0,81.5,23.37,14.01
2016,9,29,17,30,267.0,21.0,4.8,15.0,38.0,16.6,1.08
2016,9,29,17,45,133.5,10.5,4.7,14.5,19.0,10.32,0.0
2016,9,29,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,146.0,12.5,3.8,10.5,24.0,45.56,0.0
2016,9,30,6,30,292.0,25.0,4.0,11.0,48.0,122.64,71.13
2016,9,30,6,45,404.5,35.0,4.2,11.5,92.5,189.02,142.29
2016,9,30,7,0,517.0,45.0,4.4,12.0,137.0,264.82,210.23
2016,9,30,7,15,582.5,51.5,4.45,12.5,187.0,326.91,266.58
2016,9,30,7,30,648.0,58.0,4.5,13.0,237.0,394.4,325.9
2016,9,30,7,45,692.5,62.5,4.55,14.0,287.5,451.15,374.15
2016,9,30,8,0,737.0,67.0,4.6,15.0,338.0,512.5,424.2
2016,9,30,8,15,766.5,71.0,4.6,15.5,386.5,565.84,466.86
2016,9,30,8,30,796.0,75.0,4.6,16.0,435.0,619.38,508.34
2016,9,30,8,45,817.0,77.5,4.7,16.5,479.5,665.12,542.2
2016,9,30,9,0,838.0,80.0,4.8,17.0,524.0,709.72,573.83
2016,9,30,9,15,853.5,82.5,4.85,17.5,563.5,744.15,597.16
2016,9,30,9,30,869.0,85.0,4.9,18.0,603.0,781.0,622.08
2016,9,30,9,45,880.5,86.5,4.95,18.5,636.5,811.22,641.88
2016,9,30,10,0,892.0,88.0,5.0,19.0,670.0,838.78,659.65
2016,9,30,10,15,900.0,89.5,5.05,19.5,696.5,860.53,673.16
2016,9,30,10,30,908.0,91.0,5.1,20.0,723.0,879.14,684.46
2016,9,30,10,45,912.0,92.0,5.2,20.5,742.0,890.48,690.93
2016,9,30,11,0,916.0,93.0,5.3,21.0,761.0,898.38,695.11
2016,9,30,11,15,919.5,93.5,5.35,21.0,773.0,901.8,697.32
2016,9,30,11,30,923.0,94.0,5.4,21.0,785.0,901.69,697.18
2016,9,30,11,45,923.5,94.5,5.5,21.0,788.0,895.46,693.13
2016,9,30,12,0,924.0,95.0,5.6,21.0,791.0,885.71,686.71
2016,9,30,12,15,923.0,95.0,5.65,21.0,786.5,870.72,676.37
2016,9,30,12,30,922.0,95.0,5.7,21.0,782.0,852.37,663.71
2016,9,30,12,45,915.0,96.0,5.8,21.0,768.0,827.05,646.28
2016,9,30,13,0,908.0,97.0,5.9,21.0,754.0,798.83,626.73
2016,9,30,13,15,901.5,96.0,5.9,20.5,733.0,766.2,604.63
2016,9,30,13,30,895.0,95.0,5.9,20.0,712.0,731.01,580.47
2016,9,30,13,45,885.5,93.5,5.95,20.0,684.0,690.94,551.19
2016,9,30,14,0,876.0,92.0,6.0,20.0,656.0,648.91,518.43
2016,9,30,14,15,863.5,90.0,5.95,19.5,621.0,602.89,482.59
2016,9,30,14,30,851.0,88.0,5.9,19.0,586.0,555.59,444.83
2016,9,30,14,45,835.0,85.0,5.85,19.0,545.5,504.23,402.09
2016,9,30,15,0,819.0,82.0,5.8,19.0,505.0,452.52,358.01
2016,9,30,15,15,796.0,79.0,5.7,18.5,460.0,397.89,311.14
2016,9,30,15,30,773.0,76.0,5.6,18.0,415.0,344.18,263.82
2016,9,30,15,45,743.5,71.5,5.5,18.0,366.5,288.28,213.55
2016,9,30,16,0,714.0,67.0,5.4,18.0,318.0,234.6,164.94
2016,9,30,16,15,668.0,61.5,5.2,17.5,267.5,177.65,115.44
2016,9,30,16,30,622.0,56.0,5.0,17.0,217.0,126.91,73.79
2016,9,30,16,45,553.5,48.5,4.85,16.5,168.0,77.68,39.68
2016,9,30,17,0,485.0,41.0,4.7,16.0,119.0,36.2,20.46
2016,9,30,17,15,363.5,30.5,4.45,15.0,76.5,23.19,13.75
2016,9,30,17,30,242.0,20.0,4.2,14.0,34.0,15.89,0.0
2016,9,30,17,45,121.0,10.0,3.95,13.5,17.0,9.83,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,157.0,12.0,2.05,9.5,23.5,47.31,0.0
2016,10,1,6,30,314.0,24.0,2.4,10.0,47.0,126.53,69.55
2016,10,1,6,45,429.5,33.5,2.75,11.0,92.5,194.94,146.0
2016,10,1,7,0,545.0,43.0,3.1,12.0,138.0,272.31,214.97
2016,10,1,7,15,611.5,49.0,3.2,12.5,189.0,333.01,270.09
2016,10,1,7,30,678.0,55.0,3.3,13.0,240.0,401.87,330.24
2016,10,1,7,45,723.0,59.5,3.45,14.0,291.5,462.4,381.23
2016,10,1,8,0,768.0,64.0,3.6,15.0,343.0,525.19,432.08
2016,10,1,8,15,797.0,67.5,3.55,15.5,392.0,578.78,474.32
2016,10,1,8,30,826.0,71.0,3.5,16.0,441.0,632.45,515.19
2016,10,1,8,45,848.5,73.0,3.5,17.0,487.0,679.58,547.92
2016,10,1,9,0,871.0,75.0,3.5,18.0,533.0,721.21,575.08
2016,10,1,9,15,886.0,77.0,3.45,18.5,573.0,760.02,600.52
2016,10,1,9,30,901.0,79.0,3.4,19.0,613.0,796.68,624.01
2016,10,1,9,45,916.0,78.5,3.35,19.5,647.5,828.1,643.43
2016,10,1,10,0,931.0,78.0,3.3,20.0,682.0,856.89,660.82
2016,10,1,10,15,939.0,79.5,3.25,20.5,709.5,879.22,673.56
2016,10,1,10,30,947.0,81.0,3.2,21.0,737.0,898.26,684.02
2016,10,1,10,45,952.5,81.5,3.15,21.5,756.5,910.62,689.92
2016,10,1,11,0,958.0,82.0,3.1,22.0,776.0,919.42,693.51
2016,10,1,11,15,961.0,82.5,3.1,22.0,788.0,922.43,695.0
2016,10,1,11,30,964.0,83.0,3.1,22.0,800.0,921.75,694.18
2016,10,1,11,45,964.5,83.5,3.1,22.5,803.0,915.22,688.23
2016,10,1,12,0,965.0,84.0,3.1,23.0,806.0,905.04,680.0
2016,10,1,12,15,964.0,83.5,3.15,23.0,801.5,888.93,669.54
2016,10,1,12,30,963.0,83.0,3.2,23.0,797.0,869.32,656.79
2016,10,1,12,45,958.0,84.0,3.3,23.5,783.5,844.74,639.7
2016,10,1,13,0,953.0,85.0,3.4,24.0,770.0,817.02,620.46
2016,10,1,13,15,947.5,84.0,3.5,24.0,749.0,783.88,598.56
2016,10,1,13,30,942.0,83.0,3.6,24.0,728.0,747.98,574.54
2016,10,1,13,45,932.5,82.5,3.7,24.0,699.5,707.35,546.89
2016,10,1,14,0,923.0,82.0,3.8,24.0,671.0,664.63,515.28
2016,10,1,14,15,911.5,80.0,3.85,23.5,635.5,617.36,480.26
2016,10,1,14,30,900.0,78.0,3.9,23.0,600.0,568.65,443.06
2016,10,1,14,45,882.0,76.5,4.0,23.0,558.5,516.01,400.96
2016,10,1,15,0,864.0,75.0,4.1,23.0,517.0,463.05,357.34
2016,10,1,15,15,842.0,72.5,4.2,22.5,470.5,406.39,310.25
2016,10,1,15,30,820.0,70.0,4.3,22.0,424.0,351.24,262.89
2016,10,1,15,45,786.0,67.0,4.4,22.0,374.0,293.12,211.92
2016,10,1,16,0,752.0,64.0,4.5,22.0,324.0,237.62,162.8
2016,10,1,16,15,705.0,59.0,4.45,21.0,272.0,180.82,114.53
2016,10,1,16,30,658.0,54.0,4.4,20.0,220.0,128.79,72.91
2016,10,1,16,45,580.0,47.5,4.4,19.5,169.0,76.11,37.57
2016,10,1,17,0,502.0,41.0,4.4,19.0,118.0,34.24,23.79
2016,10,1,17,15,368.5,30.0,4.4,18.0,75.0,23.03,13.18
2016,10,1,17,30,235.0,19.0,4.4,17.0,32.0,15.19,0.0
2016,10,1,17,45,117.5,9.5,4.4,16.0,16.0,9.34,0.0
2016,10,1,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,144.5,12.0,2.45,10.0,22.0,44.23,0.0
2016,10,2,6,30,289.0,24.0,2.8,11.0,44.0,118.3,60.02
2016,10,2,6,45,399.0,34.0,3.15,12.0,88.0,184.65,137.3
2016,10,2,7,0,509.0,44.0,3.5,13.0,132.0,258.64,203.34
2016,10,2,7,15,576.5,50.5,3.65,13.5,181.5,320.82,259.44
2016,10,2,7,30,644.0,57.0,3.8,14.0,231.0,388.6,318.69
2016,10,2,7,45,683.5,62.5,4.0,14.5,280.0,443.3,365.85
2016,10,2,8,0,723.0,68.0,4.2,15.0,329.0,502.22,414.82
2016,10,2,8,15,752.0,72.0,4.3,15.5,376.5,554.44,456.85
2016,10,2,8,30,781.0,76.0,4.4,16.0,424.0,606.83,497.8
2016,10,2,8,45,800.0,79.5,4.5,16.5,467.5,651.57,531.34
2016,10,2,9,0,819.0,83.0,4.6,17.0,511.0,695.08,562.23
2016,10,2,9,15,834.0,85.5,4.65,17.0,549.5,732.92,589.32
2016,10,2,9,30,849.0,88.0,4.7,17.0,588.0,768.73,614.73
2016,10,2,9,45,435.0,163.5,4.8,17.5,420.0,539.01,435.35
2016,10,2,10,0,21.0,239.0,4.9,18.0,252.0,256.06,201.84
2016,10,2,10,15,67.5,281.5,4.95,18.0,327.5,348.51,276.26
2016,10,2,10,30,114.0,324.0,5.0,18.0,403.0,433.96,343.17
2016,10,2,10,45,112.0,333.0,5.05,18.0,412.0,441.4,348.19
2016,10,2,11,0,110.0,342.0,5.1,18.0,421.0,448.39,353.13
2016,10,2,11,15,138.5,350.5,5.15,18.0,451.5,488.69,384.49
2016,10,2,11,30,167.0,359.0,5.2,18.0,482.0,519.86,408.73
2016,10,2,11,45,169.5,360.5,5.3,18.5,486.0,520.44,408.38
2016,10,2,12,0,172.0,362.0,5.4,19.0,490.0,520.29,407.63
2016,10,2,12,15,191.0,358.0,5.45,19.0,499.5,527.18,413.5
2016,10,2,12,30,210.0,354.0,5.5,19.0,509.0,532.77,418.36
2016,10,2,12,45,216.0,346.5,5.6,19.5,503.5,523.07,410.67
2016,10,2,13,0,222.0,339.0,5.7,20.0,498.0,512.4,402.28
2016,10,2,13,15,111.0,185.0,5.75,20.0,264.5,267.21,211.73
2016,10,2,13,30,0.0,31.0,5.8,20.0,31.0,29.97,18.88
2016,10,2,13,45,0.0,30.0,5.85,20.0,30.0,29.0,18.16
2016,10,2,14,0,0.0,29.0,5.9,20.0,29.0,28.03,17.4
2016,10,2,14,15,0.0,27.5,5.95,19.5,27.5,26.57,16.29
2016,10,2,14,30,0.0,26.0,6.0,19.0,26.0,25.12,15.17
2016,10,2,14,45,411.0,54.5,6.05,19.0,262.5,258.05,208.11
2016,10,2,15,0,822.0,83.0,6.1,19.0,499.0,447.91,354.69
2016,10,2,15,15,798.0,80.0,6.05,18.5,453.0,392.9,306.7
2016,10,2,15,30,774.0,77.0,6.0,18.0,407.0,338.9,258.96
2016,10,2,15,45,737.5,73.0,6.0,17.5,357.5,281.67,208.06
2016,10,2,16,0,701.0,69.0,6.0,17.0,308.0,225.75,158.09
2016,10,2,16,15,651.0,63.5,5.8,16.5,257.5,170.78,110.46
2016,10,2,16,30,601.0,58.0,5.6,16.0,207.0,120.93,70.16
2016,10,2,16,45,520.5,50.5,5.45,15.5,158.0,72.78,38.12
2016,10,2,17,0,440.0,43.0,5.3,15.0,109.0,33.86,23.8
2016,10,2,17,15,305.5,31.0,4.95,14.5,68.0,24.33,14.16
2016,10,2,17,30,171.0,19.0,4.6,14.0,27.0,15.49,0.0
2016,10,2,17,45,85.5,9.5,4.25,13.5,13.5,9.34,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.35,9.5,9.0,8.85,0.0
2016,10,3,6,30,0.0,18.0,1.6,10.0,18.0,17.38,4.07
2016,10,3,6,45,0.0,37.0,1.9,11.0,37.0,37.63,25.41
2016,10,3,7,0,0.0,56.0,2.2,12.0,56.0,57.32,42.86
2016,10,3,7,15,7.0,75.5,2.15,12.5,77.5,80.27,62.77
2016,10,3,7,30,14.0,95.0,2.1,13.0,99.0,103.73,82.87
2016,10,3,7,45,19.5,114.0,2.05,13.5,120.5,126.38,101.92
2016,10,3,8,0,25.0,133.0,2.0,14.0,142.0,155.15,125.66
2016,10,3,8,15,53.5,159.0,2.0,14.0,181.5,201.49,164.11
2016,10,3,8,30,82.0,185.0,2.0,14.0,221.0,249.85,203.58
2016,10,3,8,45,75.5,202.5,2.05,14.5,238.5,266.12,215.53
2016,10,3,9,0,69.0,220.0,2.1,15.0,256.0,281.75,226.85
2016,10,3,9,15,110.0,243.5,2.1,15.0,305.5,339.12,272.64
2016,10,3,9,30,151.0,267.0,2.1,15.0,355.0,406.91,325.4
2016,10,3,9,45,91.0,260.5,2.1,15.5,314.5,344.71,274.27
2016,10,3,10,0,31.0,254.0,2.1,16.0,274.0,288.79,228.07
2016,10,3,10,15,19.5,231.0,2.1,16.0,243.5,246.09,194.15
2016,10,3,10,30,8.0,208.0,2.1,16.0,213.0,212.36,167.0
2016,10,3,10,45,4.5,183.5,2.15,16.5,186.5,184.17,144.16
2016,10,3,11,0,1.0,159.0,2.2,17.0,160.0,156.35,121.57
2016,10,3,11,15,49.5,253.5,2.25,17.0,290.0,300.27,236.49
2016,10,3,11,30,98.0,348.0,2.3,17.0,420.0,441.07,344.17
2016,10,3,11,45,89.0,345.5,2.35,17.5,411.0,428.61,333.13
2016,10,3,12,0,80.0,343.0,2.4,18.0,402.0,416.06,322.9
2016,10,3,12,15,50.5,306.5,2.4,18.0,343.5,351.13,273.12
2016,10,3,12,30,21.0,270.0,2.4,18.0,285.0,282.41,219.88
2016,10,3,12,45,10.5,211.0,2.4,18.0,218.5,214.42,167.04
2016,10,3,13,0,0.0,152.0,2.4,18.0,152.0,147.79,114.28
2016,10,3,13,15,1.0,161.0,2.4,18.0,161.5,157.25,122.11
2016,10,3,13,30,2.0,170.0,2.4,18.0,171.0,166.6,129.73
2016,10,3,13,45,1.5,170.5,2.4,18.0,171.5,166.53,129.84
2016,10,3,14,0,1.0,171.0,2.4,18.0,172.0,166.47,130.01
2016,10,3,14,15,28.5,205.5,2.35,18.0,222.5,217.05,171.01
2016,10,3,14,30,56.0,240.0,2.3,18.0,273.0,263.04,207.62
2016,10,3,14,45,29.0,198.5,2.3,18.0,215.5,206.16,162.57
2016,10,3,15,0,2.0,157.0,2.3,18.0,158.0,152.08,119.54
2016,10,3,15,15,1.0,106.5,2.2,17.5,107.0,103.13,80.2
2016,10,3,15,30,0.0,56.0,2.1,17.0,56.0,54.11,39.91
2016,10,3,15,45,0.0,49.0,2.05,17.0,49.0,47.33,34.37
2016,10,3,16,0,0.0,42.0,2.0,17.0,42.0,40.56,28.73
2016,10,3,16,15,287.0,49.5,1.75,16.5,119.0,92.73,60.5
2016,10,3,16,30,574.0,57.0,1.5,16.0,196.0,114.37,65.78
2016,10,3,16,45,498.0,49.0,1.25,16.0,149.0,67.92,35.32
2016,10,3,17,0,422.0,41.0,1.0,16.0,102.0,31.0,21.19
2016,10,3,17,15,289.5,29.0,0.9,15.5,63.0,22.69,12.4
2016,10,3,17,30,157.0,17.0,0.8,15.0,24.0,16.71,0.0
2016,10,3,17,45,78.5,8.5,0.7,15.0,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,84.5,12.5,1.4,11.0,18.0,30.97,0.0
2016,10,4,6,30,169.0,25.0,1.6,11.0,36.0,84.27,32.73
2016,10,4,6,45,277.0,39.5,1.8,11.5,77.0,149.06,109.95
2016,10,4,7,0,385.0,54.0,2.0,12.0,118.0,220.09,172.8
2016,10,4,7,15,459.5,63.5,2.05,12.5,165.5,282.67,228.14
2016,10,4,7,30,534.0,73.0,2.1,13.0,213.0,351.46,287.33
2016,10,4,7,45,299.5,107.0,2.2,13.5,188.5,282.46,232.67
2016,10,4,8,0,65.0,141.0,2.3,14.0,164.0,187.56,152.82
2016,10,4,8,15,66.5,161.0,2.25,14.5,187.5,211.91,172.62
2016,10,4,8,30,68.0,181.0,2.2,15.0,211.0,236.18,191.61
2016,10,4,8,45,66.0,199.0,2.15,15.5,230.5,255.65,206.29
2016,10,4,9,0,64.0,217.0,2.1,16.0,250.0,274.8,220.46
2016,10,4,9,15,105.5,241.0,2.05,16.5,300.0,332.87,266.14
2016,10,4,9,30,147.0,265.0,2.0,17.0,350.0,401.36,318.53
2016,10,4,9,45,310.0,248.0,1.95,17.5,441.5,522.03,412.35
2016,10,4,10,0,473.0,231.0,1.9,18.0,533.0,649.18,506.7
2016,10,4,10,15,334.5,276.5,1.9,18.5,494.5,581.69,451.58
2016,10,4,10,30,196.0,322.0,1.9,19.0,456.0,509.04,393.48
2016,10,4,10,45,231.5,326.5,1.95,19.5,489.0,543.82,419.36
2016,10,4,11,0,267.0,331.0,2.0,20.0,522.0,586.57,449.81
2016,10,4,11,15,592.0,215.0,2.05,20.0,645.5,748.12,573.6
2016,10,4,11,30,917.0,99.0,2.1,20.0,769.0,889.09,671.29
2016,10,4,11,45,923.5,96.5,2.2,20.5,773.5,884.4,666.16
2016,10,4,12,0,930.0,94.0,2.3,21.0,778.0,876.13,660.2
2016,10,4,12,15,928.5,94.0,2.4,21.0,773.0,860.41,650.51
2016,10,4,12,30,927.0,94.0,2.5,21.0,768.0,841.33,638.58
2016,10,4,12,45,925.0,92.5,2.6,21.5,755.0,817.04,621.83
2016,10,4,13,0,923.0,91.0,2.7,22.0,742.0,789.62,602.92
2016,10,4,13,15,916.5,90.0,2.85,22.0,720.5,756.5,581.31
2016,10,4,13,30,910.0,89.0,3.0,22.0,699.0,720.79,557.61
2016,10,4,13,45,901.5,87.5,3.15,22.0,671.0,680.86,529.62
2016,10,4,14,0,893.0,86.0,3.3,22.0,643.0,638.89,498.46
2016,10,4,14,15,881.0,84.0,3.35,22.0,608.0,592.57,462.87
2016,10,4,14,30,869.0,82.0,3.4,22.0,573.0,544.94,425.33
2016,10,4,14,45,852.0,79.5,3.5,22.0,532.0,492.92,383.49
2016,10,4,15,0,835.0,77.0,3.6,22.0,491.0,440.68,340.2
2016,10,4,15,15,811.5,74.0,3.65,21.5,445.0,385.44,293.88
2016,10,4,15,30,788.0,71.0,3.7,21.0,399.0,331.14,246.96
2016,10,4,15,45,752.0,67.5,3.75,21.0,350.0,274.11,196.84
2016,10,4,16,0,716.0,64.0,3.8,21.0,301.0,220.0,149.08
2016,10,4,16,15,665.5,58.5,3.7,20.5,250.0,164.79,102.52
2016,10,4,16,30,615.0,53.0,3.6,20.0,199.0,112.76,61.89
2016,10,4,16,45,526.0,46.0,3.5,19.5,149.5,64.52,31.87
2016,10,4,17,0,437.0,39.0,3.4,19.0,100.0,29.45,19.47
2016,10,4,17,15,292.0,27.5,3.45,18.0,60.5,21.55,10.76
2016,10,4,17,30,147.0,16.0,3.5,17.0,21.0,15.73,0.0
2016,10,4,17,45,73.5,8.0,3.55,16.0,10.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,11.0,1.85,9.0,18.5,36.48,0.0
2016,10,5,6,30,234.0,22.0,2.1,10.0,37.0,97.71,30.9
2016,10,5,6,45,371.5,32.5,2.4,11.0,81.0,171.88,125.93
2016,10,5,7,0,509.0,43.0,2.7,12.0,125.0,254.45,199.1
2016,10,5,7,15,582.5,49.5,2.9,12.5,175.5,318.63,257.02
2016,10,5,7,30,656.0,56.0,3.1,13.0,226.0,386.42,316.59
2016,10,5,7,45,709.0,60.0,3.35,14.0,278.5,449.0,369.7
2016,10,5,8,0,762.0,64.0,3.6,15.0,331.0,514.49,423.24
2016,10,5,8,15,793.0,67.5,3.75,15.5,380.0,568.52,466.62
2016,10,5,8,30,824.0,71.0,3.9,16.0,429.0,622.77,508.88
2016,10,5,8,45,850.0,72.5,4.05,17.0,475.0,671.12,543.94
2016,10,5,9,0,876.0,74.0,4.2,18.0,521.0,714.19,573.04
2016,10,5,9,15,891.5,76.0,4.1,18.5,561.0,753.04,598.74
2016,10,5,9,30,907.0,78.0,4.0,19.0,601.0,789.76,622.45
2016,10,5,9,45,920.0,79.0,3.95,19.5,635.5,820.95,642.04
2016,10,5,10,0,933.0,80.0,3.9,20.0,670.0,849.4,659.49
2016,10,5,10,15,940.5,81.0,3.85,20.5,696.5,870.35,671.53
2016,10,5,10,30,948.0,82.0,3.8,21.0,723.0,888.0,681.28
2016,10,5,10,45,955.5,81.5,3.8,21.5,743.0,900.55,687.8
2016,10,5,11,0,963.0,81.0,3.8,22.0,763.0,909.57,692.0
2016,10,5,11,15,965.5,81.5,3.75,22.0,774.0,911.81,692.72
2016,10,5,11,30,968.0,82.0,3.7,22.0,785.0,910.37,691.09
2016,10,5,11,45,970.0,81.0,3.7,22.5,788.0,903.16,684.63
2016,10,5,12,0,972.0,80.0,3.7,23.0,791.0,892.27,675.83
2016,10,5,12,15,970.5,80.0,3.7,23.0,785.5,875.96,664.76
2016,10,5,12,30,969.0,80.0,3.7,23.0,780.0,856.16,651.39
2016,10,5,12,45,955.5,84.5,3.7,23.0,764.0,828.49,632.59
2016,10,5,13,0,942.0,89.0,3.7,23.0,748.0,798.04,611.88
2016,10,5,13,15,935.5,88.0,3.65,23.0,726.5,764.36,588.6
2016,10,5,13,30,929.0,87.0,3.6,23.0,705.0,728.04,563.36
2016,10,5,13,45,919.5,85.5,3.6,23.5,676.0,686.8,532.58
2016,10,5,14,0,910.0,84.0,3.6,24.0,647.0,643.55,498.95
2016,10,5,14,15,897.0,82.0,3.55,23.5,611.0,596.0,463.18
2016,10,5,14,30,884.0,80.0,3.5,23.0,575.0,547.19,425.42
2016,10,5,14,45,866.0,78.0,3.5,23.0,533.0,494.99,383.25
2016,10,5,15,0,848.0,76.0,3.5,23.0,491.0,441.78,339.14
2016,10,5,15,15,823.5,73.0,3.45,22.5,444.5,385.6,292.09
2016,10,5,15,30,799.0,70.0,3.4,22.0,398.0,330.45,244.57
2016,10,5,15,45,764.0,66.0,3.35,22.0,348.5,272.78,194.04
2016,10,5,16,0,729.0,62.0,3.3,22.0,299.0,217.91,145.83
2016,10,5,16,15,677.5,56.5,2.95,21.0,247.5,162.03,99.27
2016,10,5,16,30,626.0,51.0,2.6,20.0,196.0,109.5,58.88
2016,10,5,16,45,542.0,44.0,2.3,19.5,147.0,61.26,29.5
2016,10,5,17,0,458.0,37.0,2.0,19.0,98.0,27.9,18.08
2016,10,5,17,15,306.5,25.5,2.0,18.0,58.5,19.9,8.84
2016,10,5,17,30,155.0,14.0,2.0,17.0,19.0,13.76,0.0
2016,10,5,17,45,77.5,7.0,2.05,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,121.0,10.5,2.1,9.5,17.5,36.66,0.0
2016,10,6,6,30,242.0,21.0,2.4,10.0,35.0,97.78,21.4
2016,10,6,6,45,374.0,31.0,2.75,10.5,78.5,170.35,124.13
2016,10,6,7,0,506.0,41.0,3.1,11.0,122.0,250.03,196.05
2016,10,6,7,15,578.0,48.0,3.2,11.5,171.5,313.72,253.92
2016,10,6,7,30,650.0,55.0,3.3,12.0,221.0,380.96,313.36
2016,10,6,7,45,698.5,59.0,3.45,13.0,271.5,440.73,364.44
2016,10,6,8,0,747.0,63.0,3.6,14.0,322.0,503.03,415.64
2016,10,6,8,15,777.5,66.5,3.55,15.0,370.5,556.0,457.19
2016,10,6,8,30,808.0,70.0,3.5,16.0,419.0,609.18,497.3
2016,10,6,8,45,831.0,72.5,3.45,17.0,463.5,655.94,530.73
2016,10,6,9,0,854.0,75.0,3.4,18.0,508.0,697.29,557.84
2016,10,6,9,15,869.5,77.0,3.35,18.5,547.5,735.37,583.02
2016,10,6,9,30,885.0,79.0,3.3,19.0,587.0,771.39,606.28
2016,10,6,9,45,902.5,78.0,3.3,20.0,621.5,803.21,625.29
2016,10,6,10,0,920.0,77.0,3.3,21.0,656.0,832.57,642.29
2016,10,6,10,15,928.0,78.0,3.25,21.5,682.0,853.65,654.29
2016,10,6,10,30,936.0,79.0,3.2,22.0,708.0,871.5,664.06
2016,10,6,10,45,941.5,79.5,3.15,23.0,727.0,883.3,668.41
2016,10,6,11,0,947.0,80.0,3.1,24.0,746.0,891.6,670.45
2016,10,6,11,15,950.0,80.5,3.0,24.0,757.5,894.2,671.01
2016,10,6,11,30,953.0,81.0,2.9,24.0,769.0,893.16,669.27
2016,10,6,11,45,955.0,80.5,2.85,24.5,772.0,886.54,662.97
2016,10,6,12,0,957.0,80.0,2.8,25.0,775.0,876.29,654.43
2016,10,6,12,15,956.0,79.5,2.8,25.0,769.5,860.03,643.6
2016,10,6,12,30,955.0,79.0,2.8,25.0,764.0,840.31,630.56
2016,10,6,12,45,950.0,79.5,2.8,25.5,750.5,815.22,612.71
2016,10,6,13,0,945.0,80.0,2.8,26.0,737.0,787.06,592.84
2016,10,6,13,15,939.5,79.0,2.75,26.0,716.0,754.05,570.5
2016,10,6,13,30,934.0,78.0,2.7,26.0,695.0,718.34,546.21
2016,10,6,13,45,925.5,77.0,2.7,26.0,666.5,678.16,517.97
2016,10,6,14,0,917.0,76.0,2.7,26.0,638.0,635.87,486.6
2016,10,6,14,15,905.5,74.0,2.65,26.0,603.0,588.97,450.93
2016,10,6,14,30,894.0,72.0,2.6,26.0,568.0,540.67,413.33
2016,10,6,14,45,877.5,70.0,2.6,26.0,527.0,488.85,372.18
2016,10,6,15,0,861.0,68.0,2.6,26.0,486.0,436.6,329.48
2016,10,6,15,15,838.0,65.5,2.5,25.5,440.0,381.27,283.65
2016,10,6,15,30,815.0,63.0,2.4,25.0,394.0,325.43,236.2
2016,10,6,15,45,782.0,59.5,2.35,25.0,344.5,268.13,186.6
2016,10,6,16,0,749.0,56.0,2.3,25.0,295.0,213.37,139.08
2016,10,6,16,15,699.5,51.0,2.0,23.5,244.5,157.42,93.31
2016,10,6,16,30,650.0,46.0,1.7,22.0,194.0,106.5,55.13
2016,10,6,16,45,567.0,39.5,1.4,21.0,144.5,58.01,26.83
2016,10,6,17,0,484.0,33.0,1.1,20.0,95.0,26.76,16.94
2016,10,6,17,15,332.5,22.5,1.15,19.0,56.0,17.29,6.08
2016,10,6,17,30,181.0,12.0,1.2,18.0,17.0,11.8,0.0
2016,10,6,17,45,90.5,6.0,1.25,17.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.0,9.5,0.85,12.5,16.5,36.76,0.0
2016,10,7,6,30,254.0,19.0,0.9,13.0,33.0,97.88,9.0
2016,10,7,6,45,378.5,29.0,1.0,13.5,75.0,168.85,120.03
2016,10,7,7,0,503.0,39.0,1.1,14.0,117.0,245.57,188.49
2016,10,7,7,15,574.0,45.5,1.25,14.5,166.0,307.81,243.82
2016,10,7,7,30,645.0,52.0,1.4,15.0,215.0,373.77,300.77
2016,10,7,7,45,691.0,56.5,1.55,16.0,265.0,432.33,349.55
2016,10,7,8,0,737.0,61.0,1.7,17.0,315.0,493.26,398.29
2016,10,7,8,15,705.5,74.5,1.85,17.5,345.5,519.86,419.36
2016,10,7,8,30,674.0,88.0,2.0,18.0,376.0,544.44,437.95
2016,10,7,8,45,758.5,80.5,2.2,19.0,437.0,614.0,490.48
2016,10,7,9,0,843.0,73.0,2.4,20.0,498.0,684.77,540.37
2016,10,7,9,15,859.0,75.5,2.5,21.0,537.0,723.37,564.87
2016,10,7,9,30,875.0,78.0,2.6,22.0,576.0,759.96,587.76
2016,10,7,9,45,870.0,86.5,2.75,23.0,605.5,784.64,602.26
2016,10,7,10,0,865.0,95.0,2.9,24.0,635.0,810.71,617.7
2016,10,7,10,15,753.5,140.5,2.85,24.5,625.0,785.39,597.38
2016,10,7,10,30,642.0,186.0,2.8,25.0,615.0,749.94,569.9
2016,10,7,10,45,769.5,142.5,2.8,25.5,670.5,813.27,612.99
2016,10,7,11,0,897.0,99.0,2.8,26.0,726.0,867.24,647.5
2016,10,7,11,15,746.0,162.5,2.7,26.5,689.5,815.88,609.82
2016,10,7,11,30,595.0,226.0,2.6,27.0,653.0,749.44,560.4
2016,10,7,11,45,521.5,254.5,2.55,27.5,630.0,712.27,531.74
2016,10,7,12,0,448.0,283.0,2.5,28.0,607.0,673.76,501.91
2016,10,7,12,15,504.0,259.5,2.4,28.0,621.5,685.44,511.17
2016,10,7,12,30,560.0,236.0,2.3,28.0,636.0,693.43,517.4
2016,10,7,12,45,546.0,236.5,2.25,28.5,620.5,668.62,498.53
2016,10,7,13,0,532.0,237.0,2.2,29.0,605.0,642.5,478.96
2016,10,7,13,15,547.0,222.5,2.15,29.0,590.5,620.62,463.95
2016,10,7,13,30,562.0,208.0,2.1,29.0,576.0,596.19,446.87
2016,10,7,13,45,592.5,187.0,2.05,29.0,560.5,574.3,431.52
2016,10,7,14,0,623.0,166.0,2.0,29.0,545.0,546.94,411.83
2016,10,7,14,15,489.5,193.0,1.9,29.0,480.5,469.41,353.59
2016,10,7,14,30,356.0,220.0,1.8,29.0,416.0,401.12,301.97
2016,10,7,14,45,419.5,188.0,1.75,29.0,402.0,383.0,288.04
2016,10,7,15,0,483.0,156.0,1.7,29.0,388.0,356.52,266.48
2016,10,7,15,15,428.5,149.0,1.5,28.5,340.0,303.11,224.81
2016,10,7,15,30,374.0,142.0,1.3,28.0,292.0,254.53,186.63
2016,10,7,15,45,343.0,130.0,1.1,27.5,254.0,213.11,153.32
2016,10,7,16,0,312.0,118.0,0.9,27.0,216.0,174.62,122.35
2016,10,7,16,15,283.0,100.0,0.9,26.0,177.0,134.22,90.72
2016,10,7,16,30,254.0,82.0,0.9,25.0,138.0,97.02,62.78
2016,10,7,16,45,207.0,63.5,0.9,24.5,101.0,62.01,39.31
2016,10,7,17,0,160.0,45.0,0.9,24.0,64.0,36.69,24.66
2016,10,7,17,15,80.0,27.0,0.95,23.5,36.5,22.48,7.84
2016,10,7,17,30,0.0,9.0,1.0,23.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,1.05,22.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,72.5,10.0,0.3,15.0,13.5,25.36,0.0
2016,10,8,6,30,145.0,20.0,0.3,15.0,27.0,68.58,0.0
2016,10,8,6,45,275.0,33.0,0.3,15.5,67.5,139.47,97.42
2016,10,8,7,0,405.0,46.0,0.3,16.0,108.0,215.96,163.56
2016,10,8,7,15,484.5,55.0,0.45,16.5,156.0,279.92,218.55
2016,10,8,7,30,564.0,64.0,0.6,17.0,204.0,350.66,277.77
2016,10,8,7,45,616.0,70.0,0.8,17.5,253.5,410.1,327.02
2016,10,8,8,0,668.0,76.0,1.0,18.0,303.0,472.62,377.2
2016,10,8,8,15,703.0,80.5,1.1,19.0,350.5,525.85,417.5
2016,10,8,8,30,738.0,85.0,1.2,20.0,398.0,579.85,456.99
2016,10,8,8,45,763.0,89.0,1.35,21.5,442.0,624.48,487.9
2016,10,8,9,0,788.0,93.0,1.5,23.0,486.0,670.9,518.6
2016,10,8,9,15,806.0,96.0,1.55,24.0,525.5,709.96,542.74
2016,10,8,9,30,824.0,99.0,1.6,25.0,565.0,747.21,565.22
2016,10,8,9,45,870.0,88.0,1.7,26.0,605.5,783.63,587.22
2016,10,8,10,0,916.0,77.0,1.8,27.0,646.0,823.49,611.21
2016,10,8,10,15,924.0,78.5,1.75,27.5,672.5,844.88,622.37
2016,10,8,10,30,932.0,80.0,1.7,28.0,699.0,863.04,631.5
2016,10,8,10,45,936.5,81.0,1.7,28.5,717.5,874.35,636.72
2016,10,8,11,0,941.0,82.0,1.7,29.0,736.0,882.16,639.83
2016,10,8,11,15,944.0,82.5,1.6,29.5,747.0,884.59,638.47
2016,10,8,11,30,947.0,83.0,1.5,30.0,758.0,883.41,634.93
2016,10,8,11,45,947.5,83.5,1.4,30.5,760.5,876.53,627.9
2016,10,8,12,0,948.0,84.0,1.3,31.0,763.0,866.08,618.77
2016,10,8,12,15,766.0,155.0,1.2,31.0,701.5,786.67,566.67
2016,10,8,12,30,584.0,226.0,1.1,31.0,640.0,699.66,506.31
2016,10,8,12,45,590.5,217.0,1.05,31.5,628.5,680.17,492.92
2016,10,8,13,0,597.0,208.0,1.0,32.0,617.0,660.37,478.52
2016,10,8,13,15,610.5,196.5,0.95,32.0,604.0,638.71,463.92
2016,10,8,13,30,624.0,185.0,0.9,32.0,591.0,614.3,447.24
2016,10,8,13,45,765.0,132.5,0.85,32.0,608.5,626.84,457.03
2016,10,8,14,0,906.0,80.0,0.8,32.0,626.0,625.84,456.44
2016,10,8,14,15,894.0,78.0,0.8,32.0,591.0,579.13,422.9
2016,10,8,14,30,882.0,76.0,0.8,32.0,556.0,531.11,387.87
2016,10,8,14,45,864.0,74.0,0.85,32.0,514.5,479.22,349.29
2016,10,8,15,0,846.0,72.0,0.9,32.0,473.0,426.34,308.61
2016,10,8,15,15,822.0,69.0,0.85,31.5,427.5,370.78,264.78
2016,10,8,15,30,798.0,66.0,0.8,31.0,382.0,316.21,220.38
2016,10,8,15,45,763.0,62.0,0.8,30.5,332.5,259.08,173.53
2016,10,8,16,0,728.0,58.0,0.8,30.0,283.0,204.75,128.66
2016,10,8,16,15,675.5,52.5,0.85,29.0,232.5,149.48,85.31
2016,10,8,16,30,623.0,47.0,0.9,28.0,182.0,99.63,49.81
2016,10,8,16,45,536.5,39.5,0.95,27.0,134.0,50.25,22.5
2016,10,8,17,0,450.0,32.0,1.0,26.0,86.0,24.12,14.04
2016,10,8,17,15,225.0,16.0,1.05,25.0,43.0,11.72,0.24
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
