Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,6,45,227.5,15.0,2.55,8.5,41.5,94.03,38.84
2016,10,19,7,0,455.0,30.0,2.8,9.0,83.0,201.91,151.19
2016,10,19,7,15,539.5,37.0,2.85,9.5,129.0,265.33,210.82
2016,10,19,7,30,624.0,44.0,2.9,10.0,175.0,335.75,274.13
2016,10,19,7,45,675.5,49.0,2.95,11.0,223.0,394.39,325.84
2016,10,19,8,0,727.0,54.0,3.0,12.0,271.0,455.87,377.83
2016,10,19,8,15,760.5,57.0,3.15,12.5,317.5,507.16,420.78
2016,10,19,8,30,794.0,60.0,3.3,13.0,364.0,558.9,462.71
2016,10,19,8,45,728.0,80.5,3.45,14.0,383.5,567.48,467.75
2016,10,19,9,0,662.0,101.0,3.6,15.0,403.0,571.88,468.88
2016,10,19,9,15,769.0,85.0,3.65,15.5,464.0,643.82,524.61
2016,10,19,9,30,876.0,69.0,3.7,16.0,525.0,716.67,577.26
2016,10,19,9,45,887.5,70.5,3.8,17.0,557.0,745.12,594.97
2016,10,19,10,0,899.0,72.0,3.9,18.0,589.0,770.88,610.78
2016,10,19,10,15,907.0,73.5,3.9,18.5,614.0,791.05,623.17
2016,10,19,10,30,915.0,75.0,3.9,19.0,639.0,808.07,633.32
2016,10,19,10,45,918.0,76.5,3.9,20.0,656.0,817.85,637.09
2016,10,19,11,0,921.0,78.0,3.9,21.0,673.0,824.21,638.54
2016,10,19,11,15,923.5,78.5,3.85,21.0,683.0,825.57,638.8
2016,10,19,11,30,926.0,79.0,3.8,21.0,693.0,823.44,636.76
2016,10,19,11,45,923.5,80.5,3.8,21.5,694.0,815.0,629.42
2016,10,19,12,0,921.0,82.0,3.8,22.0,695.0,803.15,619.86
2016,10,19,12,15,919.5,82.0,3.75,22.0,689.0,787.12,608.43
2016,10,19,12,30,918.0,82.0,3.7,22.0,683.0,767.83,594.81
2016,10,19,12,45,912.5,82.0,3.7,22.5,669.0,742.52,576.03
2016,10,19,13,0,907.0,82.0,3.7,23.0,655.0,714.35,555.29
2016,10,19,13,15,900.0,80.5,3.7,23.0,633.5,680.91,531.46
2016,10,19,13,30,893.0,79.0,3.7,23.0,612.0,645.06,504.28
2016,10,19,13,45,886.0,76.5,3.7,23.0,584.5,605.93,474.14
2016,10,19,14,0,879.0,74.0,3.7,23.0,557.0,564.77,441.77
2016,10,19,14,15,865.0,72.5,3.65,23.0,522.0,519.22,405.13
2016,10,19,14,30,851.0,71.0,3.6,23.0,487.0,472.64,366.75
2016,10,19,14,45,831.5,68.0,3.6,23.0,446.5,421.08,323.66
2016,10,19,15,0,812.0,65.0,3.6,23.0,406.0,369.63,279.51
2016,10,19,15,15,783.5,62.0,3.2,22.5,361.5,315.61,232.64
2016,10,19,15,30,755.0,59.0,2.8,22.0,317.0,263.14,186.35
2016,10,19,15,45,713.0,55.0,2.4,21.5,269.5,208.59,138.91
2016,10,19,16,0,671.0,51.0,2.0,21.0,222.0,157.7,95.77
2016,10,19,16,15,604.5,45.0,1.85,20.0,174.0,106.19,56.68
2016,10,19,16,30,538.0,39.0,1.7,19.0,126.0,61.77,29.14
2016,10,19,16,45,424.5,30.0,1.55,18.0,83.5,22.45,13.13
2016,10,19,17,0,311.0,21.0,1.4,17.0,41.0,16.5,1.91
2016,10,19,17,15,155.5,10.5,1.45,16.5,20.5,10.32,0.0
2016,10,19,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,20,6,45,222.0,15.5,1.85,9.5,40.5,92.09,30.42
2016,10,20,7,0,444.0,31.0,2.0,10.0,81.0,201.67,149.33
2016,10,20,7,15,532.5,38.5,2.1,10.5,127.5,262.67,206.91
2016,10,20,7,30,621.0,46.0,2.2,11.0,174.0,334.88,271.17
2016,10,20,7,45,676.5,51.0,2.3,12.0,223.0,395.22,323.87
2016,10,20,8,0,732.0,56.0,2.4,13.0,272.0,458.66,377.07
2016,10,20,8,15,767.0,59.5,2.4,14.0,319.5,511.47,419.61
2016,10,20,8,30,802.0,63.0,2.4,15.0,367.0,564.8,460.84
2016,10,20,8,45,827.5,65.5,2.4,16.0,410.5,611.05,495.1
2016,10,20,9,0,853.0,68.0,2.4,17.0,454.0,652.19,524.29
2016,10,20,9,15,870.5,70.0,2.4,17.5,492.5,690.01,549.79
2016,10,20,9,30,888.0,72.0,2.4,18.0,531.0,725.86,573.43
2016,10,20,9,45,902.5,72.5,2.45,19.0,563.5,755.5,591.48
2016,10,20,10,0,917.0,73.0,2.5,20.0,596.0,782.54,607.48
2016,10,20,10,15,925.0,74.5,2.5,20.5,621.5,802.88,619.46
2016,10,20,10,30,933.0,76.0,2.5,21.0,647.0,820.01,629.24
2016,10,20,10,45,938.5,76.5,2.55,21.5,664.5,830.69,634.95
2016,10,20,11,0,944.0,77.0,2.6,22.0,682.0,837.92,638.42
2016,10,20,11,15,946.5,77.5,2.65,22.5,692.0,839.22,637.95
2016,10,20,11,30,949.0,78.0,2.7,23.0,702.0,836.96,635.21
2016,10,20,11,45,949.0,78.0,2.75,23.5,703.5,828.61,628.43
2016,10,20,12,0,949.0,78.0,2.8,24.0,705.0,816.75,619.41
2016,10,20,12,15,947.5,78.0,2.85,24.0,699.0,800.3,608.53
2016,10,20,12,30,946.0,78.0,2.9,24.0,693.0,780.5,595.4
2016,10,20,12,45,940.0,78.0,2.95,24.5,678.5,754.24,576.63
2016,10,20,13,0,934.0,78.0,3.0,25.0,664.0,725.06,555.85
2016,10,20,13,15,927.0,77.0,2.95,25.0,642.5,691.42,532.16
2016,10,20,13,30,920.0,76.0,2.9,25.0,621.0,655.27,505.05
2016,10,20,13,45,911.0,74.5,2.9,25.5,592.0,615.1,473.74
2016,10,20,14,0,902.0,73.0,2.9,26.0,563.0,572.97,440.37
2016,10,20,14,15,887.5,71.0,2.8,26.0,527.5,525.79,403.08
2016,10,20,14,30,873.0,69.0,2.7,26.0,492.0,477.57,364.06
2016,10,20,14,45,853.5,66.5,2.6,26.0,451.0,425.98,321.51
2016,10,20,15,0,834.0,64.0,2.5,26.0,410.0,373.73,277.36
2016,10,20,15,15,805.0,61.0,2.1,25.0,364.5,318.59,230.72
2016,10,20,15,30,776.0,58.0,1.7,24.0,319.0,265.01,184.49
2016,10,20,15,45,733.5,54.0,1.35,23.5,271.0,209.44,136.82
2016,10,20,16,0,691.0,50.0,1.0,23.0,223.0,157.54,93.53
2016,10,20,16,15,624.0,44.0,0.95,22.5,174.5,105.15,54.48
2016,10,20,16,30,557.0,38.0,0.9,22.0,126.0,59.88,27.3
2016,10,20,16,45,437.0,29.0,0.9,21.5,82.5,23.76,13.82
2016,10,20,17,0,317.0,20.0,0.9,21.0,39.0,15.76,0.0
2016,10,20,17,15,158.5,10.0,0.95,20.0,19.5,9.83,0.0
2016,10,20,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,214.5,14.5,0.9,12.5,38.0,87.57,19.25
2016,10,21,7,0,429.0,29.0,0.9,13.0,76.0,193.27,139.75
2016,10,21,7,15,516.5,36.5,0.9,13.5,121.5,252.96,195.28
2016,10,21,7,30,604.0,44.0,0.9,14.0,167.0,323.6,256.54
2016,10,21,7,45,656.0,49.5,0.95,14.5,214.5,381.79,306.58
2016,10,21,8,0,708.0,55.0,1.0,15.0,262.0,442.88,357.05
2016,10,21,8,15,743.0,58.5,0.9,16.0,307.5,494.56,396.8
2016,10,21,8,30,778.0,62.0,0.8,17.0,353.0,546.82,434.97
2016,10,21,8,45,802.5,64.5,0.7,18.0,395.5,591.46,465.64
2016,10,21,9,0,827.0,67.0,0.6,19.0,438.0,635.21,494.19
2016,10,21,9,15,844.5,69.5,0.65,20.0,475.5,668.59,514.97
2016,10,21,9,30,862.0,72.0,0.7,21.0,513.0,704.27,536.9
2016,10,21,9,45,873.0,74.0,0.75,22.0,544.5,732.41,553.26
2016,10,21,10,0,884.0,76.0,0.8,23.0,576.0,757.9,567.72
2016,10,21,10,15,892.5,77.0,0.85,23.5,600.5,777.48,579.22
2016,10,21,10,30,901.0,78.0,0.9,24.0,625.0,793.99,588.77
2016,10,21,10,45,905.0,79.5,1.0,24.5,642.5,804.33,595.01
2016,10,21,11,0,909.0,81.0,1.1,25.0,660.0,811.3,599.16
2016,10,21,11,15,912.0,81.5,1.15,25.0,669.5,812.96,600.41
2016,10,21,11,30,915.0,82.0,1.2,25.0,679.0,811.17,599.58
2016,10,21,11,45,914.0,82.5,1.3,25.5,680.5,802.82,593.96
2016,10,21,12,0,913.0,83.0,1.4,26.0,682.0,791.1,586.2
2016,10,21,12,15,911.0,83.0,1.45,26.0,676.0,774.79,576.02
2016,10,21,12,30,909.0,83.0,1.5,26.0,670.0,755.27,563.75
2016,10,21,12,45,902.5,83.0,1.6,26.0,655.5,729.48,547.63
2016,10,21,13,0,896.0,83.0,1.7,26.0,641.0,700.92,529.46
2016,10,21,13,15,889.0,82.0,1.75,26.0,620.0,668.38,507.16
2016,10,21,13,30,882.0,81.0,1.8,26.0,599.0,633.45,482.0
2016,10,21,13,45,871.0,79.5,1.9,26.0,570.5,593.48,452.85
2016,10,21,14,0,860.0,78.0,2.0,26.0,542.0,551.8,421.6
2016,10,21,14,15,845.0,76.0,2.05,26.0,507.0,506.44,386.46
2016,10,21,14,30,830.0,74.0,2.1,26.0,472.0,459.55,349.15
2016,10,21,14,45,808.0,71.5,2.2,26.0,432.0,408.66,307.84
2016,10,21,15,0,786.0,69.0,2.3,26.0,392.0,358.09,265.55
2016,10,21,15,15,756.0,65.5,2.05,25.0,347.5,304.64,220.61
2016,10,21,15,30,726.0,62.0,1.8,24.0,303.0,252.95,176.26
2016,10,21,15,45,680.5,57.5,1.6,23.5,256.0,199.08,130.42
2016,10,21,16,0,635.0,53.0,1.4,23.0,209.0,147.85,88.12
2016,10,21,16,15,565.0,46.5,1.4,22.0,162.0,97.84,51.32
2016,10,21,16,30,495.0,40.0,1.4,21.0,115.0,55.24,26.02
2016,10,21,16,45,371.0,30.0,1.4,20.0,74.5,22.94,13.06
2016,10,21,17,0,247.0,20.0,1.4,19.0,34.0,16.0,0.0
2016,10,21,17,15,123.5,10.0,1.55,18.5,17.0,9.83,0.0
2016,10,21,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,119.0,17.5,1.5,10.5,30.0,61.7,4.11
2016,10,22,7,0,238.0,35.0,1.6,11.0,60.0,134.7,97.6
2016,10,22,7,15,293.0,50.5,1.7,11.5,97.5,184.19,144.21
2016,10,22,7,30,348.0,66.0,1.8,12.0,135.0,238.61,192.57
2016,10,22,7,45,387.5,78.5,1.95,12.5,175.0,286.48,234.74
2016,10,22,8,0,427.0,91.0,2.1,13.0,215.0,336.96,277.89
2016,10,22,8,15,457.5,100.5,2.0,13.5,253.0,381.1,314.32
2016,10,22,8,30,488.0,110.0,1.9,14.0,291.0,426.36,350.39
2016,10,22,8,45,656.0,91.0,1.85,15.0,364.5,530.06,431.69
2016,10,22,9,0,824.0,72.0,1.8,16.0,438.0,636.41,511.54
2016,10,22,9,15,768.5,88.5,1.8,16.5,452.5,639.76,511.32
2016,10,22,9,30,713.0,105.0,1.8,17.0,467.0,640.06,509.31
2016,10,22,9,45,787.0,97.5,1.85,17.5,520.5,697.71,550.08
2016,10,22,10,0,861.0,90.0,1.9,18.0,574.0,758.12,591.21
2016,10,22,10,15,870.5,91.5,1.9,18.5,599.0,778.54,602.99
2016,10,22,10,30,880.0,93.0,1.9,19.0,624.0,795.95,613.02
2016,10,22,10,45,771.5,129.5,1.95,19.5,605.0,759.33,585.73
2016,10,22,11,0,663.0,166.0,2.0,20.0,586.0,715.13,552.85
2016,10,22,11,15,641.5,177.5,2.0,20.0,588.0,708.64,547.62
2016,10,22,11,30,620.0,189.0,2.0,20.0,590.0,699.52,540.23
2016,10,22,11,45,595.0,198.0,2.05,20.0,584.0,680.17,526.02
2016,10,22,12,0,570.0,207.0,2.1,20.0,578.0,661.96,512.55
2016,10,22,12,15,551.0,211.0,2.15,20.0,567.0,641.34,497.49
2016,10,22,12,30,532.0,215.0,2.2,20.0,556.0,619.26,481.27
2016,10,22,12,45,587.0,191.5,2.3,20.0,560.0,619.44,483.02
2016,10,22,13,0,642.0,168.0,2.4,20.0,564.0,617.7,482.89
2016,10,22,13,15,609.0,171.0,2.45,20.0,536.5,578.55,453.33
2016,10,22,13,30,576.0,174.0,2.5,20.0,509.0,537.46,422.19
2016,10,22,13,45,712.5,131.5,2.55,20.0,525.5,553.24,435.0
2016,10,22,14,0,849.0,89.0,2.6,20.0,542.0,554.64,435.62
2016,10,22,14,15,717.5,109.0,2.65,19.5,474.5,472.92,371.96
2016,10,22,14,30,586.0,129.0,2.7,19.0,407.0,399.89,314.37
2016,10,22,14,45,455.0,141.5,2.75,19.0,346.5,328.14,256.8
2016,10,22,15,0,324.0,154.0,2.8,19.0,286.0,267.75,208.36
2016,10,22,15,15,304.0,140.5,2.7,18.5,253.0,230.62,177.37
2016,10,22,15,30,284.0,127.0,2.6,18.0,220.0,195.08,147.29
2016,10,22,15,45,266.0,108.5,2.55,17.5,185.0,157.1,115.11
2016,10,22,16,0,248.0,90.0,2.5,17.0,150.0,120.93,84.79
2016,10,22,16,15,216.0,72.0,2.4,16.0,115.5,85.76,57.18
2016,10,22,16,30,184.0,54.0,2.3,15.0,81.0,54.2,34.53
2016,10,22,16,45,92.0,38.0,2.2,14.5,51.5,31.19,19.96
2016,10,22,17,0,0.0,22.0,2.1,14.0,22.0,20.34,0.0
2016,10,22,17,15,0.0,11.0,2.15,13.5,11.0,10.81,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,188.5,15.5,1.25,10.0,34.5,79.5,0.0
2016,10,23,7,0,377.0,31.0,1.3,11.0,69.0,176.15,126.03
2016,10,23,7,15,472.5,39.5,1.5,11.5,114.0,240.0,186.55
2016,10,23,7,30,568.0,48.0,1.7,12.0,159.0,312.31,250.37
2016,10,23,7,45,625.5,54.0,1.9,13.0,206.5,371.4,301.97
2016,10,23,8,0,683.0,60.0,2.1,14.0,254.0,431.41,352.64
2016,10,23,8,15,721.0,64.0,2.1,14.5,300.0,484.14,395.94
2016,10,23,8,30,759.0,68.0,2.1,15.0,346.0,537.67,438.3
2016,10,23,8,45,784.0,71.5,2.1,15.5,388.5,582.93,472.88
2016,10,23,9,0,809.0,75.0,2.1,16.0,431.0,627.35,505.77
2016,10,23,9,15,827.5,77.5,2.1,16.5,469.0,664.99,532.29
2016,10,23,9,30,846.0,80.0,2.1,17.0,507.0,700.79,556.13
2016,10,23,9,45,863.0,80.5,2.15,17.5,539.0,731.08,575.97
2016,10,23,10,0,880.0,81.0,2.2,18.0,571.0,754.46,590.71
2016,10,23,10,15,889.0,82.5,2.3,18.5,596.5,774.74,603.61
2016,10,23,10,30,898.0,84.0,2.4,19.0,622.0,791.98,614.39
2016,10,23,10,45,904.5,84.5,2.5,20.0,639.5,802.97,619.64
2016,10,23,11,0,911.0,85.0,2.6,21.0,657.0,810.64,622.68
2016,10,23,11,15,914.0,85.5,2.7,21.0,667.0,812.18,623.93
2016,10,23,11,30,917.0,86.0,2.8,21.0,677.0,810.28,622.95
2016,10,23,11,45,917.5,86.0,2.9,21.5,678.5,802.46,616.75
2016,10,23,12,0,918.0,86.0,3.0,22.0,680.0,791.24,608.31
2016,10,23,12,15,915.5,86.0,3.05,22.0,673.5,774.44,596.93
2016,10,23,12,30,913.0,86.0,3.1,22.0,667.0,754.46,583.37
2016,10,23,12,45,902.0,87.5,3.2,22.5,651.5,727.05,563.66
2016,10,23,13,0,891.0,89.0,3.3,23.0,636.0,697.08,542.09
2016,10,23,13,15,882.5,87.5,3.35,23.0,613.5,663.22,516.98
2016,10,23,13,30,874.0,86.0,3.4,23.0,591.0,627.1,489.68
2016,10,23,13,45,861.0,84.5,3.45,23.0,561.5,587.39,459.05
2016,10,23,14,0,848.0,83.0,3.5,23.0,532.0,544.76,425.53
2016,10,23,14,15,830.5,81.0,3.6,22.5,496.5,498.11,388.96
2016,10,23,14,30,813.0,79.0,3.7,22.0,461.0,450.84,350.73
2016,10,23,14,45,788.5,76.0,3.85,22.0,420.5,399.38,307.54
2016,10,23,15,0,764.0,73.0,4.0,22.0,380.0,348.55,263.73
2016,10,23,15,15,731.0,69.0,4.1,21.0,335.5,295.03,217.87
2016,10,23,15,30,698.0,65.0,4.2,20.0,291.0,243.63,172.94
2016,10,23,15,45,645.5,60.5,4.3,19.5,243.5,188.89,125.8
2016,10,23,16,0,593.0,56.0,4.4,19.0,196.0,140.11,85.2
2016,10,23,16,15,517.5,48.5,4.3,18.0,150.5,91.5,49.36
2016,10,23,16,30,442.0,41.0,4.2,17.0,105.0,50.97,25.55
2016,10,23,16,45,221.0,34.0,4.15,16.5,66.0,26.44,15.56
2016,10,23,17,0,0.0,27.0,4.1,16.0,27.0,23.86,0.0
2016,10,23,17,15,0.0,13.5,4.0,15.5,13.5,13.27,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,1.65,11.5,11.0,10.61,0.0
2016,10,24,7,0,0.0,22.0,1.8,12.0,22.0,21.24,11.07
2016,10,24,7,15,0.0,37.0,2.2,12.5,37.0,36.29,24.77
2016,10,24,7,30,0.0,52.0,2.6,13.0,52.0,51.61,38.19
2016,10,24,7,45,0.0,68.0,3.0,13.5,68.0,67.92,52.28
2016,10,24,8,0,0.0,84.0,3.4,14.0,84.0,84.14,66.07
2016,10,24,8,15,0.0,100.0,3.7,14.5,100.0,100.31,79.57
2016,10,24,8,30,0.0,116.0,4.0,15.0,116.0,116.46,92.82
2016,10,24,8,45,0.0,95.0,4.35,15.5,95.0,93.12,72.98
2016,10,24,9,0,0.0,74.0,4.7,16.0,74.0,71.55,54.67
2016,10,24,9,15,2.5,119.5,4.7,16.0,121.0,119.35,94.38
2016,10,24,9,30,5.0,165.0,4.7,16.0,168.0,168.44,134.54
2016,10,24,9,45,8.0,178.5,4.7,16.0,183.0,184.23,147.17
2016,10,24,10,0,11.0,192.0,4.7,16.0,198.0,200.12,159.86
2016,10,24,10,15,10.5,197.0,4.65,16.0,203.0,204.45,163.04
2016,10,24,10,30,10.0,202.0,4.6,16.0,208.0,208.79,166.27
2016,10,24,10,45,48.5,243.0,4.6,16.5,273.0,289.16,231.22
2016,10,24,11,0,87.0,284.0,4.6,17.0,338.0,363.17,289.64
2016,10,24,11,15,60.5,271.5,4.6,17.5,310.0,327.43,259.96
2016,10,24,11,30,34.0,259.0,4.6,18.0,282.0,292.01,230.8
2016,10,24,11,45,34.5,260.0,4.6,18.5,283.0,292.19,230.53
2016,10,24,12,0,35.0,261.0,4.6,19.0,284.0,292.27,230.13
2016,10,24,12,15,26.0,245.0,4.6,19.0,262.5,261.51,205.78
2016,10,24,12,30,17.0,229.0,4.6,19.0,241.0,237.88,187.01
2016,10,24,12,45,18.0,227.0,4.7,19.0,239.0,235.84,185.62
2016,10,24,13,0,19.0,225.0,4.8,19.0,237.0,233.71,184.14
2016,10,24,13,15,9.5,136.5,4.9,19.0,142.5,138.77,108.16
2016,10,24,13,30,0.0,48.0,5.0,19.0,48.0,46.4,32.73
2016,10,24,13,45,0.0,73.5,5.1,19.5,73.5,71.08,53.06
2016,10,24,14,0,0.0,99.0,5.2,20.0,99.0,95.84,73.32
2016,10,24,14,15,0.0,71.0,5.15,19.5,71.0,68.65,51.27
2016,10,24,14,30,0.0,43.0,5.1,19.0,43.0,41.54,29.02
2016,10,24,14,45,10.0,95.0,5.05,19.0,99.5,95.88,74.13
2016,10,24,15,0,20.0,147.0,5.0,19.0,156.0,148.66,117.45
2016,10,24,15,15,15.5,130.5,4.75,18.5,137.0,130.0,102.4
2016,10,24,15,30,11.0,114.0,4.5,18.0,118.0,111.83,87.69
2016,10,24,15,45,5.5,96.0,4.25,17.5,98.0,92.6,71.95
2016,10,24,16,0,0.0,78.0,4.0,17.0,78.0,74.08,56.61
2016,10,24,16,15,0.0,59.0,3.75,16.5,59.0,55.92,41.11
2016,10,24,16,30,0.0,40.0,3.5,16.0,40.0,38.02,25.65
2016,10,24,16,45,0.0,24.5,3.25,15.5,24.5,23.53,12.94
2016,10,24,17,0,0.0,9.0,3.0,15.0,9.0,8.85,0.0
2016,10,24,17,15,0.0,4.5,3.1,14.5,4.5,4.42,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.9,13.0,7.0,6.75,0.0
2016,10,25,7,0,0.0,14.0,2.0,13.0,14.0,13.5,4.79
2016,10,25,7,15,0.0,24.5,2.25,13.5,24.5,23.64,14.08
2016,10,25,7,30,0.0,35.0,2.5,14.0,35.0,33.79,22.98
2016,10,25,7,45,0.0,46.5,2.75,14.5,46.5,44.92,32.61
2016,10,25,8,0,0.0,58.0,3.0,15.0,58.0,56.12,42.16
2016,10,25,8,15,0.0,68.5,3.15,15.5,68.5,66.56,50.91
2016,10,25,8,30,0.0,79.0,3.3,16.0,79.0,77.0,59.52
2016,10,25,8,45,16.5,123.5,3.5,16.5,131.0,133.69,106.8
2016,10,25,9,0,33.0,168.0,3.7,17.0,183.0,199.38,160.45
2016,10,25,9,15,16.5,114.5,3.75,17.5,122.0,123.68,97.65
2016,10,25,9,30,0.0,61.0,3.8,18.0,61.0,58.96,43.53
2016,10,25,9,45,0.0,44.5,3.9,18.5,44.5,43.0,30.16
2016,10,25,10,0,0.0,28.0,4.0,19.0,28.0,27.05,16.83
2016,10,25,10,15,0.0,69.5,4.0,19.0,69.5,67.21,49.91
2016,10,25,10,30,0.0,111.0,4.0,19.0,111.0,107.97,83.07
2016,10,25,10,45,16.5,179.5,4.05,19.5,190.0,190.1,149.33
2016,10,25,11,0,33.0,248.0,4.1,20.0,269.0,281.65,221.29
2016,10,25,11,15,16.5,163.5,4.05,20.0,174.0,173.26,135.16
2016,10,25,11,30,0.0,79.0,4.0,20.0,79.0,76.44,56.86
2016,10,25,11,45,6.5,150.5,4.0,20.0,154.5,152.05,118.06
2016,10,25,12,0,13.0,222.0,4.0,20.0,230.0,229.02,179.14
2016,10,25,12,15,20.5,234.0,3.95,20.0,247.0,246.23,192.73
2016,10,25,12,30,28.0,246.0,3.9,20.0,264.0,263.06,206.12
2016,10,25,12,45,59.0,260.0,3.85,20.5,296.5,303.08,237.73
2016,10,25,13,0,90.0,274.0,3.8,21.0,329.0,335.81,263.2
2016,10,25,13,15,74.0,258.5,3.7,21.0,302.5,305.97,239.78
2016,10,25,13,30,58.0,243.0,3.6,21.0,276.0,277.12,217.23
2016,10,25,13,45,158.5,233.5,3.55,21.0,317.5,324.82,256.1
2016,10,25,14,0,259.0,224.0,3.5,21.0,359.0,363.85,286.86
2016,10,25,14,15,242.0,210.0,3.4,21.0,329.5,329.05,259.01
2016,10,25,14,30,225.0,196.0,3.3,21.0,300.0,293.37,230.44
2016,10,25,14,45,112.5,145.5,3.2,21.0,197.5,187.61,146.64
2016,10,25,15,0,0.0,95.0,3.1,21.0,95.0,91.74,70.2
2016,10,25,15,15,0.0,83.5,2.75,20.5,83.5,80.58,61.37
2016,10,25,15,30,0.0,72.0,2.4,20.0,72.0,69.46,52.36
2016,10,25,15,45,290.5,61.0,2.1,20.0,127.5,114.73,78.27
2016,10,25,16,0,581.0,50.0,1.8,20.0,183.0,128.83,75.81
2016,10,25,16,15,504.5,43.5,1.65,19.0,139.0,82.33,42.48
2016,10,25,16,30,428.0,37.0,1.5,18.0,95.0,43.97,21.23
2016,10,25,16,45,214.0,29.5,1.35,17.5,58.5,22.91,11.87
2016,10,25,17,0,0.0,22.0,1.2,17.0,22.0,21.63,0.0
2016,10,25,17,15,0.0,11.0,1.2,16.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,190.0,13.5,0.95,12.5,30.5,65.17,0.0
2016,10,26,7,0,380.0,27.0,0.9,13.0,61.0,170.0,114.42
2016,10,26,7,15,478.0,34.5,0.95,13.5,104.5,232.47,176.84
2016,10,26,7,30,576.0,42.0,1.0,14.0,148.0,300.92,236.91
2016,10,26,7,45,635.0,47.0,1.1,14.5,195.0,359.57,288.09
2016,10,26,8,0,694.0,52.0,1.2,15.0,242.0,421.67,340.34
2016,10,26,8,15,731.0,56.0,1.3,15.5,287.0,473.64,383.0
2016,10,26,8,30,768.0,60.0,1.4,16.0,332.0,526.37,424.81
2016,10,26,8,45,794.5,62.5,1.55,17.0,374.0,571.23,458.81
2016,10,26,9,0,821.0,65.0,1.7,18.0,416.0,615.34,491.23
2016,10,26,9,15,838.5,67.0,1.85,18.5,453.0,647.48,514.46
2016,10,26,9,30,856.0,69.0,2.0,19.0,490.0,681.88,538.2
2016,10,26,9,45,871.5,69.5,2.2,20.0,521.5,710.96,557.09
2016,10,26,10,0,887.0,70.0,2.4,21.0,553.0,737.61,574.04
2016,10,26,10,15,895.5,71.0,2.45,21.5,577.0,756.9,585.84
2016,10,26,10,30,904.0,72.0,2.5,22.0,601.0,773.14,595.54
2016,10,26,10,45,908.0,73.5,2.65,22.5,618.0,783.3,601.67
2016,10,26,11,0,912.0,75.0,2.8,23.0,635.0,790.12,605.56
2016,10,26,11,15,916.0,75.5,2.85,23.0,645.0,792.4,607.0
2016,10,26,11,30,920.0,76.0,2.9,23.0,655.0,791.24,606.18
2016,10,26,11,45,919.0,77.0,3.0,23.5,657.0,783.39,599.94
2016,10,26,12,0,918.0,78.0,3.1,24.0,659.0,772.17,591.47
2016,10,26,12,15,917.5,77.5,3.15,24.0,653.5,756.37,580.77
2016,10,26,12,30,917.0,77.0,3.2,24.0,648.0,737.32,567.86
2016,10,26,12,45,909.0,78.5,3.3,24.5,634.0,712.12,549.71
2016,10,26,13,0,901.0,80.0,3.4,25.0,620.0,684.19,529.43
2016,10,26,13,15,894.5,79.0,3.45,25.0,599.0,652.03,505.47
2016,10,26,13,30,888.0,78.0,3.5,25.0,578.0,617.47,479.25
2016,10,26,13,45,876.5,77.0,3.6,25.0,550.0,577.84,448.8
2016,10,26,14,0,865.0,76.0,3.7,25.0,522.0,536.55,416.31
2016,10,26,14,15,849.0,74.0,3.75,24.5,487.0,490.94,380.33
2016,10,26,14,30,833.0,72.0,3.8,24.0,452.0,443.89,342.11
2016,10,26,14,45,810.5,69.0,3.9,23.5,412.0,392.74,299.63
2016,10,26,15,0,788.0,66.0,4.0,23.0,372.0,341.98,256.2
2016,10,26,15,15,755.0,62.5,3.95,22.5,327.5,288.28,209.57
2016,10,26,15,30,722.0,59.0,3.9,22.0,283.0,236.64,164.12
2016,10,26,15,45,673.0,54.5,3.9,21.5,236.0,183.31,118.37
2016,10,26,16,0,624.0,50.0,3.9,21.0,189.0,134.44,78.27
2016,10,26,16,15,545.0,43.0,3.75,20.0,143.0,83.75,42.16
2016,10,26,16,30,466.0,36.0,3.6,19.0,97.0,42.86,20.07
2016,10,26,16,45,233.0,28.5,3.5,18.0,59.0,22.8,11.14
2016,10,26,17,0,0.0,21.0,3.4,17.0,21.0,20.64,0.0
2016,10,26,17,15,0.0,10.5,3.2,16.5,10.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,1.2,12.5,5.5,5.41,0.0
2016,10,27,7,0,0.0,11.0,1.2,13.0,11.0,10.6,2.24
2016,10,27,7,15,0.0,19.5,1.45,13.5,19.5,18.81,9.99
2016,10,27,7,30,0.0,28.0,1.7,14.0,28.0,27.02,17.23
2016,10,27,7,45,0.0,37.0,2.0,14.5,37.0,35.72,24.79
2016,10,27,8,0,0.0,46.0,2.3,15.0,46.0,44.43,32.25
2016,10,27,8,15,0.0,55.0,2.35,15.5,55.0,53.14,39.59
2016,10,27,8,30,0.0,64.0,2.4,16.0,64.0,61.86,46.81
2016,10,27,8,45,0.0,75.5,2.5,16.5,75.5,73.12,56.05
2016,10,27,9,0,0.0,87.0,2.6,17.0,87.0,84.61,65.37
2016,10,27,9,15,3.0,126.0,2.6,17.5,127.5,126.67,99.79
2016,10,27,9,30,6.0,165.0,2.6,18.0,168.0,169.46,134.13
2016,10,27,9,45,3.0,133.0,2.65,18.5,134.5,133.11,104.08
2016,10,27,10,0,0.0,101.0,2.7,19.0,101.0,98.13,75.25
2016,10,27,10,15,0.0,103.0,2.55,19.0,103.0,100.06,76.71
2016,10,27,10,30,0.0,105.0,2.4,19.0,105.0,101.99,78.16
2016,10,27,10,45,0.0,132.0,2.3,19.0,132.0,129.02,99.89
2016,10,27,11,0,0.0,159.0,2.2,19.0,159.0,156.22,121.52
2016,10,27,11,15,0.0,155.0,2.4,19.0,155.0,151.97,118.03
2016,10,27,11,30,0.0,151.0,2.6,19.0,151.0,147.79,114.67
2016,10,27,11,45,0.0,151.0,2.8,19.0,151.0,147.66,114.59
2016,10,27,12,0,0.0,151.0,3.0,19.0,151.0,147.55,114.53
2016,10,27,12,15,0.0,111.5,3.15,18.5,111.5,108.22,83.09
2016,10,27,12,30,0.0,72.0,3.3,18.0,72.0,69.65,51.87
2016,10,27,12,45,3.0,130.5,3.5,18.0,132.0,128.98,100.41
2016,10,27,13,0,6.0,189.0,3.7,18.0,192.0,188.98,148.85
2016,10,27,13,15,25.5,210.5,3.45,17.5,224.5,222.37,176.28
2016,10,27,13,30,45.0,232.0,3.2,17.0,257.0,257.95,205.29
2016,10,27,13,45,22.5,194.5,2.95,17.0,207.0,202.45,160.67
2016,10,27,14,0,0.0,157.0,2.7,17.0,157.0,152.6,120.41
2016,10,27,14,15,115.0,174.0,2.55,17.0,226.0,228.29,182.55
2016,10,27,14,30,230.0,191.0,2.4,17.0,295.0,289.21,230.25
2016,10,27,14,45,115.0,130.5,2.3,17.0,182.5,173.29,136.97
2016,10,27,15,0,0.0,70.0,2.2,17.0,70.0,67.67,51.3
2016,10,27,15,15,0.0,61.5,2.0,17.0,61.5,59.43,44.58
2016,10,27,15,30,0.0,53.0,1.8,17.0,53.0,51.2,37.7
2016,10,27,15,45,0.0,43.5,1.6,17.0,43.5,42.01,29.92
2016,10,27,16,0,0.0,34.0,1.4,17.0,34.0,32.82,22.05
2016,10,27,16,15,0.0,25.5,1.3,16.5,25.5,24.61,14.95
2016,10,27,16,30,0.0,17.0,1.2,16.0,17.0,16.4,7.78
2016,10,27,16,45,0.0,10.0,1.1,16.0,10.0,9.64,1.2
2016,10,27,17,0,0.0,3.0,1.0,16.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,1.0,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,7.0,14.0,0.75,13.5,14.5,15.64,0.0
2016,10,28,7,0,14.0,28.0,0.7,14.0,29.0,35.79,19.85
2016,10,28,7,15,39.0,47.0,0.65,14.0,53.0,67.25,49.26
2016,10,28,7,30,64.0,66.0,0.6,14.0,77.0,105.06,81.91
2016,10,28,7,45,77.0,85.5,0.6,14.0,103.0,135.01,107.89
2016,10,28,8,0,90.0,105.0,0.6,14.0,129.0,165.73,134.06
2016,10,28,8,15,100.0,123.5,0.7,14.0,155.0,194.31,158.05
2016,10,28,8,30,110.0,142.0,0.8,14.0,181.0,223.35,181.98
2016,10,28,8,45,265.0,143.5,0.9,14.5,251.5,328.18,267.92
2016,10,28,9,0,420.0,145.0,1.0,15.0,322.0,444.02,359.2
2016,10,28,9,15,306.0,178.5,1.2,15.5,313.5,408.55,329.07
2016,10,28,9,30,192.0,212.0,1.4,16.0,305.0,366.2,293.81
2016,10,28,9,45,108.0,208.5,1.6,16.5,261.5,304.45,243.6
2016,10,28,10,0,24.0,205.0,1.8,17.0,218.0,223.89,177.46
2016,10,28,10,15,22.0,209.5,1.9,17.0,222.0,226.6,179.61
2016,10,28,10,30,20.0,214.0,2.0,17.0,226.0,229.29,181.47
2016,10,28,10,45,10.0,166.0,2.15,17.5,172.0,171.28,134.6
2016,10,28,11,0,0.0,118.0,2.3,18.0,118.0,114.88,88.67
2016,10,28,11,15,45.0,201.0,2.4,18.0,229.0,239.21,189.61
2016,10,28,11,30,90.0,284.0,2.5,18.0,340.0,361.87,285.62
2016,10,28,11,45,79.5,281.0,2.6,18.5,331.0,348.76,274.21
2016,10,28,12,0,69.0,278.0,2.7,19.0,322.0,335.69,263.46
2016,10,28,12,15,34.5,205.0,2.75,19.0,227.0,231.59,181.88
2016,10,28,12,30,0.0,132.0,2.8,19.0,132.0,128.48,99.19
2016,10,28,12,45,0.0,117.0,2.85,19.0,117.0,113.6,87.42
2016,10,28,13,0,0.0,102.0,2.9,19.0,102.0,98.83,75.55
2016,10,28,13,15,0.0,73.5,2.95,19.0,73.5,71.09,53.02
2016,10,28,13,30,0.0,45.0,3.0,19.0,45.0,43.49,30.42
2016,10,28,13,45,0.0,34.5,3.1,19.5,34.5,33.33,22.02
2016,10,28,14,0,0.0,24.0,3.2,20.0,24.0,23.18,13.61
2016,10,28,14,15,0.0,22.5,3.25,19.5,22.5,21.72,12.48
2016,10,28,14,30,0.0,21.0,3.3,19.0,21.0,20.27,11.34
2016,10,28,14,45,349.5,50.0,3.4,19.0,182.0,187.94,146.8
2016,10,28,15,0,699.0,79.0,3.5,19.0,343.0,318.61,242.69
2016,10,28,15,15,663.5,74.5,3.4,18.5,300.5,267.64,197.58
2016,10,28,15,30,628.0,70.0,3.3,18.0,258.0,219.14,154.75
2016,10,28,15,45,577.0,63.5,3.25,18.0,214.0,168.59,111.21
2016,10,28,16,0,526.0,57.0,3.2,18.0,170.0,122.84,73.72
2016,10,28,16,15,442.5,48.0,2.9,17.0,126.5,77.24,41.68
2016,10,28,16,30,359.0,39.0,2.6,16.0,83.0,40.67,21.61
2016,10,28,16,45,179.5,27.5,2.35,15.5,49.5,21.54,8.74
2016,10,28,17,0,0.0,16.0,2.1,15.0,16.0,15.73,0.0
2016,10,28,17,15,0.0,8.0,2.0,14.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,110.5,14.5,1.2,12.5,23.5,43.58,0.0
2016,10,29,7,0,221.0,29.0,1.3,13.0,47.0,117.15,71.06
