Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,325.5,40.5,1.6,13.5,87.0,179.71,135.84
2016,10,29,7,30,430.0,52.0,1.9,14.0,127.0,250.37,197.68
2016,10,29,7,45,504.5,58.5,2.2,14.5,172.0,310.71,250.65
2016,10,29,8,0,579.0,65.0,2.5,15.0,217.0,376.03,306.6
2016,10,29,8,15,623.0,70.5,2.7,15.5,261.0,428.41,350.74
2016,10,29,8,30,667.0,76.0,2.9,16.0,305.0,482.36,394.87
2016,10,29,8,45,705.0,78.0,3.1,16.5,347.0,529.68,432.73
2016,10,29,9,0,743.0,80.0,3.3,17.0,389.0,574.84,468.09
2016,10,29,9,15,764.5,83.0,3.45,17.5,425.5,612.61,496.69
2016,10,29,9,30,786.0,86.0,3.6,18.0,462.0,648.89,523.57
2016,10,29,9,45,521.0,159.0,3.8,18.5,415.0,557.87,448.69
2016,10,29,10,0,256.0,232.0,4.0,19.0,368.0,447.03,357.19
2016,10,29,10,15,300.5,235.5,4.1,19.0,402.0,485.75,388.11
2016,10,29,10,30,345.0,239.0,4.2,19.0,436.0,524.48,418.19
2016,10,29,10,45,611.5,162.0,4.3,19.5,524.0,654.06,520.99
2016,10,29,11,0,878.0,85.0,4.4,20.0,612.0,765.6,603.7
2016,10,29,11,15,882.0,85.5,4.4,20.0,622.0,767.75,604.18
2016,10,29,11,30,886.0,86.0,4.4,20.0,632.0,766.6,603.06
2016,10,29,11,45,892.5,84.0,4.4,20.0,635.0,761.24,599.03
2016,10,29,12,0,899.0,82.0,4.4,20.0,638.0,752.51,592.68
2016,10,29,12,15,898.0,81.5,4.35,20.0,632.5,736.64,580.97
2016,10,29,12,30,897.0,81.0,4.3,20.0,627.0,717.63,567.15
2016,10,29,12,45,894.5,80.0,4.25,20.5,614.0,694.01,548.97
2016,10,29,13,0,892.0,79.0,4.2,21.0,601.0,667.5,527.99
2016,10,29,13,15,884.5,77.5,4.1,21.0,580.0,634.61,502.27
2016,10,29,13,30,877.0,76.0,4.0,21.0,559.0,599.41,474.41
2016,10,29,13,45,867.5,74.0,3.9,21.0,531.0,560.47,443.18
2016,10,29,14,0,858.0,72.0,3.8,21.0,503.0,519.77,409.92
2016,10,29,14,15,842.0,70.0,3.7,20.5,468.5,474.76,373.26
2016,10,29,14,30,826.0,68.0,3.6,20.0,434.0,428.34,334.46
2016,10,29,14,45,802.5,65.5,3.5,20.0,394.5,378.03,291.01
2016,10,29,15,0,779.0,63.0,3.4,20.0,355.0,328.21,247.01
2016,10,29,15,15,745.5,59.5,3.1,19.5,311.0,275.3,200.37
2016,10,29,15,30,712.0,56.0,2.8,19.0,267.0,224.51,155.2
2016,10,29,15,45,659.5,51.5,2.5,18.5,221.0,171.69,109.83
2016,10,29,16,0,607.0,47.0,2.2,18.0,175.0,123.69,70.82
2016,10,29,16,15,524.0,40.0,2.0,17.0,130.5,74.55,36.66
2016,10,29,16,30,441.0,33.0,1.8,16.0,86.0,35.55,16.78
2016,10,29,16,45,288.5,22.0,1.6,15.5,50.5,17.08,4.85
2016,10,29,17,0,136.0,11.0,1.4,15.0,15.0,10.81,0.0
2016,10,29,17,15,68.0,5.5,1.4,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,115.5,14.0,2.75,11.5,22.5,44.12,0.0
2016,10,30,7,0,231.0,28.0,3.0,12.0,45.0,117.0,67.31
2016,10,30,7,15,339.5,38.5,3.3,12.5,85.0,181.75,137.6
2016,10,30,7,30,448.0,49.0,3.6,13.0,125.0,253.19,201.04
2016,10,30,7,45,503.5,58.0,3.95,13.5,168.0,308.15,250.54
2016,10,30,8,0,559.0,67.0,4.3,14.0,211.0,366.65,301.89
2016,10,30,8,15,603.5,72.5,4.45,14.0,254.5,418.39,346.99
2016,10,30,8,30,648.0,78.0,4.6,14.0,298.0,471.75,392.33
2016,10,30,8,45,324.0,42.0,4.85,14.5,152.0,253.46,213.13
2016,10,30,9,0,0.0,6.0,5.1,15.0,6.0,5.79,0.0
2016,10,30,9,15,0.0,7.0,5.3,15.5,7.0,6.75,0.07
2016,10,30,9,30,0.0,8.0,5.5,16.0,8.0,7.72,0.87
2016,10,30,9,45,0.0,8.5,5.75,16.5,8.5,8.2,1.25
2016,10,30,10,0,0.0,9.0,6.0,17.0,9.0,8.69,1.63
2016,10,30,10,15,0.0,11.5,6.1,17.0,11.5,11.1,3.64
2016,10,30,10,30,0.0,14.0,6.2,17.0,14.0,13.52,5.65
2016,10,30,10,45,0.0,20.5,6.3,17.0,20.5,19.8,10.88
2016,10,30,11,0,0.0,27.0,6.4,17.0,27.0,26.09,16.1
2016,10,30,11,15,31.5,148.0,6.45,17.0,167.5,172.91,137.94
2016,10,30,11,30,63.0,269.0,6.5,17.0,308.0,325.0,260.55
2016,10,30,11,45,31.5,217.0,6.6,17.5,237.0,244.17,194.53
2016,10,30,12,0,0.0,165.0,6.7,18.0,166.0,161.71,126.9
2016,10,30,12,15,0.0,96.5,6.7,18.0,97.0,93.45,71.44
2016,10,30,12,30,0.0,28.0,6.7,18.0,28.0,27.06,16.8
2016,10,30,12,45,414.0,65.5,6.7,18.0,306.0,354.18,293.31
2016,10,30,13,0,828.0,103.0,6.7,18.0,584.0,650.58,529.1
2016,10,30,13,15,818.5,101.5,6.6,18.0,563.0,617.84,501.43
2016,10,30,13,30,809.0,100.0,6.5,18.0,542.0,583.11,472.89
2016,10,30,13,45,590.0,146.5,6.4,18.0,460.0,480.7,388.87
2016,10,30,14,0,371.0,193.0,6.3,18.0,378.0,385.98,310.92
2016,10,30,14,15,204.0,183.0,6.1,17.5,284.0,278.19,223.69
2016,10,30,14,30,37.0,173.0,5.9,17.0,190.0,185.0,147.99
2016,10,30,14,45,366.0,127.5,5.75,17.0,264.5,268.23,212.94
2016,10,30,15,0,695.0,82.0,5.6,17.0,339.0,315.86,242.95
2016,10,30,15,15,655.5,77.0,5.25,16.5,295.5,263.73,196.41
2016,10,30,15,30,616.0,72.0,4.9,16.0,252.0,214.5,152.46
2016,10,30,15,45,561.0,65.0,4.55,16.0,207.5,163.76,108.53
2016,10,30,16,0,506.0,58.0,4.2,16.0,163.0,118.27,71.37
2016,10,30,16,15,413.0,49.0,3.8,15.5,120.0,73.65,40.49
2016,10,30,16,30,320.0,40.0,3.4,15.0,77.0,39.2,21.93
2016,10,30,16,45,160.0,26.0,3.05,14.5,44.5,20.46,5.54
2016,10,30,17,0,0.0,12.0,2.7,14.0,12.0,11.8,0.0
2016,10,30,17,15,0.0,6.0,2.65,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,119.0,13.5,1.05,9.5,22.0,44.24,0.0
2016,10,31,7,0,238.0,27.0,1.0,10.0,44.0,116.6,62.48
2016,10,31,7,15,353.0,37.5,1.25,10.5,85.0,184.51,139.3
2016,10,31,7,30,468.0,48.0,1.5,11.0,126.0,258.79,205.08
2016,10,31,7,45,547.0,53.5,1.75,12.0,172.0,320.97,259.75
2016,10,31,8,0,626.0,59.0,2.0,13.0,218.0,388.45,317.33
2016,10,31,8,15,669.5,63.5,2.05,13.0,262.5,440.78,362.1
2016,10,31,8,30,713.0,68.0,2.1,13.0,307.0,492.0,404.78
2016,10,31,8,45,748.5,70.0,2.2,13.5,349.5,539.31,442.57
2016,10,31,9,0,784.0,72.0,2.3,14.0,392.0,586.49,479.22
2016,10,31,9,15,609.5,119.0,2.3,14.5,381.5,548.97,446.79
2016,10,31,9,30,435.0,166.0,2.3,15.0,371.0,493.76,400.53
2016,10,31,9,45,260.5,198.0,2.35,15.5,323.0,407.12,329.42
2016,10,31,10,0,86.0,230.0,2.4,16.0,275.0,304.92,244.43
2016,10,31,10,15,65.0,232.0,2.4,16.0,267.0,291.22,233.07
2016,10,31,10,30,44.0,234.0,2.4,16.0,259.0,277.02,220.95
2016,10,31,10,45,87.5,254.0,2.4,16.0,305.5,330.83,264.29
2016,10,31,11,0,131.0,274.0,2.4,16.0,352.0,392.39,312.62
2016,10,31,11,15,309.0,246.5,2.45,16.0,433.5,501.69,400.56
2016,10,31,11,30,487.0,219.0,2.5,16.0,515.0,609.18,484.29
2016,10,31,11,45,692.0,152.0,2.6,16.5,574.0,686.47,544.43
2016,10,31,12,0,897.0,85.0,2.7,17.0,633.0,747.89,589.44
2016,10,31,12,15,663.0,159.0,2.8,17.0,562.0,651.09,515.99
2016,10,31,12,30,429.0,233.0,2.9,17.0,491.0,549.42,435.88
2016,10,31,12,45,648.0,160.5,3.0,17.5,539.5,611.54,486.57
2016,10,31,13,0,867.0,88.0,3.1,18.0,588.0,656.87,522.42
2016,10,31,13,15,859.0,86.5,3.2,18.0,567.0,624.09,496.91
2016,10,31,13,30,851.0,85.0,3.3,18.0,546.0,589.13,469.68
2016,10,31,13,45,607.5,138.5,3.4,18.0,459.0,480.26,383.32
2016,10,31,14,0,364.0,192.0,3.5,18.0,372.0,380.26,303.21
2016,10,31,14,15,182.0,157.0,3.5,17.5,247.0,241.44,192.88
2016,10,31,14,30,0.0,122.0,3.5,17.0,122.0,118.15,92.91
2016,10,31,14,45,59.5,137.0,3.55,17.0,159.0,155.9,123.79
2016,10,31,15,0,119.0,152.0,3.6,17.0,196.0,187.37,148.18
2016,10,31,15,15,109.5,134.0,3.45,16.5,170.5,160.13,125.45
2016,10,31,15,30,100.0,116.0,3.3,16.0,145.0,133.84,103.39
2016,10,31,15,45,89.0,96.5,3.15,15.5,119.0,106.91,80.78
2016,10,31,16,0,78.0,77.0,3.0,15.0,93.0,81.29,59.37
2016,10,31,16,15,59.5,58.0,2.75,14.5,68.0,56.96,39.72
2016,10,31,16,30,41.0,39.0,2.5,14.0,43.0,35.01,22.13
2016,10,31,16,45,20.5,19.5,2.25,13.5,21.5,17.57,2.44
2016,10,31,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,12.5,1.35,9.5,21.0,42.82,0.0
2016,11,1,7,0,237.0,25.0,1.4,10.0,42.0,112.89,54.24
2016,11,1,7,15,355.0,35.5,1.6,10.5,82.0,182.13,136.73
2016,11,1,7,30,473.0,46.0,1.8,11.0,122.0,257.21,203.56
2016,11,1,7,45,547.0,52.0,2.05,12.0,167.5,317.59,257.04
2016,11,1,8,0,621.0,58.0,2.3,13.0,213.0,382.91,313.16
2016,11,1,8,15,666.0,62.5,2.25,13.0,258.0,435.64,358.32
2016,11,1,8,30,711.0,67.0,2.2,13.0,303.0,487.4,401.35
2016,11,1,8,45,468.0,116.5,2.15,13.5,280.0,422.66,347.85
2016,11,1,9,0,225.0,166.0,2.1,14.0,257.0,333.35,273.05
2016,11,1,9,15,525.0,121.5,2.05,14.5,359.5,490.95,402.06
2016,11,1,9,30,825.0,77.0,2.0,15.0,462.0,656.82,530.04
2016,11,1,9,45,842.0,78.5,2.0,15.5,493.5,686.96,548.9
2016,11,1,10,0,859.0,80.0,2.0,16.0,525.0,714.77,566.99
2016,11,1,10,15,572.0,161.5,1.95,16.0,464.0,606.64,482.85
2016,11,1,10,30,285.0,243.0,1.9,16.0,403.0,481.43,382.59
2016,11,1,10,45,591.0,162.5,1.85,16.5,506.0,632.66,501.96
2016,11,1,11,0,897.0,82.0,1.8,17.0,609.0,766.99,598.45
2016,11,1,11,15,900.5,82.5,1.75,17.0,619.0,768.72,597.46
2016,11,1,11,30,904.0,83.0,1.7,17.0,629.0,767.1,595.57
2016,11,1,11,45,605.0,174.5,1.7,17.0,540.5,643.78,504.1
2016,11,1,12,0,306.0,266.0,1.7,17.0,452.0,506.94,397.62
2016,11,1,12,15,230.0,271.5,1.7,17.0,410.5,446.26,351.48
2016,11,1,12,30,154.0,277.0,1.7,17.0,369.0,393.99,310.44
2016,11,1,12,45,127.0,268.0,1.75,17.5,343.0,361.54,284.98
2016,11,1,13,0,100.0,259.0,1.8,18.0,317.0,325.4,256.47
2016,11,1,13,15,485.5,169.5,1.75,18.0,432.0,477.79,379.53
2016,11,1,13,30,871.0,80.0,1.7,18.0,547.0,591.2,466.08
2016,11,1,13,45,857.0,79.0,1.65,18.0,518.5,552.29,434.08
2016,11,1,14,0,843.0,78.0,1.6,18.0,490.0,510.6,400.57
2016,11,1,14,15,825.0,75.5,1.55,18.0,455.5,464.35,362.79
2016,11,1,14,30,807.0,73.0,1.5,18.0,421.0,417.55,323.62
2016,11,1,14,45,779.5,70.5,1.5,18.0,380.5,366.93,280.69
2016,11,1,15,0,752.0,68.0,1.5,18.0,340.0,317.21,237.46
2016,11,1,15,15,715.0,64.0,1.4,17.5,296.5,264.58,191.65
2016,11,1,15,30,678.0,60.0,1.3,17.0,253.0,214.48,147.66
2016,11,1,15,45,621.5,54.5,1.2,16.5,207.5,161.14,102.58
2016,11,1,16,0,565.0,49.0,1.1,16.0,162.0,114.1,65.08
2016,11,1,16,15,473.0,41.0,1.1,15.0,118.0,67.85,34.07
2016,11,1,16,30,381.0,33.0,1.1,14.0,74.0,31.43,16.11
2016,11,1,16,45,190.5,16.5,1.15,13.5,37.0,12.37,0.0
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,11.5,0.65,7.5,20.0,43.71,0.0
2016,11,2,7,0,254.0,23.0,0.7,8.0,40.0,114.62,47.51
2016,11,2,7,15,371.0,33.5,0.85,8.5,81.0,184.61,138.14
2016,11,2,7,30,488.0,44.0,1.0,9.0,122.0,259.54,205.32
2016,11,2,7,45,555.5,51.0,1.2,9.5,167.0,318.51,258.24
2016,11,2,8,0,623.0,58.0,1.4,10.0,212.0,381.94,313.48
2016,11,2,8,15,667.5,63.0,1.55,10.5,256.5,434.9,358.76
2016,11,2,8,30,712.0,68.0,1.7,11.0,301.0,486.7,401.78
2016,11,2,8,45,745.0,71.0,1.9,12.0,343.0,533.35,438.9
2016,11,2,9,0,778.0,74.0,2.1,13.0,385.0,579.73,474.69
2016,11,2,9,15,799.5,76.5,2.15,13.5,422.0,617.45,503.06
2016,11,2,9,30,821.0,79.0,2.2,14.0,459.0,653.58,529.58
2016,11,2,9,45,849.0,77.0,2.3,15.0,492.5,687.15,552.1
2016,11,2,10,0,877.0,75.0,2.4,16.0,526.0,714.45,569.5
2016,11,2,10,15,886.5,76.5,2.35,16.5,550.5,734.47,581.62
2016,11,2,10,30,896.0,78.0,2.3,17.0,575.0,751.51,591.57
2016,11,2,10,45,904.0,78.0,2.25,17.5,592.5,762.6,597.26
2016,11,2,11,0,912.0,78.0,2.2,18.0,610.0,770.46,600.74
2016,11,2,11,15,915.0,78.5,2.0,18.0,619.5,771.82,599.69
2016,11,2,11,30,918.0,79.0,1.8,18.0,629.0,769.79,596.29
2016,11,2,11,45,919.0,79.0,1.65,18.5,630.5,762.33,588.46
2016,11,2,12,0,920.0,79.0,1.5,19.0,632.0,751.51,578.44
2016,11,2,12,15,918.0,78.5,1.35,19.0,625.5,734.71,565.44
2016,11,2,12,30,916.0,78.0,1.2,19.0,619.0,714.75,550.34
2016,11,2,12,45,911.0,77.5,1.05,19.5,605.0,689.75,530.72
2016,11,2,13,0,906.0,77.0,0.9,20.0,591.0,661.94,507.91
2016,11,2,13,15,898.0,75.5,0.75,20.0,569.5,628.59,481.91
2016,11,2,13,30,890.0,74.0,0.6,20.0,548.0,592.94,453.9
2016,11,2,13,45,878.0,72.5,0.45,20.5,519.5,553.02,421.54
2016,11,2,14,0,866.0,71.0,0.3,21.0,491.0,511.5,387.59
2016,11,2,14,15,849.0,69.0,0.35,20.5,456.5,466.13,353.37
2016,11,2,14,30,832.0,67.0,0.4,20.0,422.0,419.41,316.82
2016,11,2,14,45,807.0,64.5,0.5,20.0,381.5,368.78,275.7
2016,11,2,15,0,782.0,62.0,0.6,20.0,341.0,318.76,233.63
2016,11,2,15,15,746.5,58.0,0.65,19.5,297.5,265.28,188.23
2016,11,2,15,30,711.0,54.0,0.7,19.0,254.0,214.11,144.14
2016,11,2,15,45,655.5,49.5,0.75,18.5,208.0,161.65,100.36
2016,11,2,16,0,600.0,45.0,0.8,18.0,162.0,114.32,63.19
2016,11,2,16,15,511.0,37.5,0.9,17.0,118.0,65.82,31.08
2016,11,2,16,30,422.0,30.0,1.0,16.0,74.0,28.03,13.47
2016,11,2,16,45,211.0,15.0,1.1,15.0,37.0,11.14,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,139.0,10.5,1.45,7.5,19.5,45.44,0.0
2016,11,3,7,0,278.0,21.0,1.5,8.0,39.0,118.29,38.6
2016,11,3,7,15,396.5,31.0,1.75,8.5,80.0,189.69,141.13
2016,11,3,7,30,515.0,41.0,2.0,9.0,121.0,265.34,210.28
2016,11,3,7,45,585.0,47.0,2.3,10.0,166.5,325.03,264.19
2016,11,3,8,0,655.0,53.0,2.6,11.0,212.0,386.55,318.21
2016,11,3,8,15,698.5,57.5,2.55,11.5,257.0,439.76,363.89
2016,11,3,8,30,742.0,62.0,2.5,12.0,302.0,494.23,408.87
2016,11,3,8,45,772.0,65.5,2.5,13.0,344.0,540.46,445.14
2016,11,3,9,0,802.0,69.0,2.5,14.0,386.0,586.2,479.71
2016,11,3,9,15,822.5,71.0,2.5,14.5,423.0,623.21,507.44
2016,11,3,9,30,843.0,73.0,2.5,15.0,460.0,658.54,533.18
2016,11,3,9,45,860.5,74.0,2.55,16.0,491.5,688.65,552.64
2016,11,3,10,0,878.0,75.0,2.6,17.0,523.0,712.11,566.94
2016,11,3,10,15,887.5,76.5,2.5,17.5,547.5,732.09,578.82
2016,11,3,10,30,897.0,78.0,2.4,18.0,572.0,749.09,588.47
2016,11,3,10,45,904.0,78.5,2.3,18.5,589.0,759.99,593.7
2016,11,3,11,0,911.0,79.0,2.2,19.0,606.0,767.64,596.68
2016,11,3,11,15,914.0,79.5,2.1,19.0,615.5,768.99,596.41
2016,11,3,11,30,917.0,80.0,2.0,19.0,625.0,766.95,593.92
2016,11,3,11,45,917.0,80.0,1.9,19.5,626.5,758.77,586.12
2016,11,3,12,0,917.0,80.0,1.8,20.0,628.0,747.27,576.18
2016,11,3,12,15,915.0,80.0,1.75,20.0,622.0,731.09,564.6
2016,11,3,12,30,913.0,80.0,1.7,20.0,616.0,711.76,550.93
2016,11,3,12,45,905.5,80.0,1.65,20.5,601.0,685.75,531.23
2016,11,3,13,0,898.0,80.0,1.6,21.0,586.0,657.07,508.65
2016,11,3,13,15,889.5,79.0,1.55,21.0,564.5,624.22,483.76
2016,11,3,13,30,881.0,78.0,1.5,21.0,543.0,589.13,456.78
2016,11,3,13,45,867.0,77.0,1.45,21.0,514.0,550.07,426.26
2016,11,3,14,0,853.0,76.0,1.4,21.0,485.0,508.21,393.0
2016,11,3,14,15,835.0,73.5,1.35,21.0,450.5,461.78,355.52
2016,11,3,14,30,817.0,71.0,1.3,21.0,416.0,414.8,316.63
2016,11,3,14,45,789.5,68.5,1.3,21.0,376.0,364.01,274.05
2016,11,3,15,0,762.0,66.0,1.3,21.0,336.0,314.11,231.15
2016,11,3,15,15,724.5,62.0,1.15,20.0,292.0,261.18,185.93
2016,11,3,15,30,687.0,58.0,1.0,19.0,248.0,210.82,142.46
2016,11,3,15,45,629.0,52.5,0.9,18.5,202.5,157.22,97.8
2016,11,3,16,0,571.0,47.0,0.8,18.0,157.0,110.0,60.93
2016,11,3,16,15,477.5,39.0,0.85,17.0,113.0,63.9,30.93
2016,11,3,16,30,384.0,31.0,0.9,16.0,69.0,27.74,17.09
2016,11,3,16,45,192.0,15.5,1.0,15.5,34.5,11.71,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,114.5,11.0,0.85,9.0,17.5,39.45,0.0
2016,11,4,7,0,229.0,22.0,0.8,9.0,35.0,103.02,21.14
2016,11,4,7,15,351.5,32.5,0.95,9.5,75.0,174.65,127.98
2016,11,4,7,30,474.0,43.0,1.1,10.0,115.0,250.01,196.13
2016,11,4,7,45,547.0,50.0,1.3,11.0,160.0,310.27,249.61
2016,11,4,8,0,620.0,57.0,1.5,12.0,205.0,375.44,305.62
2016,11,4,8,15,666.0,62.0,1.45,12.5,250.0,428.7,350.4
2016,11,4,8,30,712.0,67.0,1.4,13.0,295.0,480.85,392.68
2016,11,4,8,45,743.0,71.0,1.4,13.5,336.5,527.17,429.07
2016,11,4,9,0,774.0,75.0,1.4,14.0,378.0,573.12,463.96
2016,11,4,9,15,796.0,77.5,1.35,14.5,415.0,610.87,491.28
2016,11,4,9,30,818.0,80.0,1.3,15.0,452.0,647.06,516.64
2016,11,4,9,45,833.0,82.5,1.3,16.0,483.0,676.6,535.49
2016,11,4,10,0,848.0,85.0,1.3,17.0,514.0,703.75,551.78
2016,11,4,10,15,858.5,86.5,1.25,17.5,538.0,723.95,563.44
2016,11,4,10,30,869.0,88.0,1.2,18.0,562.0,741.25,573.03
2016,11,4,10,45,875.5,89.0,1.15,18.5,579.0,752.01,578.03
2016,11,4,11,0,882.0,90.0,1.1,19.0,596.0,759.57,580.93
2016,11,4,11,15,885.0,90.5,1.1,19.5,605.5,760.71,580.13
2016,11,4,11,30,888.0,91.0,1.1,20.0,615.0,758.55,577.27
2016,11,4,11,45,889.5,90.5,1.1,20.5,616.5,747.29,568.33
2016,11,4,12,0,891.0,90.0,1.1,21.0,618.0,736.59,560.02
2016,11,4,12,15,888.0,89.5,1.15,21.0,611.5,719.53,549.02
2016,11,4,12,30,885.0,89.0,1.2,21.0,605.0,699.45,535.99
2016,11,4,12,45,882.5,87.0,1.25,21.0,591.5,675.2,519.15
2016,11,4,13,0,880.0,85.0,1.3,21.0,578.0,648.13,499.76
2016,11,4,13,15,871.0,84.0,1.3,21.0,556.0,617.29,476.72
2016,11,4,13,30,862.0,83.0,1.3,21.0,534.0,582.2,450.19
2016,11,4,13,45,849.0,81.0,1.35,21.5,505.5,541.97,418.78
2016,11,4,14,0,836.0,79.0,1.4,22.0,477.0,500.3,385.54
2016,11,4,14,15,817.5,76.5,1.4,21.5,442.5,454.42,349.44
2016,11,4,14,30,799.0,74.0,1.4,21.0,408.0,408.06,311.8
2016,11,4,14,45,772.5,71.0,1.4,21.0,368.5,358.05,269.73
2016,11,4,15,0,746.0,68.0,1.4,21.0,329.0,308.89,227.34
2016,11,4,15,15,708.5,63.5,1.25,20.5,285.5,256.4,182.12
2016,11,4,15,30,671.0,59.0,1.1,20.0,242.0,205.5,138.09
2016,11,4,15,45,614.0,53.0,0.95,19.5,197.0,153.6,95.0
2016,11,4,16,0,557.0,47.0,0.8,19.0,152.0,107.01,58.87
2016,11,4,16,15,462.5,38.5,0.85,18.0,109.0,61.41,29.53
2016,11,4,16,30,368.0,30.0,0.9,17.0,66.0,25.83,15.21
2016,11,4,16,45,184.0,15.0,0.95,16.5,33.0,11.38,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,10.0,1.1,9.0,16.5,38.55,0.0
2016,11,5,7,0,232.0,20.0,1.1,9.0,33.0,100.57,5.54
2016,11,5,7,15,352.0,30.5,1.25,10.0,72.0,171.72,124.23
2016,11,5,7,30,472.0,41.0,1.4,11.0,111.0,245.6,191.69
2016,11,5,7,45,537.5,49.0,1.55,12.0,155.0,303.35,243.21
2016,11,5,8,0,603.0,57.0,1.7,13.0,199.0,365.47,296.73
2016,11,5,8,15,648.5,62.5,1.65,13.5,242.5,418.23,341.27
2016,11,5,8,30,694.0,68.0,1.6,14.0,286.0,472.62,385.41
2016,11,5,8,45,719.5,73.0,1.6,14.5,326.5,515.96,419.6
2016,11,5,9,0,745.0,78.0,1.6,15.0,367.0,556.13,450.32
2016,11,5,9,15,767.0,81.0,1.6,15.5,403.0,593.58,478.05
2016,11,5,9,30,789.0,84.0,1.6,16.0,439.0,629.56,503.92
2016,11,5,9,45,696.5,110.0,1.6,16.5,439.0,614.31,489.7
2016,11,5,10,0,604.0,136.0,1.6,17.0,439.0,589.56,468.72
2016,11,5,10,15,726.0,113.0,1.55,17.5,494.0,658.75,520.13
2016,11,5,10,30,848.0,90.0,1.5,18.0,549.0,725.28,565.64
2016,11,5,10,45,745.0,120.0,1.45,18.5,532.5,690.64,538.1
2016,11,5,11,0,642.0,150.0,1.4,19.0,516.0,648.95,504.91
2016,11,5,11,15,753.5,121.5,1.45,19.0,558.0,697.78,542.08
2016,11,5,11,30,865.0,93.0,1.5,19.0,600.0,740.97,572.36
2016,11,5,11,45,867.5,92.0,1.55,19.5,601.5,733.65,566.02
2016,11,5,12,0,870.0,91.0,1.6,20.0,603.0,723.12,558.05
2016,11,5,12,15,866.5,91.0,1.7,20.0,596.5,706.34,547.22
2016,11,5,12,30,863.0,91.0,1.8,20.0,590.0,686.62,534.07
2016,11,5,12,45,701.0,134.5,1.95,20.5,533.5,608.2,474.4
2016,11,5,13,0,539.0,178.0,2.1,21.0,477.0,529.78,414.11
2016,11,5,13,15,685.0,132.0,2.15,21.0,497.5,554.55,434.43
2016,11,5,13,30,831.0,86.0,2.2,21.0,518.0,565.16,442.69
2016,11,5,13,45,655.5,122.0,2.3,21.0,451.5,479.46,375.94
2016,11,5,14,0,480.0,158.0,2.4,21.0,385.0,400.99,314.45
2016,11,5,14,15,457.5,149.5,2.45,20.5,353.0,361.05,283.05
2016,11,5,14,30,435.0,141.0,2.5,20.0,321.0,321.93,251.38
2016,11,5,14,45,414.0,131.0,2.55,20.0,289.5,282.94,218.7
2016,11,5,15,0,393.0,121.0,2.6,20.0,258.0,245.1,186.43
2016,11,5,15,15,374.5,106.5,2.4,19.5,223.0,204.97,152.12
2016,11,5,15,30,356.0,92.0,2.2,19.0,188.0,166.21,118.78
2016,11,5,15,45,436.5,70.0,2.05,18.5,165.5,138.33,90.62
2016,11,5,16,0,517.0,48.0,1.9,18.0,143.0,102.19,57.04
2016,11,5,16,15,421.5,39.0,1.85,17.0,102.0,58.48,28.87
2016,11,5,16,30,326.0,30.0,1.8,16.0,61.0,24.92,14.26
2016,11,5,16,45,163.0,15.0,1.75,15.5,30.5,11.5,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,12.0,9.0,8.85,0.0
2016,11,6,7,0,0.0,18.0,0.9,12.0,18.0,18.05,0.0
2016,11,6,7,15,44.0,35.0,1.05,12.5,41.5,59.94,40.7
2016,11,6,7,30,88.0,52.0,1.2,13.0,65.0,97.35,74.33
2016,11,6,7,45,105.0,71.0,1.35,13.5,91.5,129.4,102.6
2016,11,6,8,0,122.0,90.0,1.5,14.0,118.0,162.35,131.19
2016,11,6,8,15,133.5,108.0,1.65,14.5,145.0,192.16,156.6
2016,11,6,8,30,145.0,126.0,1.8,15.0,172.0,222.42,181.82
2016,11,6,8,45,151.5,143.5,1.95,15.5,196.5,249.53,203.87
2016,11,6,9,0,158.0,161.0,2.1,16.0,221.0,276.58,225.42
2016,11,6,9,15,288.5,159.5,2.15,16.0,283.0,367.53,300.02
2016,11,6,9,30,419.0,158.0,2.2,16.0,345.0,465.66,378.19
2016,11,6,9,45,344.0,185.0,2.25,16.5,345.5,444.53,359.02
2016,11,6,10,0,269.0,212.0,2.3,17.0,346.0,427.59,343.36
2016,11,6,10,15,178.5,225.5,2.35,17.0,316.5,372.55,298.59
2016,11,6,10,30,88.0,239.0,2.4,17.0,287.0,314.93,251.22
2016,11,6,10,45,200.5,241.0,2.45,17.5,353.5,405.77,324.19
2016,11,6,11,0,313.0,243.0,2.5,18.0,420.0,497.0,394.8
2016,11,6,11,15,378.0,232.0,2.5,18.0,449.5,530.36,420.59
2016,11,6,11,30,443.0,221.0,2.5,18.0,479.0,569.45,450.54
2016,11,6,11,45,372.5,238.0,2.5,18.5,455.5,525.05,414.61
2016,11,6,12,0,302.0,255.0,2.5,19.0,432.0,487.71,384.21
2016,11,6,12,15,266.0,258.0,2.5,19.0,412.5,459.7,362.37
2016,11,6,12,30,230.0,261.0,2.5,19.0,393.0,426.16,336.27
2016,11,6,12,45,226.5,255.0,2.55,19.5,382.5,411.01,324.22
2016,11,6,13,0,223.0,249.0,2.6,20.0,372.0,395.36,311.65
2016,11,6,13,15,183.5,240.5,2.55,20.0,339.5,355.25,280.16
2016,11,6,13,30,144.0,232.0,2.5,20.0,307.0,317.06,250.1
2016,11,6,13,45,102.0,214.5,2.45,20.0,266.0,267.44,210.99
2016,11,6,14,0,60.0,197.0,2.4,20.0,225.0,224.52,176.95
2016,11,6,14,15,52.0,180.5,2.3,19.5,204.0,201.21,158.82
2016,11,6,14,30,44.0,164.0,2.2,19.0,183.0,178.62,141.03
2016,11,6,14,45,40.5,148.5,2.15,19.0,164.5,159.4,125.52
2016,11,6,15,0,37.0,133.0,2.1,19.0,146.0,140.54,110.14
2016,11,6,15,15,32.0,116.0,1.85,18.5,126.5,120.24,93.62
2016,11,6,15,30,27.0,99.0,1.6,18.0,107.0,100.52,77.4
2016,11,6,15,45,18.5,81.0,1.35,17.5,86.0,80.18,60.65
2016,11,6,16,0,10.0,63.0,1.1,17.0,65.0,60.84,44.6
2016,11,6,16,15,5.0,45.0,1.05,16.5,46.0,42.79,29.31
2016,11,6,16,30,0.0,27.0,1.0,16.0,27.0,25.65,14.54
2016,11,6,16,45,0.0,13.5,1.0,15.5,13.5,13.03,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,11.0,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,0.7,11.0,20.0,20.94,0.0
2016,11,7,7,15,81.0,34.5,0.85,11.5,46.0,77.47,53.1
2016,11,7,7,30,162.0,49.0,1.0,12.0,72.0,127.08,97.92
2016,11,7,7,45,188.0,66.5,1.15,12.5,102.5,164.56,131.38
2016,11,7,8,0,214.0,84.0,1.3,13.0,133.0,203.65,165.54
2016,11,7,8,15,230.0,101.0,1.3,13.5,163.5,238.52,195.32
2016,11,7,8,30,246.0,118.0,1.3,14.0,194.0,273.92,224.66
2016,11,7,8,45,256.5,134.0,1.3,15.0,222.5,305.3,249.45
2016,11,7,9,0,267.0,150.0,1.3,16.0,251.0,336.53,273.37
2016,11,7,9,15,307.5,159.5,1.3,16.5,287.0,378.74,306.27
2016,11,7,9,30,348.0,169.0,1.3,17.0,323.0,422.1,339.3
2016,11,7,9,45,545.5,135.0,1.35,18.0,395.5,531.54,423.8
2016,11,7,10,0,743.0,101.0,1.4,19.0,468.0,642.78,505.95
2016,11,7,10,15,595.0,148.0,1.4,19.0,451.0,599.45,470.2
2016,11,7,10,30,447.0,195.0,1.4,19.0,434.0,546.91,428.67
2016,11,7,10,45,616.5,151.0,1.45,19.5,491.0,626.4,489.6
2016,11,7,11,0,786.0,107.0,1.5,20.0,548.0,699.54,542.63
2016,11,7,11,15,638.0,156.0,1.5,20.5,518.0,646.28,500.32
2016,11,7,11,30,490.0,205.0,1.5,21.0,488.0,584.86,452.29
2016,11,7,11,45,464.0,213.0,1.5,21.5,482.0,569.18,439.77
2016,11,7,12,0,438.0,221.0,1.5,22.0,476.0,552.13,425.88
2016,11,7,12,15,454.5,215.0,1.55,22.0,476.5,548.57,423.77
2016,11,7,12,30,471.0,209.0,1.6,22.0,477.0,542.85,419.9
2016,11,7,12,45,481.0,200.0,1.65,22.0,468.5,527.54,408.92
2016,11,7,13,0,491.0,191.0,1.7,22.0,460.0,510.21,396.3
2016,11,7,13,15,648.5,138.5,1.7,22.0,479.0,535.51,416.55
2016,11,7,13,30,806.0,86.0,1.7,22.0,498.0,546.2,424.77
2016,11,7,13,45,641.0,120.5,1.7,22.0,437.5,466.51,362.8
2016,11,7,14,0,476.0,155.0,1.7,22.0,377.0,393.36,305.83
2016,11,7,14,15,539.0,129.0,1.65,22.0,362.5,374.46,289.98
2016,11,7,14,30,602.0,103.0,1.6,22.0,348.0,350.88,268.98
2016,11,7,14,45,574.5,98.0,1.6,22.0,313.0,307.32,232.37
2016,11,7,15,0,547.0,93.0,1.6,22.0,278.0,265.13,196.32
2016,11,7,15,15,517.5,83.5,1.4,21.5,240.0,219.66,157.51
2016,11,7,15,30,488.0,74.0,1.2,21.0,202.0,176.36,120.47
2016,11,7,15,45,442.0,64.0,1.0,20.5,163.0,132.34,84.34
2016,11,7,16,0,396.0,54.0,0.8,20.0,124.0,92.74,53.86
2016,11,7,16,15,317.5,42.0,0.8,19.0,87.0,54.09,28.64
2016,11,7,16,30,239.0,30.0,0.8,18.0,50.0,24.01,12.74
2016,11,7,16,45,119.5,15.0,0.85,17.5,25.0,14.74,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,1.0,10.5,12.5,12.29,0.0
2016,11,8,7,0,0.0,25.0,1.0,11.0,25.0,28.59,0.0
2016,11,8,7,15,218.5,31.5,1.25,11.5,61.5,125.43,85.75
2016,11,8,7,30,437.0,38.0,1.5,12.0,98.0,224.8,173.2
2016,11,8,7,45,511.5,45.0,1.8,12.5,140.5,282.85,225.52
2016,11,8,8,0,586.0,52.0,2.1,13.0,183.0,346.1,281.02
2016,11,8,8,15,633.0,57.0,2.05,13.5,225.5,397.74,325.36
2016,11,8,8,30,680.0,62.0,2.0,14.0,268.0,448.66,367.63
2016,11,8,8,45,712.5,65.0,1.95,15.0,308.0,493.08,402.54
2016,11,8,9,0,745.0,68.0,1.9,16.0,348.0,537.31,435.94
2016,11,8,9,15,767.0,71.0,1.8,16.5,383.5,574.43,463.29
2016,11,8,9,30,789.0,74.0,1.7,17.0,419.0,610.11,488.69
2016,11,8,9,45,810.0,74.0,1.65,18.0,450.0,639.94,508.46
2016,11,8,10,0,831.0,74.0,1.6,19.0,481.0,667.71,525.3
2016,11,8,10,15,841.5,75.5,1.55,19.5,504.5,687.54,537.11
2016,11,8,10,30,852.0,77.0,1.5,20.0,528.0,700.42,543.94
2016,11,8,10,45,857.0,78.5,1.5,20.5,544.5,710.63,549.39
2016,11,8,11,0,862.0,80.0,1.5,21.0,561.0,717.74,552.75
