Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,865.5,80.5,1.5,21.0,570.0,719.5,553.53
2016,11,8,11,30,869.0,81.0,1.5,21.0,579.0,718.07,552.25
2016,11,8,11,45,868.5,81.5,1.55,21.5,580.5,710.59,546.27
2016,11,8,12,0,868.0,82.0,1.6,22.0,582.0,699.99,538.25
2016,11,8,12,15,865.5,81.5,1.6,22.0,576.0,683.86,527.07
2016,11,8,12,30,863.0,81.0,1.6,22.0,570.0,664.79,513.67
2016,11,8,12,45,858.5,80.0,1.65,22.5,556.5,641.06,495.49
2016,11,8,13,0,854.0,79.0,1.7,23.0,543.0,614.71,475.17
2016,11,8,13,15,845.5,78.0,1.7,23.0,522.5,585.21,452.75
2016,11,8,13,30,837.0,77.0,1.7,23.0,502.0,551.59,426.89
2016,11,8,13,45,823.5,75.5,1.7,23.0,474.5,512.93,396.72
2016,11,8,14,0,810.0,74.0,1.7,23.0,447.0,472.93,364.8
2016,11,8,14,15,791.5,71.5,1.65,22.5,414.0,428.59,329.26
2016,11,8,14,30,773.0,69.0,1.6,22.0,381.0,383.83,292.35
2016,11,8,14,45,746.5,66.0,1.6,22.0,343.0,335.56,251.4
2016,11,8,15,0,720.0,63.0,1.6,22.0,305.0,288.18,210.28
2016,11,8,15,15,682.0,59.0,1.4,21.5,263.0,237.98,166.88
2016,11,8,15,30,644.0,55.0,1.2,21.0,221.0,189.52,125.03
2016,11,8,15,45,585.0,49.0,1.0,20.5,178.0,139.5,84.02
2016,11,8,16,0,526.0,43.0,0.8,20.0,135.0,95.0,50.37
2016,11,8,16,15,428.5,34.5,0.85,19.5,94.5,51.94,23.77
2016,11,8,16,30,331.0,26.0,0.9,19.0,54.0,20.23,9.43
2016,11,8,16,45,165.5,13.0,0.95,18.5,27.0,12.78,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,71.0,8.0,1.0,10.5,11.0,7.86,0.0
2016,11,9,7,0,142.0,16.0,1.0,11.0,22.0,55.81,0.0
2016,11,9,7,15,262.0,28.5,1.25,11.5,57.0,135.81,90.44
2016,11,9,7,30,382.0,41.0,1.5,12.0,92.0,206.01,158.18
2016,11,9,7,45,461.5,49.5,1.75,13.0,134.5,265.45,210.97
2016,11,9,8,0,541.0,58.0,2.0,14.0,177.0,330.52,267.08
2016,11,9,8,15,590.5,64.0,2.0,14.5,219.5,382.81,311.82
2016,11,9,8,30,640.0,70.0,2.0,15.0,262.0,437.15,356.73
2016,11,9,8,45,677.0,74.0,2.05,15.5,302.5,483.62,394.22
2016,11,9,9,0,714.0,78.0,2.1,16.0,343.0,530.36,430.82
2016,11,9,9,15,737.5,81.0,2.2,16.5,378.5,567.34,459.15
2016,11,9,9,30,761.0,84.0,2.3,17.0,414.0,600.65,484.16
2016,11,9,9,45,786.5,84.0,2.4,18.0,446.0,632.93,506.99
2016,11,9,10,0,812.0,84.0,2.5,19.0,478.0,663.38,527.74
2016,11,9,10,15,823.0,85.5,2.45,19.5,502.0,683.25,540.03
2016,11,9,10,30,834.0,87.0,2.4,20.0,526.0,700.39,550.33
2016,11,9,10,45,843.0,87.5,2.4,20.5,543.0,712.08,556.96
2016,11,9,11,0,852.0,88.0,2.4,21.0,560.0,720.74,561.52
2016,11,9,11,15,855.5,88.5,2.35,21.0,569.0,722.32,561.89
2016,11,9,11,30,859.0,89.0,2.3,21.0,578.0,720.71,560.17
2016,11,9,11,45,860.5,89.0,2.25,21.5,580.0,713.94,553.84
2016,11,9,12,0,862.0,89.0,2.2,22.0,582.0,704.02,545.45
2016,11,9,12,15,859.0,88.5,2.1,22.0,576.0,687.37,533.13
2016,11,9,12,30,856.0,88.0,2.0,22.0,570.0,667.8,518.08
2016,11,9,12,45,858.5,84.5,1.95,22.5,557.5,645.7,500.41
2016,11,9,13,0,861.0,81.0,1.9,23.0,545.0,620.66,480.42
2016,11,9,13,15,852.0,79.5,1.75,23.0,524.0,588.17,455.02
2016,11,9,13,30,843.0,78.0,1.6,23.0,503.0,553.61,427.71
2016,11,9,13,45,828.5,76.5,1.5,23.0,475.5,514.31,396.65
2016,11,9,14,0,814.0,75.0,1.4,23.0,448.0,473.73,363.99
2016,11,9,14,15,795.0,72.5,1.3,23.0,414.0,429.11,327.57
2016,11,9,14,30,776.0,70.0,1.2,23.0,380.0,384.1,290.01
2016,11,9,14,45,747.5,67.5,1.15,23.0,341.5,335.62,249.19
2016,11,9,15,0,719.0,65.0,1.1,23.0,303.0,288.19,208.41
2016,11,9,15,15,679.5,60.5,1.0,22.5,261.0,237.29,165.04
2016,11,9,15,30,640.0,56.0,0.9,22.0,219.0,188.27,123.25
2016,11,9,15,45,578.5,50.0,0.8,21.5,176.0,138.24,82.75
2016,11,9,16,0,517.0,44.0,0.7,21.0,133.0,93.99,49.74
2016,11,9,16,15,418.0,35.0,0.75,20.5,92.5,51.09,23.51
2016,11,9,16,30,319.0,26.0,0.8,20.0,52.0,20.4,9.08
2016,11,9,16,45,159.5,13.0,0.9,19.5,26.0,12.78,0.0
2016,11,9,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.05,10.5,10.0,9.83,0.0
2016,11,10,7,0,0.0,20.0,1.0,11.0,20.0,19.66,0.0
2016,11,10,7,15,194.0,30.0,1.2,11.5,55.0,113.72,73.18
2016,11,10,7,30,388.0,40.0,1.4,12.0,90.0,205.98,157.45
2016,11,10,7,45,465.0,48.0,1.6,13.0,131.5,263.8,209.02
2016,11,10,8,0,542.0,56.0,1.8,14.0,173.0,327.01,263.61
2016,11,10,8,15,592.0,62.0,1.8,14.5,215.5,379.37,308.42
2016,11,10,8,30,642.0,68.0,1.8,15.0,258.0,433.82,353.39
2016,11,10,8,45,553.5,91.5,1.8,15.5,272.0,431.54,351.69
2016,11,10,9,0,465.0,115.0,1.8,16.0,286.0,419.15,341.31
2016,11,10,9,15,416.0,138.0,1.75,16.5,302.0,426.75,345.98
2016,11,10,9,30,367.0,161.0,1.7,17.0,318.0,422.03,340.66
2016,11,10,9,45,400.5,167.0,1.65,17.5,350.0,465.66,373.47
2016,11,10,10,0,434.0,173.0,1.6,18.0,382.0,501.09,399.23
2016,11,10,10,15,390.5,192.5,1.5,18.0,387.5,489.11,388.35
2016,11,10,10,30,347.0,212.0,1.4,18.0,393.0,482.94,381.92
2016,11,10,10,45,414.5,203.5,1.35,18.5,426.5,530.22,416.98
2016,11,10,11,0,482.0,195.0,1.3,19.0,460.0,569.21,444.99
2016,11,10,11,15,667.0,142.0,1.15,19.0,515.0,645.76,502.1
2016,11,10,11,30,852.0,89.0,1.0,19.0,570.0,712.98,548.95
2016,11,10,11,45,852.0,89.0,0.9,19.5,571.5,705.24,540.4
2016,11,10,12,0,852.0,89.0,0.8,20.0,573.0,694.41,530.71
2016,11,10,12,15,582.5,164.0,0.75,20.0,493.5,579.8,445.19
2016,11,10,12,30,313.0,239.0,0.7,20.0,414.0,460.78,354.87
2016,11,10,12,45,185.5,234.0,0.7,20.5,337.0,360.5,279.16
2016,11,10,13,0,58.0,229.0,0.7,21.0,260.0,266.78,206.32
2016,11,10,13,15,322.5,185.0,0.65,21.0,347.5,381.1,297.24
2016,11,10,13,30,587.0,141.0,0.6,21.0,435.0,476.3,367.86
2016,11,10,13,45,298.0,150.5,0.6,21.5,299.5,308.94,239.53
2016,11,10,14,0,9.0,160.0,0.6,22.0,164.0,160.35,123.45
2016,11,10,14,15,224.0,146.0,0.6,22.0,235.0,246.47,191.4
2016,11,10,14,30,439.0,132.0,0.6,22.0,306.0,309.16,236.12
2016,11,10,14,45,561.5,100.0,0.65,22.0,299.0,300.6,224.95
2016,11,10,15,0,684.0,68.0,0.7,22.0,292.0,278.28,201.42
2016,11,10,15,15,643.0,63.0,0.65,21.5,251.0,228.18,158.89
2016,11,10,15,30,602.0,58.0,0.6,21.0,210.0,181.08,118.98
2016,11,10,15,45,539.5,51.5,0.6,20.5,167.5,132.54,79.95
2016,11,10,16,0,477.0,45.0,0.6,20.0,125.0,89.93,48.33
2016,11,10,16,15,377.5,35.5,0.7,19.5,86.5,48.9,23.19
2016,11,10,16,30,278.0,26.0,0.8,19.0,48.0,20.57,8.76
2016,11,10,16,45,139.0,13.0,0.9,18.5,24.0,12.78,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,13.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,15.73,0.0
2016,11,11,7,15,141.0,28.5,0.95,13.5,46.5,93.3,56.63
2016,11,11,7,30,282.0,41.0,1.0,14.0,77.0,166.49,125.58
2016,11,11,7,45,342.0,53.5,1.05,14.5,114.0,216.75,170.28
2016,11,11,8,0,402.0,66.0,1.1,15.0,151.0,271.56,217.52
2016,11,11,8,15,440.0,76.5,1.05,15.5,189.0,317.04,256.02
2016,11,11,8,30,478.0,87.0,1.0,16.0,227.0,364.25,294.59
2016,11,11,8,45,514.5,92.5,0.95,16.5,263.0,408.92,329.88
2016,11,11,9,0,551.0,98.0,0.9,17.0,299.0,452.09,362.9
2016,11,11,9,15,556.5,109.0,1.0,17.5,329.0,482.33,385.71
2016,11,11,9,30,562.0,120.0,1.1,18.0,359.0,510.88,406.78
2016,11,11,9,45,610.5,116.0,1.25,19.0,393.0,549.88,435.51
2016,11,11,10,0,659.0,112.0,1.4,20.0,427.0,588.26,463.14
2016,11,11,10,15,510.5,159.5,1.5,20.5,410.5,542.63,425.98
2016,11,11,10,30,362.0,207.0,1.6,21.0,394.0,486.85,381.36
2016,11,11,10,45,240.0,227.5,1.7,21.5,353.5,424.12,331.68
2016,11,11,11,0,118.0,248.0,1.8,22.0,313.0,351.49,273.68
2016,11,11,11,15,74.0,235.5,1.9,22.0,276.5,297.3,231.69
2016,11,11,11,30,30.0,223.0,2.0,22.0,240.0,251.03,195.03
2016,11,11,11,45,40.0,231.0,2.15,22.5,253.5,265.6,206.37
2016,11,11,12,0,50.0,239.0,2.3,23.0,267.0,279.8,217.17
2016,11,11,12,15,99.5,247.0,2.35,23.0,302.5,320.12,249.25
2016,11,11,12,30,149.0,255.0,2.4,23.0,338.0,363.94,283.41
2016,11,11,12,45,224.5,241.0,2.45,23.0,362.0,392.2,306.13
2016,11,11,13,0,300.0,227.0,2.5,23.0,386.0,421.24,328.98
2016,11,11,13,15,219.5,224.5,2.55,22.5,338.5,357.42,279.79
2016,11,11,13,30,139.0,222.0,2.6,22.0,291.0,302.59,237.22
2016,11,11,13,45,133.5,209.5,2.65,22.0,272.5,280.88,220.42
2016,11,11,14,0,128.0,197.0,2.7,22.0,254.0,259.33,203.46
2016,11,11,14,15,156.0,181.0,2.7,21.5,245.5,249.1,195.54
2016,11,11,14,30,184.0,165.0,2.7,21.0,237.0,236.37,185.03
2016,11,11,14,45,172.0,150.0,2.75,21.0,212.0,207.97,161.64
2016,11,11,15,0,160.0,135.0,2.8,21.0,187.0,180.43,138.73
2016,11,11,15,15,148.0,117.5,2.75,20.0,160.5,151.46,114.92
2016,11,11,15,30,136.0,100.0,2.7,19.0,134.0,123.6,91.8
2016,11,11,15,45,117.5,81.0,2.65,18.5,106.5,94.57,67.86
2016,11,11,16,0,99.0,62.0,2.6,18.0,79.0,67.58,46.07
2016,11,11,16,15,64.5,44.0,2.4,17.5,54.0,42.92,27.23
2016,11,11,16,30,30.0,26.0,2.2,17.0,29.0,22.95,9.87
2016,11,11,16,45,15.0,13.0,2.05,16.5,14.5,12.78,0.0
2016,11,11,17,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,73.0,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,12,7,0,146.0,13.0,0.9,12.0,18.0,52.75,0.0
2016,11,12,7,15,281.5,24.0,1.0,12.5,52.0,132.13,76.84
2016,11,12,7,30,417.0,35.0,1.1,13.0,86.0,208.92,157.05
2016,11,12,7,45,497.0,42.0,1.2,14.0,127.5,267.22,209.26
2016,11,12,8,0,577.0,49.0,1.3,15.0,169.0,331.25,264.18
2016,11,12,8,15,626.5,54.0,1.25,15.5,211.5,383.01,308.15
2016,11,12,8,30,676.0,59.0,1.2,16.0,254.0,434.29,350.16
2016,11,12,8,45,710.0,62.5,1.2,16.5,294.0,479.47,386.11
2016,11,12,9,0,744.0,66.0,1.2,17.0,334.0,524.59,420.77
2016,11,12,9,15,767.0,68.5,1.15,17.5,369.0,561.38,447.75
2016,11,12,9,30,790.0,71.0,1.1,18.0,404.0,596.8,472.86
2016,11,12,9,45,811.0,71.5,1.05,18.5,435.0,626.93,493.43
2016,11,12,10,0,832.0,72.0,1.0,19.0,466.0,655.04,511.67
2016,11,12,10,15,843.0,73.5,1.0,19.5,490.0,675.12,523.9
2016,11,12,10,30,854.0,75.0,1.0,20.0,514.0,688.34,531.3
2016,11,12,10,45,862.0,75.5,1.0,20.5,531.0,699.55,537.39
2016,11,12,11,0,870.0,76.0,1.0,21.0,548.0,707.71,541.44
2016,11,12,11,15,873.5,76.5,1.05,21.0,557.0,709.55,542.81
2016,11,12,11,30,877.0,77.0,1.1,21.0,566.0,708.19,542.15
2016,11,12,11,45,627.5,152.0,1.2,21.5,502.0,613.8,472.32
2016,11,12,12,0,378.0,227.0,1.3,22.0,438.0,504.59,389.19
2016,11,12,12,15,625.0,152.0,1.4,22.0,498.0,592.4,458.59
2016,11,12,12,30,872.0,77.0,1.5,22.0,558.0,656.01,507.64
2016,11,12,12,45,862.5,78.0,1.6,22.5,543.5,631.39,488.26
2016,11,12,13,0,853.0,79.0,1.7,23.0,529.0,606.37,468.96
2016,11,12,13,15,844.0,78.0,1.7,22.5,508.5,574.93,445.9
2016,11,12,13,30,835.0,77.0,1.7,22.0,488.0,541.42,420.74
2016,11,12,13,45,821.0,75.0,1.75,22.0,461.0,502.44,390.25
2016,11,12,14,0,807.0,73.0,1.8,22.0,434.0,462.19,357.97
2016,11,12,14,15,788.0,70.5,1.8,22.0,401.0,418.2,321.82
2016,11,12,14,30,769.0,68.0,1.8,22.0,368.0,373.84,284.44
2016,11,12,14,45,741.0,65.0,1.85,22.0,330.0,325.76,243.45
2016,11,12,15,0,713.0,62.0,1.9,22.0,292.0,278.69,202.44
2016,11,12,15,15,672.0,58.0,1.75,21.0,250.5,228.67,159.52
2016,11,12,15,30,631.0,54.0,1.6,20.0,209.0,180.7,118.41
2016,11,12,15,45,567.0,48.0,1.45,19.5,166.5,131.31,78.24
2016,11,12,16,0,503.0,42.0,1.3,19.0,124.0,87.94,46.04
2016,11,12,16,15,397.5,33.0,1.3,18.0,84.5,46.17,20.98
2016,11,12,16,30,292.0,24.0,1.3,17.0,45.0,18.91,6.54
2016,11,12,16,45,146.0,12.0,1.35,16.5,22.5,11.8,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,56.5,6.0,0.55,11.5,7.5,0.0,0.0
2016,11,13,7,0,113.0,12.0,0.5,12.0,15.0,42.42,0.0
2016,11,13,7,15,244.5,24.5,0.5,12.0,48.0,119.14,64.36
2016,11,13,7,30,376.0,37.0,0.5,12.0,81.0,194.87,145.8
2016,11,13,7,45,452.5,46.0,0.5,12.5,122.0,252.17,197.08
2016,11,13,8,0,529.0,55.0,0.5,13.0,163.0,314.94,250.75
2016,11,13,8,15,581.5,61.0,0.7,13.0,205.0,367.5,296.45
2016,11,13,8,30,634.0,67.0,0.9,13.0,247.0,422.34,342.93
2016,11,13,8,45,671.0,71.0,1.1,13.5,286.5,468.06,380.58
2016,11,13,9,0,708.0,75.0,1.3,14.0,326.0,514.07,417.49
2016,11,13,9,15,733.0,78.0,1.2,14.5,361.5,551.45,445.08
2016,11,13,9,30,758.0,81.0,1.1,15.0,397.0,585.29,469.14
2016,11,13,9,45,779.5,82.0,1.05,16.0,428.0,615.68,489.34
2016,11,13,10,0,801.0,83.0,1.0,17.0,459.0,644.14,507.5
2016,11,13,10,15,812.5,85.0,0.95,17.5,483.0,664.67,520.1
2016,11,13,10,30,824.0,87.0,0.9,18.0,507.0,682.53,530.34
2016,11,13,10,45,830.0,88.5,0.9,19.0,523.0,693.14,535.01
2016,11,13,11,0,836.0,90.0,0.9,20.0,539.0,700.75,537.69
2016,11,13,11,15,840.0,90.5,1.0,20.0,548.5,702.76,539.79
2016,11,13,11,30,844.0,91.0,1.1,20.0,558.0,701.65,539.85
2016,11,13,11,45,843.5,91.5,1.25,20.0,560.0,694.3,536.08
2016,11,13,12,0,843.0,92.0,1.4,20.0,562.0,683.89,530.15
2016,11,13,12,15,841.5,91.5,1.45,20.0,556.0,668.73,519.3
2016,11,13,12,30,840.0,91.0,1.5,20.0,550.0,650.68,506.23
2016,11,13,12,45,847.5,86.0,1.55,20.5,539.5,630.63,490.72
2016,11,13,13,0,855.0,81.0,1.6,21.0,529.0,607.46,472.65
2016,11,13,13,15,846.0,79.5,1.5,21.0,508.5,575.49,447.63
2016,11,13,13,30,837.0,78.0,1.4,21.0,488.0,541.47,420.7
2016,11,13,13,45,824.5,76.0,1.35,21.0,461.0,503.28,390.4
2016,11,13,14,0,812.0,74.0,1.3,21.0,434.0,463.69,358.35
2016,11,13,14,15,792.5,71.5,1.25,21.0,401.0,419.39,321.96
2016,11,13,14,30,773.0,69.0,1.2,21.0,368.0,374.75,284.4
2016,11,13,14,45,745.0,66.0,1.15,21.0,329.5,326.61,243.38
2016,11,13,15,0,717.0,63.0,1.1,21.0,291.0,279.47,202.39
2016,11,13,15,15,675.5,58.5,0.95,20.5,249.5,228.77,158.8
2016,11,13,15,30,634.0,54.0,0.8,20.0,208.0,180.17,117.2
2016,11,13,15,45,571.0,48.0,0.65,20.0,165.5,130.94,77.28
2016,11,13,16,0,508.0,42.0,0.5,20.0,123.0,87.62,45.35
2016,11,13,16,15,402.5,32.5,0.55,19.0,83.5,45.31,20.24
2016,11,13,16,30,297.0,23.0,0.6,18.0,44.0,18.07,5.28
2016,11,13,16,45,148.5,11.5,0.65,17.5,22.0,11.3,0.0
2016,11,13,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.5,1.0,10.0,7.0,0.0,0.0
2016,11,14,7,0,118.0,11.0,1.0,10.0,14.0,42.48,0.0
2016,11,14,7,15,255.0,23.0,1.0,10.5,47.0,119.32,58.78
2016,11,14,7,30,392.0,35.0,1.0,11.0,80.0,197.4,147.69
2016,11,14,7,45,471.0,43.5,1.05,12.0,121.5,255.46,200.43
2016,11,14,8,0,550.0,52.0,1.1,13.0,163.0,319.21,255.41
2016,11,14,8,15,602.0,57.5,1.0,13.5,205.0,371.49,299.89
2016,11,14,8,30,654.0,63.0,0.9,14.0,247.0,426.0,344.32
2016,11,14,8,45,685.0,68.0,0.85,14.5,286.5,470.09,379.19
2016,11,14,9,0,716.0,73.0,0.8,15.0,326.0,514.09,412.65
2016,11,14,9,15,740.5,76.5,0.8,15.5,361.5,549.36,438.9
2016,11,14,9,30,765.0,80.0,0.8,16.0,397.0,586.13,465.43
2016,11,14,9,45,787.0,81.0,0.8,16.5,428.0,616.93,486.96
2016,11,14,10,0,809.0,82.0,0.8,17.0,459.0,645.8,506.62
2016,11,14,10,15,821.0,83.5,0.8,17.5,482.5,666.19,519.62
2016,11,14,10,30,833.0,85.0,0.8,18.0,506.0,683.91,530.26
2016,11,14,10,45,837.5,87.5,0.8,18.5,522.5,694.67,536.01
2016,11,14,11,0,842.0,90.0,0.8,19.0,539.0,702.39,539.77
2016,11,14,11,15,846.0,90.5,0.75,19.0,548.5,704.42,540.05
2016,11,14,11,30,850.0,91.0,0.7,19.0,558.0,703.32,538.34
2016,11,14,11,45,849.5,91.5,0.7,19.5,560.0,695.96,532.11
2016,11,14,12,0,849.0,92.0,0.7,20.0,562.0,685.54,523.84
2016,11,14,12,15,846.5,91.5,0.6,20.0,556.0,669.69,511.07
2016,11,14,12,30,844.0,91.0,0.5,20.0,550.0,650.96,496.24
2016,11,14,12,45,844.5,88.0,0.4,20.5,537.5,628.65,477.97
2016,11,14,13,0,845.0,85.0,0.3,21.0,525.0,603.55,457.64
2016,11,14,13,15,835.5,84.0,0.3,21.0,504.5,572.16,434.6
2016,11,14,13,30,826.0,83.0,0.3,21.0,484.0,538.78,409.65
2016,11,14,13,45,814.0,80.0,0.35,21.5,457.0,500.23,380.13
2016,11,14,14,0,802.0,77.0,0.4,22.0,430.0,460.28,348.8
2016,11,14,14,15,782.0,74.5,0.5,22.0,397.0,416.26,314.51
2016,11,14,14,30,762.0,72.0,0.6,22.0,364.0,371.95,278.75
2016,11,14,14,45,732.5,69.0,0.75,22.0,326.0,323.88,239.2
2016,11,14,15,0,703.0,66.0,0.9,22.0,288.0,276.96,199.39
2016,11,14,15,15,661.0,61.0,0.85,21.0,246.5,225.71,156.2
2016,11,14,15,30,619.0,56.0,0.8,20.0,205.0,178.08,115.95
2016,11,14,15,45,552.5,49.5,0.8,19.5,162.5,128.77,76.46
2016,11,14,16,0,486.0,43.0,0.8,19.0,120.0,85.75,45.0
2016,11,14,16,15,380.0,33.0,0.9,18.0,81.0,44.31,20.26
2016,11,14,16,30,274.0,23.0,1.0,17.0,42.0,18.21,4.62
2016,11,14,16,45,137.0,11.5,1.1,16.0,21.0,11.3,0.0
2016,11,14,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,45,87.5,5.0,1.4,9.5,7.0,0.0,0.0
2016,11,15,7,0,175.0,10.0,1.4,10.0,14.0,56.31,0.0
2016,11,15,7,15,319.0,19.5,1.75,10.5,47.0,131.05,56.22
2016,11,15,7,30,463.0,29.0,2.1,11.0,80.0,211.17,157.0
2016,11,15,7,45,537.5,35.0,2.5,12.0,121.0,267.69,210.52
2016,11,15,8,0,612.0,41.0,2.9,13.0,162.0,329.17,265.36
2016,11,15,8,15,659.0,45.5,2.95,13.5,203.5,380.19,310.66
2016,11,15,8,30,706.0,50.0,3.0,14.0,245.0,432.92,355.84
2016,11,15,8,45,736.5,53.0,3.05,14.5,284.0,476.09,391.99
2016,11,15,9,0,767.0,56.0,3.1,15.0,323.0,518.99,426.76
2016,11,15,9,15,788.5,58.5,3.2,15.5,358.0,555.22,455.41
2016,11,15,9,30,810.0,61.0,3.3,16.0,393.0,589.99,482.22
2016,11,15,9,45,794.0,72.0,3.4,16.5,417.5,608.67,495.56
2016,11,15,10,0,778.0,83.0,3.5,17.0,442.0,623.7,505.84
2016,11,15,10,15,789.5,85.0,3.55,17.0,465.5,643.88,521.12
2016,11,15,10,30,801.0,87.0,3.6,17.0,489.0,661.48,534.0
2016,11,15,10,45,803.0,90.0,3.7,17.5,504.5,670.85,539.67
2016,11,15,11,0,805.0,93.0,3.8,18.0,520.0,677.26,543.24
2016,11,15,11,15,539.0,166.5,3.9,18.0,454.5,569.08,456.88
2016,11,15,11,30,273.0,240.0,4.0,18.0,389.0,453.27,362.63
2016,11,15,11,45,139.5,211.0,4.15,18.0,287.5,319.04,255.85
2016,11,15,12,0,6.0,182.0,4.3,18.0,186.0,183.94,145.13
2016,11,15,12,15,97.5,214.0,4.4,18.0,267.0,282.78,226.82
2016,11,15,12,30,189.0,246.0,4.5,18.0,348.0,379.01,304.14
2016,11,15,12,45,97.0,208.5,4.6,18.0,261.0,271.42,217.38
2016,11,15,13,0,5.0,171.0,4.7,18.0,174.0,170.89,135.05
2016,11,15,13,15,4.0,165.0,4.7,17.5,167.5,163.99,129.96
2016,11,15,13,30,3.0,159.0,4.7,17.0,161.0,157.17,124.81
2016,11,15,13,45,29.0,169.5,4.75,17.0,182.5,183.18,146.51
2016,11,15,14,0,55.0,180.0,4.8,17.0,204.0,204.42,164.0
2016,11,15,14,15,27.5,139.0,4.7,16.5,151.0,148.67,118.58
2016,11,15,14,30,0.0,98.0,4.6,16.0,98.0,94.94,74.43
2016,11,15,14,45,0.0,88.5,4.55,16.0,88.5,85.63,66.77
2016,11,15,15,0,0.0,79.0,4.5,16.0,79.0,76.35,59.03
2016,11,15,15,15,0.0,67.5,4.3,15.5,67.5,65.17,49.7
2016,11,15,15,30,0.0,56.0,4.1,15.0,56.0,54.05,40.25
2016,11,15,15,45,0.0,44.5,3.9,15.0,44.5,42.97,30.64
2016,11,15,16,0,0.0,33.0,3.7,15.0,33.0,31.87,20.93
2016,11,15,16,15,0.0,22.0,3.55,14.5,22.0,21.23,11.46
2016,11,15,16,30,0.0,11.0,3.4,14.0,11.0,10.61,0.0
2016,11,15,16,45,0.0,5.5,3.25,13.5,5.5,5.41,0.0
2016,11,15,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,17.0,2.15,7.0,39.5,95.4,32.79
2016,11,16,7,30,418.0,34.0,2.5,8.0,79.0,203.09,151.98
2016,11,16,7,45,510.5,41.0,2.85,9.0,122.0,265.41,210.81
2016,11,16,8,0,603.0,48.0,3.2,10.0,165.0,334.36,272.19
2016,11,16,8,15,656.0,53.0,3.35,10.5,208.5,385.03,317.95
2016,11,16,8,30,709.0,58.0,3.5,11.0,252.0,441.33,366.82
2016,11,16,8,45,751.0,60.0,3.7,11.5,294.0,489.81,408.1
2016,11,16,9,0,793.0,62.0,3.9,12.0,336.0,538.57,448.44
2016,11,16,9,15,816.0,65.0,3.95,12.5,372.0,576.95,479.1
2016,11,16,9,30,839.0,68.0,4.0,13.0,408.0,613.85,507.79
2016,11,16,9,45,855.5,69.5,4.05,13.5,439.0,643.0,529.83
2016,11,16,10,0,872.0,71.0,4.1,14.0,470.0,669.85,549.63
2016,11,16,10,15,882.5,72.5,4.05,14.0,494.5,686.0,560.99
2016,11,16,10,30,893.0,74.0,4.0,14.0,519.0,703.38,573.23
2016,11,16,10,45,899.5,75.0,3.95,14.5,536.0,714.39,579.57
2016,11,16,11,0,906.0,76.0,3.9,15.0,553.0,722.23,583.62
2016,11,16,11,15,909.5,76.5,3.85,15.0,562.5,724.15,584.42
2016,11,16,11,30,913.0,77.0,3.8,15.0,572.0,722.78,582.91
2016,11,16,11,45,912.0,77.5,3.8,15.0,573.5,714.99,576.93
2016,11,16,12,0,911.0,78.0,3.8,15.0,575.0,703.98,568.68
2016,11,16,12,15,908.5,77.5,3.75,15.0,569.0,687.69,556.16
2016,11,16,12,30,906.0,77.0,3.7,15.0,563.0,668.35,540.67
2016,11,16,12,45,897.5,77.0,3.7,15.0,548.5,642.89,520.42
2016,11,16,13,0,889.0,77.0,3.7,15.0,534.0,614.86,497.91
2016,11,16,13,15,880.0,76.0,3.65,15.0,513.5,583.1,472.01
2016,11,16,13,30,871.0,75.0,3.6,15.0,493.0,550.57,444.97
2016,11,16,13,45,853.5,74.0,3.6,15.0,464.5,510.1,411.28
2016,11,16,14,0,836.0,73.0,3.6,15.0,436.0,468.49,375.94
2016,11,16,14,15,815.5,70.5,3.55,14.5,402.0,423.18,337.4
2016,11,16,14,30,795.0,68.0,3.5,14.0,368.0,377.54,297.55
2016,11,16,14,45,762.0,65.5,3.45,14.0,328.5,327.62,252.96
2016,11,16,15,0,729.0,63.0,3.4,14.0,289.0,279.1,208.89
2016,11,16,15,15,685.5,58.5,3.0,13.5,247.0,227.76,162.83
2016,11,16,15,30,642.0,54.0,2.6,13.0,205.0,178.7,119.26
2016,11,16,15,45,565.5,48.5,2.25,12.5,161.0,128.09,77.64
2016,11,16,16,0,489.0,43.0,1.9,12.0,117.0,84.75,45.54
2016,11,16,16,15,377.0,33.0,1.8,11.0,78.0,43.3,20.41
2016,11,16,16,30,265.0,23.0,1.7,10.0,39.0,18.49,3.12
2016,11,16,16,45,132.5,11.5,1.65,9.5,19.5,11.3,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,15.0,1.45,3.5,38.0,94.36,22.97
2016,11,17,7,30,436.0,30.0,1.8,4.0,76.0,203.97,153.0
2016,11,17,7,45,524.5,37.0,2.15,5.0,118.0,261.22,209.28
2016,11,17,8,0,613.0,44.0,2.5,6.0,160.0,329.02,270.61
2016,11,17,8,15,665.0,48.5,2.6,6.5,203.0,382.31,319.02
2016,11,17,8,30,717.0,53.0,2.7,7.0,246.0,437.56,367.52
2016,11,17,8,45,753.0,56.0,2.85,7.5,287.0,483.94,407.47
2016,11,17,9,0,789.0,59.0,3.0,8.0,328.0,530.31,446.2
2016,11,17,9,15,812.5,61.5,2.95,8.5,364.5,568.21,476.5
2016,11,17,9,30,836.0,64.0,2.9,9.0,401.0,604.68,504.77
2016,11,17,9,45,855.0,65.0,2.9,10.0,432.0,630.72,523.57
2016,11,17,10,0,874.0,66.0,2.9,11.0,463.0,658.56,543.03
2016,11,17,10,15,885.0,67.5,2.85,11.5,487.5,679.18,556.56
2016,11,17,10,30,896.0,69.0,2.8,12.0,512.0,696.96,567.88
2016,11,17,10,45,905.0,69.0,2.8,12.5,529.5,708.62,574.83
2016,11,17,11,0,914.0,69.0,2.8,13.0,547.0,717.13,579.53
2016,11,17,11,15,917.5,69.5,2.75,13.5,557.0,719.14,579.22
2016,11,17,11,30,921.0,70.0,2.7,14.0,567.0,717.83,576.62
2016,11,17,11,45,923.5,69.5,2.65,14.5,569.0,711.36,570.35
2016,11,17,12,0,926.0,69.0,2.6,15.0,571.0,701.58,561.82
2016,11,17,12,15,924.0,68.5,2.55,15.0,565.5,685.53,549.84
2016,11,17,12,30,922.0,68.0,2.5,15.0,560.0,666.37,534.65
2016,11,17,12,45,917.0,67.5,2.5,15.0,546.5,642.34,515.81
2016,11,17,13,0,912.0,67.0,2.5,15.0,533.0,615.54,494.57
2016,11,17,13,15,903.5,66.0,2.4,15.0,512.0,583.59,468.6
2016,11,17,13,30,895.0,65.0,2.3,15.0,491.0,549.39,440.43
2016,11,17,13,45,882.0,63.5,2.25,15.0,463.5,510.34,408.1
2016,11,17,14,0,869.0,62.0,2.2,15.0,436.0,469.76,373.81
2016,11,17,14,15,850.5,60.0,2.1,15.0,402.5,425.03,335.3
2016,11,17,14,30,832.0,58.0,2.0,15.0,369.0,379.71,295.39
2016,11,17,14,45,805.0,55.5,1.9,15.0,330.5,330.59,251.71
2016,11,17,15,0,778.0,53.0,1.8,15.0,292.0,282.07,207.79
2016,11,17,15,15,738.0,49.0,1.55,14.5,250.0,229.95,161.25
2016,11,17,15,30,698.0,45.0,1.3,14.0,208.0,180.52,117.45
2016,11,17,15,45,635.5,40.0,1.05,13.5,164.5,129.93,75.55
2016,11,17,16,0,573.0,35.0,0.8,13.0,121.0,85.08,42.26
2016,11,17,16,15,463.0,27.5,0.8,12.5,81.0,42.08,17.39
2016,11,17,16,30,353.0,20.0,0.8,12.0,41.0,17.05,1.32
2016,11,17,16,45,176.5,10.0,0.8,11.5,20.5,9.83,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,15,204.0,15.0,1.45,4.0,35.5,88.98,9.44
2016,11,18,7,30,408.0,30.0,1.7,5.0,71.0,193.01,142.63
2016,11,18,7,45,501.5,37.5,1.95,6.0,113.5,254.88,202.81
2016,11,18,8,0,595.0,45.0,2.2,7.0,156.0,320.34,261.8
2016,11,18,8,15,651.0,50.5,2.15,7.5,200.0,375.84,311.47
2016,11,18,8,30,707.0,56.0,2.1,8.0,244.0,433.64,361.31
2016,11,18,8,45,746.5,59.5,2.1,8.5,286.0,482.11,402.15
2016,11,18,9,0,786.0,63.0,2.1,9.0,328.0,530.79,441.77
2016,11,18,9,15,811.0,65.5,2.3,10.0,365.0,569.48,472.31
2016,11,18,9,30,836.0,68.0,2.5,11.0,402.0,606.79,500.94
2016,11,18,9,45,856.0,69.5,2.7,12.5,433.5,638.06,523.24
2016,11,18,10,0,876.0,71.0,2.9,14.0,465.0,667.15,543.26
2016,11,18,10,15,886.5,72.5,3.1,14.5,489.5,683.39,554.8
2016,11,18,10,30,897.0,74.0,3.3,15.0,514.0,700.8,566.87
2016,11,18,10,45,903.0,75.0,3.55,16.0,531.0,711.53,573.03
2016,11,18,11,0,909.0,76.0,3.8,17.0,548.0,719.08,576.87
2016,11,18,11,15,911.0,76.5,3.85,17.5,557.0,720.04,576.23
2016,11,18,11,30,913.0,77.0,3.9,18.0,566.0,717.72,573.31
2016,11,18,11,45,910.5,78.0,3.95,18.5,567.0,709.59,566.24
2016,11,18,12,0,908.0,79.0,4.0,19.0,568.0,698.27,556.95
2016,11,18,12,15,903.5,78.5,4.05,19.0,561.0,680.85,543.69
2016,11,18,12,30,899.0,78.0,4.1,19.0,554.0,660.48,527.86
2016,11,18,12,45,891.0,77.5,4.2,19.0,539.5,635.11,508.13
2016,11,18,13,0,883.0,77.0,4.3,19.0,525.0,607.19,486.15
2016,11,18,13,15,872.5,76.0,4.25,19.0,504.0,576.65,461.27
