Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,30,862.0,75.0,4.2,19.0,483.0,542.05,432.9
2016,11,18,13,45,845.0,73.5,4.2,19.0,454.5,501.84,399.68
2016,11,18,14,0,828.0,72.0,4.2,19.0,426.0,460.48,364.81
2016,11,18,14,15,808.0,69.5,3.95,18.5,393.0,415.93,326.99
2016,11,18,14,30,788.0,67.0,3.7,18.0,360.0,371.04,287.95
2016,11,18,14,45,757.5,64.0,3.5,18.0,321.5,322.03,244.5
2016,11,18,15,0,727.0,61.0,3.3,18.0,283.0,274.21,201.46
2016,11,18,15,15,684.5,57.0,2.9,17.0,241.5,223.99,157.28
2016,11,18,15,30,642.0,53.0,2.5,16.0,200.0,175.96,115.36
2016,11,18,15,45,574.5,46.5,2.1,15.0,157.5,125.98,74.63
2016,11,18,16,0,507.0,40.0,1.7,14.0,115.0,82.31,42.53
2016,11,18,16,15,390.5,30.5,1.65,13.0,76.0,40.58,17.91
2016,11,18,16,30,274.0,21.0,1.6,12.0,37.0,16.72,0.04
2016,11,18,16,45,137.0,10.5,1.6,11.5,18.5,10.32,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,3.75,10.0,5.5,5.3,0.0
2016,11,19,7,30,0.0,11.0,3.7,10.0,11.0,10.6,2.75
2016,11,19,7,45,0.0,18.0,3.65,10.5,18.0,17.36,8.98
2016,11,19,8,0,0.0,25.0,3.6,11.0,25.0,24.12,14.99
2016,11,19,8,15,0.0,32.0,3.55,11.0,32.0,30.89,20.99
2016,11,19,8,30,0.0,39.0,3.5,11.0,39.0,37.65,26.94
2016,11,19,8,45,0.0,46.0,3.45,11.5,46.0,44.43,32.75
2016,11,19,9,0,0.0,53.0,3.4,12.0,53.0,51.2,38.48
2016,11,19,9,15,0.0,62.0,3.5,12.0,62.0,59.92,45.89
2016,11,19,9,30,0.0,71.0,3.6,12.0,71.0,68.64,53.24
2016,11,19,9,45,0.0,53.0,3.7,12.5,53.0,51.21,38.21
2016,11,19,10,0,0.0,35.0,3.8,13.0,35.0,33.8,23.25
2016,11,19,10,15,0.0,51.0,3.8,13.0,51.0,49.28,36.37
2016,11,19,10,30,0.0,67.0,3.8,13.0,67.0,64.77,49.41
2016,11,19,10,45,0.0,50.5,3.85,13.5,50.5,48.8,35.77
2016,11,19,11,0,0.0,34.0,3.9,14.0,34.0,32.84,22.2
2016,11,19,11,15,164.5,128.5,3.9,14.0,216.0,255.02,210.91
2016,11,19,11,30,329.0,223.0,3.9,14.0,398.0,470.35,384.18
2016,11,19,11,45,164.5,122.5,3.9,14.5,210.0,244.94,201.04
2016,11,19,12,0,0.0,22.0,3.9,15.0,22.0,21.25,12.25
2016,11,19,12,15,0.0,34.5,3.85,15.0,34.5,33.33,22.48
2016,11,19,12,30,0.0,47.0,3.8,15.0,47.0,45.42,32.65
2016,11,19,12,45,0.0,33.5,3.8,15.5,33.5,32.36,21.64
2016,11,19,13,0,0.0,20.0,3.8,16.0,20.0,19.31,10.64
2016,11,19,13,15,0.0,19.0,3.75,16.0,19.0,18.34,9.84
2016,11,19,13,30,0.0,18.0,3.7,16.0,18.0,17.38,9.05
2016,11,19,13,45,0.0,70.0,3.65,16.0,70.0,67.67,51.41
2016,11,19,14,0,0.0,122.0,3.6,16.0,122.0,118.69,93.99
2016,11,19,14,15,0.0,101.0,3.45,15.5,101.0,97.96,77.0
2016,11,19,14,30,0.0,80.0,3.3,15.0,80.0,77.41,60.04
2016,11,19,14,45,0.0,71.0,3.15,15.0,71.0,68.65,52.74
2016,11,19,15,0,0.0,62.0,3.0,15.0,62.0,59.92,45.39
2016,11,19,15,15,0.0,52.5,2.65,14.5,52.5,50.73,37.64
2016,11,19,15,30,0.0,43.0,2.3,14.0,43.0,41.53,29.78
2016,11,19,15,45,0.0,33.5,2.0,14.0,33.5,32.34,21.76
2016,11,19,16,0,0.0,24.0,1.7,14.0,24.0,23.16,13.69
2016,11,19,16,15,0.0,15.5,1.6,13.5,15.5,14.95,6.25
2016,11,19,16,30,0.0,7.0,1.5,13.0,7.0,6.75,0.0
2016,11,19,16,45,0.0,3.5,1.45,12.5,3.5,3.44,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,1.3,9.5,10.0,9.64,0.0
2016,11,20,7,30,0.0,20.0,1.4,10.0,20.0,19.3,9.46
2016,11,20,7,45,0.0,32.5,1.5,11.0,32.5,31.41,20.73
2016,11,20,8,0,0.0,45.0,1.6,12.0,45.0,44.17,31.93
2016,11,20,8,15,0.0,58.0,1.7,12.0,58.0,57.38,43.52
2016,11,20,8,30,0.0,71.0,1.8,12.0,71.0,70.55,54.94
2016,11,20,8,45,0.0,83.0,1.95,12.5,83.0,82.58,65.13
2016,11,20,9,0,0.0,95.0,2.1,13.0,95.0,94.62,75.16
2016,11,20,9,15,12.5,122.5,2.0,13.0,127.5,131.03,105.88
2016,11,20,9,30,25.0,150.0,1.9,13.0,160.0,168.16,136.76
2016,11,20,9,45,69.0,171.5,1.85,13.5,201.5,226.38,184.87
2016,11,20,10,0,113.0,193.0,1.8,14.0,243.0,286.92,233.71
2016,11,20,10,15,82.0,197.5,1.75,14.0,235.0,263.71,213.86
2016,11,20,10,30,51.0,202.0,1.7,14.0,227.0,247.15,199.56
2016,11,20,10,45,48.0,207.5,1.65,14.0,231.5,250.28,201.77
2016,11,20,11,0,45.0,213.0,1.6,14.0,236.0,253.3,203.83
2016,11,20,11,15,22.5,175.5,1.65,14.0,187.0,189.9,152.27
2016,11,20,11,30,0.0,138.0,1.7,14.0,138.0,135.45,107.38
2016,11,20,11,45,13.5,173.5,1.8,14.0,180.5,180.81,144.92
2016,11,20,12,0,27.0,209.0,1.9,14.0,223.0,226.24,181.83
2016,11,20,12,15,17.0,193.5,1.9,14.0,202.5,202.88,162.63
2016,11,20,12,30,7.0,178.0,1.9,14.0,182.0,180.06,144.02
2016,11,20,12,45,3.5,131.5,1.95,14.0,133.5,130.53,103.62
2016,11,20,13,0,0.0,85.0,2.0,14.0,85.0,82.22,63.67
2016,11,20,13,15,0.0,108.5,1.9,14.0,108.5,105.41,83.14
2016,11,20,13,30,0.0,132.0,1.8,14.0,132.0,128.74,102.55
2016,11,20,13,45,0.0,78.5,1.75,14.0,78.5,75.91,58.65
2016,11,20,14,0,0.0,25.0,1.7,14.0,25.0,24.13,14.97
2016,11,20,14,15,0.0,15.0,1.5,14.0,15.0,14.47,6.76
2016,11,20,14,30,0.0,5.0,1.3,14.0,5.0,4.82,0.0
2016,11,20,14,45,0.0,4.5,1.15,14.0,4.5,4.34,0.0
2016,11,20,15,0,0.0,4.0,1.0,14.0,4.0,3.86,0.0
2016,11,20,15,15,0.0,3.0,0.85,13.5,3.0,2.89,0.0
2016,11,20,15,30,0.0,2.0,0.7,13.0,2.0,1.93,0.0
2016,11,20,15,45,0.0,1.5,0.55,13.0,1.5,1.44,0.0
2016,11,20,16,0,0.0,1.0,0.4,13.0,1.0,0.96,0.0
2016,11,20,16,15,0.0,0.5,0.35,12.5,0.5,0.48,0.0
2016,11,20,16,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,164.0,15.0,1.25,7.5,30.0,73.88,0.0
2016,11,21,7,30,328.0,30.0,1.4,8.0,60.0,162.35,112.99
2016,11,21,7,45,428.0,38.0,1.55,9.0,99.5,223.08,173.71
2016,11,21,8,0,528.0,46.0,1.7,10.0,139.0,291.43,234.01
2016,11,21,8,15,586.0,52.0,1.8,10.5,180.5,344.91,281.6
2016,11,21,8,30,644.0,58.0,1.9,11.0,222.0,401.17,330.12
2016,11,21,8,45,688.5,60.5,2.0,11.5,262.5,445.71,368.04
2016,11,21,9,0,733.0,63.0,2.1,12.0,303.0,494.0,407.72
2016,11,21,9,15,759.0,66.0,2.15,12.0,338.5,532.24,438.97
2016,11,21,9,30,785.0,69.0,2.2,12.0,374.0,569.33,468.63
2016,11,21,9,45,536.5,124.5,2.25,12.5,340.0,490.38,403.31
2016,11,21,10,0,288.0,180.0,2.3,13.0,306.0,392.77,322.08
2016,11,21,10,15,560.5,130.5,2.3,13.0,393.5,531.3,435.75
2016,11,21,10,30,833.0,81.0,2.3,13.0,481.0,662.15,538.54
2016,11,21,10,45,514.5,154.5,2.3,13.5,404.5,531.28,431.57
2016,11,21,11,0,196.0,228.0,2.3,14.0,328.0,380.76,307.98
2016,11,21,11,15,526.5,156.5,2.3,14.0,431.5,540.87,439.56
2016,11,21,11,30,857.0,85.0,2.3,14.0,535.0,685.11,552.09
2016,11,21,11,45,859.0,85.0,2.3,14.5,537.5,679.27,545.17
2016,11,21,12,0,861.0,85.0,2.3,15.0,540.0,670.33,537.01
2016,11,21,12,15,572.5,154.5,2.25,15.0,456.0,543.8,436.98
2016,11,21,12,30,284.0,224.0,2.2,15.0,372.0,418.87,336.45
2016,11,21,12,45,574.5,150.0,2.2,15.5,439.5,514.93,414.62
2016,11,21,13,0,865.0,76.0,2.2,16.0,507.0,592.04,474.01
2016,11,21,13,15,855.5,75.0,2.15,16.0,487.0,560.85,448.15
2016,11,21,13,30,846.0,74.0,2.1,16.0,467.0,527.61,421.01
2016,11,21,13,45,830.5,72.5,2.1,16.0,440.0,489.03,389.35
2016,11,21,14,0,815.0,71.0,2.1,16.0,413.0,449.23,355.96
2016,11,21,14,15,583.0,101.5,2.0,15.5,336.5,351.21,277.82
2016,11,21,14,30,351.0,132.0,1.9,15.0,260.0,265.24,209.57
2016,11,21,14,45,531.5,96.0,1.8,15.0,266.0,275.81,212.68
2016,11,21,15,0,712.0,60.0,1.7,15.0,272.0,266.02,195.99
2016,11,21,15,15,667.5,56.0,1.45,14.5,231.5,216.42,151.94
2016,11,21,15,30,623.0,52.0,1.2,14.0,191.0,169.25,110.7
2016,11,21,15,45,551.5,45.5,1.0,13.5,149.0,120.09,70.86
2016,11,21,16,0,480.0,39.0,0.8,13.0,107.0,77.63,39.97
2016,11,21,16,15,359.5,29.5,0.85,12.5,70.0,37.64,16.43
2016,11,21,16,30,239.0,20.0,0.9,12.0,33.0,16.02,0.0
2016,11,21,16,45,119.5,10.0,0.95,11.5,16.5,9.83,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,15.0,1.05,6.5,28.5,69.1,0.0
2016,11,22,7,30,302.0,30.0,1.1,7.0,57.0,152.57,104.05
2016,11,22,7,45,399.5,39.5,1.2,8.0,96.0,212.63,165.38
2016,11,22,8,0,497.0,49.0,1.3,9.0,135.0,280.22,225.01
2016,11,22,8,15,557.0,55.5,1.3,9.5,176.0,333.98,272.51
2016,11,22,8,30,617.0,62.0,1.3,10.0,217.0,390.66,320.95
2016,11,22,8,45,434.5,96.0,1.35,10.5,214.0,351.44,290.46
2016,11,22,9,0,252.0,130.0,1.4,11.0,211.0,294.68,243.93
2016,11,22,9,15,268.5,141.0,1.4,11.5,236.0,322.28,266.67
2016,11,22,9,30,285.0,152.0,1.4,12.0,261.0,349.94,288.51
2016,11,22,9,45,378.5,148.5,1.45,12.5,306.0,416.92,342.23
2016,11,22,10,0,472.0,145.0,1.5,13.0,351.0,478.94,390.81
2016,11,22,10,15,527.5,140.0,1.5,13.0,382.0,515.46,419.11
2016,11,22,10,30,583.0,135.0,1.5,13.0,413.0,554.83,449.27
2016,11,22,10,45,525.0,156.5,1.55,13.5,414.0,539.29,435.2
2016,11,22,11,0,467.0,178.0,1.6,14.0,415.0,524.06,421.67
2016,11,22,11,15,451.0,186.0,1.6,14.0,418.0,520.44,418.34
2016,11,22,11,30,435.0,194.0,1.6,14.0,421.0,515.09,413.59
2016,11,22,11,45,387.0,205.5,1.6,14.0,408.5,483.86,388.79
2016,11,22,12,0,339.0,217.0,1.6,14.0,396.0,459.2,368.92
2016,11,22,12,15,386.0,204.5,1.55,14.0,406.0,469.59,377.48
2016,11,22,12,30,433.0,192.0,1.5,14.0,416.0,483.23,387.92
2016,11,22,12,45,350.0,202.5,1.45,14.5,380.5,427.83,343.05
2016,11,22,13,0,267.0,213.0,1.4,15.0,345.0,380.75,304.78
2016,11,22,13,15,382.0,182.0,1.35,14.5,363.0,402.95,323.72
2016,11,22,13,30,497.0,151.0,1.3,14.0,381.0,422.23,338.96
2016,11,22,13,45,396.5,159.0,1.3,14.0,335.5,362.83,290.99
2016,11,22,14,0,296.0,167.0,1.3,14.0,290.0,306.11,245.38
2016,11,22,14,15,345.5,146.0,1.15,13.5,278.5,292.41,233.49
2016,11,22,14,30,395.0,125.0,1.0,13.0,267.0,276.55,218.6
2016,11,22,14,45,369.0,116.5,0.9,13.0,238.0,240.61,187.54
2016,11,22,15,0,343.0,108.0,0.8,13.0,209.0,206.28,157.66
2016,11,22,15,15,318.5,94.0,0.8,12.5,177.5,168.79,125.46
2016,11,22,15,30,294.0,80.0,0.8,12.0,146.0,133.28,94.96
2016,11,22,15,45,263.5,64.5,0.8,12.0,114.0,97.67,65.17
2016,11,22,16,0,233.0,49.0,0.8,12.0,82.0,65.02,39.41
2016,11,22,16,15,116.5,36.5,0.85,11.5,53.0,36.12,20.36
2016,11,22,16,30,0.0,24.0,0.9,11.0,24.0,21.99,0.0
2016,11,22,16,45,0.0,12.0,0.95,10.5,12.0,11.8,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,120.5,16.5,1.25,6.5,26.5,50.87,0.0
2016,11,23,7,30,241.0,33.0,1.2,7.0,53.0,135.13,89.67
2016,11,23,7,45,335.5,44.5,1.2,8.0,91.0,192.08,149.01
2016,11,23,8,0,430.0,56.0,1.2,9.0,129.0,257.93,206.9
2016,11,23,8,15,496.5,63.5,1.35,9.5,169.5,313.49,255.93
2016,11,23,8,30,563.0,71.0,1.5,10.0,210.0,372.39,306.58
2016,11,23,8,45,605.0,76.5,1.65,10.5,249.5,419.17,346.31
2016,11,23,9,0,647.0,82.0,1.8,11.0,289.0,466.69,385.57
2016,11,23,9,15,677.5,86.0,1.85,11.0,324.5,506.18,417.89
2016,11,23,9,30,708.0,90.0,1.9,11.0,360.0,544.99,448.98
2016,11,23,9,45,736.0,91.0,2.0,11.5,391.5,577.77,474.26
2016,11,23,10,0,764.0,92.0,2.1,12.0,423.0,609.07,497.94
2016,11,23,10,15,778.0,94.0,2.15,12.0,447.5,630.52,514.31
2016,11,23,10,30,792.0,96.0,2.2,12.0,472.0,646.99,526.85
2016,11,23,10,45,396.0,78.0,2.3,12.5,266.0,366.17,304.21
2016,11,23,11,0,0.0,60.0,2.4,13.0,60.0,58.0,43.39
2016,11,23,11,15,71.0,147.5,2.4,13.0,184.5,198.23,162.14
2016,11,23,11,30,142.0,235.0,2.4,13.0,309.0,347.84,283.2
2016,11,23,11,45,495.5,163.5,2.45,13.5,422.5,516.93,421.39
2016,11,23,12,0,849.0,92.0,2.5,14.0,536.0,666.26,537.96
2016,11,23,12,15,846.5,91.5,2.5,14.0,530.5,651.06,524.72
2016,11,23,12,30,844.0,91.0,2.5,14.0,525.0,633.01,510.46
2016,11,23,12,45,835.0,91.0,2.55,14.0,511.5,608.82,491.49
2016,11,23,13,0,826.0,91.0,2.6,14.0,498.0,582.28,470.41
2016,11,23,13,15,815.5,89.5,2.65,14.0,478.0,551.16,445.41
2016,11,23,13,30,805.0,88.0,2.7,14.0,458.0,518.16,418.41
2016,11,23,13,45,791.0,85.5,2.8,14.0,431.5,480.73,387.42
2016,11,23,14,0,777.0,83.0,2.9,14.0,405.0,442.08,354.66
2016,11,23,14,15,754.5,80.0,2.8,13.5,372.5,398.44,317.39
2016,11,23,14,30,732.0,77.0,2.7,13.0,340.0,354.65,279.09
2016,11,23,14,45,699.0,73.0,2.6,13.0,302.5,306.6,236.22
2016,11,23,15,0,666.0,69.0,2.5,13.0,265.0,260.05,194.11
2016,11,23,15,15,617.5,64.0,2.15,12.5,224.5,210.68,150.3
2016,11,23,15,30,569.0,59.0,1.8,12.0,184.0,165.0,110.29
2016,11,23,15,45,494.0,51.0,1.5,11.5,142.5,116.81,71.22
2016,11,23,16,0,419.0,43.0,1.2,11.0,101.0,75.77,41.19
2016,11,23,16,15,293.5,32.0,1.2,10.0,65.0,37.61,17.92
2016,11,23,16,30,168.0,21.0,1.2,9.0,29.0,16.6,0.0
2016,11,23,16,45,84.0,10.5,1.2,8.5,14.5,10.32,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,121.0,16.0,0.85,3.0,26.0,50.2,0.0
2016,11,24,7,30,242.0,32.0,0.9,3.0,52.0,132.76,86.22
2016,11,24,7,45,352.5,43.0,0.95,3.5,91.5,195.92,153.6
2016,11,24,8,0,463.0,54.0,1.0,4.0,131.0,268.22,218.11
2016,11,24,8,15,529.0,61.0,1.0,4.5,172.5,324.02,267.86
2016,11,24,8,30,595.0,68.0,1.0,5.0,214.0,383.04,318.85
2016,11,24,8,45,644.5,72.5,1.05,5.5,255.0,433.49,361.64
2016,11,24,9,0,694.0,77.0,1.1,6.0,296.0,485.03,404.0
2016,11,24,9,15,723.5,80.5,1.2,6.5,332.5,524.53,435.98
2016,11,24,9,30,753.0,84.0,1.3,7.0,369.0,563.18,466.54
2016,11,24,9,45,779.5,85.0,1.4,8.0,400.5,593.05,488.93
2016,11,24,10,0,806.0,86.0,1.5,9.0,432.0,624.38,511.83
2016,11,24,10,15,819.5,88.0,1.5,9.5,457.0,646.28,527.18
2016,11,24,10,30,833.0,90.0,1.5,10.0,482.0,665.58,540.35
2016,11,24,10,45,843.5,90.5,1.5,11.0,500.0,678.44,547.55
2016,11,24,11,0,854.0,91.0,1.5,12.0,518.0,688.34,552.45
2016,11,24,11,15,859.0,92.0,1.35,12.0,528.0,692.02,553.29
2016,11,24,11,30,864.0,93.0,1.2,12.0,538.0,692.56,551.71
2016,11,24,11,45,865.5,93.0,1.1,12.5,540.5,686.49,544.76
2016,11,24,12,0,867.0,93.0,1.0,13.0,543.0,677.31,535.53
2016,11,24,12,15,864.5,92.5,1.0,13.0,538.0,661.93,523.82
2016,11,24,12,30,862.0,92.0,1.0,13.0,533.0,643.65,509.89
2016,11,24,12,45,856.5,91.0,1.0,13.5,520.0,620.21,491.06
2016,11,24,13,0,851.0,90.0,1.0,14.0,507.0,594.21,470.11
2016,11,24,13,15,841.0,88.5,1.0,14.0,487.0,562.79,445.63
2016,11,24,13,30,831.0,87.0,1.0,14.0,467.0,529.38,419.12
2016,11,24,13,45,816.0,84.5,1.0,14.0,440.0,490.71,388.0
2016,11,24,14,0,801.0,82.0,1.0,14.0,413.0,450.82,355.15
2016,11,24,14,15,713.5,82.5,0.9,13.5,359.5,383.26,300.74
2016,11,24,14,30,626.0,83.0,0.8,13.0,306.0,320.66,249.61
2016,11,24,14,45,658.0,76.0,0.75,13.0,288.0,295.5,225.18
2016,11,24,15,0,690.0,69.0,0.7,13.0,270.0,266.21,196.1
2016,11,24,15,15,642.0,63.5,0.65,12.5,228.5,215.44,151.88
2016,11,24,15,30,594.0,58.0,0.6,12.0,187.0,168.26,111.21
2016,11,24,15,45,518.5,50.5,0.6,11.5,145.0,119.35,71.98
2016,11,24,16,0,443.0,43.0,0.6,11.0,103.0,77.59,41.73
2016,11,24,16,15,316.0,31.5,0.65,10.5,66.0,37.74,17.48
2016,11,24,16,30,189.0,20.0,0.7,10.0,29.0,16.27,0.0
2016,11,24,16,45,94.5,10.0,0.8,9.5,14.5,9.83,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,24.0,14.0,0.95,4.5,16.0,20.53,0.0
2016,11,25,7,30,48.0,28.0,0.9,5.0,32.0,51.95,29.75
2016,11,25,7,45,84.0,45.5,0.9,5.5,57.0,88.68,67.74
2016,11,25,8,0,120.0,63.0,0.9,6.0,82.0,126.05,101.4
2016,11,25,8,15,139.5,80.5,1.05,6.0,109.0,158.34,130.6
2016,11,25,8,30,159.0,98.0,1.2,6.0,136.0,191.6,160.24
2016,11,25,8,45,173.0,114.5,1.35,6.5,162.5,221.59,186.28
2016,11,25,9,0,187.0,131.0,1.5,7.0,189.0,251.97,212.1
2016,11,25,9,15,203.5,142.5,1.4,7.5,213.0,277.87,233.44
2016,11,25,9,30,220.0,154.0,1.3,8.0,237.0,311.56,260.56
2016,11,25,9,45,189.5,169.5,1.2,8.5,245.0,306.18,254.74
2016,11,25,10,0,159.0,185.0,1.1,9.0,253.0,306.37,253.37
2016,11,25,10,15,206.5,192.0,1.0,9.5,285.5,345.82,284.89
2016,11,25,10,30,254.0,199.0,0.9,10.0,318.0,393.5,321.76
2016,11,25,10,45,197.5,211.0,0.8,11.0,305.5,362.04,293.83
2016,11,25,11,0,141.0,223.0,0.7,12.0,293.0,336.85,271.39
2016,11,25,11,15,134.0,227.5,0.65,12.0,295.0,335.7,270.09
2016,11,25,11,30,127.0,232.0,0.6,12.0,297.0,334.14,268.29
2016,11,25,11,45,144.0,233.5,0.55,12.5,307.5,344.77,276.04
2016,11,25,12,0,161.0,235.0,0.5,13.0,318.0,354.65,282.99
2016,11,25,12,15,146.5,232.5,0.45,13.0,307.5,339.1,270.3
2016,11,25,12,30,132.0,230.0,0.4,13.0,297.0,323.59,257.87
2016,11,25,12,45,132.0,224.0,0.4,13.5,290.0,313.18,249.45
2016,11,25,13,0,132.0,218.0,0.4,14.0,283.0,302.45,240.7
2016,11,25,13,15,146.5,209.0,0.35,13.5,278.5,296.17,236.25
2016,11,25,13,30,161.0,200.0,0.3,13.0,274.0,288.74,230.68
2016,11,25,13,45,248.0,179.0,0.3,13.0,284.5,306.23,244.51
2016,11,25,14,0,335.0,158.0,0.3,13.0,295.0,313.42,249.15
2016,11,25,14,15,250.0,153.0,0.3,13.0,250.5,259.21,205.61
2016,11,25,14,30,165.0,148.0,0.3,13.0,206.0,209.03,165.7
2016,11,25,14,45,150.5,134.5,0.3,13.0,183.0,182.68,143.99
2016,11,25,15,0,136.0,121.0,0.3,13.0,160.0,157.41,122.78
2016,11,25,15,15,123.5,103.5,0.4,12.5,135.0,129.92,99.82
2016,11,25,15,30,111.0,86.0,0.5,12.0,110.0,103.61,77.61
2016,11,25,15,45,95.0,68.0,0.6,11.5,85.0,77.64,55.87
2016,11,25,16,0,79.0,50.0,0.7,11.0,60.0,53.44,35.94
2016,11,25,16,15,39.5,33.5,0.75,10.5,38.5,31.73,18.22
2016,11,25,16,30,0.0,17.0,0.8,10.0,17.0,16.22,0.0
2016,11,25,16,45,0.0,8.5,0.85,10.0,8.5,8.36,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.35,7.0,7.0,6.88,0.0
2016,11,26,7,30,0.0,14.0,2.4,7.0,14.0,13.51,3.22
2016,11,26,7,45,0.0,25.5,2.5,7.5,25.5,24.62,14.91
2016,11,26,8,0,0.0,37.0,2.6,8.0,37.0,35.79,25.04
2016,11,26,8,15,0.0,49.5,2.65,8.0,49.5,48.54,36.42
2016,11,26,8,30,0.0,62.0,2.7,8.0,62.0,61.23,47.66
2016,11,26,8,45,0.0,74.0,2.8,8.5,74.0,73.32,58.15
2016,11,26,9,0,0.0,86.0,2.9,9.0,86.0,85.41,68.48
2016,11,26,9,15,0.0,97.0,2.9,9.0,97.0,96.42,77.87
2016,11,26,9,30,0.0,108.0,2.9,9.0,108.0,107.45,87.18
2016,11,26,9,45,0.0,124.0,2.95,9.0,124.0,123.87,101.01
2016,11,26,10,0,0.0,140.0,3.0,9.0,140.0,140.29,114.72
2016,11,26,10,15,5.5,153.5,3.0,9.0,156.0,157.59,129.24
2016,11,26,10,30,11.0,167.0,3.0,9.0,172.0,175.02,143.78
2016,11,26,10,45,5.5,150.0,3.05,9.5,152.5,152.7,124.53
2016,11,26,11,0,0.0,133.0,3.1,10.0,133.0,130.96,105.86
2016,11,26,11,15,59.0,181.5,3.2,10.0,212.0,226.87,187.25
2016,11,26,11,30,118.0,230.0,3.3,10.0,291.0,325.78,268.9
2016,11,26,11,45,209.0,224.5,3.45,10.0,332.0,377.56,312.42
2016,11,26,12,0,300.0,219.0,3.6,10.0,373.0,433.64,358.82
2016,11,26,12,15,363.0,204.0,3.7,10.0,389.0,451.71,374.11
2016,11,26,12,30,426.0,189.0,3.8,10.0,405.0,472.67,391.48
2016,11,26,12,45,233.5,193.5,3.95,10.0,311.5,346.39,287.05
2016,11,26,13,0,41.0,198.0,4.1,10.0,218.0,224.2,184.11
2016,11,26,13,15,33.5,186.5,4.05,10.0,202.5,206.35,169.52
2016,11,26,13,30,26.0,175.0,4.0,10.0,187.0,185.7,152.37
2016,11,26,13,45,13.0,153.0,3.95,10.0,159.0,156.18,127.69
2016,11,26,14,0,0.0,131.0,3.9,10.0,131.0,127.79,103.89
2016,11,26,14,15,172.0,130.0,3.8,10.0,190.5,201.21,165.06
2016,11,26,14,30,344.0,129.0,3.7,10.0,250.0,257.9,208.96
2016,11,26,14,45,305.5,122.5,3.6,10.0,221.5,222.8,178.0
2016,11,26,15,0,267.0,116.0,3.5,10.0,193.0,190.44,149.64
2016,11,26,15,15,346.0,94.5,3.4,9.5,178.5,174.87,131.79
2016,11,26,15,30,425.0,73.0,3.3,9.0,164.0,150.1,105.12
2016,11,26,15,45,336.5,63.0,3.2,9.0,125.0,105.59,69.45
2016,11,26,16,0,248.0,53.0,3.1,9.0,86.0,69.63,43.11
2016,11,26,16,15,124.0,37.5,3.05,9.0,54.0,36.95,20.56
2016,11,26,16,30,0.0,22.0,3.0,9.0,22.0,20.24,0.0
2016,11,26,16,45,0.0,11.0,3.0,9.0,11.0,10.81,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,145.5,13.0,2.55,6.5,23.5,53.07,0.0
2016,11,27,7,30,291.0,26.0,2.7,7.0,47.0,136.13,72.97
2016,11,27,7,45,405.5,34.5,2.9,7.5,85.5,203.75,155.59
2016,11,27,8,0,520.0,43.0,3.1,8.0,124.0,275.73,221.21
2016,11,27,8,15,585.0,49.0,3.2,8.5,166.0,330.97,271.64
2016,11,27,8,30,650.0,55.0,3.3,9.0,208.0,389.54,323.54
2016,11,27,8,45,694.5,58.5,3.45,9.5,248.0,434.57,363.23
2016,11,27,9,0,739.0,62.0,3.6,10.0,288.0,483.55,404.86
2016,11,27,9,15,766.5,65.0,3.6,10.5,324.0,522.53,436.99
2016,11,27,9,30,794.0,68.0,3.6,11.0,360.0,560.44,467.33
2016,11,27,9,45,816.0,69.0,3.6,11.5,391.5,591.3,491.36
2016,11,27,10,0,838.0,70.0,3.6,12.0,423.0,620.22,513.32
2016,11,27,10,15,850.5,71.5,3.45,12.0,447.0,641.4,529.22
2016,11,27,10,30,863.0,73.0,3.3,12.0,471.0,659.9,542.75
2016,11,27,10,45,871.5,74.0,3.15,12.5,488.5,672.33,550.35
2016,11,27,11,0,880.0,75.0,3.0,13.0,506.0,677.97,552.55
2016,11,27,11,15,884.0,75.5,2.8,13.0,516.5,680.8,553.34
2016,11,27,11,30,888.0,76.0,2.6,13.0,527.0,680.46,551.81
2016,11,27,11,45,887.5,77.0,2.45,13.5,529.0,674.54,545.05
2016,11,27,12,0,887.0,78.0,2.3,14.0,531.0,665.49,535.87
2016,11,27,12,15,884.5,77.5,2.2,14.0,526.0,650.44,523.42
2016,11,27,12,30,882.0,77.0,2.1,14.0,521.0,632.45,508.66
2016,11,27,12,45,868.0,79.0,2.05,14.0,507.0,609.81,490.28
2016,11,27,13,0,854.0,81.0,2.0,14.0,493.0,582.29,468.05
2016,11,27,13,15,633.0,122.5,1.9,14.0,421.5,482.28,388.38
2016,11,27,13,30,412.0,164.0,1.8,14.0,350.0,388.42,313.03
2016,11,27,13,45,443.0,148.0,1.7,14.0,337.0,371.65,299.18
2016,11,27,14,0,474.0,132.0,1.6,14.0,324.0,351.67,281.72
2016,11,27,14,15,461.5,122.0,1.5,13.5,297.0,316.64,252.32
2016,11,27,14,30,449.0,112.0,1.4,13.0,270.0,281.58,222.31
2016,11,27,14,45,415.0,106.0,1.35,13.0,239.5,243.65,189.45
2016,11,27,15,0,381.0,100.0,1.3,13.0,209.0,207.86,158.17
2016,11,27,15,15,350.5,87.5,1.15,12.5,176.5,168.97,124.47
2016,11,27,15,30,320.0,75.0,1.0,12.0,144.0,132.52,93.12
2016,11,27,15,45,276.0,61.0,0.9,11.5,111.0,95.49,62.8
2016,11,27,16,0,232.0,47.0,0.8,11.0,78.0,62.69,37.6
2016,11,27,16,15,116.0,34.0,0.85,10.5,49.5,33.72,18.01
2016,11,27,16,30,0.0,21.0,0.9,10.0,21.0,19.42,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.5,10.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,23.0,12.5,1.1,9.0,14.0,18.6,0.0
2016,11,28,7,30,46.0,25.0,1.3,9.0,28.0,46.5,19.71
2016,11,28,7,45,90.0,42.0,1.5,9.5,53.5,91.96,68.28
2016,11,28,8,0,134.0,59.0,1.7,10.0,79.0,132.05,104.33
2016,11,28,8,15,157.5,76.0,1.9,10.0,107.0,166.14,134.99
2016,11,28,8,30,181.0,93.0,2.1,10.0,135.0,201.5,166.32
2016,11,28,8,45,199.5,108.5,2.3,10.0,163.0,233.5,194.38
2016,11,28,9,0,218.0,124.0,2.5,10.0,191.0,266.1,222.46
2016,11,28,9,15,238.5,135.0,2.6,10.0,215.5,294.77,246.84
2016,11,28,9,30,259.0,146.0,2.7,10.0,240.0,323.83,271.21
2016,11,28,9,45,327.0,149.0,2.85,10.5,278.0,372.63,311.63
2016,11,28,10,0,395.0,152.0,3.0,11.0,316.0,431.2,359.04
2016,11,28,10,15,373.0,166.0,3.05,11.0,328.5,429.49,356.98
2016,11,28,10,30,351.0,180.0,3.1,11.0,341.0,433.8,359.75
2016,11,28,10,45,196.5,190.0,3.2,11.0,280.5,336.46,278.6
2016,11,28,11,0,42.0,200.0,3.3,11.0,220.0,237.17,194.17
2016,11,28,11,15,42.0,204.0,3.4,11.0,224.5,240.54,197.06
2016,11,28,11,30,42.0,208.0,3.5,11.0,229.0,243.83,199.66
2016,11,28,11,45,156.0,214.5,3.6,11.5,293.5,331.14,272.86
2016,11,28,12,0,270.0,221.0,3.7,12.0,358.0,415.57,341.65
2016,11,28,12,15,320.5,209.5,3.7,12.0,371.0,429.74,353.31
2016,11,28,12,30,371.0,198.0,3.7,12.0,384.0,441.44,363.09
2016,11,28,12,45,375.5,192.0,3.75,12.0,376.5,428.71,352.67
2016,11,28,13,0,380.0,186.0,3.8,12.0,369.0,414.63,341.12
2016,11,28,13,15,239.0,190.5,3.8,12.0,304.0,331.1,272.02
2016,11,28,13,30,98.0,195.0,3.8,12.0,239.0,247.02,202.14
2016,11,28,13,45,94.0,185.5,3.8,12.0,226.0,231.43,189.38
2016,11,28,14,0,90.0,176.0,3.8,12.0,213.0,215.96,176.46
2016,11,28,14,15,87.5,162.0,3.65,12.0,195.5,196.64,160.2
2016,11,28,14,30,85.0,148.0,3.5,12.0,178.0,177.46,143.9
2016,11,28,14,45,370.0,108.5,3.4,12.0,216.5,231.33,182.54
2016,11,28,15,0,655.0,69.0,3.3,12.0,255.0,254.61,190.84
2016,11,28,15,15,606.5,63.5,2.85,11.5,215.5,205.76,147.05
2016,11,28,15,30,558.0,58.0,2.4,11.0,176.0,160.55,107.32
2016,11,28,15,45,496.0,49.0,2.0,10.5,136.5,114.13,69.08
2016,11,28,16,0,434.0,40.0,1.6,10.0,97.0,73.46,38.85
2016,11,28,16,15,308.0,29.0,1.5,9.0,62.0,34.87,15.2
2016,11,28,16,30,182.0,18.0,1.4,8.0,27.0,14.46,0.0
2016,11,28,16,45,91.0,9.0,1.3,7.5,13.5,8.85,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
