Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,29,7,15,205.5,10.0,2.1,2.5,23.5,65.71,0.0
2016,11,29,7,30,411.0,20.0,2.3,3.0,47.0,161.82,70.5
2016,11,29,7,45,513.5,26.5,2.5,3.5,86.5,227.81,173.48
2016,11,29,8,0,616.0,33.0,2.7,4.0,126.0,296.56,239.31
2016,11,29,8,15,674.0,37.5,2.75,4.5,168.0,350.42,289.93
2016,11,29,8,30,732.0,42.0,2.8,5.0,210.0,406.88,341.08
2016,11,29,8,45,768.0,45.0,2.85,6.0,250.0,452.47,381.1
2016,11,29,9,0,804.0,48.0,2.9,7.0,290.0,494.58,416.82
2016,11,29,9,15,828.5,50.5,2.75,7.0,326.0,532.69,448.94
2016,11,29,9,30,853.0,53.0,2.6,7.0,362.0,569.56,478.98
2016,11,29,9,45,868.5,54.5,2.5,7.5,392.5,598.15,500.89
2016,11,29,10,0,884.0,56.0,2.4,8.0,423.0,624.51,520.38
2016,11,29,10,15,895.0,57.5,2.3,8.5,447.0,645.51,535.14
2016,11,29,10,30,906.0,59.0,2.2,9.0,471.0,663.72,547.27
2016,11,29,10,45,912.5,60.0,2.15,9.5,488.5,675.41,554.11
2016,11,29,11,0,919.0,61.0,2.1,10.0,506.0,683.96,558.63
2016,11,29,11,15,922.5,61.5,2.1,10.0,516.5,686.71,560.22
2016,11,29,11,30,926.0,62.0,2.1,10.0,527.0,686.18,559.5
2016,11,29,11,45,925.5,62.5,2.15,10.5,529.5,679.73,553.78
2016,11,29,12,0,925.0,63.0,2.2,11.0,532.0,670.03,545.32
2016,11,29,12,15,922.5,63.0,2.25,11.0,527.0,655.31,533.8
2016,11,29,12,30,920.0,63.0,2.3,11.0,522.0,637.53,519.75
2016,11,29,12,45,902.5,67.0,2.35,11.5,508.0,612.29,498.65
2016,11,29,13,0,885.0,71.0,2.4,12.0,494.0,584.79,475.56
2016,11,29,13,15,876.0,69.5,2.4,12.0,474.5,553.97,450.34
2016,11,29,13,30,867.0,68.0,2.4,12.0,455.0,521.0,422.9
2016,11,29,13,45,853.0,66.5,2.4,12.0,429.0,484.81,392.23
2016,11,29,14,0,839.0,65.0,2.4,12.0,403.0,445.78,358.58
2016,11,29,14,15,819.0,63.0,2.35,12.0,371.0,402.61,320.73
2016,11,29,14,30,799.0,61.0,2.3,12.0,339.0,359.01,281.63
2016,11,29,14,45,772.0,57.5,2.25,12.0,302.0,311.45,238.65
2016,11,29,15,0,745.0,54.0,2.2,12.0,265.0,264.66,195.67
2016,11,29,15,15,701.0,50.0,1.9,11.0,224.5,214.51,150.78
2016,11,29,15,30,657.0,46.0,1.6,10.0,184.0,167.39,109.08
2016,11,29,15,45,586.0,40.0,1.3,9.5,142.5,118.07,68.59
2016,11,29,16,0,515.0,34.0,1.0,9.0,101.0,75.29,37.36
2016,11,29,16,15,387.5,25.5,1.0,8.5,64.5,33.95,12.92
2016,11,29,16,30,260.0,17.0,1.0,8.0,28.0,13.51,0.0
2016,11,29,16,45,130.0,8.5,1.05,7.5,14.0,8.36,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.0,1.0,6.0,9.0,8.85,0.0
2016,11,30,7,30,0.0,18.0,0.9,6.0,18.0,17.44,1.8
2016,11,30,7,45,3.5,34.5,0.85,6.5,35.0,37.18,24.87
2016,11,30,8,0,7.0,51.0,0.8,7.0,52.0,56.2,42.32
2016,11,30,8,15,15.5,67.5,0.8,7.5,71.0,77.25,60.98
2016,11,30,8,30,24.0,84.0,0.8,8.0,90.0,103.43,83.81
2016,11,30,8,45,29.0,99.5,0.85,8.5,108.0,122.95,100.64
2016,11,30,9,0,34.0,115.0,0.9,9.0,126.0,142.71,117.38
2016,11,30,9,15,39.0,129.0,0.95,9.0,142.5,160.82,132.7
2016,11,30,9,30,44.0,143.0,1.0,9.0,159.0,179.13,147.99
2016,11,30,9,45,403.5,112.5,1.1,9.5,277.5,383.66,320.52
2016,11,30,10,0,763.0,82.0,1.2,10.0,396.0,580.97,476.6
2016,11,30,10,15,778.0,84.0,1.2,10.0,420.5,603.33,491.65
2016,11,30,10,30,793.0,86.0,1.2,10.0,445.0,623.32,506.43
2016,11,30,10,45,797.0,89.5,1.25,10.5,462.0,635.17,514.32
2016,11,30,11,0,801.0,93.0,1.3,11.0,479.0,644.17,520.02
2016,11,30,11,15,472.5,159.0,1.35,11.0,388.5,497.72,404.34
2016,11,30,11,30,144.0,225.0,1.4,11.0,298.0,337.03,273.69
2016,11,30,11,45,81.0,207.0,1.5,11.5,248.0,267.08,217.24
2016,11,30,12,0,18.0,189.0,1.6,12.0,198.0,199.82,161.36
2016,11,30,12,15,9.0,121.5,1.7,12.0,126.0,124.33,99.42
2016,11,30,12,30,0.0,54.0,1.8,12.0,54.0,52.19,38.85
2016,11,30,12,45,0.0,93.0,1.95,12.0,93.0,90.14,71.01
2016,11,30,13,0,0.0,132.0,2.1,12.0,132.0,129.08,103.61
2016,11,30,13,15,0.0,80.5,2.15,12.0,80.5,77.85,60.69
2016,11,30,13,30,0.0,29.0,2.2,12.0,29.0,28.0,18.4
2016,11,30,13,45,0.0,35.0,2.25,12.0,35.0,33.8,23.42
2016,11,30,14,0,0.0,41.0,2.3,12.0,41.0,39.59,28.44
2016,11,30,14,15,0.0,37.5,2.15,11.5,37.5,36.21,25.63
2016,11,30,14,30,0.0,34.0,2.0,11.0,34.0,32.82,22.8
2016,11,30,14,45,0.0,30.5,1.9,11.0,30.5,29.44,19.9
2016,11,30,15,0,0.0,27.0,1.8,11.0,27.0,26.05,16.97
2016,11,30,15,15,252.0,45.5,1.6,10.5,98.0,104.46,75.21
2016,11,30,15,30,504.0,64.0,1.4,10.0,169.0,156.4,106.38
2016,11,30,15,45,415.0,55.5,1.25,10.0,129.0,109.66,68.88
2016,11,30,16,0,326.0,47.0,1.1,10.0,89.0,70.52,40.52
2016,11,30,16,15,163.0,35.0,1.1,9.5,56.0,35.38,18.1
2016,11,30,16,30,0.0,23.0,1.1,9.0,23.0,20.86,0.0
2016,11,30,16,45,0.0,11.5,1.15,9.0,11.5,11.3,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,15,173.5,10.0,1.9,2.5,20.0,56.17,0.0
2016,12,1,7,30,347.0,20.0,2.1,3.0,40.0,138.37,37.67
2016,12,1,7,45,463.0,27.5,2.3,4.0,79.5,208.14,155.64
2016,12,1,8,0,579.0,35.0,2.5,5.0,119.0,280.82,224.66
2016,12,1,8,15,642.0,40.0,2.8,5.5,160.5,335.93,276.32
2016,12,1,8,30,705.0,45.0,3.1,6.0,202.0,393.98,329.05
2016,12,1,8,45,746.5,48.0,3.4,6.5,242.5,441.39,371.75
2016,12,1,9,0,788.0,51.0,3.7,7.0,283.0,489.26,413.55
2016,12,1,9,15,814.5,54.0,3.8,7.5,319.5,528.79,447.01
2016,12,1,9,30,841.0,57.0,3.9,8.0,356.0,567.15,478.55
2016,12,1,9,45,855.0,60.0,4.0,8.5,387.0,592.61,499.04
2016,12,1,10,0,869.0,63.0,4.1,9.0,418.0,619.57,520.24
2016,12,1,10,15,881.5,64.5,4.1,9.5,443.0,641.31,536.47
2016,12,1,10,30,894.0,66.0,4.1,10.0,468.0,660.36,550.26
2016,12,1,10,45,902.5,66.5,4.15,10.5,486.0,672.75,558.86
2016,12,1,11,0,911.0,67.0,4.2,11.0,504.0,682.07,564.77
2016,12,1,11,15,915.5,67.5,4.2,11.0,514.5,685.58,567.01
2016,12,1,11,30,920.0,68.0,4.2,11.0,525.0,685.84,566.89
2016,12,1,11,45,921.5,68.0,4.25,11.5,528.0,680.29,561.31
2016,12,1,12,0,923.0,68.0,4.3,12.0,531.0,671.49,553.09
2016,12,1,12,15,921.0,67.5,4.3,12.0,526.5,656.71,540.93
2016,12,1,12,30,919.0,67.0,4.3,12.0,522.0,638.86,526.23
2016,12,1,12,45,913.5,66.5,4.3,12.5,509.5,615.96,506.38
2016,12,1,13,0,908.0,66.0,4.3,13.0,497.0,590.33,484.16
2016,12,1,13,15,898.5,65.0,4.25,13.0,477.5,559.42,458.14
2016,12,1,13,30,889.0,64.0,4.2,13.0,458.0,526.31,429.9
2016,12,1,13,45,874.0,63.0,4.2,13.0,431.5,488.57,397.49
2016,12,1,14,0,859.0,62.0,4.2,13.0,405.0,449.42,363.18
2016,12,1,14,15,839.0,60.0,4.0,13.0,372.5,406.58,324.81
2016,12,1,14,30,819.0,58.0,3.8,13.0,340.0,362.4,284.67
2016,12,1,14,45,788.0,55.5,3.65,13.0,302.5,313.94,240.57
2016,12,1,15,0,757.0,53.0,3.5,13.0,265.0,266.54,196.84
2016,12,1,15,15,713.0,49.0,3.1,12.0,224.5,216.0,151.47
2016,12,1,15,30,669.0,45.0,2.7,11.0,184.0,168.46,109.29
2016,12,1,15,45,593.5,39.5,2.3,10.0,142.0,118.57,68.63
2016,12,1,16,0,518.0,34.0,1.9,9.0,100.0,75.64,37.51
2016,12,1,16,15,389.0,25.0,2.0,8.5,63.5,34.86,13.38
2016,12,1,16,30,260.0,16.0,2.1,8.0,27.0,12.58,0.0
2016,12,1,16,45,130.0,8.0,2.25,7.5,13.5,7.86,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,15,184.5,9.5,2.75,2.5,19.5,58.19,0.0
2016,12,2,7,30,369.0,19.0,3.0,3.0,39.0,142.84,23.97
2016,12,2,7,45,477.5,26.0,3.25,4.0,77.5,210.56,156.13
2016,12,2,8,0,586.0,33.0,3.5,5.0,116.0,279.96,223.9
2016,12,2,8,15,649.0,38.0,3.65,5.5,158.0,335.05,275.88
2016,12,2,8,30,712.0,43.0,3.8,6.0,200.0,393.16,328.85
2016,12,2,8,45,748.0,47.0,4.0,7.0,239.5,439.12,369.87
2016,12,2,9,0,784.0,51.0,4.2,8.0,279.0,485.24,409.62
2016,12,2,9,15,810.0,53.5,4.35,8.5,315.5,523.76,442.62
2016,12,2,9,30,836.0,56.0,4.5,9.0,352.0,557.37,470.84
2016,12,2,9,45,849.0,59.5,4.7,9.5,382.0,586.51,494.74
2016,12,2,10,0,862.0,63.0,4.9,10.0,412.0,613.36,516.26
2016,12,2,10,15,874.5,64.0,4.85,10.5,437.0,634.45,532.03
2016,12,2,10,30,887.0,65.0,4.8,11.0,462.0,652.88,545.33
2016,12,2,10,45,894.5,66.5,4.75,11.5,480.0,665.79,553.98
2016,12,2,11,0,902.0,68.0,4.7,12.0,498.0,675.64,560.06
2016,12,2,11,15,906.5,68.5,4.65,12.0,508.5,679.21,562.16
2016,12,2,11,30,911.0,69.0,4.6,12.0,519.0,679.57,561.79
2016,12,2,11,45,912.5,69.0,4.6,12.5,522.5,674.16,556.01
2016,12,2,12,0,914.0,69.0,4.6,13.0,526.0,665.53,547.68
2016,12,2,12,15,912.0,68.5,4.6,13.0,521.0,650.96,535.67
2016,12,2,12,30,910.0,68.0,4.6,13.0,516.0,633.36,521.13
2016,12,2,12,45,903.5,68.0,4.7,13.0,504.0,610.7,502.72
2016,12,2,13,0,897.0,68.0,4.8,13.0,492.0,585.38,481.83
2016,12,2,13,15,887.5,67.0,4.8,13.0,472.5,554.85,456.1
2016,12,2,13,30,878.0,66.0,4.8,13.0,453.0,522.16,428.13
2016,12,2,13,45,862.5,64.5,4.85,13.0,426.5,484.09,395.34
2016,12,2,14,0,847.0,63.0,4.9,13.0,400.0,445.53,361.37
2016,12,2,14,15,826.0,61.0,4.65,13.0,368.0,401.99,322.19
2016,12,2,14,30,805.0,59.0,4.4,13.0,336.0,358.05,281.98
2016,12,2,14,45,774.0,56.5,4.2,13.0,298.5,310.27,238.24
2016,12,2,15,0,743.0,54.0,4.0,13.0,261.0,263.56,194.98
2016,12,2,15,15,697.5,50.0,3.6,12.0,221.0,213.39,149.98
2016,12,2,15,30,652.0,46.0,3.2,11.0,181.0,166.38,108.34
2016,12,2,15,45,578.5,40.0,2.8,10.5,139.5,117.15,67.99
2016,12,2,16,0,505.0,34.0,2.4,10.0,98.0,74.68,37.03
2016,12,2,16,15,375.5,25.0,2.4,9.0,62.0,33.39,12.38
2016,12,2,16,30,246.0,16.0,2.4,8.0,26.0,12.6,0.0
2016,12,2,16,45,123.0,8.0,2.4,7.5,13.0,7.86,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,15,152.5,9.5,1.8,2.5,17.5,49.37,0.0
2016,12,3,7,30,305.0,19.0,2.1,3.0,35.0,124.77,4.45
2016,12,3,7,45,419.5,26.5,2.4,4.0,72.0,189.6,138.84
2016,12,3,8,0,534.0,34.0,2.7,5.0,109.0,259.32,206.59
2016,12,3,8,15,598.5,39.5,2.7,5.5,149.0,313.59,257.32
2016,12,3,8,30,663.0,45.0,2.7,6.0,189.0,371.07,309.19
2016,12,3,8,45,706.5,48.0,2.7,6.5,228.5,417.95,350.97
2016,12,3,9,0,750.0,51.0,2.7,7.0,268.0,465.52,391.91
2016,12,3,9,15,777.5,54.0,2.7,7.5,303.5,504.52,424.58
2016,12,3,9,30,805.0,57.0,2.7,8.0,339.0,542.53,455.44
2016,12,3,9,45,819.0,60.0,2.7,8.5,369.0,571.11,477.92
2016,12,3,10,0,833.0,63.0,2.7,9.0,399.0,597.52,498.09
2016,12,3,10,15,846.0,64.5,2.7,9.5,423.5,615.27,511.21
2016,12,3,10,30,859.0,66.0,2.7,10.0,448.0,634.33,524.95
2016,12,3,10,45,870.5,66.0,2.75,10.5,466.5,647.93,534.47
2016,12,3,11,0,882.0,66.0,2.8,11.0,485.0,658.63,541.62
2016,12,3,11,15,886.5,66.5,2.85,11.5,495.5,662.28,543.2
2016,12,3,11,30,891.0,67.0,2.9,12.0,506.0,662.79,542.35
2016,12,3,11,45,893.5,67.0,2.95,12.5,509.5,658.26,537.6
2016,12,3,12,0,896.0,67.0,3.0,13.0,513.0,650.56,530.37
2016,12,3,12,15,894.5,66.5,3.0,13.0,508.5,636.66,519.08
2016,12,3,12,30,893.0,66.0,3.0,13.0,504.0,619.76,505.35
2016,12,3,12,45,885.5,66.5,3.0,13.5,492.0,597.53,486.32
2016,12,3,13,0,878.0,67.0,3.0,14.0,480.0,572.73,465.09
2016,12,3,13,15,869.0,66.0,2.95,14.0,461.5,543.08,440.49
2016,12,3,13,30,860.0,65.0,2.9,14.0,443.0,511.3,413.73
2016,12,3,13,45,846.5,63.5,2.9,14.5,417.5,474.88,382.15
2016,12,3,14,0,833.0,62.0,2.9,15.0,392.0,437.89,349.46
2016,12,3,14,15,813.5,60.0,2.7,14.5,361.0,395.58,312.79
2016,12,3,14,30,794.0,58.0,2.5,14.0,330.0,352.79,274.85
2016,12,3,14,45,763.5,55.5,2.3,14.0,293.5,305.74,232.39
2016,12,3,15,0,733.0,53.0,2.1,14.0,257.0,259.72,190.34
2016,12,3,15,15,688.5,49.0,1.8,13.0,217.5,210.33,146.51
2016,12,3,15,30,644.0,45.0,1.5,12.0,178.0,164.0,105.87
2016,12,3,15,45,569.5,39.5,1.25,11.5,137.5,115.58,66.63
2016,12,3,16,0,495.0,34.0,1.0,11.0,97.0,74.01,36.64
2016,12,3,16,15,367.0,25.0,1.05,10.5,61.5,33.27,12.26
2016,12,3,16,30,239.0,16.0,1.1,10.0,26.0,12.62,0.0
2016,12,3,16,45,119.5,8.0,1.15,10.0,13.0,7.86,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,0.65,4.5,15.5,15.24,0.0
2016,12,4,7,30,0.0,31.0,0.6,5.0,31.0,37.76,0.0
2016,12,4,7,45,237.0,34.5,0.55,5.5,67.0,139.01,99.98
2016,12,4,8,0,474.0,38.0,0.5,6.0,103.0,243.0,190.65
2016,12,4,8,15,544.5,44.5,0.4,6.0,143.0,298.15,239.97
2016,12,4,8,30,615.0,51.0,0.3,6.0,183.0,357.26,290.98
2016,12,4,8,45,661.0,55.0,0.25,6.5,222.5,401.74,328.57
2016,12,4,9,0,707.0,59.0,0.2,7.0,262.0,450.48,367.98
2016,12,4,9,15,737.0,62.5,0.25,7.5,297.5,490.32,399.86
2016,12,4,9,30,767.0,66.0,0.3,8.0,333.0,529.38,430.25
2016,12,4,9,45,768.0,73.0,0.35,9.0,360.5,553.94,447.88
2016,12,4,10,0,769.0,80.0,0.4,10.0,388.0,575.89,463.15
2016,12,4,10,15,784.0,82.0,0.35,10.5,412.5,598.47,478.3
2016,12,4,10,30,799.0,84.0,0.3,11.0,437.0,618.68,491.28
2016,12,4,10,45,809.5,85.0,0.3,11.5,455.5,632.29,499.85
2016,12,4,11,0,820.0,86.0,0.3,12.0,474.0,643.13,506.32
2016,12,4,11,15,825.5,87.0,0.25,12.0,484.5,647.8,508.51
2016,12,4,11,30,831.0,88.0,0.2,12.0,495.0,649.49,508.59
2016,12,4,11,45,835.0,87.0,0.2,12.0,498.5,644.98,504.92
2016,12,4,12,0,839.0,86.0,0.2,12.0,502.0,637.46,499.1
2016,12,4,12,15,837.0,86.0,0.35,12.5,498.0,624.28,490.09
2016,12,4,12,30,835.0,86.0,0.5,13.0,494.0,608.28,478.9
2016,12,4,12,45,560.0,141.5,0.7,13.5,412.5,486.85,386.99
2016,12,4,13,0,285.0,197.0,0.9,14.0,331.0,370.8,296.48
2016,12,4,13,15,358.5,176.0,1.05,14.0,337.5,379.24,304.79
2016,12,4,13,30,432.0,155.0,1.2,14.0,344.0,387.2,311.1
2016,12,4,13,45,363.0,156.0,1.35,14.0,308.5,335.92,270.02
2016,12,4,14,0,294.0,157.0,1.5,14.0,273.0,292.58,235.04
2016,12,4,14,15,267.5,151.0,1.3,13.5,250.0,263.39,210.86
2016,12,4,14,30,241.0,145.0,1.1,13.0,227.0,235.62,187.56
2016,12,4,14,45,395.0,114.0,0.95,13.0,231.5,244.47,189.97
2016,12,4,15,0,549.0,83.0,0.8,13.0,236.0,238.49,177.63
2016,12,4,15,15,495.0,76.0,0.8,12.5,198.0,192.09,137.85
2016,12,4,15,30,441.0,69.0,0.8,12.0,160.0,149.06,101.54
2016,12,4,15,45,371.5,58.0,0.8,11.5,122.5,105.76,66.99
2016,12,4,16,0,302.0,47.0,0.8,11.0,85.0,68.98,39.88
2016,12,4,16,15,151.0,34.0,0.85,10.5,53.0,34.43,17.17
2016,12,4,16,30,0.0,21.0,0.9,10.0,21.0,19.27,0.0
2016,12,4,16,45,0.0,10.5,0.95,9.5,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,1.35,6.0,5.5,5.41,0.0
2016,12,5,7,30,0.0,11.0,1.5,6.0,11.0,10.61,0.0
2016,12,5,7,45,0.0,24.0,1.7,6.5,24.0,23.32,12.65
2016,12,5,8,0,0.0,37.0,1.9,7.0,37.0,36.9,25.67
2016,12,5,8,15,0.0,52.0,1.9,7.0,52.0,52.59,39.76
2016,12,5,8,30,0.0,67.0,1.9,7.0,67.0,68.07,53.56
2016,12,5,8,45,0.0,82.0,1.9,7.0,82.0,83.46,67.13
2016,12,5,9,0,0.0,97.0,1.9,7.0,97.0,98.79,80.48
2016,12,5,9,15,2.5,110.0,1.9,7.0,111.0,113.21,92.92
2016,12,5,9,30,5.0,123.0,1.9,7.0,125.0,127.78,105.35
2016,12,5,9,45,156.0,139.5,1.95,7.5,202.0,247.88,209.2
2016,12,5,10,0,307.0,156.0,2.0,8.0,279.0,368.68,309.86
2016,12,5,10,15,377.0,154.5,2.0,8.0,314.5,421.86,352.98
2016,12,5,10,30,447.0,153.0,2.0,8.0,350.0,468.26,390.55
2016,12,5,10,45,297.5,181.5,2.0,8.0,314.5,398.01,331.41
2016,12,5,11,0,148.0,210.0,2.0,8.0,279.0,325.44,269.89
2016,12,5,11,15,261.0,201.0,2.0,8.0,326.5,394.94,328.38
2016,12,5,11,30,374.0,192.0,2.0,8.0,374.0,456.36,378.66
2016,12,5,11,45,255.5,207.5,2.05,8.5,332.0,393.45,325.29
2016,12,5,12,0,137.0,223.0,2.1,9.0,290.0,324.94,267.64
2016,12,5,12,15,156.0,220.5,2.05,9.0,297.0,330.99,273.02
2016,12,5,12,30,175.0,218.0,2.0,9.0,304.0,336.04,277.17
2016,12,5,12,45,159.5,213.0,1.95,9.0,290.0,316.94,261.29
2016,12,5,13,0,144.0,208.0,1.9,9.0,276.0,298.09,245.69
2016,12,5,13,15,161.0,199.0,1.8,9.0,272.0,292.84,241.44
2016,12,5,13,30,178.0,190.0,1.7,9.0,268.0,286.3,235.89
2016,12,5,13,45,172.5,179.0,1.6,9.0,251.0,265.52,218.43
2016,12,5,14,0,167.0,168.0,1.5,9.0,234.0,244.76,200.88
2016,12,5,14,15,151.5,158.0,1.35,9.0,214.5,221.06,180.72
2016,12,5,14,30,136.0,148.0,1.2,9.0,195.0,198.27,161.23
2016,12,5,14,45,133.0,132.0,1.05,9.0,173.5,174.51,140.62
2016,12,5,15,0,130.0,116.0,0.9,9.0,152.0,150.91,119.88
2016,12,5,15,15,116.5,99.0,0.85,8.5,127.5,124.09,96.83
2016,12,5,15,30,103.0,82.0,0.8,8.0,103.0,98.54,74.8
2016,12,5,15,45,88.0,64.5,0.75,8.0,79.5,73.66,53.45
2016,12,5,16,0,73.0,47.0,0.7,8.0,56.0,50.43,33.87
2016,12,5,16,15,36.5,30.5,0.7,8.0,35.0,29.15,15.61
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,13.52,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,6.88,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,15,131.0,9.0,1.0,0.5,14.5,42.4,0.0
2016,12,6,7,30,262.0,18.0,1.1,1.0,29.0,107.08,0.0
2016,12,6,7,45,390.0,26.5,1.25,2.0,66.0,180.8,127.58
2016,12,6,8,0,518.0,35.0,1.4,3.0,103.0,250.06,197.93
2016,12,6,8,15,587.5,41.0,1.35,3.5,144.0,306.19,250.12
2016,12,6,8,30,657.0,47.0,1.3,4.0,185.0,365.84,303.32
2016,12,6,8,45,581.0,63.5,1.3,5.0,203.5,372.54,311.39
2016,12,6,9,0,505.0,80.0,1.3,6.0,222.0,369.11,309.74
2016,12,6,9,15,529.0,86.0,1.5,6.5,252.0,402.85,338.91
2016,12,6,9,30,553.0,92.0,1.7,7.0,282.0,436.09,366.67
2016,12,6,9,45,564.5,100.0,1.9,8.0,309.0,463.33,388.18
2016,12,6,10,0,576.0,108.0,2.1,9.0,336.0,489.04,407.95
2016,12,6,10,15,575.5,116.0,2.15,9.5,356.0,505.52,420.16
2016,12,6,10,30,575.0,124.0,2.2,10.0,376.0,519.84,430.46
2016,12,6,10,45,733.0,97.0,2.25,10.5,431.5,596.06,490.98
2016,12,6,11,0,891.0,70.0,2.3,11.0,487.0,664.99,544.26
2016,12,6,11,15,895.5,70.5,2.35,11.0,497.5,668.86,546.54
2016,12,6,11,30,900.0,71.0,2.4,11.0,508.0,669.57,546.89
2016,12,6,11,45,898.5,72.0,2.45,11.0,511.0,663.78,542.18
2016,12,6,12,0,897.0,73.0,2.5,11.0,514.0,654.87,535.03
2016,12,6,12,15,894.5,73.0,2.55,11.0,510.0,641.14,524.11
2016,12,6,12,30,892.0,73.0,2.6,11.0,506.0,624.44,510.74
2016,12,6,12,45,885.5,72.5,2.7,11.5,494.0,601.97,491.97
2016,12,6,13,0,879.0,72.0,2.8,12.0,482.0,576.9,470.87
2016,12,6,13,15,869.5,71.0,2.9,11.5,463.0,549.0,448.76
2016,12,6,13,30,860.0,70.0,3.0,11.0,444.0,516.91,422.73
2016,12,6,13,45,841.5,69.0,3.1,11.0,418.0,478.6,390.27
2016,12,6,14,0,823.0,68.0,3.2,11.0,392.0,439.18,356.11
2016,12,6,14,15,801.5,66.0,3.1,11.0,360.5,396.65,318.32
2016,12,6,14,30,780.0,64.0,3.0,11.0,329.0,353.8,279.47
2016,12,6,14,45,745.5,61.5,2.95,11.0,292.0,306.22,236.34
2016,12,6,15,0,711.0,59.0,2.9,11.0,255.0,260.03,193.9
2016,12,6,15,15,664.0,54.5,2.55,10.0,215.5,210.7,149.72
2016,12,6,15,30,617.0,50.0,2.2,9.0,176.0,164.06,108.47
2016,12,6,15,45,539.0,43.5,1.85,8.5,135.5,115.4,68.65
2016,12,6,16,0,461.0,37.0,1.5,8.0,95.0,73.91,38.2
2016,12,6,16,15,328.5,27.0,1.45,7.5,60.0,34.65,13.92
2016,12,6,16,30,196.0,17.0,1.4,7.0,25.0,13.62,0.0
2016,12,6,16,45,98.0,8.5,1.4,6.5,12.5,8.36,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,1.7,1.0,5.0,4.91,0.0
2016,12,7,7,30,0.0,10.0,1.7,1.0,10.0,9.65,0.0
2016,12,7,7,45,0.0,22.5,1.75,1.5,22.5,21.73,11.18
2016,12,7,8,0,0.0,35.0,1.8,2.0,35.0,34.76,24.27
2016,12,7,8,15,0.0,49.5,1.65,2.0,49.5,49.9,38.14
2016,12,7,8,30,0.0,64.0,1.5,2.0,64.0,64.83,51.71
2016,12,7,8,45,0.0,77.5,1.35,2.0,77.5,78.52,64.04
2016,12,7,9,0,0.0,91.0,1.2,2.0,91.0,92.18,76.16
2016,12,7,9,15,0.0,104.0,1.15,2.5,104.0,105.29,87.46
2016,12,7,9,30,0.0,117.0,1.1,3.0,117.0,118.41,98.59
2016,12,7,9,45,162.5,134.5,1.1,4.0,198.5,245.46,209.22
2016,12,7,10,0,325.0,152.0,1.1,5.0,280.0,374.07,315.74
2016,12,7,10,15,334.5,161.0,1.1,5.5,300.0,393.85,330.09
2016,12,7,10,30,344.0,170.0,1.1,6.0,320.0,412.73,344.29
2016,12,7,10,45,312.0,183.0,1.1,6.5,323.5,408.36,339.15
2016,12,7,11,0,280.0,196.0,1.1,7.0,327.0,402.34,332.85
2016,12,7,11,15,271.5,202.0,1.2,7.0,331.5,402.41,332.87
2016,12,7,11,30,263.0,208.0,1.3,7.0,336.0,401.48,332.03
2016,12,7,11,45,131.5,169.0,1.45,7.5,233.0,264.0,219.13
2016,12,7,12,0,0.0,130.0,1.6,8.0,130.0,127.51,103.27
2016,12,7,12,15,50.5,172.5,1.7,8.0,197.0,207.25,171.42
2016,12,7,12,30,101.0,215.0,1.8,8.0,264.0,282.44,233.75
2016,12,7,12,45,50.5,150.0,1.95,8.5,174.5,180.73,148.77
2016,12,7,13,0,0.0,85.0,2.1,9.0,85.0,82.26,65.08
2016,12,7,13,15,15.0,127.5,2.1,9.0,134.5,132.69,108.27
2016,12,7,13,30,30.0,170.0,2.1,9.0,184.0,186.33,153.31
2016,12,7,13,45,15.0,112.0,2.15,9.0,119.0,116.23,94.3
2016,12,7,14,0,0.0,54.0,2.2,9.0,54.0,52.17,39.64
2016,12,7,14,15,0.0,49.5,2.05,8.5,49.5,47.82,36.05
2016,12,7,14,30,0.0,45.0,1.9,8.0,45.0,43.46,32.39
2016,12,7,14,45,0.0,40.0,1.8,8.0,40.0,38.62,28.19
2016,12,7,15,0,0.0,35.0,1.7,8.0,35.0,33.79,23.96
2016,12,7,15,15,0.0,29.5,1.55,7.5,29.5,28.47,19.31
2016,12,7,15,30,0.0,24.0,1.4,7.0,24.0,23.15,14.6
2016,12,7,15,45,0.0,18.5,1.25,7.0,18.5,17.84,9.8
2016,12,7,16,0,0.0,13.0,1.1,7.0,13.0,12.53,4.98
2016,12,7,16,15,0.0,8.0,1.15,6.5,8.0,7.71,0.2
2016,12,7,16,30,0.0,3.0,1.2,6.0,3.0,2.89,0.0
2016,12,7,16,45,0.0,1.5,1.25,6.0,1.5,1.47,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,9.0,4.5,4.42,0.0
2016,12,8,7,30,0.0,9.0,4.2,9.0,9.0,8.85,0.0
2016,12,8,7,45,0.0,22.5,4.25,9.5,22.5,21.87,10.47
2016,12,8,8,0,0.0,36.0,4.3,10.0,36.0,36.15,24.49
2016,12,8,8,15,0.0,52.0,4.2,10.0,52.0,53.08,39.55
2016,12,8,8,30,0.0,68.0,4.1,10.0,68.0,69.74,54.27
2016,12,8,8,45,1.5,83.0,4.1,10.5,83.5,85.81,68.24
2016,12,8,9,0,3.0,98.0,4.1,11.0,99.0,101.93,82.04
2016,12,8,9,15,7.0,111.0,4.0,11.0,113.5,117.17,95.1
2016,12,8,9,30,11.0,124.0,3.9,11.0,128.0,132.66,108.23
2016,12,8,9,45,20.0,138.5,3.85,11.5,146.0,152.97,125.2
2016,12,8,10,0,29.0,153.0,3.8,12.0,164.0,180.16,147.69
2016,12,8,10,15,14.5,135.0,3.75,12.0,140.5,144.14,117.1
2016,12,8,10,30,0.0,117.0,3.7,12.0,117.0,115.42,92.55
2016,12,8,10,45,28.5,156.0,3.65,12.5,169.5,180.3,147.11
2016,12,8,11,0,57.0,195.0,3.6,13.0,222.0,241.93,197.78
2016,12,8,11,15,46.5,195.0,3.5,13.0,217.0,233.96,190.67
2016,12,8,11,30,36.0,195.0,3.4,13.0,212.0,226.02,183.78
2016,12,8,11,45,36.0,196.5,3.3,13.5,214.0,226.58,183.79
2016,12,8,12,0,36.0,198.0,3.2,14.0,216.0,227.1,183.76
2016,12,8,12,15,35.0,195.5,3.1,14.0,213.0,222.56,180.0
2016,12,8,12,30,34.0,193.0,3.0,14.0,210.0,218.05,176.29
2016,12,8,12,45,45.5,194.0,2.9,14.0,216.0,224.61,181.84
2016,12,8,13,0,57.0,195.0,2.8,14.0,222.0,230.57,186.82
2016,12,8,13,15,28.5,167.0,2.65,14.0,180.5,183.66,148.18
2016,12,8,13,30,0.0,139.0,2.5,14.0,139.0,136.21,108.94
2016,12,8,13,45,0.0,116.0,2.4,14.0,116.0,113.09,89.93
2016,12,8,14,0,0.0,93.0,2.3,14.0,93.0,90.25,70.96
2016,12,8,14,15,0.0,85.5,2.15,13.5,85.5,82.88,65.0
2016,12,8,14,30,0.0,78.0,2.0,13.0,78.0,75.53,58.99
2016,12,8,14,45,0.0,69.0,1.85,13.0,69.0,66.75,51.57
2016,12,8,15,0,0.0,60.0,1.7,13.0,60.0,58.0,44.1
2016,12,8,15,15,0.0,50.5,1.6,12.5,50.5,48.79,36.24
2016,12,8,15,30,0.0,41.0,1.5,12.0,41.0,39.6,28.28
2016,12,8,15,45,0.0,31.5,1.45,12.0,31.5,30.41,20.17
2016,12,8,16,0,0.0,22.0,1.4,12.0,22.0,21.23,12.01
2016,12,8,16,15,0.0,13.5,1.35,12.0,13.5,13.02,4.04
2016,12,8,16,30,0.0,5.0,1.3,12.0,5.0,4.82,0.0
2016,12,8,16,45,0.0,2.5,1.3,12.0,2.5,2.46,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
