Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,1.0,10.0,11.5,11.3,0.0
2016,12,9,7,30,0.0,23.0,1.0,10.0,23.0,22.61,0.0
2016,12,9,7,45,221.0,29.0,1.0,10.5,56.0,123.01,78.58
2016,12,9,8,0,442.0,35.0,1.0,11.0,89.0,222.37,169.45
2016,12,9,8,15,516.0,41.5,1.3,11.5,128.0,276.92,219.09
2016,12,9,8,30,590.0,48.0,1.6,12.0,167.0,335.86,271.0
2016,12,9,8,45,644.0,51.0,1.9,13.0,206.0,381.95,311.19
2016,12,9,9,0,698.0,54.0,2.2,14.0,245.0,432.81,353.93
2016,12,9,9,15,448.5,95.5,2.35,14.0,224.5,364.56,300.04
2016,12,9,9,30,199.0,137.0,2.5,14.0,204.0,267.43,220.12
2016,12,9,9,45,133.0,149.5,2.65,14.5,196.0,245.79,201.62
2016,12,9,10,0,67.0,162.0,2.8,15.0,188.0,214.0,174.14
2016,12,9,10,15,33.5,123.5,2.9,15.0,136.5,148.35,119.59
2016,12,9,10,30,0.0,85.0,3.0,15.0,85.0,82.48,63.99
2016,12,9,10,45,16.5,134.5,3.15,15.5,142.0,144.03,115.35
2016,12,9,11,0,33.0,184.0,3.3,16.0,199.0,213.91,172.32
2016,12,9,11,15,66.5,198.5,3.3,16.0,230.5,250.95,202.72
2016,12,9,11,30,100.0,213.0,3.3,16.0,262.0,287.72,232.67
2016,12,9,11,45,153.0,215.0,3.35,16.5,289.5,328.74,265.72
2016,12,9,12,0,206.0,217.0,3.4,17.0,317.0,361.8,292.03
2016,12,9,12,15,125.0,208.0,3.25,16.5,268.5,297.92,240.14
2016,12,9,12,30,44.0,199.0,3.1,16.0,220.0,230.64,185.17
2016,12,9,12,45,203.0,190.0,3.0,16.0,284.5,317.47,257.55
2016,12,9,13,0,362.0,181.0,2.9,16.0,349.0,396.6,321.14
2016,12,9,13,15,206.0,179.5,2.8,16.0,274.5,296.31,239.39
2016,12,9,13,30,50.0,178.0,2.7,16.0,200.0,204.97,164.48
2016,12,9,13,45,76.0,172.0,2.6,16.0,203.5,209.04,168.11
2016,12,9,14,0,102.0,166.0,2.5,16.0,207.0,214.23,172.11
2016,12,9,14,15,97.5,153.5,2.25,15.5,190.0,192.35,154.17
2016,12,9,14,30,93.0,141.0,2.0,15.0,173.0,173.69,138.72
2016,12,9,14,45,89.0,126.0,1.8,15.0,153.5,154.63,122.51
2016,12,9,15,0,85.0,111.0,1.6,15.0,134.0,133.78,104.65
2016,12,9,15,15,75.5,94.5,1.4,14.5,113.0,110.52,85.01
2016,12,9,15,30,66.0,78.0,1.2,14.0,92.0,88.2,66.09
2016,12,9,15,45,52.5,61.0,1.05,14.0,70.5,65.7,47.15
2016,12,9,16,0,39.0,44.0,0.9,14.0,49.0,45.25,30.09
2016,12,9,16,15,19.5,28.5,0.9,13.5,31.0,27.57,14.37
2016,12,9,16,30,0.0,13.0,0.9,13.0,13.0,12.55,0.0
2016,12,9,16,45,0.0,6.5,0.9,13.0,6.5,6.39,0.0
2016,12,9,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.5,13.0,0.5,0.48,0.0
2016,12,10,8,0,0.0,1.0,4.5,13.0,1.0,0.96,0.0
2016,12,10,8,15,0.0,1.5,4.5,13.0,1.5,1.44,0.0
2016,12,10,8,30,0.0,2.0,4.5,13.0,2.0,1.93,0.0
2016,12,10,8,45,0.0,2.5,4.5,13.5,2.5,2.41,0.0
2016,12,10,9,0,0.0,3.0,4.5,14.0,3.0,2.89,0.0
2016,12,10,9,15,0.0,3.5,4.45,14.0,3.5,3.37,0.0
2016,12,10,9,30,0.0,4.0,4.4,14.0,4.0,3.86,0.0
2016,12,10,9,45,0.0,33.0,4.4,14.0,33.0,31.86,21.63
2016,12,10,10,0,0.0,62.0,4.4,14.0,62.0,59.92,45.46
2016,12,10,10,15,0.0,38.0,4.4,14.0,38.0,36.69,25.67
2016,12,10,10,30,0.0,14.0,4.4,14.0,14.0,13.51,5.88
2016,12,10,10,45,0.0,24.0,4.4,14.5,24.0,23.17,14.07
2016,12,10,11,0,0.0,34.0,4.4,15.0,34.0,32.83,22.2
2016,12,10,11,15,0.0,69.5,4.35,15.0,69.5,67.19,51.11
2016,12,10,11,30,0.0,105.0,4.3,15.0,105.0,102.35,80.43
2016,12,10,11,45,0.0,109.5,4.25,15.0,109.5,106.83,84.09
2016,12,10,12,0,0.0,114.0,4.2,15.0,114.0,111.3,87.79
2016,12,10,12,15,0.0,106.5,4.1,15.0,106.5,103.7,81.46
2016,12,10,12,30,0.0,99.0,4.0,15.0,99.0,96.16,75.23
2016,12,10,12,45,0.0,85.5,3.95,15.0,85.5,82.75,64.08
2016,12,10,13,0,0.0,72.0,3.9,15.0,72.0,69.61,53.15
2016,12,10,13,15,0.0,43.5,3.8,14.5,43.5,42.02,30.04
2016,12,10,13,30,0.0,15.0,3.7,14.0,15.0,14.48,6.71
2016,12,10,13,45,0.0,12.5,3.6,14.0,12.5,12.06,4.66
2016,12,10,14,0,0.0,10.0,3.5,14.0,10.0,9.65,2.61
2016,12,10,14,15,0.0,9.5,3.3,13.5,9.5,9.16,2.22
2016,12,10,14,30,0.0,9.0,3.1,13.0,9.0,8.68,1.83
2016,12,10,14,45,0.0,8.0,2.95,13.0,8.0,7.71,1.0
2016,12,10,15,0,0.0,7.0,2.8,13.0,7.0,6.75,0.16
2016,12,10,15,15,0.0,5.5,2.65,12.5,5.5,5.3,0.0
2016,12,10,15,30,0.0,4.0,2.5,12.0,4.0,3.85,0.0
2016,12,10,15,45,0.0,3.0,2.45,12.0,3.0,2.89,0.0
2016,12,10,16,0,0.0,2.0,2.4,12.0,2.0,1.93,0.0
2016,12,10,16,15,0.0,1.0,2.35,12.0,1.0,0.96,0.0
2016,12,10,16,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,0.9,4.0,5.5,5.41,0.0
2016,12,11,7,30,0.0,11.0,0.8,4.0,11.0,10.81,0.0
2016,12,11,7,45,15.0,26.5,0.75,4.5,28.0,34.74,18.35
2016,12,11,8,0,30.0,42.0,0.7,5.0,45.0,58.82,43.56
2016,12,11,8,15,40.0,58.5,0.75,5.0,65.0,82.07,64.88
2016,12,11,8,30,50.0,75.0,0.8,5.0,85.0,105.65,86.14
2016,12,11,8,45,56.0,91.0,0.9,5.5,104.5,127.09,105.13
2016,12,11,9,0,62.0,107.0,1.0,6.0,124.0,148.73,123.95
2016,12,11,9,15,67.0,121.5,1.05,6.0,142.0,168.13,140.72
2016,12,11,9,30,72.0,136.0,1.1,6.0,160.0,187.64,157.36
2016,12,11,9,45,71.0,148.5,1.15,6.5,174.0,201.27,168.43
2016,12,11,10,0,70.0,161.0,1.2,7.0,188.0,214.72,179.18
2016,12,11,10,15,38.5,156.0,1.3,7.5,171.0,188.53,156.27
2016,12,11,10,30,7.0,151.0,1.4,8.0,154.0,156.21,128.19
2016,12,11,10,45,22.5,168.5,1.55,8.5,178.5,184.34,151.84
2016,12,11,11,0,38.0,186.0,1.7,9.0,203.0,219.53,180.85
2016,12,11,11,15,77.5,199.5,1.75,9.5,236.0,259.27,213.74
2016,12,11,11,30,117.0,213.0,1.8,10.0,269.0,305.42,251.22
2016,12,11,11,45,217.5,206.5,1.85,10.5,312.0,360.43,296.61
2016,12,11,12,0,318.0,200.0,1.9,11.0,355.0,419.94,344.39
2016,12,11,12,15,348.5,193.0,1.85,11.0,361.5,425.81,348.73
2016,12,11,12,30,379.0,186.0,1.8,11.0,368.0,429.76,351.76
2016,12,11,12,45,297.0,193.5,1.8,11.5,334.5,381.49,311.59
2016,12,11,13,0,215.0,201.0,1.8,12.0,301.0,330.58,269.54
2016,12,11,13,15,107.5,171.5,1.85,11.5,221.5,235.14,192.1
2016,12,11,13,30,0.0,142.0,1.9,11.0,142.0,139.3,112.54
2016,12,11,13,45,0.0,93.5,1.95,11.0,93.5,90.74,72.06
2016,12,11,14,0,0.0,45.0,2.0,11.0,45.0,43.46,31.87
2016,12,11,14,15,0.0,41.5,1.8,10.5,41.5,40.08,29.1
2016,12,11,14,30,0.0,38.0,1.6,10.0,38.0,36.69,26.27
2016,12,11,14,45,0.0,33.5,1.45,10.0,33.5,32.34,22.52
2016,12,11,15,0,0.0,29.0,1.3,10.0,29.0,27.99,18.73
2016,12,11,15,15,0.0,24.5,1.15,9.5,24.5,23.64,14.95
2016,12,11,15,30,0.0,20.0,1.0,9.0,20.0,19.29,11.12
2016,12,11,15,45,0.0,15.5,0.85,9.0,15.5,14.94,7.22
2016,12,11,16,0,0.0,11.0,0.7,9.0,11.0,10.6,3.29
2016,12,11,16,15,0.0,7.0,0.75,8.5,7.0,6.74,0.0
2016,12,11,16,30,0.0,3.0,0.8,8.0,3.0,2.89,0.0
2016,12,11,16,45,0.0,1.5,0.85,7.5,1.5,1.47,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,1.1,3.5,9.5,0.0,0.0
2016,12,12,7,30,0.0,19.0,1.2,4.0,19.0,18.68,0.0
2016,12,12,7,45,201.5,27.5,1.3,5.0,51.0,112.0,66.0
2016,12,12,8,0,403.0,36.0,1.4,6.0,83.0,206.41,158.96
2016,12,12,8,15,481.5,43.5,1.5,6.0,121.5,262.18,211.09
2016,12,12,8,30,560.0,51.0,1.6,6.0,160.0,322.75,265.59
2016,12,12,8,45,606.5,56.5,1.7,6.5,198.5,369.86,307.64
2016,12,12,9,0,653.0,62.0,1.8,7.0,237.0,418.28,349.55
2016,12,12,9,15,687.0,65.5,1.7,7.5,272.5,458.48,382.99
2016,12,12,9,30,721.0,69.0,1.6,8.0,308.0,495.7,412.93
2016,12,12,9,45,748.0,71.0,1.55,8.5,339.5,529.32,439.22
2016,12,12,10,0,775.0,73.0,1.5,9.0,371.0,561.52,463.6
2016,12,12,10,15,612.0,109.5,1.5,9.0,354.5,515.95,426.09
2016,12,12,10,30,449.0,146.0,1.5,9.0,338.0,457.57,378.36
2016,12,12,10,45,488.0,145.0,1.55,9.0,361.5,484.18,400.28
2016,12,12,11,0,527.0,144.0,1.6,9.0,385.0,509.6,420.4
2016,12,12,11,15,479.5,159.0,1.6,9.0,382.5,495.23,407.83
2016,12,12,11,30,432.0,174.0,1.6,9.0,380.0,478.83,393.92
2016,12,12,11,45,365.5,188.5,1.65,9.0,364.0,441.63,363.71
2016,12,12,12,0,299.0,203.0,1.7,9.0,348.0,411.2,338.57
2016,12,12,12,15,255.5,207.0,1.75,9.0,330.5,383.62,316.01
2016,12,12,12,30,212.0,211.0,1.8,9.0,313.0,350.61,289.01
2016,12,12,12,45,220.0,205.5,1.85,9.0,309.0,344.2,284.06
2016,12,12,13,0,228.0,200.0,1.9,9.0,305.0,336.86,278.11
2016,12,12,13,15,253.0,189.0,1.85,9.0,301.5,336.29,277.48
2016,12,12,13,30,278.0,178.0,1.8,9.0,298.0,328.82,271.05
2016,12,12,13,45,204.5,172.5,1.8,9.0,258.0,274.39,225.94
2016,12,12,14,0,131.0,167.0,1.8,9.0,218.0,228.35,187.72
2016,12,12,14,15,123.5,155.5,1.7,9.0,200.5,207.76,170.31
2016,12,12,14,30,116.0,144.0,1.6,9.0,183.0,187.56,152.98
2016,12,12,14,45,111.0,128.5,1.55,9.0,162.5,164.58,133.13
2016,12,12,15,0,106.0,113.0,1.5,9.0,142.0,141.96,113.37
2016,12,12,15,15,96.0,96.5,1.3,8.5,120.0,117.59,92.27
2016,12,12,15,30,86.0,80.0,1.1,8.0,98.0,94.16,71.9
2016,12,12,15,45,72.0,63.0,0.95,7.5,75.5,70.72,51.8
2016,12,12,16,0,58.0,46.0,0.8,7.0,53.0,48.82,33.24
2016,12,12,16,15,29.0,30.0,0.8,7.0,33.5,29.37,16.19
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,13.52,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,6.88,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,0.75,6.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,0.8,6.0,6.0,5.9,0.0
2016,12,13,7,45,0.0,18.0,0.85,6.5,18.0,17.38,5.56
2016,12,13,8,0,0.0,30.0,0.9,7.0,30.0,29.42,18.93
2016,12,13,8,15,0.0,45.5,0.95,7.5,45.5,45.88,33.7
2016,12,13,8,30,0.0,61.0,1.0,8.0,61.0,62.07,48.01
2016,12,13,8,45,0.0,76.0,1.05,8.5,76.0,77.51,61.51
2016,12,13,9,0,0.0,91.0,1.1,9.0,91.0,92.88,74.72
2016,12,13,9,15,2.5,104.5,1.0,9.5,105.0,107.84,87.38
2016,12,13,9,30,5.0,118.0,0.9,10.0,119.0,122.94,99.94
2016,12,13,9,45,8.0,129.0,0.8,10.5,131.5,135.66,110.31
2016,12,13,10,0,11.0,140.0,0.7,11.0,144.0,148.54,120.65
2016,12,13,10,15,13.5,149.0,0.6,11.0,154.5,159.02,129.1
2016,12,13,10,30,16.0,158.0,0.5,11.0,165.0,169.61,137.54
2016,12,13,10,45,70.0,180.0,0.45,11.5,212.0,234.32,190.68
2016,12,13,11,0,124.0,202.0,0.4,12.0,259.0,300.37,242.91
2016,12,13,11,15,258.0,192.0,0.35,12.0,314.0,381.35,307.41
2016,12,13,11,30,392.0,182.0,0.3,12.0,369.0,454.52,363.82
2016,12,13,11,45,199.5,175.0,0.3,12.0,270.0,320.55,257.51
2016,12,13,12,0,7.0,168.0,0.3,12.0,171.0,171.31,136.37
2016,12,13,12,15,74.5,191.0,0.3,12.0,226.5,242.29,195.63
2016,12,13,12,30,142.0,214.0,0.3,12.0,282.0,311.78,250.69
2016,12,13,12,45,106.0,205.5,0.3,12.0,256.0,272.6,218.79
2016,12,13,13,0,70.0,197.0,0.3,12.0,230.0,240.27,192.98
2016,12,13,13,15,261.5,172.5,0.35,12.0,286.5,323.42,261.03
2016,12,13,13,30,453.0,148.0,0.4,12.0,343.0,390.75,313.14
2016,12,13,13,45,226.5,86.5,0.45,12.0,184.0,202.67,163.55
2016,12,13,14,0,0.0,25.0,0.5,12.0,25.0,24.13,15.08
2016,12,13,14,15,0.0,23.0,0.45,11.5,23.0,22.19,13.62
2016,12,13,14,30,0.0,21.0,0.4,11.0,21.0,20.26,12.01
2016,12,13,14,45,294.0,44.5,0.4,11.0,125.5,144.13,111.78
2016,12,13,15,0,588.0,68.0,0.4,11.0,230.0,237.32,177.22
2016,12,13,15,15,540.0,62.5,0.4,10.5,194.0,192.32,137.35
2016,12,13,15,30,492.0,57.0,0.4,10.0,158.0,150.87,101.69
2016,12,13,15,45,417.5,49.0,0.45,10.0,121.0,107.14,66.46
2016,12,13,16,0,343.0,41.0,0.5,10.0,84.0,70.32,39.2
2016,12,13,16,15,171.5,31.5,0.5,10.0,53.0,34.71,16.81
2016,12,13,16,30,0.0,22.0,0.5,10.0,22.0,20.16,0.0
2016,12,13,16,45,0.0,11.0,0.55,10.0,11.0,10.81,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.55,8.5,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,1.7,9.0,6.0,5.9,0.0
2016,12,14,7,45,0.0,18.5,1.85,9.5,18.5,17.86,5.22
2016,12,14,8,0,0.0,31.0,2.0,10.0,31.0,30.77,19.66
2016,12,14,8,15,0.0,46.5,2.1,10.5,46.5,47.23,34.34
2016,12,14,8,30,0.0,62.0,2.2,11.0,62.0,63.39,48.52
2016,12,14,8,45,0.0,77.5,2.35,11.5,77.5,79.39,62.39
2016,12,14,9,0,0.0,93.0,2.5,12.0,93.0,95.32,75.99
2016,12,14,9,15,4.0,106.0,2.55,12.0,107.5,110.45,88.93
2016,12,14,9,30,8.0,119.0,2.6,12.0,122.0,125.84,101.95
2016,12,14,9,45,10.5,129.5,2.65,12.5,133.5,137.74,111.7
2016,12,14,10,0,13.0,140.0,2.7,13.0,145.0,149.8,121.46
2016,12,14,10,15,10.0,145.0,2.65,13.0,149.0,152.52,123.47
2016,12,14,10,30,7.0,150.0,2.6,13.0,153.0,155.27,125.51
2016,12,14,10,45,134.5,171.5,2.55,13.5,232.5,272.73,224.2
2016,12,14,11,0,262.0,193.0,2.5,14.0,312.0,385.96,315.79
2016,12,14,11,15,230.5,201.5,2.5,14.0,308.5,367.15,299.57
2016,12,14,11,30,199.0,210.0,2.5,14.0,305.0,354.79,288.95
2016,12,14,11,45,143.5,211.0,2.5,14.0,280.0,318.17,258.61
2016,12,14,12,0,88.0,212.0,2.5,14.0,255.0,275.67,223.49
2016,12,14,12,15,54.5,197.0,2.5,14.0,223.5,236.54,191.41
2016,12,14,12,30,21.0,182.0,2.5,14.0,192.0,193.65,156.01
2016,12,14,12,45,28.5,183.5,2.5,14.0,196.5,203.68,164.46
2016,12,14,13,0,36.0,185.0,2.5,14.0,201.0,208.37,168.43
2016,12,14,13,15,18.0,140.5,2.45,14.0,148.5,147.53,118.39
2016,12,14,13,30,0.0,96.0,2.4,14.0,96.0,93.21,73.21
2016,12,14,13,45,0.0,98.5,2.35,14.0,98.5,95.71,75.47
2016,12,14,14,0,0.0,101.0,2.3,14.0,101.0,98.2,77.66
2016,12,14,14,15,0.0,93.0,2.1,13.5,93.0,90.29,71.24
2016,12,14,14,30,0.0,85.0,1.9,13.0,85.0,82.42,64.81
2016,12,14,14,45,0.0,75.5,1.7,13.0,75.5,73.11,56.96
2016,12,14,15,0,0.0,66.0,1.5,13.0,66.0,63.84,49.07
2016,12,14,15,15,0.0,55.5,1.45,12.5,55.5,53.63,40.38
2016,12,14,15,30,0.0,45.0,1.4,12.0,45.0,43.47,31.59
2016,12,14,15,45,0.0,35.0,1.35,12.0,35.0,33.8,23.06
2016,12,14,16,0,0.0,25.0,1.3,12.0,25.0,24.13,14.46
2016,12,14,16,15,0.0,15.5,1.3,11.5,15.5,14.95,5.73
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,5.78,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.95,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.75,12.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.7,12.0,1.0,0.98,0.0
2016,12,15,7,45,0.0,5.0,4.7,12.0,5.0,4.82,0.0
2016,12,15,8,0,0.0,9.0,4.7,12.0,9.0,8.67,1.4
2016,12,15,8,15,0.0,13.5,4.5,12.0,13.5,13.01,5.32
2016,12,15,8,30,0.0,18.0,4.3,12.0,18.0,17.36,9.18
2016,12,15,8,45,0.0,23.0,4.1,12.0,23.0,22.19,13.44
2016,12,15,9,0,0.0,28.0,3.9,12.0,28.0,27.02,17.67
2016,12,15,9,15,0.0,32.0,3.7,12.0,32.0,30.89,21.03
2016,12,15,9,30,0.0,36.0,3.5,12.0,36.0,34.75,24.36
2016,12,15,9,45,0.0,40.0,3.35,12.5,40.0,38.62,27.6
2016,12,15,10,0,0.0,44.0,3.2,13.0,44.0,42.49,30.82
2016,12,15,10,15,0.0,74.0,3.1,13.0,74.0,71.55,55.48
2016,12,15,10,30,0.0,104.0,3.0,13.0,104.0,102.05,81.1
2016,12,15,10,45,0.0,117.0,2.95,13.0,117.0,115.26,92.03
2016,12,15,11,0,0.0,130.0,2.9,13.0,130.0,128.5,102.95
2016,12,15,11,15,0.5,142.5,2.85,13.0,143.0,141.55,113.69
2016,12,15,11,30,1.0,155.0,2.8,13.0,156.0,154.63,124.42
2016,12,15,11,45,1.5,156.5,2.8,13.5,157.5,156.18,125.4
2016,12,15,12,0,2.0,158.0,2.8,14.0,159.0,157.78,126.46
2016,12,15,12,15,1.0,116.0,2.8,14.0,116.5,113.92,90.21
2016,12,15,12,30,0.0,74.0,2.8,14.0,74.0,71.55,54.89
2016,12,15,12,45,0.0,79.5,2.8,14.0,79.5,76.88,59.44
2016,12,15,13,0,0.0,85.0,2.8,14.0,85.0,82.28,64.0
2016,12,15,13,15,0.0,87.0,2.8,14.0,87.0,84.27,65.74
2016,12,15,13,30,0.0,89.0,2.8,14.0,89.0,86.27,67.49
2016,12,15,13,45,0.0,78.0,2.8,14.0,78.0,75.45,58.47
2016,12,15,14,0,0.0,67.0,2.8,14.0,67.0,64.76,49.53
2016,12,15,14,15,0.0,62.0,2.75,14.0,62.0,59.92,45.5
2016,12,15,14,30,0.0,57.0,2.7,14.0,57.0,55.08,41.44
2016,12,15,14,45,0.0,50.5,2.65,14.0,50.5,48.78,36.12
2016,12,15,15,0,0.0,44.0,2.6,14.0,44.0,42.49,30.74
2016,12,15,15,15,0.0,37.5,2.45,13.5,37.5,36.2,25.37
2016,12,15,15,30,0.0,31.0,2.3,13.0,31.0,29.92,19.93
2016,12,15,15,45,0.0,24.0,2.15,13.0,24.0,23.16,13.97
2016,12,15,16,0,0.0,17.0,2.0,13.0,17.0,16.4,7.97
2016,12,15,16,15,0.0,10.5,1.9,12.5,10.5,10.12,2.06
2016,12,15,16,30,0.0,4.0,1.8,12.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,1.7,12.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,5.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,101.5,6.0,4.25,5.0,8.5,0.0,0.0
2016,12,16,7,30,203.0,12.0,4.3,5.0,17.0,68.14,0.0
2016,12,16,7,45,353.5,21.5,4.4,5.5,51.0,147.07,70.25
2016,12,16,8,0,504.0,31.0,4.5,6.0,85.0,230.1,175.19
2016,12,16,8,15,583.5,37.0,4.6,6.5,126.0,288.65,232.34
2016,12,16,8,30,663.0,43.0,4.7,7.0,167.0,351.56,290.13
2016,12,16,8,45,709.5,47.0,4.8,7.5,207.5,400.58,335.3
2016,12,16,9,0,756.0,51.0,4.9,8.0,248.0,450.58,379.91
2016,12,16,9,15,787.0,54.0,4.9,8.0,285.0,491.75,416.54
2016,12,16,9,30,818.0,57.0,4.9,8.0,322.0,532.18,451.54
2016,12,16,9,45,839.0,59.0,4.95,8.5,354.0,564.53,478.38
2016,12,16,10,0,860.0,61.0,5.0,9.0,386.0,595.03,503.01
2016,12,16,10,15,873.5,63.0,4.9,9.0,412.0,614.99,519.18
2016,12,16,10,30,887.0,65.0,4.8,9.0,438.0,636.15,535.83
2016,12,16,10,45,895.5,66.0,4.75,9.5,457.5,650.21,545.69
2016,12,16,11,0,904.0,67.0,4.7,10.0,477.0,661.29,552.98
2016,12,16,11,15,909.0,68.0,4.65,10.0,489.0,667.04,556.92
2016,12,16,11,30,914.0,69.0,4.6,10.0,501.0,669.6,558.26
2016,12,16,11,45,915.5,69.0,4.55,10.0,505.5,665.56,554.35
2016,12,16,12,0,917.0,69.0,4.5,10.0,510.0,658.32,547.85
2016,12,16,12,15,916.0,69.0,4.4,10.0,507.5,646.34,537.31
2016,12,16,12,30,915.0,69.0,4.3,10.0,505.0,631.28,524.21
2016,12,16,12,45,910.0,69.0,4.2,10.5,494.5,610.86,505.75
2016,12,16,13,0,905.0,69.0,4.1,11.0,484.0,587.68,484.93
2016,12,16,13,15,897.0,68.0,4.0,10.5,466.5,559.15,461.43
2016,12,16,13,30,889.0,67.0,3.9,10.0,449.0,528.31,435.58
2016,12,16,13,45,876.0,65.5,3.8,10.0,424.5,492.39,404.28
2016,12,16,14,0,863.0,64.0,3.7,10.0,400.0,455.83,371.75
2016,12,16,14,15,844.0,62.0,3.5,10.0,369.0,413.64,333.84
2016,12,16,14,30,825.0,60.0,3.3,10.0,338.0,370.76,294.59
2016,12,16,14,45,796.5,57.0,3.1,10.0,302.0,323.32,251.04
2016,12,16,15,0,768.0,54.0,2.9,10.0,266.0,276.58,207.54
2016,12,16,15,15,724.5,50.0,2.6,9.0,226.5,226.26,161.98
2016,12,16,15,30,681.0,46.0,2.3,8.0,187.0,178.7,119.21
2016,12,16,15,45,611.5,40.0,2.0,7.5,145.5,128.54,76.96
2016,12,16,16,0,542.0,34.0,1.7,7.0,104.0,84.49,43.31
2016,12,16,16,15,271.0,32.0,1.7,6.5,67.0,41.08,19.59
2016,12,16,16,30,0.0,30.0,1.7,6.0,30.0,26.1,0.0
2016,12,16,16,45,0.0,15.0,1.7,5.5,15.0,14.74,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,15,112.0,5.5,1.85,-1.5,8.0,0.0,0.0
2016,12,17,7,30,224.0,11.0,2.1,-1.0,16.0,72.66,0.0
2016,12,17,7,45,376.5,20.5,2.35,-0.5,51.0,152.67,69.43
2016,12,17,8,0,529.0,30.0,2.6,0.0,86.0,237.37,183.12
2016,12,17,8,15,607.5,36.0,2.6,0.5,127.5,296.28,241.76
2016,12,17,8,30,686.0,42.0,2.6,1.0,169.0,359.51,300.34
2016,12,17,8,45,734.0,45.5,2.65,1.5,210.5,409.41,346.48
2016,12,17,9,0,782.0,49.0,2.7,2.0,252.0,460.32,391.92
2016,12,17,9,15,812.0,52.0,2.75,2.5,289.5,501.71,428.08
2016,12,17,9,30,842.0,55.0,2.8,3.0,327.0,542.25,462.36
2016,12,17,9,45,862.5,57.0,2.9,4.0,359.5,571.23,485.71
2016,12,17,10,0,883.0,59.0,3.0,5.0,392.0,601.86,509.54
2016,12,17,10,15,897.0,60.5,3.0,5.5,418.5,625.74,527.9
2016,12,17,10,30,911.0,62.0,3.0,6.0,445.0,647.03,543.77
2016,12,17,10,45,919.0,63.5,3.0,6.5,464.5,661.7,554.09
2016,12,17,11,0,927.0,65.0,3.0,7.0,484.0,673.31,561.83
2016,12,17,11,15,932.5,65.5,2.95,7.0,496.5,678.98,565.61
2016,12,17,11,30,938.0,66.0,2.9,7.0,509.0,681.38,566.78
2016,12,17,11,45,938.5,66.5,2.85,7.5,513.5,677.29,561.81
2016,12,17,12,0,939.0,67.0,2.8,8.0,518.0,669.92,554.26
2016,12,17,12,15,938.0,67.0,2.7,8.0,515.0,657.81,543.74
2016,12,17,12,30,937.0,67.0,2.6,8.0,512.0,642.54,530.63
2016,12,17,12,45,926.0,68.5,2.55,8.0,501.0,619.99,511.85
2016,12,17,13,0,915.0,70.0,2.5,8.0,490.0,594.84,490.78
2016,12,17,13,15,906.5,69.0,2.4,8.0,472.0,565.88,466.23
2016,12,17,13,30,898.0,68.0,2.3,8.0,454.0,534.6,439.39
2016,12,17,13,45,884.0,66.5,2.25,8.0,429.0,499.28,408.94
2016,12,17,14,0,870.0,65.0,2.2,8.0,404.0,460.8,375.29
2016,12,17,14,15,850.0,63.0,2.0,8.0,373.0,418.0,337.02
2016,12,17,14,30,830.0,61.0,1.8,8.0,342.0,374.56,297.47
2016,12,17,14,45,800.5,58.0,1.6,8.0,305.5,326.61,253.68
2016,12,17,15,0,771.0,55.0,1.4,8.0,269.0,279.43,209.97
2016,12,17,15,15,727.5,51.0,1.25,7.5,229.0,228.96,164.21
2016,12,17,15,30,684.0,47.0,1.1,7.0,189.0,181.24,121.24
2016,12,17,15,45,613.5,41.0,1.0,6.5,147.5,130.72,78.83
2016,12,17,16,0,543.0,35.0,0.9,6.0,106.0,86.41,44.93
2016,12,17,16,15,271.5,33.0,0.9,5.5,68.5,42.56,20.81
2016,12,17,16,30,0.0,31.0,0.9,5.0,31.0,26.86,0.0
2016,12,17,16,45,0.0,15.5,0.95,4.5,15.5,15.24,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,18,7,15,104.0,5.5,1.9,-2.5,7.5,0.0,0.0
2016,12,18,7,30,208.0,11.0,2.1,-2.0,15.0,67.93,0.0
2016,12,18,7,45,362.5,20.0,2.35,-1.5,49.0,146.88,61.5
2016,12,18,8,0,517.0,29.0,2.6,-1.0,83.0,231.36,178.38
2016,12,18,8,15,597.5,35.0,2.5,-0.5,125.0,290.4,237.44
2016,12,18,8,30,678.0,41.0,2.4,0.0,167.0,354.01,296.37
2016,12,18,8,45,728.0,45.0,2.35,0.5,208.0,405.09,343.4
2016,12,18,9,0,778.0,49.0,2.3,1.0,249.0,457.39,389.78
2016,12,18,9,15,810.0,52.0,2.35,1.5,287.0,499.77,426.74
2016,12,18,9,30,842.0,55.0,2.4,2.0,325.0,541.42,461.9
2016,12,18,9,45,861.5,57.5,2.45,2.5,358.0,570.51,486.0
2016,12,18,10,0,881.0,60.0,2.5,3.0,391.0,601.19,510.59
2016,12,18,10,15,896.0,62.0,2.55,3.5,418.0,626.33,530.15
2016,12,18,10,30,911.0,64.0,2.6,4.0,445.0,648.89,547.24
2016,12,18,10,45,921.0,65.0,2.65,4.5,465.5,664.33,558.43
2016,12,18,11,0,931.0,66.0,2.7,5.0,486.0,676.73,567.07
2016,12,18,11,15,936.5,66.5,2.7,5.5,498.5,682.5,570.14
2016,12,18,11,30,942.0,67.0,2.7,6.0,511.0,685.0,570.6
2016,12,18,11,45,944.5,67.0,2.7,6.5,516.0,681.7,566.49
2016,12,18,12,0,947.0,67.0,2.7,7.0,521.0,675.07,559.77
2016,12,18,12,15,945.5,67.0,2.75,7.0,518.5,662.67,549.7
2016,12,18,12,30,944.0,67.0,2.8,7.0,516.0,647.09,536.99
2016,12,18,12,45,940.0,66.0,2.85,7.5,505.5,625.84,518.7
2016,12,18,13,0,936.0,65.0,2.9,8.0,495.0,601.69,497.87
2016,12,18,13,15,927.5,64.5,2.85,8.0,477.0,572.89,473.51
2016,12,18,13,30,919.0,64.0,2.8,8.0,459.0,541.69,446.75
2016,12,18,13,45,905.5,62.5,2.8,8.0,434.0,504.8,415.02
2016,12,18,14,0,892.0,61.0,2.8,8.0,409.0,466.22,381.16
2016,12,18,14,15,873.0,59.0,2.6,7.5,378.0,423.41,343.28
2016,12,18,14,30,854.0,57.0,2.4,7.0,347.0,380.27,304.17
2016,12,18,14,45,826.0,54.5,2.2,7.0,310.5,332.43,259.97
2016,12,18,15,0,798.0,52.0,2.0,7.0,274.0,285.15,215.65
2016,12,18,15,15,756.0,48.5,1.8,6.0,233.5,234.36,169.29
2016,12,18,15,30,714.0,45.0,1.6,5.0,193.0,186.11,125.43
2016,12,18,15,45,646.5,39.5,1.4,4.5,151.5,135.02,81.76
2016,12,18,16,0,579.0,34.0,1.2,4.0,110.0,89.77,46.57
2016,12,18,16,15,455.5,26.0,1.2,3.5,71.5,45.67,18.51
2016,12,18,16,30,332.0,18.0,1.2,3.0,33.0,15.49,0.0
2016,12,18,16,45,166.0,9.0,1.3,2.5,16.5,8.85,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,7,15,84.0,5.5,1.4,-1.5,7.0,0.0,0.0
2016,12,19,7,30,168.0,11.0,1.5,-1.0,14.0,56.7,0.0
2016,12,19,7,45,315.5,20.5,1.65,-0.5,46.0,134.84,50.71
2016,12,19,8,0,463.0,30.0,1.8,0.0,78.0,212.15,162.06
2016,12,19,8,15,545.5,37.0,1.8,0.5,118.5,271.0,220.18
2016,12,19,8,30,628.0,44.0,1.8,1.0,159.0,334.71,278.55
2016,12,19,8,45,679.5,48.0,1.8,1.5,199.0,384.96,324.43
2016,12,19,9,0,731.0,52.0,1.8,2.0,239.0,436.57,369.91
2016,12,19,9,15,763.0,55.0,1.85,2.5,276.0,477.69,405.55
2016,12,19,9,30,795.0,58.0,1.9,3.0,313.0,518.2,439.55
2016,12,19,9,45,810.0,62.0,1.95,3.5,344.0,549.12,464.79
2016,12,19,10,0,825.0,66.0,2.0,4.0,375.0,578.02,487.73
2016,12,19,10,15,840.5,68.0,2.1,4.5,401.5,602.68,507.08
2016,12,19,10,30,856.0,70.0,2.2,5.0,428.0,624.92,524.13
2016,12,19,10,45,866.0,71.0,2.3,5.5,447.5,639.88,535.22
2016,12,19,11,0,876.0,72.0,2.4,6.0,467.0,651.96,543.9
2016,12,19,11,15,882.0,73.0,2.4,6.0,479.5,658.46,548.54
2016,12,19,11,30,888.0,74.0,2.4,6.0,492.0,661.84,550.7
2016,12,19,11,45,786.5,91.5,2.4,6.5,464.5,611.85,509.29
2016,12,19,12,0,685.0,109.0,2.4,7.0,437.0,561.94,467.96
2016,12,19,12,15,595.0,133.0,2.4,7.0,417.0,522.96,435.67
2016,12,19,12,30,505.0,157.0,2.4,7.0,397.0,481.45,401.09
2016,12,19,12,45,577.0,134.5,2.45,7.5,403.5,491.42,409.07
2016,12,19,13,0,649.0,112.0,2.5,8.0,410.0,494.62,410.95
2016,12,19,13,15,756.0,91.5,2.4,8.0,426.5,513.06,424.71
2016,12,19,13,30,863.0,71.0,2.3,8.0,443.0,523.04,430.74
2016,12,19,13,45,849.0,69.5,2.25,8.0,418.5,487.34,399.8
2016,12,19,14,0,835.0,68.0,2.2,8.0,394.0,450.15,367.25
2016,12,19,14,15,814.0,65.5,2.0,7.5,363.5,407.75,330.04
